Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,185.0,13.5,2.25,8.5,29.5,87.06,0.0
2017,1,1,8,0,370.0,27.0,2.6,9.0,59.0,232.63,173.97
2017,1,1,8,15,470.0,35.0,2.5,9.5,103.5,312.91,255.67
2017,1,1,8,30,570.0,43.0,2.4,10.0,148.0,398.75,332.03
2017,1,1,8,45,629.0,49.0,2.3,10.5,194.5,471.43,394.53
2017,1,1,9,0,688.0,55.0,2.2,11.0,241.0,548.33,457.49
2017,1,1,9,15,457.5,99.0,2.0,12.0,232.0,464.49,386.94
2017,1,1,9,30,227.0,143.0,1.8,13.0,223.0,345.25,286.53
2017,1,1,9,45,113.5,131.0,1.65,14.0,171.0,230.02,190.17
2017,1,1,10,0,0.0,119.0,1.5,15.0,119.0,97.59,76.67
2017,1,1,10,15,426.0,96.0,1.35,15.5,301.0,516.31,422.61
2017,1,1,10,30,852.0,73.0,1.2,16.0,483.0,878.74,678.05
2017,1,1,10,45,864.0,75.0,1.1,16.5,512.0,906.05,687.5
2017,1,1,11,0,876.0,77.0,1.0,17.0,541.0,941.15,706.23
2017,1,1,11,15,884.5,78.0,1.0,17.5,563.0,969.21,721.72
2017,1,1,11,30,893.0,79.0,1.0,18.0,585.0,994.56,735.48
2017,1,1,11,45,897.0,80.5,1.0,18.5,598.5,1013.16,744.92
2017,1,1,12,0,901.0,82.0,1.0,19.0,612.0,1028.65,752.55
2017,1,1,12,15,903.0,82.0,1.2,19.0,618.0,1037.01,761.28
2017,1,1,12,30,905.0,82.0,1.4,19.0,624.0,1042.1,767.92
2017,1,1,12,45,902.5,83.0,1.6,19.5,621.5,1040.51,768.76
2017,1,1,13,0,900.0,84.0,1.8,20.0,619.0,1035.63,767.42
2017,1,1,13,15,896.5,83.5,1.95,20.0,608.5,1024.59,762.78
2017,1,1,13,30,893.0,83.0,2.1,20.0,598.0,1010.38,756.08
2017,1,1,13,45,882.5,83.0,2.25,20.5,579.0,986.79,741.67
2017,1,1,14,0,872.0,83.0,2.4,21.0,560.0,960.46,725.38
2017,1,1,14,15,861.5,81.5,2.45,21.0,534.0,940.8,713.92
2017,1,1,14,30,851.0,80.0,2.5,21.0,508.0,907.09,692.77
2017,1,1,14,45,832.5,78.5,2.6,21.0,475.0,863.98,665.4
2017,1,1,15,0,814.0,77.0,2.7,21.0,442.0,819.29,636.48
2017,1,1,15,15,791.5,74.0,2.55,20.5,403.5,768.19,601.95
2017,1,1,15,30,769.0,71.0,2.4,20.0,365.0,716.37,566.28
2017,1,1,15,45,730.5,68.5,2.25,20.0,321.0,652.72,520.02
2017,1,1,16,0,692.0,66.0,2.1,20.0,277.0,594.89,476.95
2017,1,1,16,15,640.5,60.5,1.9,19.0,230.5,522.34,421.19
2017,1,1,16,30,589.0,55.0,1.7,18.0,184.0,453.17,365.76
2017,1,1,16,45,500.0,47.5,1.5,17.0,138.0,364.42,292.51
2017,1,1,17,0,411.0,40.0,1.3,16.0,92.0,283.6,222.76
2017,1,1,17,15,269.0,27.0,1.3,15.5,55.0,180.93,123.92
2017,1,1,17,30,127.0,14.0,1.3,15.0,18.0,62.39,0.0
2017,1,1,17,45,63.5,7.0,1.35,14.5,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,2,7,45,198.5,13.5,4.3,12.0,30.5,92.23,0.0
2017,1,2,8,0,397.0,27.0,4.5,12.0,61.0,244.33,180.75
2017,1,2,8,15,501.5,35.0,4.5,12.5,107.0,322.75,262.22
2017,1,2,8,30,606.0,43.0,4.5,13.0,153.0,418.03,346.75
2017,1,2,8,45,683.5,45.5,4.55,13.5,203.5,499.97,417.82
2017,1,2,9,0,761.0,48.0,4.6,14.0,254.0,587.28,490.5
2017,1,2,9,15,798.5,51.0,4.8,14.5,300.5,652.13,541.78
2017,1,2,9,30,836.0,54.0,5.0,15.0,347.0,711.02,586.46
2017,1,2,9,45,865.0,55.0,5.2,15.5,390.0,768.12,628.69
2017,1,2,10,0,894.0,56.0,5.4,16.0,433.0,825.21,670.07
2017,1,2,10,15,911.5,58.0,5.4,16.5,470.0,873.3,702.95
2017,1,2,10,30,929.0,60.0,5.4,17.0,507.0,919.83,734.15
2017,1,2,10,45,942.5,60.5,5.45,17.5,537.5,958.83,759.75
2017,1,2,11,0,956.0,61.0,5.5,18.0,568.0,995.51,783.5
2017,1,2,11,15,964.5,61.5,5.45,18.5,591.0,1024.77,801.07
2017,1,2,11,30,973.0,62.0,5.4,19.0,614.0,1051.06,816.49
2017,1,2,11,45,978.5,62.5,5.35,19.5,628.5,1071.19,827.57
2017,1,2,12,0,984.0,63.0,5.3,20.0,643.0,1087.96,836.4
2017,1,2,12,15,986.5,63.0,5.15,20.0,649.5,1097.54,841.13
2017,1,2,12,30,989.0,63.0,5.0,20.0,656.0,1103.53,843.55
2017,1,2,12,45,989.0,63.0,4.9,20.5,654.0,1103.34,840.73
2017,1,2,13,0,989.0,63.0,4.8,21.0,652.0,1099.52,835.67
2017,1,2,13,15,985.5,62.5,4.6,21.0,641.0,1087.87,826.15
2017,1,2,13,30,982.0,62.0,4.4,21.0,630.0,1072.72,814.73
2017,1,2,13,45,976.0,61.0,4.25,21.0,611.0,1051.02,799.9
2017,1,2,14,0,970.0,60.0,4.1,21.0,592.0,1026.09,783.04
2017,1,2,14,15,960.0,59.5,3.85,20.5,565.0,994.96,762.82
2017,1,2,14,30,950.0,59.0,3.6,20.0,538.0,961.1,740.7
2017,1,2,14,45,935.0,58.0,3.4,20.0,504.0,919.6,712.09
2017,1,2,15,0,920.0,57.0,3.2,20.0,470.0,876.11,681.98
2017,1,2,15,15,899.0,55.0,2.75,19.5,430.0,824.62,645.49
2017,1,2,15,30,878.0,53.0,2.3,19.0,390.0,772.14,607.7
2017,1,2,15,45,847.0,51.0,1.9,19.0,344.5,711.54,562.48
2017,1,2,16,0,816.0,49.0,1.5,19.0,299.0,651.52,516.75
2017,1,2,16,15,770.5,45.0,1.4,18.0,251.0,580.17,464.86
2017,1,2,16,30,725.0,41.0,1.3,17.0,203.0,516.36,414.41
2017,1,2,16,45,649.5,36.0,1.25,16.0,154.5,431.64,345.36
2017,1,2,17,0,574.0,31.0,1.2,15.0,106.0,353.21,277.52
2017,1,2,17,15,287.0,27.0,1.2,14.5,64.5,190.57,133.37
2017,1,2,17,30,0.0,23.0,1.2,14.0,23.0,18.1,0.0
2017,1,2,17,45,0.0,11.5,1.25,14.0,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,223.0,12.5,4.5,9.5,32.0,101.06,0.0
2017,1,3,8,0,446.0,25.0,4.7,10.0,64.0,257.96,191.85
2017,1,3,8,15,546.0,32.0,4.6,10.5,110.0,341.94,279.65
2017,1,3,8,30,646.0,39.0,4.5,11.0,156.0,435.35,363.39
2017,1,3,8,45,701.0,44.0,4.45,12.0,204.5,507.66,426.07
2017,1,3,9,0,756.0,49.0,4.4,13.0,253.0,583.83,488.77
2017,1,3,9,15,791.5,52.0,4.55,13.5,299.0,647.1,538.93
2017,1,3,9,30,827.0,55.0,4.7,14.0,345.0,704.3,582.2
2017,1,3,9,45,702.0,87.0,4.85,15.0,353.5,690.08,568.26
2017,1,3,10,0,577.0,119.0,5.0,16.0,362.0,649.87,534.39
2017,1,3,10,15,740.5,91.5,5.0,16.5,431.5,780.85,632.54
2017,1,3,10,30,904.0,64.0,5.0,17.0,501.0,901.74,718.86
2017,1,3,10,45,915.0,65.5,5.05,17.5,530.0,939.14,742.8
2017,1,3,11,0,926.0,67.0,5.1,18.0,559.0,974.16,765.35
2017,1,3,11,15,933.0,68.0,5.05,18.0,581.0,1002.07,783.47
2017,1,3,11,30,940.0,69.0,5.0,18.0,603.0,1027.05,799.54
2017,1,3,11,45,936.0,73.0,4.95,18.5,616.0,1041.8,806.9
2017,1,3,12,0,932.0,77.0,4.9,19.0,629.0,1053.04,811.99
2017,1,3,12,15,933.0,77.5,4.8,19.0,634.5,1061.46,816.4
2017,1,3,12,30,934.0,78.0,4.7,19.0,640.0,1066.47,818.63
2017,1,3,12,45,934.0,77.5,4.65,19.0,637.5,1065.76,817.6
2017,1,3,13,0,934.0,77.0,4.6,19.0,635.0,1061.61,814.46
2017,1,3,13,15,754.0,130.5,4.5,19.0,576.5,957.55,741.6
2017,1,3,13,30,574.0,184.0,4.4,19.0,518.0,818.13,642.6
2017,1,3,13,45,742.5,128.5,4.35,19.0,546.5,923.24,719.19
2017,1,3,14,0,911.0,73.0,4.3,19.0,575.0,986.4,763.61
2017,1,3,14,15,900.5,72.0,4.2,18.5,548.5,955.53,743.44
2017,1,3,14,30,890.0,71.0,4.1,18.0,522.0,922.15,722.11
2017,1,3,14,45,865.0,72.0,4.1,18.0,487.0,876.08,690.71
2017,1,3,15,0,840.0,73.0,4.1,18.0,452.0,838.04,664.9
2017,1,3,15,15,817.5,70.0,3.9,17.5,413.0,786.17,628.84
2017,1,3,15,30,795.0,67.0,3.7,17.0,374.0,733.54,591.65
2017,1,3,15,45,761.5,64.0,3.55,16.5,330.0,672.19,547.2
2017,1,3,16,0,728.0,61.0,3.4,16.0,286.0,611.54,502.06
2017,1,3,16,15,679.5,56.0,3.1,15.0,239.5,539.76,445.79
2017,1,3,16,30,631.0,51.0,2.8,14.0,193.0,470.76,388.97
2017,1,3,16,45,551.0,44.0,2.55,13.5,146.5,390.28,319.81
2017,1,3,17,0,471.0,37.0,2.3,13.0,100.0,312.43,250.38
2017,1,3,17,15,235.5,29.5,2.5,12.5,61.0,169.96,122.27
2017,1,3,17,30,0.0,22.0,2.7,12.0,22.0,17.31,0.0
2017,1,3,17,45,0.0,11.0,2.9,11.5,11.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,0.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,0.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,11.5,4.2,0.5,11.5,9.05,0.0
2017,1,4,8,0,0.0,23.0,4.4,1.0,23.0,17.57,8.43
2017,1,4,8,15,0.0,41.5,4.35,1.5,41.5,35.14,24.98
2017,1,4,8,30,0.0,60.0,4.3,2.0,60.0,51.95,40.35
2017,1,4,8,45,2.5,78.5,4.3,2.5,79.0,69.96,56.66
2017,1,4,9,0,5.0,97.0,4.3,3.0,98.0,88.11,72.87
2017,1,4,9,15,10.5,114.0,4.1,3.0,117.0,106.95,89.67
2017,1,4,9,30,16.0,131.0,3.9,3.0,136.0,126.39,106.78
2017,1,4,9,45,8.0,125.0,3.75,3.5,127.5,111.5,93.09
2017,1,4,10,0,0.0,119.0,3.6,4.0,119.0,97.51,80.21
2017,1,4,10,15,0.0,129.0,3.4,4.0,129.0,105.93,87.34
2017,1,4,10,30,0.0,139.0,3.2,4.0,139.0,114.46,94.51
2017,1,4,10,45,31.0,185.5,3.0,4.5,202.5,205.78,173.45
2017,1,4,11,0,62.0,232.0,2.8,5.0,266.0,288.81,243.03
2017,1,4,11,15,31.0,176.5,2.65,5.0,193.5,194.66,162.76
2017,1,4,11,30,0.0,121.0,2.5,5.0,121.0,95.97,77.52
2017,1,4,11,45,10.5,173.5,2.45,5.5,179.5,154.58,127.79
2017,1,4,12,0,21.0,226.0,2.4,6.0,238.0,216.93,179.92
2017,1,4,12,15,56.0,253.0,2.35,6.0,287.0,305.88,254.29
2017,1,4,12,30,91.0,280.0,2.3,6.0,336.0,374.1,310.24
2017,1,4,12,45,307.5,245.0,2.25,6.5,430.0,603.35,496.49
2017,1,4,13,0,524.0,210.0,2.2,7.0,524.0,808.02,652.06
2017,1,4,13,15,421.0,234.0,1.95,7.0,483.5,725.54,584.8
2017,1,4,13,30,318.0,258.0,1.7,7.0,443.0,622.75,504.8
2017,1,4,13,45,358.5,240.5,1.45,7.5,443.5,637.42,515.93
2017,1,4,14,0,399.0,223.0,1.2,8.0,444.0,649.54,523.61
2017,1,4,14,15,232.5,222.5,1.05,8.0,350.0,482.89,393.07
2017,1,4,14,30,66.0,222.0,0.9,8.0,256.0,281.26,230.73
2017,1,4,14,45,116.5,212.0,0.8,8.0,267.5,335.12,277.1
2017,1,4,15,0,167.0,202.0,0.7,8.0,279.0,365.18,302.28
2017,1,4,15,15,440.5,145.0,0.6,8.0,322.5,557.75,457.75
2017,1,4,15,30,714.0,88.0,0.5,8.0,366.0,700.05,563.2
2017,1,4,15,45,688.5,81.5,0.4,8.0,324.0,643.46,519.11
2017,1,4,16,0,663.0,75.0,0.3,8.0,282.0,587.23,476.8
2017,1,4,16,15,612.0,68.5,0.3,7.5,236.0,514.78,421.65
2017,1,4,16,30,561.0,62.0,0.3,7.0,190.0,445.59,366.62
2017,1,4,16,45,488.5,52.5,0.35,6.5,144.5,364.83,299.95
2017,1,4,17,0,416.0,43.0,0.4,6.0,99.0,290.48,235.24
2017,1,4,17,15,283.0,29.5,0.5,5.5,60.5,192.25,142.78
2017,1,4,17,30,150.0,16.0,0.6,5.0,22.0,73.73,0.0
2017,1,4,17,45,75.0,8.0,0.7,4.5,11.0,6.29,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,171.5,14.0,2.15,5.0,29.0,80.46,0.0
2017,1,5,8,0,343.0,28.0,2.3,6.0,58.0,217.61,162.52
2017,1,5,8,15,447.0,37.5,2.4,6.5,102.5,299.77,247.0
2017,1,5,8,30,551.0,47.0,2.5,7.0,147.0,392.76,330.23
2017,1,5,8,45,609.5,54.0,2.7,7.5,194.0,464.77,393.73
2017,1,5,9,0,668.0,61.0,2.9,8.0,241.0,541.35,458.55
2017,1,5,9,15,334.0,79.5,3.15,9.0,169.5,350.01,299.07
2017,1,5,9,30,0.0,98.0,3.4,10.0,98.0,80.04,63.56
2017,1,5,9,45,0.0,110.0,3.7,11.0,110.0,90.16,72.07
2017,1,5,10,0,0.0,122.0,4.0,12.0,122.0,100.38,80.29
2017,1,5,10,15,16.5,158.0,4.15,12.5,166.5,148.91,121.43
2017,1,5,10,30,33.0,194.0,4.3,13.0,211.0,218.65,179.34
2017,1,5,10,45,35.0,206.5,4.5,13.5,225.0,233.8,191.11
2017,1,5,11,0,37.0,219.0,4.7,14.0,239.0,249.26,203.15
2017,1,5,11,15,19.5,195.0,4.7,14.0,205.5,185.29,149.87
2017,1,5,11,30,2.0,171.0,4.7,14.0,172.0,144.02,114.97
2017,1,5,11,45,2.5,175.0,4.7,14.5,176.5,147.92,117.92
2017,1,5,12,0,3.0,179.0,4.7,15.0,181.0,151.95,120.92
2017,1,5,12,15,34.5,225.5,4.75,14.5,247.0,251.78,203.94
2017,1,5,12,30,66.0,272.0,4.8,14.0,313.0,338.43,274.95
2017,1,5,12,45,232.0,261.5,4.9,14.0,401.5,520.3,424.62
2017,1,5,13,0,398.0,251.0,5.0,14.0,490.0,701.55,568.06
2017,1,5,13,15,642.5,170.5,5.05,13.5,549.0,889.19,714.07
2017,1,5,13,30,887.0,90.0,5.1,13.0,608.0,1013.9,806.3
2017,1,5,13,45,881.0,88.5,5.2,13.0,590.0,1005.53,801.01
2017,1,5,14,0,875.0,87.0,5.3,13.0,572.0,981.59,785.4
2017,1,5,14,15,864.0,85.5,5.3,12.5,546.0,950.04,765.02
2017,1,5,14,30,853.0,84.0,5.3,12.0,520.0,916.02,742.71
2017,1,5,14,45,835.5,82.0,5.35,12.0,487.0,873.29,712.59
2017,1,5,15,0,818.0,80.0,5.4,12.0,454.0,828.9,680.89
2017,1,5,15,15,795.0,77.0,5.35,11.5,415.0,777.33,643.96
2017,1,5,15,30,772.0,74.0,5.3,11.0,376.0,725.04,605.77
2017,1,5,15,45,743.5,69.5,5.25,10.5,333.0,666.46,561.68
2017,1,5,16,0,715.0,65.0,5.2,10.0,290.0,608.23,516.67
2017,1,5,16,15,667.0,59.5,5.05,9.0,243.5,541.11,461.92
2017,1,5,16,30,619.0,54.0,4.9,8.0,197.0,472.8,403.73
2017,1,5,16,45,547.0,46.5,4.8,7.5,150.5,391.97,332.07
2017,1,5,17,0,475.0,39.0,4.7,7.0,104.0,317.54,263.27
2017,1,5,17,15,237.5,31.5,4.75,6.5,64.0,172.09,130.56
2017,1,5,17,30,0.0,24.0,4.8,6.0,24.0,24.99,0.0
2017,1,5,17,45,0.0,12.0,4.85,5.5,12.0,9.44,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.5,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-4.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,79.0,18.0,5.3,-3.0,25.0,45.99,0.0
2017,1,6,8,0,158.0,36.0,5.3,-3.0,50.0,141.33,108.13
2017,1,6,8,15,252.0,53.0,5.2,-3.0,91.5,215.18,184.11
2017,1,6,8,30,346.0,70.0,5.1,-3.0,133.0,299.44,263.46
2017,1,6,8,45,418.5,81.0,5.1,-3.0,179.0,372.99,332.19
2017,1,6,9,0,491.0,92.0,5.1,-3.0,225.0,453.15,405.02
2017,1,6,9,15,538.0,100.5,5.1,-2.5,269.5,518.41,462.14
2017,1,6,9,30,585.0,109.0,5.1,-2.0,314.0,592.21,524.59
2017,1,6,9,45,622.5,114.0,5.1,-1.5,356.0,653.51,574.92
2017,1,6,10,0,660.0,119.0,5.1,-1.0,398.0,715.64,623.63
2017,1,6,10,15,330.0,117.0,5.1,-1.0,256.5,443.99,391.95
2017,1,6,10,30,0.0,115.0,5.1,-1.0,115.0,91.9,76.18
2017,1,6,10,45,0.0,132.0,5.1,-1.0,132.0,106.95,89.53
2017,1,6,11,0,0.0,149.0,5.1,-1.0,149.0,122.23,102.78
2017,1,6,11,15,0.0,149.5,5.1,-1.0,149.5,122.13,102.52
2017,1,6,11,30,0.0,150.0,5.1,-1.0,150.0,122.18,102.42
2017,1,6,11,45,0.0,158.5,5.15,-1.0,158.5,129.75,108.93
2017,1,6,12,0,0.0,167.0,5.2,-1.0,167.0,137.44,115.54
2017,1,6,12,15,408.5,149.0,5.25,-0.5,397.0,618.22,536.89
2017,1,6,12,30,817.0,131.0,5.3,0.0,627.0,1031.09,861.53
2017,1,6,12,45,824.0,128.0,5.35,0.0,626.5,1025.91,855.19
2017,1,6,13,0,831.0,125.0,5.4,0.0,626.0,1026.83,856.53
2017,1,6,13,15,827.0,124.5,5.5,0.0,616.0,1015.96,849.45
2017,1,6,13,30,823.0,124.0,5.6,0.0,606.0,1001.96,840.17
2017,1,6,13,45,825.5,118.5,5.75,0.0,590.0,985.99,829.85
2017,1,6,14,0,828.0,113.0,5.9,0.0,574.0,966.81,817.09
2017,1,6,14,15,816.0,110.5,6.0,0.0,548.0,934.01,793.36
2017,1,6,14,30,804.0,108.0,6.1,0.0,522.0,905.88,773.24
2017,1,6,14,45,795.0,102.5,6.25,0.0,490.0,867.61,745.14
2017,1,6,15,0,786.0,97.0,6.4,0.0,458.0,827.32,715.09
2017,1,6,15,15,762.0,93.5,6.45,0.0,419.0,775.2,674.54
2017,1,6,15,30,738.0,90.0,6.5,0.0,380.0,722.53,632.91
2017,1,6,15,45,717.5,82.0,6.55,0.0,338.0,666.97,588.04
2017,1,6,16,0,697.0,74.0,6.6,0.0,296.0,611.3,541.76
2017,1,6,16,15,647.5,68.0,6.45,0.0,248.5,538.88,477.89
2017,1,6,16,30,598.0,62.0,6.3,0.0,201.0,469.51,414.84
2017,1,6,16,45,534.5,52.0,6.15,-0.5,155.0,391.43,342.92
2017,1,6,17,0,471.0,42.0,6.0,-1.0,109.0,318.95,273.47
2017,1,6,17,15,335.0,30.0,5.85,-1.5,68.0,217.42,172.75
2017,1,6,17,30,199.0,18.0,5.7,-2.0,27.0,116.85,0.0
2017,1,6,17,45,99.5,9.0,5.55,-2.5,13.5,42.86,0.0
2017,1,6,18,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-3.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-6.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.0,12.5,3.6,-6.0,35.0,115.63,0.0
2017,1,7,8,0,528.0,25.0,3.8,-6.0,70.0,291.11,227.07
2017,1,7,8,15,628.0,32.0,3.75,-5.0,120.0,378.79,324.97
2017,1,7,8,30,728.0,39.0,3.7,-4.0,170.0,475.84,415.53
2017,1,7,8,45,782.5,43.5,3.7,-3.5,222.0,551.17,484.62
2017,1,7,9,0,837.0,48.0,3.7,-3.0,274.0,624.7,549.23
2017,1,7,9,15,872.0,51.0,3.6,-2.5,323.5,690.37,602.26
2017,1,7,9,30,907.0,54.0,3.5,-2.0,373.0,757.27,653.52
2017,1,7,9,45,931.0,56.0,3.4,-1.5,418.0,814.95,695.64
2017,1,7,10,0,955.0,58.0,3.3,-1.0,463.0,872.08,736.05
2017,1,7,10,15,971.0,60.0,3.15,-0.5,501.5,921.42,769.02
2017,1,7,10,30,987.0,62.0,3.0,0.0,540.0,968.95,799.78
2017,1,7,10,45,998.0,63.0,2.95,0.0,572.0,1008.48,826.31
2017,1,7,11,0,1009.0,64.0,2.9,0.0,604.0,1045.39,850.72
2017,1,7,11,15,1016.0,65.0,2.8,0.5,627.5,1075.57,868.06
2017,1,7,11,30,1023.0,66.0,2.7,1.0,651.0,1102.54,882.98
2017,1,7,11,45,1028.0,65.5,2.65,1.5,666.5,1122.18,893.32
2017,1,7,12,0,1033.0,65.0,2.6,2.0,682.0,1138.26,901.32
2017,1,7,12,15,1034.5,65.5,2.6,2.0,688.5,1148.41,907.67
2017,1,7,12,30,1036.0,66.0,2.6,2.0,695.0,1154.78,911.69
2017,1,7,12,45,1035.5,65.5,2.6,2.5,693.0,1153.98,909.43
2017,1,7,13,0,1035.0,65.0,2.6,3.0,691.0,1149.36,904.85
2017,1,7,13,15,1031.5,64.5,2.6,3.0,680.0,1137.89,897.44
2017,1,7,13,30,1028.0,64.0,2.6,3.0,669.0,1122.72,887.73
2017,1,7,13,45,1021.5,63.5,2.6,3.5,649.5,1100.97,872.1
2017,1,7,14,0,1015.0,63.0,2.6,4.0,630.0,1075.82,854.32
2017,1,7,14,15,1005.5,62.0,2.55,4.0,602.5,1043.9,832.81
2017,1,7,14,30,996.0,61.0,2.5,4.0,575.0,1009.04,809.27
2017,1,7,14,45,979.5,61.0,2.45,4.0,540.5,966.49,780.15
2017,1,7,15,0,963.0,61.0,2.4,4.0,506.0,921.86,749.35
2017,1,7,15,15,943.0,59.0,2.2,3.5,464.5,869.89,712.58
2017,1,7,15,30,923.0,57.0,2.0,3.0,423.0,816.69,674.35
2017,1,7,15,45,894.5,54.5,1.85,3.0,376.0,755.53,628.65
2017,1,7,16,0,866.0,52.0,1.7,3.0,329.0,694.54,582.1
2017,1,7,16,15,823.5,48.0,1.55,2.0,278.5,622.8,527.37
2017,1,7,16,30,781.0,44.0,1.4,1.0,228.0,558.06,473.54
2017,1,7,16,45,710.5,39.0,1.3,0.0,177.0,472.96,400.69
2017,1,7,17,0,640.0,34.0,1.2,-1.0,126.0,393.45,328.8
2017,1,7,17,15,504.5,25.5,1.2,-1.5,80.0,286.56,225.92
2017,1,7,17,30,369.0,17.0,1.2,-2.0,34.0,183.32,0.0
2017,1,7,17,45,184.5,8.5,1.25,-2.5,17.0,73.12,0.0
2017,1,7,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,244.0,12.0,2.2,-2.5,33.0,106.69,0.0
2017,1,8,8,0,488.0,24.0,2.5,-2.0,66.0,271.09,207.76
2017,1,8,8,15,587.5,31.0,2.7,-1.5,114.5,355.91,300.82
2017,1,8,8,30,687.0,38.0,2.9,-1.0,163.0,450.37,388.55
2017,1,8,8,45,743.0,42.5,3.15,-0.5,213.0,524.45,456.12
2017,1,8,9,0,799.0,47.0,3.4,0.0,263.0,596.92,519.83
2017,1,8,9,15,833.5,50.0,3.5,0.5,311.0,660.56,571.73
2017,1,8,9,30,868.0,53.0,3.6,1.0,359.0,725.48,622.14
2017,1,8,9,45,891.0,55.0,3.7,2.0,402.0,780.86,662.39
2017,1,8,10,0,914.0,57.0,3.8,3.0,445.0,835.73,701.18
2017,1,8,10,15,929.5,59.0,3.85,3.5,482.5,883.3,734.51
2017,1,8,10,30,945.0,61.0,3.9,4.0,520.0,929.16,766.05
2017,1,8,10,45,955.0,62.5,3.95,4.5,550.5,967.33,791.46
2017,1,8,11,0,965.0,64.0,4.0,5.0,581.0,1002.95,814.83
2017,1,8,11,15,971.5,65.0,4.1,5.0,604.0,1031.78,835.13
2017,1,8,11,30,978.0,66.0,4.2,5.0,627.0,1057.53,853.61
2017,1,8,11,45,979.5,68.0,4.3,5.5,642.0,1076.35,865.64
2017,1,8,12,0,981.0,70.0,4.4,6.0,657.0,1091.69,875.36
2017,1,8,12,15,982.0,70.5,4.45,6.0,663.0,1101.02,882.04
2017,1,8,12,30,983.0,71.0,4.5,6.0,669.0,1106.76,886.41
2017,1,8,12,45,980.0,71.5,4.6,6.5,667.0,1104.78,884.41
2017,1,8,13,0,977.0,72.0,4.7,7.0,665.0,1099.19,880.07
2017,1,8,13,15,972.5,71.5,4.75,7.0,654.0,1087.22,872.45
2017,1,8,13,30,968.0,71.0,4.8,7.0,643.0,1071.78,862.53
2017,1,8,13,45,959.5,70.5,4.9,7.5,623.5,1049.01,846.31
2017,1,8,14,0,951.0,70.0,5.0,8.0,604.0,1023.11,827.91
2017,1,8,14,15,941.0,69.0,5.0,8.0,577.5,992.19,806.5
2017,1,8,14,30,931.0,68.0,5.0,8.0,551.0,958.55,783.08
2017,1,8,14,45,911.5,68.0,5.0,8.0,516.5,915.17,752.24
2017,1,8,15,0,892.0,68.0,5.0,8.0,482.0,870.1,719.87
2017,1,8,15,15,871.0,66.0,4.7,7.5,442.5,819.81,682.52
2017,1,8,15,30,850.0,64.0,4.4,7.0,403.0,776.49,650.17
2017,1,8,15,45,818.0,61.0,4.1,7.0,357.5,714.19,601.24
2017,1,8,16,0,786.0,58.0,3.8,7.0,312.0,652.38,552.37
2017,1,8,16,15,740.5,54.0,3.35,6.0,264.0,581.2,495.36
2017,1,8,16,30,695.0,50.0,2.9,5.0,216.0,512.41,436.98
2017,1,8,16,45,618.5,44.0,2.45,4.0,166.5,426.54,362.04
2017,1,8,17,0,542.0,38.0,2.0,3.0,117.0,346.8,289.49
2017,1,8,17,15,408.0,28.0,1.95,2.5,74.5,249.8,197.05
2017,1,8,17,30,274.0,18.0,1.9,2.0,32.0,149.76,7.44
2017,1,8,17,45,137.0,9.0,1.9,1.5,16.0,56.47,0.0
2017,1,8,18,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,16.0,3.0,2.5,27.5,63.32,0.0
2017,1,9,8,0,256.0,32.0,3.4,3.0,55.0,177.64,133.47
2017,1,9,8,15,365.5,43.5,3.45,3.5,98.5,260.12,217.07
2017,1,9,8,30,475.0,55.0,3.5,4.0,142.0,353.87,302.12
2017,1,9,8,45,543.5,62.5,3.6,5.0,189.0,429.23,368.85
2017,1,9,9,0,612.0,70.0,3.7,6.0,236.0,509.97,437.47
2017,1,9,9,15,655.5,75.5,3.95,7.0,282.0,576.0,491.75
2017,1,9,9,30,699.0,81.0,4.2,8.0,328.0,644.25,545.72
2017,1,9,9,45,737.0,82.5,4.5,9.0,371.0,705.2,591.78
2017,1,9,10,0,775.0,84.0,4.8,10.0,414.0,762.21,633.79
2017,1,9,10,15,465.0,152.0,5.1,11.0,355.0,598.94,501.1
2017,1,9,10,30,155.0,220.0,5.4,12.0,296.0,377.14,313.71
2017,1,9,10,45,172.5,234.0,5.7,13.0,323.0,412.65,342.05
2017,1,9,11,0,190.0,248.0,6.0,14.0,350.0,448.86,369.94
2017,1,9,11,15,187.5,260.5,6.15,14.5,364.5,464.39,381.01
2017,1,9,11,30,185.0,273.0,6.3,15.0,379.0,479.44,391.71
2017,1,9,11,45,546.5,178.5,6.5,15.5,504.0,781.91,636.21
2017,1,9,12,0,908.0,84.0,6.7,16.0,629.0,1035.1,822.88
2017,1,9,12,15,910.0,84.5,6.7,16.0,635.5,1044.96,828.32
2017,1,9,12,30,912.0,85.0,6.7,16.0,642.0,1051.5,832.78
2017,1,9,12,45,674.5,164.5,6.75,16.5,576.0,922.99,737.26
2017,1,9,13,0,437.0,244.0,6.8,17.0,510.0,755.47,607.03
2017,1,9,13,15,671.0,163.5,6.7,17.0,564.5,910.88,728.45
2017,1,9,13,30,905.0,83.0,6.6,17.0,619.0,1023.85,810.71
2017,1,9,13,45,900.0,81.0,6.55,17.5,601.5,1003.65,794.38
2017,1,9,14,0,895.0,79.0,6.5,18.0,584.0,980.42,776.7
2017,1,9,14,15,885.0,78.0,6.35,18.0,558.5,950.76,755.42
2017,1,9,14,30,875.0,77.0,6.2,18.0,533.0,918.58,732.38
2017,1,9,14,45,862.5,74.5,6.1,18.0,500.5,879.93,704.8
2017,1,9,15,0,850.0,72.0,6.0,18.0,468.0,848.66,682.66
2017,1,9,15,15,829.5,69.5,5.7,17.5,429.5,798.93,646.8
2017,1,9,15,30,809.0,67.0,5.4,17.0,391.0,748.21,609.82
2017,1,9,15,45,781.5,63.0,5.15,17.0,348.0,689.67,565.3
2017,1,9,16,0,754.0,59.0,4.9,17.0,305.0,631.35,520.18
2017,1,9,16,15,709.5,55.0,4.5,16.0,258.0,562.22,465.87
2017,1,9,16,30,665.0,51.0,4.1,15.0,211.0,495.44,410.62
2017,1,9,16,45,595.5,44.5,3.75,14.0,163.5,414.43,341.99
2017,1,9,17,0,526.0,38.0,3.4,13.0,116.0,344.19,279.35
2017,1,9,17,15,263.0,35.5,3.4,12.5,74.5,188.6,144.63
2017,1,9,17,30,0.0,33.0,3.4,12.0,33.0,39.1,2.76
2017,1,9,17,45,0.0,16.5,3.4,12.0,16.5,12.98,0.0
2017,1,9,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,113.5,14.5,4.55,11.5,24.5,56.13,0.0
2017,1,10,8,0,227.0,29.0,4.7,12.0,49.0,159.99,116.12
2017,1,10,8,15,291.0,44.0,4.85,12.5,86.5,220.32,178.17
2017,1,10,8,30,355.0,59.0,5.0,13.0,124.0,287.59,238.9
2017,1,10,8,45,395.0,72.5,5.2,13.5,164.0,344.76,289.69
2017,1,10,9,0,435.0,86.0,5.4,14.0,204.0,405.39,341.77
2017,1,10,9,15,460.5,97.5,5.7,14.5,242.5,456.56,384.66
2017,1,10,9,30,486.0,109.0,6.0,15.0,281.0,509.12,427.54
2017,1,10,9,45,478.0,126.5,6.3,16.0,312.5,543.5,453.35
2017,1,10,10,0,470.0,144.0,6.6,17.0,344.0,575.88,476.89
2017,1,10,10,15,498.5,152.0,6.55,17.5,380.5,626.8,515.57
2017,1,10,10,30,527.0,160.0,6.5,18.0,417.0,678.17,553.77
2017,1,10,10,45,495.5,180.0,6.5,18.5,433.5,688.09,558.31
2017,1,10,11,0,464.0,200.0,6.5,19.0,450.0,694.33,560.11
2017,1,10,11,15,415.5,222.0,6.25,19.5,453.0,660.86,531.21
2017,1,10,11,30,367.0,244.0,6.0,20.0,456.0,646.83,516.81
2017,1,10,11,45,358.0,253.0,5.8,20.5,464.5,653.98,519.86
2017,1,10,12,0,349.0,262.0,5.6,21.0,473.0,659.64,521.72
2017,1,10,12,15,616.0,178.0,5.35,21.0,554.5,873.44,683.53
2017,1,10,12,30,883.0,94.0,5.1,21.0,636.0,1032.55,793.05
2017,1,10,12,45,883.0,94.0,4.85,21.5,634.5,1033.13,788.61
2017,1,10,13,0,883.0,94.0,4.6,22.0,633.0,1030.44,783.07
2017,1,10,13,15,879.0,93.5,4.35,22.0,623.5,1032.84,783.13
2017,1,10,13,30,875.0,93.0,4.1,22.0,614.0,1018.81,772.51
2017,1,10,13,45,869.5,91.5,3.85,22.0,596.5,998.9,758.13
2017,1,10,14,0,864.0,90.0,3.6,22.0,579.0,975.99,741.85
2017,1,10,14,15,853.5,88.0,3.4,22.0,553.5,944.83,720.35
2017,1,10,14,30,843.0,86.0,3.2,22.0,528.0,911.18,697.22
2017,1,10,14,45,840.5,80.0,3.05,22.0,497.5,877.49,674.4
2017,1,10,15,0,838.0,74.0,2.9,22.0,467.0,841.2,649.67
2017,1,10,15,15,817.5,71.5,2.6,21.5,429.0,791.88,615.76
2017,1,10,15,30,797.0,69.0,2.3,21.0,391.0,741.59,580.74
2017,1,10,15,45,768.5,65.5,2.05,21.0,348.0,683.35,538.57
2017,1,10,16,0,740.0,62.0,1.8,21.0,305.0,625.4,495.83
2017,1,10,16,15,695.5,57.0,1.7,19.5,258.0,555.64,445.55
2017,1,10,16,30,651.0,52.0,1.6,18.0,211.0,488.3,393.95
2017,1,10,16,45,580.5,45.5,1.55,17.0,164.0,411.61,331.67
2017,1,10,17,0,510.0,39.0,1.5,16.0,117.0,337.28,268.45
2017,1,10,17,15,384.5,29.5,1.55,15.5,75.5,240.71,182.98
2017,1,10,17,30,259.0,20.0,1.6,15.0,34.0,147.3,40.75
2017,1,10,17,45,129.5,10.0,1.65,15.0,17.0,54.63,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,132.5,15.5,4.5,13.5,27.0,64.11,0.0
2017,1,11,8,0,265.0,31.0,4.7,14.0,54.0,179.66,129.94
2017,1,11,8,15,372.5,42.0,5.1,14.5,97.5,260.52,209.52
2017,1,11,8,30,480.0,53.0,5.5,15.0,141.0,352.55,290.97
2017,1,11,8,45,544.0,60.5,5.95,15.5,187.5,425.07,354.82
2017,1,11,9,0,608.0,68.0,6.4,16.0,234.0,502.67,421.01
2017,1,11,9,15,650.5,73.5,6.7,16.5,279.0,567.71,474.93
2017,1,11,9,30,693.0,79.0,7.0,17.0,324.0,634.96,528.61
2017,1,11,9,45,725.0,82.0,7.3,18.0,366.5,692.8,571.62
2017,1,11,10,0,757.0,85.0,7.6,19.0,409.0,746.33,610.35
2017,1,11,10,15,777.5,88.0,7.65,19.5,445.5,795.1,645.23
2017,1,11,10,30,798.0,91.0,7.7,20.0,482.0,842.79,678.79
2017,1,11,10,45,814.5,92.5,7.75,20.5,512.5,883.72,706.85
2017,1,11,11,0,831.0,94.0,7.8,21.0,543.0,922.78,733.28
