Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,15,840.5,95.5,7.8,21.0,566.0,952.99,754.29
2017,1,11,11,30,850.0,97.0,7.8,21.0,589.0,980.58,773.43
2017,1,11,11,45,864.5,94.5,7.8,21.5,605.5,1005.51,789.14
2017,1,11,12,0,879.0,92.0,7.8,22.0,622.0,1014.67,793.49
2017,1,11,12,15,881.5,92.0,7.7,22.0,629.0,1024.38,799.56
2017,1,11,12,30,884.0,92.0,7.6,22.0,636.0,1030.87,803.47
2017,1,11,12,45,884.0,91.5,7.55,22.5,635.0,1030.93,801.61
2017,1,11,13,0,884.0,91.0,7.5,23.0,634.0,1027.71,797.63
2017,1,11,13,15,880.5,90.5,7.4,23.0,624.5,1017.67,790.32
2017,1,11,13,30,877.0,90.0,7.3,23.0,615.0,1004.46,780.95
2017,1,11,13,45,870.0,89.0,7.2,23.0,597.0,996.38,775.45
2017,1,11,14,0,863.0,88.0,7.1,23.0,579.0,972.7,758.88
2017,1,11,14,15,852.5,86.5,6.95,23.0,554.0,942.25,737.34
2017,1,11,14,30,842.0,85.0,6.8,23.0,529.0,909.3,714.07
2017,1,11,14,45,826.5,83.0,6.65,23.0,496.5,868.94,685.36
2017,1,11,15,0,811.0,81.0,6.5,23.0,464.0,826.78,655.24
2017,1,11,15,15,789.0,78.5,6.25,22.5,426.0,777.04,620.12
2017,1,11,15,30,767.0,76.0,6.0,22.0,388.0,726.47,583.9
2017,1,11,15,45,736.5,72.0,5.75,22.0,345.0,667.18,539.34
2017,1,11,16,0,706.0,68.0,5.5,22.0,302.0,608.37,494.39
2017,1,11,16,15,659.5,63.0,5.2,21.0,255.5,542.97,443.44
2017,1,11,16,30,613.0,58.0,4.9,20.0,209.0,476.26,389.37
2017,1,11,16,45,541.5,50.5,4.6,19.5,162.5,395.56,321.37
2017,1,11,17,0,470.0,43.0,4.3,19.0,116.0,321.11,256.37
2017,1,11,17,15,343.0,32.5,4.2,18.5,75.0,224.5,170.96
2017,1,11,17,30,216.0,22.0,4.1,18.0,34.0,132.12,47.34
2017,1,11,17,45,108.0,11.0,4.05,18.0,17.0,47.68,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,45,136.0,15.5,3.35,16.5,27.0,65.18,0.0
2017,1,12,8,0,272.0,31.0,3.4,17.0,54.0,182.05,130.17
2017,1,12,8,15,379.0,41.5,3.45,17.5,97.5,262.38,207.85
2017,1,12,8,30,486.0,52.0,3.5,18.0,141.0,353.76,286.83
2017,1,12,8,45,552.0,59.0,3.6,18.5,188.0,427.05,349.24
2017,1,12,9,0,618.0,66.0,3.7,19.0,235.0,505.63,413.63
2017,1,12,9,15,660.5,71.0,3.95,19.5,280.5,570.44,465.32
2017,1,12,9,30,703.0,76.0,4.2,20.0,326.0,637.46,516.46
2017,1,12,9,45,736.5,78.5,4.5,20.5,369.0,691.75,556.28
2017,1,12,10,0,770.0,81.0,4.8,21.0,412.0,751.33,599.56
2017,1,12,10,15,385.0,119.0,4.85,21.0,284.5,489.73,397.19
2017,1,12,10,30,0.0,157.0,4.9,21.0,157.0,131.34,101.96
2017,1,12,10,45,2.0,166.0,4.95,21.5,167.0,140.78,109.6
2017,1,12,11,0,4.0,175.0,5.0,22.0,177.0,150.46,117.05
2017,1,12,11,15,2.5,171.5,4.95,22.0,173.0,144.9,112.32
2017,1,12,11,30,1.0,168.0,4.9,22.0,169.0,139.57,107.82
2017,1,12,11,45,0.5,152.0,4.9,22.5,152.5,123.86,94.88
2017,1,12,12,0,0.0,136.0,4.9,23.0,136.0,108.74,82.49
2017,1,12,12,15,4.5,170.5,4.85,23.0,173.0,144.64,111.36
2017,1,12,12,30,9.0,205.0,4.8,23.0,210.0,182.04,141.16
2017,1,12,12,45,7.5,198.5,4.75,23.5,203.0,174.17,134.53
2017,1,12,13,0,6.0,192.0,4.7,24.0,196.0,166.45,128.13
2017,1,12,13,15,3.0,162.0,4.65,24.0,164.0,135.29,103.37
2017,1,12,13,30,0.0,132.0,4.6,24.0,132.0,105.25,79.38
2017,1,12,13,45,37.5,195.0,4.6,24.0,216.5,219.54,171.8
2017,1,12,14,0,75.0,258.0,4.6,24.0,301.0,328.76,258.03
2017,1,12,14,15,74.0,246.5,4.5,24.0,287.5,314.38,246.91
2017,1,12,14,30,73.0,235.0,4.4,24.0,274.0,300.16,236.2
2017,1,12,14,45,36.5,167.0,4.35,24.0,186.5,188.62,147.9
2017,1,12,15,0,0.0,99.0,4.3,24.0,99.0,77.63,57.78
2017,1,12,15,15,96.0,138.0,4.05,23.5,177.5,223.91,179.39
2017,1,12,15,30,192.0,177.0,3.8,23.0,256.0,345.47,277.95
2017,1,12,15,45,437.0,125.5,3.55,23.0,279.0,498.55,401.24
2017,1,12,16,0,682.0,74.0,3.3,23.0,302.0,603.07,482.79
2017,1,12,16,15,634.5,68.5,3.0,22.0,256.0,533.15,428.62
2017,1,12,16,30,587.0,63.0,2.7,21.0,210.0,466.13,375.67
2017,1,12,16,45,508.0,55.5,2.4,20.5,163.0,382.12,306.63
2017,1,12,17,0,429.0,48.0,2.1,20.0,116.0,304.89,240.93
2017,1,12,17,15,304.0,36.0,2.2,19.5,75.5,209.48,158.77
2017,1,12,17,30,179.0,24.0,2.3,19.0,35.0,119.15,50.56
2017,1,12,17,45,89.5,12.0,2.45,19.0,17.5,41.81,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,2.0,3.05,17.5,2.0,1.57,0.0
2017,1,13,8,0,0.0,4.0,3.3,18.0,4.0,3.02,0.0
2017,1,13,8,15,0.0,8.0,3.4,18.0,8.0,6.06,0.0
2017,1,13,8,30,0.0,12.0,3.5,18.0,12.0,9.1,1.99
2017,1,13,8,45,0.0,16.0,3.6,18.5,16.0,12.15,4.62
2017,1,13,9,0,0.0,20.0,3.7,19.0,20.0,15.21,7.22
2017,1,13,9,15,0.0,23.5,3.85,19.5,23.5,17.89,9.46
2017,1,13,9,30,0.0,27.0,4.0,20.0,27.0,20.58,11.67
2017,1,13,9,45,0.0,30.5,4.2,20.5,30.5,23.27,13.85
2017,1,13,10,0,0.0,34.0,4.4,21.0,34.0,25.97,16.01
2017,1,13,10,15,0.0,37.0,4.55,21.0,37.0,28.28,17.89
2017,1,13,10,30,0.0,40.0,4.7,21.0,40.0,30.6,19.75
2017,1,13,10,45,0.0,42.5,4.9,21.5,42.5,32.54,21.25
2017,1,13,11,0,0.0,45.0,5.1,22.0,45.0,34.48,22.74
2017,1,13,11,15,0.0,88.0,5.15,22.0,88.0,67.74,49.89
2017,1,13,11,30,0.0,131.0,5.2,22.0,131.0,104.57,79.66
2017,1,13,11,45,0.0,133.5,5.3,22.5,133.5,106.61,81.03
2017,1,13,12,0,0.0,136.0,5.4,23.0,136.0,108.7,82.48
2017,1,13,12,15,0.0,138.0,5.35,23.0,138.0,110.39,83.78
2017,1,13,12,30,0.0,140.0,5.3,23.0,140.0,112.11,85.13
2017,1,13,12,45,26.5,206.0,5.25,23.0,222.5,219.98,172.08
2017,1,13,13,0,53.0,272.0,5.2,23.0,305.0,321.93,252.45
2017,1,13,13,15,38.5,253.5,5.05,23.0,277.5,285.68,223.56
2017,1,13,13,30,24.0,235.0,4.9,23.0,250.0,227.55,177.68
2017,1,13,13,45,190.5,239.5,4.8,23.0,349.5,443.91,351.74
2017,1,13,14,0,357.0,244.0,4.7,23.0,449.0,632.03,496.62
2017,1,13,14,15,357.0,232.5,4.5,23.0,430.0,611.21,480.4
2017,1,13,14,30,357.0,221.0,4.3,23.0,411.0,589.26,464.4
2017,1,13,14,45,219.5,215.5,4.15,23.0,330.0,428.79,340.61
2017,1,13,15,0,82.0,210.0,4.0,23.0,249.0,278.9,221.14
2017,1,13,15,15,413.0,145.0,3.6,22.5,318.0,535.91,429.58
2017,1,13,15,30,744.0,80.0,3.2,22.0,387.0,713.4,564.42
2017,1,13,15,45,712.0,76.5,2.8,22.0,344.5,658.79,522.43
2017,1,13,16,0,680.0,73.0,2.4,22.0,302.0,600.67,478.62
2017,1,13,16,15,634.5,67.5,2.2,21.0,256.5,532.19,427.06
2017,1,13,16,30,589.0,62.0,2.0,20.0,211.0,466.46,375.6
2017,1,13,16,45,521.0,54.0,1.85,19.5,165.0,388.15,311.62
2017,1,13,17,0,453.0,46.0,1.7,19.0,119.0,315.71,250.05
2017,1,13,17,15,335.0,34.5,1.8,18.5,78.0,222.88,170.08
2017,1,13,17,30,217.0,23.0,1.9,18.0,37.0,135.54,66.33
2017,1,13,17,45,108.5,11.5,2.0,18.0,18.5,48.31,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.5,2.75,13.0,4.5,3.54,0.0
2017,1,14,8,0,0.0,9.0,2.9,13.0,9.0,6.82,0.0
2017,1,14,8,15,0.0,16.5,2.9,13.5,16.5,12.53,4.86
2017,1,14,8,30,0.0,24.0,2.9,14.0,24.0,18.27,9.92
2017,1,14,8,45,0.0,32.0,2.95,14.5,32.0,24.4,15.27
2017,1,14,9,0,0.0,40.0,3.0,15.0,40.0,30.54,20.55
2017,1,14,9,15,0.0,48.0,3.0,15.0,48.0,36.7,25.82
2017,1,14,9,30,0.0,56.0,3.0,15.0,56.0,42.87,31.03
2017,1,14,9,45,0.0,80.5,3.0,15.5,80.5,62.43,47.45
2017,1,14,10,0,0.0,105.0,3.0,16.0,105.0,83.82,65.16
2017,1,14,10,15,10.0,146.0,3.0,16.5,151.0,130.19,103.71
2017,1,14,10,30,20.0,187.0,3.0,17.0,197.0,178.95,143.46
2017,1,14,10,45,10.0,175.5,3.05,17.5,181.0,157.16,124.71
2017,1,14,11,0,0.0,164.0,3.1,18.0,165.0,135.82,106.51
2017,1,14,11,15,14.5,199.0,3.1,18.0,208.0,183.05,145.22
2017,1,14,11,30,29.0,234.0,3.1,18.0,251.0,254.43,202.49
2017,1,14,11,45,32.0,243.0,3.15,18.5,262.5,267.18,211.89
2017,1,14,12,0,35.0,252.0,3.2,19.0,274.0,280.17,221.61
2017,1,14,12,15,37.5,257.5,3.2,19.0,281.0,288.8,228.3
2017,1,14,12,30,40.0,263.0,3.2,19.0,288.0,297.59,235.16
2017,1,14,12,45,20.0,188.5,3.2,19.5,201.0,177.12,139.09
2017,1,14,13,0,0.0,114.0,3.2,20.0,114.0,89.39,67.57
2017,1,14,13,15,28.0,190.5,3.2,20.0,207.5,204.67,161.61
2017,1,14,13,30,56.0,267.0,3.2,20.0,301.0,319.01,252.1
2017,1,14,13,45,48.0,254.5,3.2,20.0,283.0,296.66,234.29
2017,1,14,14,0,40.0,242.0,3.2,20.0,265.0,274.73,217.17
2017,1,14,14,15,34.5,227.5,3.15,20.0,247.0,253.33,200.48
2017,1,14,14,30,29.0,213.0,3.1,20.0,229.0,232.36,184.05
2017,1,14,14,45,14.5,177.5,3.1,20.0,185.5,163.66,128.96
2017,1,14,15,0,0.0,142.0,3.1,20.0,142.0,117.06,90.96
2017,1,14,15,15,56.0,161.5,3.0,19.5,185.0,199.59,160.62
2017,1,14,15,30,112.0,181.0,2.9,19.0,228.0,285.72,231.72
2017,1,14,15,45,106.0,162.5,2.8,18.5,203.0,257.32,209.27
2017,1,14,16,0,100.0,144.0,2.7,18.0,178.0,229.42,187.16
2017,1,14,16,15,93.0,123.5,2.65,17.5,151.5,198.84,162.37
2017,1,14,16,30,86.0,103.0,2.6,17.0,125.0,168.84,137.47
2017,1,14,16,45,72.5,82.0,2.55,16.5,98.0,135.01,108.63
2017,1,14,17,0,59.0,61.0,2.5,16.0,71.0,102.2,80.1
2017,1,14,17,15,29.5,42.0,2.6,15.5,47.0,57.33,41.2
2017,1,14,17,30,0.0,23.0,2.7,15.0,23.0,19.5,6.05
2017,1,14,17,45,0.0,11.5,2.8,15.0,11.5,9.05,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,15,7,45,132.0,15.5,3.3,12.5,27.0,62.74,0.0
2017,1,15,8,0,264.0,31.0,3.5,13.0,54.0,176.34,128.84
2017,1,15,8,15,365.0,42.5,3.6,13.5,97.0,253.57,203.93
2017,1,15,8,30,466.0,54.0,3.7,14.0,140.0,341.49,281.22
2017,1,15,8,45,233.0,68.0,3.85,14.5,111.0,238.12,197.95
2017,1,15,9,0,0.0,82.0,4.0,15.0,82.0,67.7,52.08
2017,1,15,9,15,0.0,98.0,4.25,15.5,98.0,81.46,63.73
2017,1,15,9,30,0.0,114.0,4.5,16.0,114.0,95.29,75.13
2017,1,15,9,45,0.0,65.0,4.75,17.0,65.0,49.83,36.52
2017,1,15,10,0,0.0,16.0,5.0,18.0,16.0,12.19,4.63
2017,1,15,10,15,49.5,119.0,5.15,18.5,144.0,147.98,119.41
2017,1,15,10,30,99.0,222.0,5.3,19.0,272.0,307.2,248.92
2017,1,15,10,45,49.5,142.5,5.45,19.5,167.5,173.69,139.17
2017,1,15,11,0,0.0,63.0,5.6,20.0,63.0,48.36,34.37
2017,1,15,11,15,0.0,104.0,5.75,20.0,104.0,81.1,61.24
2017,1,15,11,30,0.0,145.0,5.9,20.0,145.0,117.05,90.44
2017,1,15,11,45,4.0,172.0,6.05,20.5,174.5,145.63,113.45
2017,1,15,12,0,8.0,199.0,6.2,21.0,204.0,175.07,136.94
2017,1,15,12,15,4.0,169.0,6.3,21.0,171.5,142.45,110.48
2017,1,15,12,30,0.0,139.0,6.4,21.0,139.0,111.13,85.02
2017,1,15,12,45,16.0,197.0,6.55,21.5,207.0,180.98,141.74
2017,1,15,13,0,32.0,255.0,6.7,22.0,275.0,279.76,220.3
2017,1,15,13,15,38.5,258.0,6.7,21.5,282.0,290.04,229.05
2017,1,15,13,30,45.0,261.0,6.7,21.0,289.0,300.4,238.06
2017,1,15,13,45,45.0,254.0,6.75,21.0,281.5,292.63,232.16
2017,1,15,14,0,45.0,247.0,6.8,21.0,274.0,284.99,226.42
2017,1,15,14,15,400.0,179.5,6.65,21.0,396.0,614.49,495.21
2017,1,15,14,30,755.0,112.0,6.5,21.0,518.0,867.32,688.32
2017,1,15,14,45,717.0,116.0,6.4,21.0,483.5,816.0,650.0
2017,1,15,15,0,679.0,120.0,6.3,21.0,449.0,763.99,612.21
2017,1,15,15,15,439.5,150.5,6.15,20.5,357.0,564.14,458.55
2017,1,15,15,30,200.0,181.0,6.0,20.0,265.0,355.44,290.26
2017,1,15,15,45,183.0,164.5,5.85,20.0,235.0,317.66,260.2
2017,1,15,16,0,166.0,148.0,5.7,20.0,205.0,281.17,230.43
2017,1,15,16,15,149.5,128.0,5.7,19.5,173.5,241.97,198.47
2017,1,15,16,30,133.0,108.0,5.7,19.0,142.0,204.19,166.95
2017,1,15,16,45,107.0,87.0,5.7,19.0,110.5,161.08,129.92
2017,1,15,17,0,81.0,66.0,5.7,19.0,79.0,120.32,94.43
2017,1,15,17,15,43.5,45.0,5.75,18.5,52.0,76.25,56.11
2017,1,15,17,30,6.0,24.0,5.8,18.0,25.0,23.0,8.87
2017,1,15,17,45,3.0,12.0,5.9,18.0,12.5,10.53,0.0
2017,1,15,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,17.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,169.0,14.5,0.8,12.5,30.0,75.74,0.0
2017,1,16,8,0,338.0,29.0,0.9,13.0,60.0,206.32,150.59
2017,1,16,8,15,442.5,38.5,0.95,13.0,105.0,286.69,228.32
2017,1,16,8,30,547.0,48.0,1.0,13.0,150.0,378.04,307.16
2017,1,16,8,45,327.0,81.0,1.1,13.5,146.5,308.7,254.04
2017,1,16,9,0,107.0,114.0,1.2,14.0,143.0,195.17,160.42
2017,1,16,9,15,115.5,133.5,1.2,14.5,170.5,225.9,186.22
2017,1,16,9,30,124.0,153.0,1.2,15.0,198.0,257.37,211.39
2017,1,16,9,45,137.0,172.5,1.2,15.5,227.5,292.99,239.36
2017,1,16,10,0,150.0,192.0,1.2,16.0,257.0,329.54,267.44
2017,1,16,10,15,191.0,207.0,1.2,16.5,297.5,385.17,310.53
2017,1,16,10,30,232.0,222.0,1.2,17.0,338.0,443.38,354.42
2017,1,16,10,45,186.0,239.0,1.2,17.5,336.0,426.86,338.8
2017,1,16,11,0,140.0,256.0,1.2,18.0,334.0,407.4,321.49
2017,1,16,11,15,96.5,256.0,1.2,18.0,311.0,345.2,272.72
2017,1,16,11,30,53.0,256.0,1.2,18.0,288.0,302.73,238.52
2017,1,16,11,45,30.5,229.5,1.3,18.5,248.0,249.55,196.26
2017,1,16,12,0,8.0,203.0,1.4,19.0,208.0,178.78,139.55
2017,1,16,12,15,30.0,239.5,1.4,19.0,258.5,259.79,204.2
2017,1,16,12,30,52.0,276.0,1.4,19.0,309.0,324.12,254.09
2017,1,16,12,45,37.5,259.5,1.45,19.5,283.0,290.06,226.74
2017,1,16,13,0,23.0,243.0,1.5,20.0,257.0,233.34,182.18
2017,1,16,13,15,47.5,261.0,1.5,20.0,290.0,302.2,236.67
2017,1,16,13,30,72.0,279.0,1.5,20.0,323.0,348.28,272.52
2017,1,16,13,45,210.5,265.5,1.55,20.0,389.0,493.09,385.87
2017,1,16,14,0,349.0,252.0,1.6,20.0,455.0,632.56,490.33
2017,1,16,14,15,345.0,241.0,1.6,19.5,434.5,608.76,473.55
2017,1,16,14,30,341.0,230.0,1.6,19.0,414.0,584.05,457.41
2017,1,16,14,45,208.0,222.0,1.6,19.0,332.0,424.95,337.06
2017,1,16,15,0,75.0,214.0,1.6,19.0,250.0,276.02,219.76
2017,1,16,15,15,137.0,198.5,1.5,18.5,258.5,328.16,263.9
2017,1,16,15,30,199.0,183.0,1.4,18.0,267.0,356.6,288.29
2017,1,16,15,45,181.5,167.5,1.35,18.0,238.0,319.74,259.15
2017,1,16,16,0,164.0,152.0,1.3,18.0,209.0,284.25,230.98
2017,1,16,16,15,148.0,131.5,1.2,17.5,177.0,244.91,199.57
2017,1,16,16,30,132.0,111.0,1.1,17.0,145.0,206.94,168.49
2017,1,16,16,45,107.0,89.5,1.0,16.5,113.5,163.87,132.31
2017,1,16,17,0,82.0,68.0,0.9,16.0,82.0,123.04,97.27
2017,1,16,17,15,46.5,47.0,0.9,15.5,54.0,80.03,59.89
2017,1,16,17,30,11.0,26.0,0.9,15.0,26.0,30.73,15.02
2017,1,16,17,45,5.5,13.0,0.95,15.0,13.0,12.22,0.0
2017,1,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,5.0,4.3,9.0,5.0,3.78,0.0
2017,1,17,8,0,0.0,10.0,4.3,9.0,10.0,7.58,0.35
2017,1,17,8,15,0.0,19.0,4.3,9.0,19.0,14.45,6.67
2017,1,17,8,30,0.0,28.0,4.3,9.0,28.0,21.33,12.86
2017,1,17,8,45,0.0,37.5,4.35,9.0,37.5,28.62,19.36
2017,1,17,9,0,0.0,47.0,4.4,9.0,47.0,35.93,25.81
2017,1,17,9,15,0.0,56.5,4.4,9.0,56.5,43.26,32.2
2017,1,17,9,30,0.0,66.0,4.4,9.0,66.0,50.61,38.53
2017,1,17,9,45,5.5,112.0,4.4,9.0,114.5,95.51,77.42
2017,1,17,10,0,11.0,158.0,4.4,9.0,163.0,144.08,118.86
2017,1,17,10,15,6.5,160.5,4.35,9.0,164.0,141.13,115.83
2017,1,17,10,30,2.0,163.0,4.3,9.0,165.0,138.31,112.97
2017,1,17,10,45,1.0,154.0,4.3,9.5,155.0,127.69,103.52
2017,1,17,11,0,0.0,145.0,4.3,10.0,145.0,117.69,94.67
2017,1,17,11,15,0.0,132.0,4.25,10.0,132.0,105.51,84.26
2017,1,17,11,30,0.0,119.0,4.2,10.0,119.0,93.86,74.33
2017,1,17,11,45,0.0,110.0,4.2,10.0,110.0,86.02,67.63
2017,1,17,12,0,0.0,101.0,4.2,10.0,101.0,78.37,61.11
2017,1,17,12,15,0.5,136.0,4.2,10.0,136.5,108.94,86.86
2017,1,17,12,30,1.0,171.0,4.2,10.0,172.0,140.95,113.6
2017,1,17,12,45,0.5,144.0,4.25,10.0,144.5,115.96,92.65
2017,1,17,13,0,0.0,117.0,4.3,10.0,117.0,91.9,72.44
2017,1,17,13,15,0.0,124.5,4.3,10.0,124.5,98.4,77.97
2017,1,17,13,30,0.0,132.0,4.3,10.0,132.0,105.02,83.59
2017,1,17,13,45,0.0,94.0,4.35,10.0,94.0,72.54,56.24
2017,1,17,14,0,0.0,56.0,4.4,10.0,56.0,42.99,31.18
2017,1,17,14,15,0.0,50.0,4.4,10.0,50.0,38.35,27.27
2017,1,17,14,30,0.0,44.0,4.4,10.0,44.0,33.71,23.35
2017,1,17,14,45,0.0,82.0,4.45,10.0,82.0,63.05,48.56
2017,1,17,15,0,0.0,120.0,4.5,10.0,120.0,96.12,76.9
2017,1,17,15,15,0.0,71.0,4.45,9.5,71.0,54.5,41.51
2017,1,17,15,30,0.0,22.0,4.4,9.0,22.0,16.77,8.97
2017,1,17,15,45,0.0,19.5,4.35,9.0,19.5,14.85,7.33
2017,1,17,16,0,0.0,17.0,4.3,9.0,17.0,12.93,5.68
2017,1,17,16,15,0.0,14.5,4.2,8.5,14.5,11.02,4.03
2017,1,17,16,30,0.0,12.0,4.1,8.0,12.0,9.11,2.36
2017,1,17,16,45,0.0,9.5,4.1,8.0,9.5,7.2,0.66
2017,1,17,17,0,0.0,7.0,4.1,8.0,7.0,5.3,0.0
2017,1,17,17,15,0.0,4.5,4.0,7.5,4.5,3.4,0.0
2017,1,17,17,30,0.0,2.0,3.9,7.0,2.0,1.51,0.0
2017,1,17,17,45,0.0,1.0,3.85,7.0,1.0,0.79,0.0
2017,1,17,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,8.5,2.5,6.5,8.5,6.45,0.0
2017,1,18,8,0,0.0,17.0,2.6,7.0,17.0,12.94,4.73
2017,1,18,8,15,0.0,31.0,2.6,7.0,31.0,23.68,14.71
2017,1,18,8,30,0.0,45.0,2.6,7.0,45.0,34.93,24.86
2017,1,18,8,45,0.0,60.5,2.6,7.5,60.5,48.17,36.62
2017,1,18,9,0,0.0,76.0,2.6,8.0,76.0,61.38,48.17
2017,1,18,9,15,0.0,91.5,2.5,8.0,91.5,74.63,59.67
2017,1,18,9,30,0.0,107.0,2.4,8.0,107.0,87.94,71.07
2017,1,18,9,45,0.0,56.5,2.3,8.0,56.5,43.27,32.19
2017,1,18,10,0,0.0,6.0,2.2,8.0,6.0,4.57,0.0
2017,1,18,10,15,1.5,85.0,2.15,8.0,86.0,66.78,52.47
2017,1,18,10,30,3.0,164.0,2.1,8.0,166.0,140.0,114.73
2017,1,18,10,45,4.5,174.0,2.05,8.5,176.5,149.99,122.56
2017,1,18,11,0,6.0,184.0,2.0,9.0,187.0,160.2,130.64
2017,1,18,11,15,3.0,134.0,2.05,9.0,135.5,110.12,88.41
2017,1,18,11,30,0.0,84.0,2.1,9.0,84.0,64.67,49.77
2017,1,18,11,45,8.5,155.5,2.15,9.5,161.0,134.57,108.93
2017,1,18,12,0,17.0,227.0,2.2,10.0,238.0,211.03,171.9
2017,1,18,12,15,17.0,230.0,2.25,10.0,241.0,213.76,173.82
2017,1,18,12,30,17.0,233.0,2.3,10.0,244.0,216.6,176.09
2017,1,18,12,45,8.5,177.5,2.35,10.5,183.0,154.51,124.53
2017,1,18,13,0,0.0,122.0,2.4,11.0,122.0,96.17,75.61
2017,1,18,13,15,0.0,120.5,2.45,11.0,120.5,94.91,74.66
2017,1,18,13,30,0.0,119.0,2.5,11.0,119.0,93.67,73.68
2017,1,18,13,45,16.5,179.5,2.55,11.5,189.0,164.79,133.5
2017,1,18,14,0,33.0,240.0,2.6,12.0,259.0,263.73,214.47
2017,1,18,14,15,24.0,220.0,2.6,12.0,233.5,212.52,172.59
2017,1,18,14,30,15.0,200.0,2.6,12.0,208.0,184.66,149.8
2017,1,18,14,45,7.5,177.5,2.6,12.5,181.5,156.4,126.25
2017,1,18,15,0,0.0,155.0,2.6,13.0,155.0,128.9,103.2
2017,1,18,15,15,36.5,169.0,2.45,13.0,185.0,190.34,155.89
2017,1,18,15,30,73.0,183.0,2.3,13.0,215.0,237.84,196.2
2017,1,18,15,45,67.5,165.5,2.2,13.0,192.0,213.8,176.43
2017,1,18,16,0,62.0,148.0,2.1,13.0,169.0,190.38,157.15
2017,1,18,16,15,55.5,127.5,1.8,12.5,144.5,163.15,134.57
2017,1,18,16,30,49.0,107.0,1.5,12.0,120.0,136.57,112.1
2017,1,18,16,45,38.0,86.0,1.2,11.5,95.0,107.34,86.88
2017,1,18,17,0,27.0,65.0,0.9,11.0,70.0,79.01,62.05
2017,1,18,17,15,13.5,45.0,0.85,10.5,47.5,51.51,37.69
2017,1,18,17,30,0.0,25.0,0.8,10.0,25.0,20.77,9.68
2017,1,18,17,45,0.0,12.5,0.8,10.0,12.5,9.83,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,145.5,16.5,2.75,9.5,30.0,86.06,0.0
2017,1,19,8,0,291.0,33.0,3.1,10.0,60.0,186.45,139.6
2017,1,19,8,15,394.0,44.0,3.2,10.5,105.0,265.26,215.59
2017,1,19,8,30,497.0,55.0,3.3,11.0,150.0,354.74,294.75
2017,1,19,8,45,571.5,61.5,3.4,11.5,199.5,432.72,362.44
2017,1,19,9,0,646.0,68.0,3.5,12.0,249.0,516.77,432.68
2017,1,19,9,15,687.5,73.0,3.55,12.5,296.5,582.24,485.5
2017,1,19,9,30,729.0,78.0,3.6,13.0,344.0,649.83,537.79
2017,1,19,9,45,762.5,80.5,3.7,13.5,388.5,705.66,578.47
2017,1,19,10,0,796.0,83.0,3.8,14.0,433.0,766.58,622.09
2017,1,19,10,15,816.0,85.5,3.85,14.5,471.0,816.17,656.12
2017,1,19,10,30,836.0,88.0,3.9,15.0,509.0,864.58,688.77
2017,1,19,10,45,852.5,89.5,4.0,15.5,541.5,907.17,717.01
2017,1,19,11,0,869.0,91.0,4.1,16.0,574.0,947.81,743.61
2017,1,19,11,15,879.0,92.5,4.2,16.5,598.5,980.01,764.06
2017,1,19,11,30,889.0,94.0,4.3,17.0,623.0,1009.51,782.61
2017,1,19,11,45,897.5,94.0,4.45,17.5,640.5,1020.15,788.7
2017,1,19,12,0,906.0,94.0,4.6,18.0,658.0,1040.04,801.66
2017,1,19,12,15,909.0,94.5,4.6,18.0,666.0,1051.77,809.15
2017,1,19,12,30,912.0,95.0,4.6,18.0,674.0,1060.15,814.57
2017,1,19,12,45,913.0,94.5,4.65,18.5,674.0,1061.9,814.53
2017,1,19,13,0,914.0,94.0,4.7,19.0,674.0,1060.22,812.37
2017,1,19,13,15,911.5,93.5,4.7,19.0,665.5,1051.55,806.74
2017,1,19,13,30,909.0,93.0,4.7,19.0,657.0,1039.54,799.02
2017,1,19,13,45,906.0,91.0,4.7,19.0,640.5,1021.94,787.61
2017,1,19,14,0,903.0,89.0,4.7,19.0,624.0,1001.16,774.13
2017,1,19,14,15,894.0,87.5,4.65,19.0,599.0,972.15,754.57
2017,1,19,14,30,885.0,86.0,4.6,19.0,574.0,951.38,740.92
2017,1,19,14,45,874.5,83.0,4.55,19.5,542.0,913.35,713.61
2017,1,19,15,0,864.0,80.0,4.5,20.0,510.0,873.05,684.76
2017,1,19,15,15,845.5,77.5,4.2,19.5,471.0,824.59,651.16
2017,1,19,15,30,827.0,75.0,3.9,19.0,432.0,774.87,616.56
2017,1,19,15,45,803.5,71.0,3.65,18.5,388.5,718.57,576.69
2017,1,19,16,0,780.0,67.0,3.4,18.0,345.0,662.0,535.78
2017,1,19,16,15,740.5,62.5,3.15,17.0,296.5,594.14,485.04
2017,1,19,16,30,701.0,58.0,2.9,16.0,248.0,528.05,432.85
2017,1,19,16,45,644.5,51.0,2.65,15.5,199.0,451.72,369.56
2017,1,19,17,0,588.0,44.0,2.4,15.0,150.0,379.67,307.26
2017,1,19,17,15,480.5,35.0,2.5,14.5,103.5,291.6,230.17
2017,1,19,17,30,373.0,26.0,2.6,14.0,57.0,209.59,145.19
2017,1,19,17,45,186.5,13.0,2.75,13.5,28.5,77.67,0.0
2017,1,19,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,228.0,13.0,2.9,10.0,34.5,111.02,0.0
2017,1,20,8,0,456.0,26.0,3.1,11.0,69.0,244.91,183.57
2017,1,20,8,15,554.0,33.5,3.15,11.5,117.5,326.28,263.76
2017,1,20,8,30,652.0,41.0,3.2,12.0,166.0,417.3,344.33
2017,1,20,8,45,424.5,77.0,3.3,12.5,167.5,357.42,298.57
2017,1,20,9,0,197.0,113.0,3.4,13.0,169.0,261.7,218.86
2017,1,20,9,15,204.5,133.0,3.2,13.5,200.0,297.82,248.95
2017,1,20,9,30,212.0,153.0,3.0,14.0,231.0,318.7,265.57
2017,1,20,9,45,426.5,131.5,2.8,14.5,312.0,500.09,413.34
2017,1,20,10,0,641.0,110.0,2.6,15.0,393.0,676.14,547.99
2017,1,20,10,15,773.5,89.5,2.55,15.5,460.5,783.75,623.44
2017,1,20,10,30,906.0,69.0,2.5,16.0,528.0,891.89,696.77
2017,1,20,10,45,915.5,71.5,2.45,16.5,559.5,930.82,719.63
2017,1,20,11,0,925.0,74.0,2.4,17.0,591.0,967.3,741.11
2017,1,20,11,15,932.5,75.5,2.45,17.5,615.0,997.96,759.45
2017,1,20,11,30,940.0,77.0,2.5,18.0,639.0,1025.7,775.84
2017,1,20,11,45,938.0,80.5,2.65,19.0,654.0,1043.38,785.14
2017,1,20,12,0,936.0,84.0,2.8,20.0,669.0,1057.56,792.26
2017,1,20,12,15,937.5,84.5,2.6,20.0,676.5,1068.12,796.47
2017,1,20,12,30,939.0,85.0,2.4,20.0,684.0,1075.21,798.39
2017,1,20,12,45,784.0,139.0,2.25,20.5,639.0,1003.05,747.65
2017,1,20,13,0,629.0,193.0,2.1,21.0,594.0,901.25,677.61
2017,1,20,13,15,593.5,201.0,2.1,21.0,575.5,861.1,651.67
2017,1,20,13,30,558.0,209.0,2.1,21.0,557.0,828.07,629.06
2017,1,20,13,45,719.5,152.5,2.1,21.5,588.5,928.24,697.59
2017,1,20,14,0,881.0,96.0,2.1,22.0,620.0,1000.14,743.68
2017,1,20,14,15,712.0,139.5,2.0,22.0,552.0,877.36,660.89
2017,1,20,14,30,543.0,183.0,1.9,22.0,484.0,739.65,566.48
2017,1,20,14,45,676.5,138.5,1.85,22.0,492.0,804.53,614.51
2017,1,20,15,0,810.0,94.0,1.8,22.0,500.0,842.47,640.83
2017,1,20,15,15,788.5,91.0,1.65,21.5,461.0,792.56,607.15
2017,1,20,15,30,767.0,88.0,1.5,21.0,422.0,741.66,573.19
2017,1,20,15,45,734.5,84.5,1.4,20.5,377.5,686.06,535.68
2017,1,20,16,0,702.0,81.0,1.3,20.0,333.0,626.36,494.03
2017,1,20,16,15,658.5,75.0,1.3,19.0,285.5,557.37,444.47
2017,1,20,16,30,615.0,69.0,1.3,18.0,238.0,490.83,394.48
2017,1,20,16,45,550.0,61.0,1.3,17.0,190.0,412.58,332.81
2017,1,20,17,0,485.0,53.0,1.3,16.0,142.0,339.74,272.57
2017,1,20,17,15,379.0,41.5,1.4,15.5,97.5,250.17,196.3
2017,1,20,17,30,273.0,30.0,1.5,15.0,53.0,172.04,120.57
2017,1,20,17,45,136.5,15.0,1.6,14.5,26.5,61.12,0.0
2017,1,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,7,45,169.5,16.0,2.95,10.0,32.0,94.14,0.0
2017,1,21,8,0,339.0,32.0,3.2,11.0,64.0,204.65,153.9
2017,1,21,8,15,442.5,41.5,3.1,11.5,110.5,284.21,230.08
2017,1,21,8,30,546.0,51.0,3.0,12.0,157.0,374.41,309.34
2017,1,21,8,45,620.5,55.5,2.9,12.5,207.5,451.97,375.89
2017,1,21,9,0,695.0,60.0,2.8,13.0,258.0,531.9,441.73
2017,1,21,9,15,734.0,64.5,3.0,14.0,306.0,597.41,493.44
2017,1,21,9,30,773.0,69.0,3.2,15.0,354.0,664.62,543.58
2017,1,21,9,45,424.5,130.5,3.4,16.0,289.5,496.49,407.64
2017,1,21,10,0,76.0,192.0,3.6,17.0,225.0,249.23,202.21
2017,1,21,10,15,85.0,210.5,3.65,17.5,251.0,278.07,225.47
2017,1,21,10,30,94.0,229.0,3.7,18.0,277.0,307.61,248.3
2017,1,21,10,45,507.0,150.5,3.8,18.5,432.5,656.55,527.69
2017,1,21,11,0,920.0,72.0,3.9,19.0,588.0,959.16,743.75
2017,1,21,11,15,928.0,73.0,3.95,19.5,612.5,989.64,760.21
2017,1,21,11,30,936.0,74.0,4.0,20.0,637.0,1017.25,776.8
2017,1,21,11,45,937.0,76.5,4.05,21.0,652.5,1036.71,786.34
2017,1,21,12,0,938.0,79.0,4.1,22.0,668.0,1052.79,793.7
2017,1,21,12,15,939.5,79.0,4.25,22.0,675.5,1062.83,800.87
2017,1,21,12,30,941.0,79.0,4.4,22.0,683.0,1069.38,805.92
2017,1,21,12,45,940.0,79.0,4.55,22.5,682.0,1069.86,805.69
2017,1,21,13,0,939.0,79.0,4.7,23.0,681.0,1066.8,803.62
2017,1,21,13,15,936.5,78.5,4.75,23.0,672.0,1058.08,798.53
2017,1,21,13,30,934.0,78.0,4.8,23.0,663.0,1045.92,791.3
2017,1,21,13,45,930.0,76.5,4.9,23.0,646.5,1027.64,780.48
2017,1,21,14,0,926.0,75.0,5.0,23.0,630.0,1006.1,767.49
2017,1,21,14,15,670.5,149.0,5.05,22.5,542.5,848.04,659.06
2017,1,21,14,30,415.0,223.0,5.1,22.0,455.0,642.6,507.95
2017,1,21,14,45,219.0,208.5,5.15,22.0,330.5,437.74,349.52
2017,1,21,15,0,23.0,194.0,5.2,22.0,206.0,187.06,147.21
2017,1,21,15,15,111.0,193.5,5.05,21.5,243.0,297.76,239.53
2017,1,21,15,30,199.0,193.0,4.9,21.0,280.0,365.94,296.49
2017,1,21,15,45,192.5,174.0,4.75,20.5,251.0,333.18,271.07
2017,1,21,16,0,186.0,155.0,4.6,20.0,222.0,300.71,245.67
2017,1,21,16,15,179.0,134.0,4.1,19.0,191.5,265.79,217.92
2017,1,21,16,30,172.0,113.0,3.6,18.0,161.0,231.28,189.86
2017,1,21,16,45,152.5,92.5,3.1,17.5,128.5,190.66,155.43
2017,1,21,17,0,133.0,72.0,2.6,17.0,96.0,151.76,121.68
2017,1,21,17,15,102.0,51.5,2.6,16.0,66.5,109.05,84.39
2017,1,21,17,30,71.0,31.0,2.6,15.0,37.0,77.05,52.96
2017,1,21,17,45,35.5,15.5,2.65,14.5,18.5,25.01,0.0
2017,1,21,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
