Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,1,22,7,45,188.0,15.5,9.7,10.5,33.5,100.21,0.0
2017,1,22,8,0,376.0,31.0,9.8,11.0,67.0,218.62,166.26
2017,1,22,8,15,483.5,39.5,9.9,11.5,115.0,300.61,246.35
2017,1,22,8,30,591.0,48.0,10.0,12.0,163.0,393.68,330.83
2017,1,22,8,45,658.0,53.0,10.15,12.5,214.0,465.66,396.0
2017,1,22,9,0,725.0,58.0,10.3,13.0,265.0,547.31,467.03
2017,1,22,9,15,764.0,62.0,10.3,13.0,314.5,613.56,523.96
2017,1,22,9,30,803.0,66.0,10.3,13.0,364.0,681.48,579.46
2017,1,22,9,45,831.0,68.5,10.3,13.5,409.0,740.47,624.81
2017,1,22,10,0,859.0,71.0,10.3,14.0,454.0,799.42,669.2
2017,1,22,10,15,877.0,73.5,10.25,14.0,493.5,840.66,700.04
2017,1,22,10,30,895.0,76.0,10.2,14.0,533.0,888.74,736.0
2017,1,22,10,45,518.5,170.5,10.15,14.5,439.0,688.95,573.85
2017,1,22,11,0,142.0,265.0,10.1,15.0,345.0,415.81,342.21
2017,1,22,11,15,537.5,174.5,10.05,15.0,496.0,739.8,612.78
2017,1,22,11,30,933.0,84.0,10.0,15.0,647.0,1025.86,833.06
2017,1,22,11,45,944.0,82.5,9.95,15.5,665.0,1050.36,848.0
2017,1,22,12,0,955.0,81.0,9.9,16.0,683.0,1071.73,861.43
2017,1,22,12,15,958.0,81.0,9.8,16.0,692.0,1083.52,869.28
2017,1,22,12,30,961.0,81.0,9.7,16.0,701.0,1091.78,874.71
2017,1,22,12,45,964.0,80.0,9.6,16.5,701.5,1095.21,875.06
2017,1,22,13,0,967.0,79.0,9.5,17.0,702.0,1095.01,872.94
2017,1,22,13,15,965.5,78.5,9.4,17.0,693.5,1087.2,867.1
2017,1,22,13,30,964.0,78.0,9.3,17.0,685.0,1075.81,858.84
2017,1,22,13,45,964.0,75.5,9.2,17.0,669.0,1059.89,847.43
2017,1,22,14,0,964.0,73.0,9.1,17.0,653.0,1040.45,833.59
2017,1,22,14,15,957.0,72.0,8.95,17.0,628.0,1012.77,813.56
2017,1,22,14,30,950.0,71.0,8.8,17.0,603.0,982.07,791.4
2017,1,22,14,45,939.0,69.0,8.65,17.0,570.5,943.66,763.48
2017,1,22,15,0,928.0,67.0,8.5,17.0,538.0,902.83,733.68
2017,1,22,15,15,911.5,65.0,8.2,16.5,498.5,855.22,699.44
2017,1,22,15,30,895.0,63.0,7.9,16.0,459.0,806.07,663.66
2017,1,22,15,45,871.5,60.5,7.6,16.0,413.5,749.72,620.56
2017,1,22,16,0,848.0,58.0,7.3,16.0,368.0,693.03,576.63
2017,1,22,16,15,811.5,54.5,6.8,15.5,318.5,632.2,528.7
2017,1,22,16,30,775.0,51.0,6.3,15.0,269.0,566.16,473.45
2017,1,22,16,45,717.5,46.0,5.85,14.5,217.5,488.07,406.62
2017,1,22,17,0,660.0,41.0,5.4,14.0,166.0,414.3,341.05
2017,1,22,17,15,558.0,33.5,5.15,13.5,117.0,321.68,258.3
2017,1,22,17,30,456.0,26.0,4.9,13.0,68.0,239.17,175.98
2017,1,22,17,45,228.0,13.0,4.65,12.5,34.0,107.54,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,239.0,13.0,1.3,8.0,36.5,113.96,0.0
2017,1,23,8,0,478.0,26.0,1.4,9.0,73.0,250.97,190.38
2017,1,23,8,15,573.5,33.0,1.3,9.5,122.0,331.24,267.29
2017,1,23,8,30,669.0,40.0,1.2,10.0,171.0,420.94,345.05
2017,1,23,8,45,715.5,46.0,1.15,10.5,221.5,489.97,403.22
2017,1,23,9,0,762.0,52.0,1.1,11.0,272.0,562.31,460.94
2017,1,23,9,15,798.0,55.5,1.35,12.0,321.0,627.41,511.91
2017,1,23,9,30,834.0,59.0,1.6,13.0,370.0,693.92,560.48
2017,1,23,9,45,860.0,61.0,1.9,14.0,415.0,744.45,596.02
2017,1,23,10,0,886.0,63.0,2.2,15.0,460.0,801.59,635.64
2017,1,23,10,15,903.0,65.0,2.45,15.5,499.5,850.65,669.45
2017,1,23,10,30,920.0,67.0,2.7,16.0,539.0,898.21,701.84
2017,1,23,10,45,932.5,68.0,2.95,16.5,571.5,938.65,728.93
2017,1,23,11,0,945.0,69.0,3.2,17.0,604.0,976.76,754.26
2017,1,23,11,15,953.0,70.0,3.3,17.0,629.0,1008.01,775.05
2017,1,23,11,30,961.0,71.0,3.4,17.0,654.0,1036.28,793.9
2017,1,23,11,45,966.5,71.5,3.55,17.5,671.0,1058.31,807.48
2017,1,23,12,0,972.0,72.0,3.7,18.0,688.0,1076.97,818.92
2017,1,23,12,15,974.0,72.0,3.75,18.5,696.0,1087.98,824.53
2017,1,23,12,30,976.0,72.0,3.8,19.0,704.0,1095.37,827.93
2017,1,23,12,45,975.5,72.0,3.9,19.5,703.5,1096.55,827.77
2017,1,23,13,0,975.0,72.0,4.0,20.0,703.0,1094.04,825.38
2017,1,23,13,15,972.0,72.0,3.95,20.0,694.0,1085.33,819.47
2017,1,23,13,30,969.0,72.0,3.9,20.0,685.0,1073.04,811.4
2017,1,23,13,45,964.0,71.0,3.9,20.0,667.5,1053.99,799.32
2017,1,23,14,0,959.0,70.0,3.9,20.0,650.0,1031.57,785.13
2017,1,23,14,15,950.5,69.0,3.75,20.0,625.0,1002.58,765.5
2017,1,23,14,30,942.0,68.0,3.6,20.0,600.0,970.66,743.97
2017,1,23,14,45,928.0,67.5,3.45,20.0,567.0,931.67,717.56
2017,1,23,15,0,914.0,67.0,3.3,20.0,534.0,890.47,689.56
2017,1,23,15,15,897.5,65.0,2.9,19.5,494.5,843.33,656.84
2017,1,23,15,30,881.0,63.0,2.5,19.0,455.0,794.68,622.65
2017,1,23,15,45,857.5,60.0,2.1,19.0,410.5,738.24,581.15
2017,1,23,16,0,834.0,57.0,1.7,19.0,366.0,681.48,538.81
2017,1,23,16,15,798.0,53.5,1.6,17.5,317.0,621.65,497.92
2017,1,23,16,30,762.0,50.0,1.5,16.0,268.0,556.59,449.44
2017,1,23,16,45,706.5,45.5,1.45,15.0,217.0,480.91,389.67
2017,1,23,17,0,651.0,41.0,1.4,14.0,166.0,409.36,330.1
2017,1,23,17,15,552.5,33.5,1.45,13.5,117.5,318.9,252.49
2017,1,23,17,30,454.0,26.0,1.5,13.0,69.0,238.27,175.44
2017,1,23,17,45,227.0,13.0,1.6,12.5,34.5,107.65,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,24,7,45,124.0,17.0,4.85,9.5,29.0,75.6,0.0
2017,1,24,8,0,248.0,34.0,5.1,10.0,58.0,164.18,125.04
2017,1,24,8,15,310.5,49.5,5.2,11.0,98.5,223.95,182.47
2017,1,24,8,30,373.0,65.0,5.3,12.0,139.0,290.58,242.2
2017,1,24,8,45,426.0,75.0,5.4,13.0,181.5,351.47,295.61
2017,1,24,9,0,479.0,85.0,5.5,14.0,224.0,417.25,351.29
2017,1,24,9,15,495.0,99.5,5.65,15.0,264.5,467.69,392.28
2017,1,24,9,30,511.0,114.0,5.8,16.0,305.0,518.53,432.23
2017,1,24,9,45,673.0,93.5,6.0,17.0,377.5,650.66,537.05
2017,1,24,10,0,835.0,73.0,6.2,18.0,450.0,780.01,633.49
2017,1,24,10,15,853.5,75.5,6.25,18.5,488.5,829.86,667.98
2017,1,24,10,30,872.0,78.0,6.3,19.0,527.0,868.81,694.17
2017,1,24,10,45,886.0,79.5,6.35,19.5,559.5,909.82,721.65
2017,1,24,11,0,900.0,81.0,6.4,20.0,592.0,948.73,747.33
2017,1,24,11,15,909.0,82.0,6.35,20.5,617.5,979.92,766.71
2017,1,24,11,30,918.0,83.0,6.3,21.0,643.0,1008.32,784.01
2017,1,24,11,45,932.0,80.5,6.3,21.5,661.5,1034.47,799.97
2017,1,24,12,0,946.0,78.0,6.3,22.0,680.0,1057.6,813.82
2017,1,24,12,15,949.0,78.0,6.2,22.0,689.0,1069.45,820.81
2017,1,24,12,30,952.0,78.0,6.1,22.0,698.0,1077.79,825.55
2017,1,24,12,45,953.5,77.5,6.05,22.5,698.0,1080.41,825.22
2017,1,24,13,0,955.0,77.0,6.0,23.0,698.0,1079.43,822.61
2017,1,24,13,15,952.5,77.0,5.85,23.0,689.5,1071.39,816.26
2017,1,24,13,30,950.0,77.0,5.7,23.0,681.0,1059.83,807.69
2017,1,24,13,45,944.0,76.5,5.55,23.0,664.0,1040.71,794.1
2017,1,24,14,0,938.0,76.0,5.4,23.0,647.0,1018.33,778.45
2017,1,24,14,15,930.0,75.0,5.15,23.0,622.0,990.29,758.26
2017,1,24,14,30,922.0,74.0,4.9,23.0,597.0,959.35,736.18
2017,1,24,14,45,910.0,72.5,4.7,23.0,564.5,921.48,709.71
2017,1,24,15,0,898.0,71.0,4.5,23.0,532.0,881.33,681.65
2017,1,24,15,15,812.5,80.5,4.15,22.5,474.5,799.94,624.89
2017,1,24,15,30,727.0,90.0,3.8,22.0,417.0,715.96,565.49
2017,1,24,15,45,696.0,88.0,3.45,22.0,375.5,660.09,524.78
2017,1,24,16,0,665.0,86.0,3.1,22.0,334.0,604.73,483.01
2017,1,24,16,15,634.5,78.0,2.85,21.0,289.0,543.76,437.46
2017,1,24,16,30,604.0,70.0,2.6,20.0,244.0,484.17,391.3
2017,1,24,16,45,544.5,63.0,2.35,19.0,197.5,410.68,332.19
2017,1,24,17,0,485.0,56.0,2.1,18.0,151.0,341.99,274.7
2017,1,24,17,15,406.0,43.5,2.1,17.5,107.0,264.1,207.78
2017,1,24,17,30,327.0,31.0,2.1,17.0,63.0,194.78,143.09
2017,1,24,17,45,163.5,15.5,2.15,16.5,31.5,89.74,0.0
2017,1,24,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,45,218.0,15.0,4.3,8.5,37.0,109.72,5.97
2017,1,25,8,0,436.0,30.0,4.5,9.0,74.0,239.65,184.48
2017,1,25,8,15,536.5,37.5,4.65,9.5,123.0,315.49,258.38
2017,1,25,8,30,637.0,45.0,4.8,10.0,172.0,406.56,340.21
2017,1,25,8,45,587.5,61.0,4.95,10.5,203.0,433.75,366.68
2017,1,25,9,0,538.0,77.0,5.1,11.0,234.0,450.94,382.67
2017,1,25,9,15,510.0,98.5,5.1,11.5,267.5,475.49,402.92
2017,1,25,9,30,482.0,120.0,5.1,12.0,301.0,503.38,424.48
2017,1,25,9,45,476.0,138.0,5.2,12.5,335.0,540.25,452.96
2017,1,25,10,0,470.0,156.0,5.3,13.0,369.0,575.29,479.24
2017,1,25,10,15,394.0,188.0,5.3,13.0,377.0,545.64,453.35
2017,1,25,10,30,318.0,220.0,5.3,13.0,385.0,529.17,437.45
2017,1,25,10,45,624.0,148.5,5.35,13.5,497.0,767.12,627.19
2017,1,25,11,0,930.0,77.0,5.4,14.0,609.0,970.75,775.73
2017,1,25,11,15,627.0,175.5,5.4,14.0,540.5,833.23,671.66
2017,1,25,11,30,324.0,274.0,5.4,14.0,472.0,629.06,509.46
2017,1,25,11,45,640.0,177.0,5.45,14.5,582.0,874.11,701.25
2017,1,25,12,0,956.0,80.0,5.5,15.0,692.0,1069.4,839.79
2017,1,25,12,15,679.0,179.5,5.5,15.5,617.0,932.51,738.15
2017,1,25,12,30,402.0,279.0,5.5,16.0,542.0,729.23,581.82
2017,1,25,12,45,330.5,295.0,5.55,16.5,511.5,675.24,539.02
2017,1,25,13,0,259.0,311.0,5.6,17.0,481.0,619.96,494.28
2017,1,25,13,15,323.0,293.0,5.6,17.0,502.0,662.71,529.19
2017,1,25,13,30,387.0,275.0,5.6,17.0,523.0,703.25,561.86
2017,1,25,13,45,524.5,222.0,5.6,17.0,548.5,798.78,637.27
2017,1,25,14,0,662.0,169.0,5.6,17.0,574.0,874.96,695.83
2017,1,25,14,15,567.5,192.0,5.5,16.5,529.5,785.38,630.05
2017,1,25,14,30,473.0,215.0,5.4,16.0,485.0,707.46,570.89
2017,1,25,14,45,426.0,211.5,5.35,16.0,445.0,646.72,524.61
2017,1,25,15,0,379.0,208.0,5.3,16.0,405.0,568.16,464.22
2017,1,25,15,15,375.0,192.0,5.1,15.5,374.5,533.95,438.99
2017,1,25,15,30,371.0,176.0,4.9,15.0,344.0,499.03,412.68
2017,1,25,15,45,359.0,160.5,4.75,15.0,310.0,458.04,380.28
2017,1,25,16,0,347.0,145.0,4.6,15.0,276.0,417.29,347.56
2017,1,25,16,15,335.0,126.5,4.25,14.0,239.5,373.37,312.57
2017,1,25,16,30,323.0,108.0,3.9,13.0,203.0,329.95,277.02
2017,1,25,16,45,294.5,90.5,3.55,12.5,165.0,291.75,243.83
2017,1,25,17,0,266.0,73.0,3.2,12.0,127.0,242.11,200.18
2017,1,25,17,15,222.5,54.5,3.25,11.5,90.5,187.05,151.02
2017,1,25,17,30,179.0,36.0,3.3,11.0,54.0,136.67,103.17
2017,1,25,17,45,89.5,18.0,3.35,10.5,27.0,64.07,1.17
2017,1,25,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,7,45,3.0,17.5,2.75,3.0,17.5,14.92,0.0
2017,1,26,8,0,6.0,35.0,3.1,4.0,35.0,33.01,21.91
2017,1,26,8,15,18.0,55.0,3.15,4.5,58.0,62.69,48.89
2017,1,26,8,30,30.0,75.0,3.2,5.0,81.0,88.97,72.71
2017,1,26,8,45,37.0,95.0,3.3,6.0,104.5,113.43,94.45
2017,1,26,9,0,44.0,115.0,3.4,7.0,128.0,138.58,116.29
2017,1,26,9,15,188.5,129.5,3.4,7.5,199.5,263.67,225.91
2017,1,26,9,30,333.0,144.0,3.4,8.0,271.0,405.54,345.73
2017,1,26,9,45,338.0,162.5,3.45,8.5,304.5,443.89,375.54
2017,1,26,10,0,343.0,181.0,3.5,9.0,338.0,481.9,404.81
2017,1,26,10,15,636.0,126.5,3.35,9.0,447.0,708.82,586.78
2017,1,26,10,30,929.0,72.0,3.2,9.0,556.0,908.82,732.58
2017,1,26,10,45,940.5,74.0,3.1,9.5,589.0,950.1,756.91
2017,1,26,11,0,952.0,76.0,3.0,10.0,622.0,988.95,780.48
2017,1,26,11,15,960.0,77.0,2.85,10.0,647.5,1020.59,799.6
2017,1,26,11,30,968.0,78.0,2.7,10.0,673.0,1049.22,816.44
2017,1,26,11,45,972.0,79.0,2.6,10.0,690.5,1070.71,828.82
2017,1,26,12,0,976.0,80.0,2.5,10.0,708.0,1088.76,838.91
2017,1,26,12,15,978.5,80.5,2.35,10.0,716.5,1101.13,844.57
2017,1,26,12,30,981.0,81.0,2.2,10.0,725.0,1109.86,847.85
2017,1,26,12,45,981.0,81.0,2.1,10.5,725.0,1111.73,845.86
2017,1,26,13,0,981.0,81.0,2.0,11.0,725.0,1109.88,841.63
2017,1,26,13,15,978.0,80.5,1.85,11.0,716.0,1100.67,833.47
2017,1,26,13,30,975.0,80.0,1.7,11.0,707.0,1087.82,823.12
2017,1,26,13,45,968.5,79.5,1.6,11.0,689.0,1067.94,809.16
2017,1,26,14,0,962.0,79.0,1.5,11.0,671.0,1044.71,793.2
2017,1,26,14,15,953.5,78.0,1.5,11.0,645.5,1015.75,775.31
2017,1,26,14,30,945.0,77.0,1.5,11.0,620.0,983.81,755.47
2017,1,26,14,45,931.5,75.5,1.5,11.5,586.0,943.97,728.85
2017,1,26,15,0,918.0,74.0,1.5,12.0,552.0,901.85,700.61
2017,1,26,15,15,900.5,72.0,1.4,11.5,512.0,853.74,669.1
2017,1,26,15,30,883.0,70.0,1.3,11.0,472.0,804.17,636.14
2017,1,26,15,45,857.0,67.0,1.25,11.0,426.0,753.1,601.01
2017,1,26,16,0,831.0,64.0,1.2,11.0,380.0,693.7,559.05
2017,1,26,16,15,795.0,60.5,1.1,10.0,330.5,627.1,511.22
2017,1,26,16,30,759.0,57.0,1.0,9.0,281.0,561.87,461.23
2017,1,26,16,45,700.5,51.5,0.9,8.5,229.0,483.18,397.6
2017,1,26,17,0,642.0,46.0,0.8,8.0,177.0,408.87,334.77
2017,1,26,17,15,545.5,38.0,0.9,7.5,127.0,319.03,257.74
2017,1,26,17,30,449.0,30.0,1.0,7.0,77.0,238.54,183.15
2017,1,26,17,45,224.5,15.0,1.1,6.5,38.5,111.98,22.57
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,15.0,18.0,2.8,2.0,20.0,21.33,0.27
2017,1,27,8,0,30.0,36.0,3.1,3.0,40.0,47.97,34.51
2017,1,27,8,15,47.5,57.5,3.15,3.5,66.5,79.46,63.7
2017,1,27,8,30,65.0,79.0,3.2,4.0,93.0,111.94,93.34
2017,1,27,8,45,77.0,99.5,3.25,5.0,120.0,141.5,119.77
2017,1,27,9,0,89.0,120.0,3.3,6.0,147.0,184.35,156.96
2017,1,27,9,15,150.5,140.0,3.55,6.5,194.0,250.06,214.17
2017,1,27,9,30,212.0,160.0,3.8,7.0,241.0,321.37,274.99
2017,1,27,9,45,248.0,176.0,4.1,8.0,281.5,390.38,331.5
2017,1,27,10,0,284.0,192.0,4.4,9.0,322.0,446.55,376.59
2017,1,27,10,15,302.5,207.0,4.3,9.0,356.0,489.1,410.19
2017,1,27,10,30,321.0,222.0,4.2,9.0,390.0,532.24,443.74
2017,1,27,10,45,326.0,236.0,4.1,9.5,416.0,562.41,465.4
2017,1,27,11,0,331.0,250.0,4.0,10.0,442.0,591.91,486.29
2017,1,27,11,15,300.5,268.0,3.85,10.0,447.5,591.37,483.62
2017,1,27,11,30,270.0,286.0,3.7,10.0,453.0,588.45,479.29
2017,1,27,11,45,273.0,294.0,3.6,10.5,467.0,605.22,490.53
2017,1,27,12,0,276.0,302.0,3.5,11.0,481.0,621.09,500.91
2017,1,27,12,15,238.5,311.5,3.4,11.0,467.5,572.22,462.22
2017,1,27,12,30,201.0,321.0,3.3,11.0,454.0,546.2,440.83
2017,1,27,12,45,173.5,321.5,3.2,11.0,436.0,519.0,418.88
2017,1,27,13,0,146.0,322.0,3.1,11.0,418.0,491.28,396.49
2017,1,27,13,15,225.0,309.5,3.0,11.0,456.0,556.22,449.27
2017,1,27,13,30,304.0,297.0,2.9,11.0,494.0,643.58,517.02
2017,1,27,13,45,241.0,297.0,2.85,11.0,450.5,553.29,446.87
2017,1,27,14,0,178.0,297.0,2.8,11.0,407.0,488.52,395.85
2017,1,27,14,15,200.0,283.0,2.75,11.0,402.5,490.44,398.9
2017,1,27,14,30,222.0,269.0,2.7,11.0,398.0,490.89,400.47
2017,1,27,14,45,244.0,250.5,2.7,11.0,385.0,484.41,396.89
2017,1,27,15,0,266.0,232.0,2.7,11.0,372.0,496.03,407.11
2017,1,27,15,15,138.5,198.5,2.65,10.5,271.5,323.15,267.94
2017,1,27,15,30,11.0,165.0,2.6,10.0,171.0,148.5,121.26
2017,1,27,15,45,7.5,150.0,2.55,10.0,154.0,132.54,108.31
2017,1,27,16,0,4.0,135.0,2.5,10.0,137.0,117.01,95.3
2017,1,27,16,15,2.0,117.5,2.15,9.5,118.5,100.4,81.42
2017,1,27,16,30,0.0,100.0,1.8,9.0,100.0,84.08,67.56
2017,1,27,16,45,0.0,81.0,1.5,8.5,81.0,67.6,53.38
2017,1,27,17,0,0.0,62.0,1.2,8.0,62.0,51.09,38.91
2017,1,27,17,15,0.0,44.0,1.15,7.5,44.0,35.48,25.02
2017,1,27,17,30,0.0,26.0,1.1,7.0,26.0,19.86,10.95
2017,1,27,17,45,0.0,13.0,1.1,6.5,13.0,9.89,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,28,7,45,117.5,18.5,3.85,3.5,31.0,74.56,19.69
2017,1,28,8,0,235.0,37.0,4.0,4.0,62.0,158.8,124.96
2017,1,28,8,15,293.0,53.5,4.25,4.5,102.5,216.56,180.55
2017,1,28,8,30,351.0,70.0,4.5,5.0,143.0,280.63,239.45
2017,1,28,8,45,410.5,79.5,4.8,6.0,186.0,343.35,295.59
2017,1,28,9,0,470.0,89.0,5.1,7.0,229.0,411.66,354.85
2017,1,28,9,15,654.5,78.0,5.1,7.5,309.5,553.74,474.88
2017,1,28,9,30,839.0,67.0,5.1,8.0,390.0,700.0,593.14
2017,1,28,9,45,874.0,67.5,5.15,8.5,438.5,763.66,640.29
2017,1,28,10,0,909.0,68.0,5.2,9.0,487.0,819.64,680.8
2017,1,28,10,15,927.0,70.0,5.05,9.5,528.0,870.74,715.63
2017,1,28,10,30,945.0,72.0,4.9,10.0,569.0,920.32,748.48
2017,1,28,10,45,962.0,71.5,4.8,10.5,604.0,964.1,776.68
2017,1,28,11,0,979.0,71.0,4.7,11.0,639.0,1005.71,802.82
2017,1,28,11,15,987.5,72.0,4.6,11.0,665.5,1038.64,823.89
2017,1,28,11,30,996.0,73.0,4.5,11.0,692.0,1068.47,842.67
2017,1,28,11,45,1000.5,74.0,4.45,11.5,710.0,1091.08,855.22
2017,1,28,12,0,1005.0,75.0,4.4,12.0,728.0,1110.15,865.36
2017,1,28,12,15,1007.5,75.5,4.4,12.0,737.0,1122.93,873.51
2017,1,28,12,30,1010.0,76.0,4.4,12.0,746.0,1131.94,879.31
2017,1,28,12,45,1010.5,75.5,4.4,12.5,746.0,1133.87,878.75
2017,1,28,13,0,1011.0,75.0,4.4,13.0,746.0,1131.95,875.83
2017,1,28,13,15,1008.5,74.5,4.35,13.0,737.0,1123.15,869.49
2017,1,28,13,30,1006.0,74.0,4.3,13.0,728.0,1110.58,860.82
2017,1,28,13,45,1001.5,73.0,4.3,13.0,710.5,1091.7,848.6
2017,1,28,14,0,997.0,72.0,4.3,13.0,693.0,1069.28,834.1
2017,1,28,14,15,989.0,71.0,4.25,13.0,667.0,1040.08,814.41
2017,1,28,14,30,981.0,70.0,4.2,13.0,641.0,1007.76,792.85
2017,1,28,14,45,967.0,70.0,4.2,13.0,607.0,968.34,766.45
2017,1,28,15,0,953.0,70.0,4.2,13.0,573.0,926.53,738.21
2017,1,28,15,15,936.5,68.0,4.05,12.5,532.5,878.04,705.34
2017,1,28,15,30,920.0,66.0,3.9,12.0,492.0,827.89,670.84
2017,1,28,15,45,897.0,63.0,3.75,12.0,445.5,770.18,628.9
2017,1,28,16,0,874.0,60.0,3.6,12.0,399.0,711.98,585.89
2017,1,28,16,15,840.0,57.0,3.1,11.0,348.0,652.12,540.75
2017,1,28,16,30,806.0,54.0,2.6,10.0,297.0,586.72,487.99
2017,1,28,16,45,752.5,49.0,2.15,9.0,244.0,509.26,423.76
2017,1,28,17,0,699.0,44.0,1.7,8.0,191.0,435.67,360.06
2017,1,28,17,15,608.0,37.0,1.65,7.0,139.0,346.64,282.54
2017,1,28,17,30,517.0,30.0,1.6,6.0,87.0,266.31,207.81
2017,1,28,17,45,258.5,15.0,1.6,5.5,43.5,122.97,50.14
2017,1,28,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,29,7,45,257.0,14.0,4.55,3.0,42.0,119.43,41.88
2017,1,29,8,0,514.0,28.0,4.7,4.0,84.0,260.65,206.48
2017,1,29,8,15,605.0,34.5,4.55,5.0,135.0,339.54,282.55
2017,1,29,8,30,696.0,41.0,4.4,6.0,186.0,427.34,361.8
2017,1,29,8,45,751.0,45.0,4.25,7.0,239.0,500.11,425.47
2017,1,29,9,0,806.0,49.0,4.1,8.0,292.0,571.78,485.2
2017,1,29,9,15,839.0,52.0,4.1,9.0,342.0,635.6,536.2
2017,1,29,9,30,872.0,55.0,4.1,10.0,392.0,700.64,584.17
2017,1,29,9,45,894.5,57.0,4.2,11.0,438.0,757.24,624.25
2017,1,29,10,0,917.0,59.0,4.3,12.0,484.0,813.34,662.96
2017,1,29,10,15,932.5,61.0,4.45,12.5,524.0,862.74,697.52
2017,1,29,10,30,948.0,63.0,4.6,13.0,564.0,910.44,730.44
2017,1,29,10,45,957.0,65.0,4.8,14.0,597.5,950.32,756.32
2017,1,29,11,0,966.0,67.0,5.0,15.0,631.0,987.57,780.11
2017,1,29,11,15,974.0,68.0,4.95,15.0,657.0,1019.78,801.18
2017,1,29,11,30,982.0,69.0,4.9,15.0,683.0,1048.92,820.03
2017,1,29,11,45,984.0,71.5,4.9,15.5,700.5,1070.76,832.63
2017,1,29,12,0,986.0,74.0,4.9,16.0,718.0,1089.02,842.85
2017,1,29,12,15,988.0,74.5,4.85,16.0,727.0,1101.16,850.1
2017,1,29,12,30,990.0,75.0,4.8,16.0,736.0,1109.61,855.0
2017,1,29,12,45,988.5,75.5,4.75,16.5,735.5,1110.73,853.4
2017,1,29,13,0,987.0,76.0,4.7,17.0,735.0,1108.09,849.48
2017,1,29,13,15,984.5,76.0,4.6,17.0,726.5,1100.07,843.23
2017,1,29,13,30,982.0,76.0,4.5,17.0,718.0,1088.38,834.7
2017,1,29,13,45,976.5,75.5,4.4,17.0,700.5,1069.47,821.44
2017,1,29,14,0,971.0,75.0,4.3,17.0,683.0,1047.14,806.28
2017,1,29,14,15,963.0,74.0,4.2,17.0,657.5,1018.5,787.03
2017,1,29,14,30,955.0,73.0,4.1,17.0,632.0,986.81,765.76
2017,1,29,14,45,938.5,73.5,4.0,17.0,598.0,946.46,738.4
2017,1,29,15,0,922.0,74.0,3.9,17.0,564.0,903.95,709.44
2017,1,29,15,15,905.5,72.0,3.45,16.5,524.5,856.51,676.08
2017,1,29,15,30,889.0,70.0,3.0,16.0,485.0,807.5,641.2
2017,1,29,15,45,866.0,67.0,2.65,16.0,439.0,751.04,599.83
2017,1,29,16,0,843.0,64.0,2.3,16.0,393.0,700.74,562.5
2017,1,29,16,15,808.0,60.5,2.05,15.0,343.0,634.24,513.99
2017,1,29,16,30,773.0,57.0,1.8,14.0,293.0,569.01,463.53
2017,1,29,16,45,720.0,52.0,1.6,13.0,240.5,493.36,403.04
2017,1,29,17,0,667.0,47.0,1.4,12.0,188.0,421.51,342.9
2017,1,29,17,15,575.5,39.5,1.4,11.5,137.5,333.27,267.25
2017,1,29,17,30,484.0,32.0,1.4,11.0,87.0,253.72,195.07
2017,1,29,17,45,242.0,16.0,1.4,10.5,43.5,120.34,56.19
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.5,14.0,4.15,8.0,43.5,122.06,48.51
2017,1,30,8,0,531.0,28.0,4.4,9.0,87.0,266.38,207.5
2017,1,30,8,15,620.5,34.5,4.2,9.5,139.0,345.33,282.31
2017,1,30,8,30,710.0,41.0,4.0,10.0,191.0,433.06,360.44
2017,1,30,8,45,762.0,45.5,3.85,11.0,244.0,505.42,422.55
2017,1,30,9,0,814.0,50.0,3.7,12.0,297.0,576.47,480.67
2017,1,30,9,15,847.5,53.0,3.5,13.0,348.0,641.04,530.6
2017,1,30,9,30,881.0,56.0,3.3,14.0,399.0,706.86,577.29
2017,1,30,9,45,903.5,58.0,3.15,15.0,445.5,763.9,615.23
2017,1,30,10,0,926.0,60.0,3.0,16.0,492.0,820.41,651.39
2017,1,30,10,15,942.0,62.0,3.15,17.0,532.5,870.63,683.81
2017,1,30,10,30,958.0,64.0,3.3,18.0,573.0,919.16,714.46
2017,1,30,10,45,969.0,65.0,3.45,19.0,607.0,959.95,739.25
2017,1,30,11,0,980.0,66.0,3.6,20.0,641.0,998.2,762.05
2017,1,30,11,15,987.0,67.0,3.5,20.5,666.5,1029.87,779.8
2017,1,30,11,30,994.0,68.0,3.4,21.0,692.0,1058.38,795.28
2017,1,30,11,45,999.0,68.5,3.3,21.5,710.0,1080.96,806.72
2017,1,30,12,0,1004.0,69.0,3.2,22.0,728.0,1100.02,815.85
2017,1,30,12,15,1006.0,69.0,3.15,22.0,736.5,1111.78,822.35
2017,1,30,12,30,1008.0,69.0,3.1,22.0,745.0,1119.76,826.61
2017,1,30,12,45,1007.5,69.5,3.05,22.0,745.0,1121.99,827.36
2017,1,30,13,0,1007.0,70.0,3.0,22.0,745.0,1120.38,825.85
2017,1,30,13,15,1004.5,69.5,2.95,22.0,736.5,1111.66,819.98
2017,1,30,13,30,1002.0,69.0,2.9,22.0,728.0,1099.18,811.91
2017,1,30,13,45,996.0,68.5,2.9,22.0,710.5,1079.53,799.9
2017,1,30,14,0,990.0,68.0,2.9,22.0,693.0,1056.38,785.77
2017,1,30,14,15,982.5,67.5,2.8,22.0,667.0,1028.45,767.61
2017,1,30,14,30,975.0,67.0,2.7,22.0,641.0,997.37,747.48
2017,1,30,14,45,958.0,68.0,2.65,22.0,607.0,956.65,721.36
2017,1,30,15,0,941.0,69.0,2.6,22.0,573.0,913.74,693.67
2017,1,30,15,15,925.0,67.0,2.35,21.5,533.0,866.04,662.09
2017,1,30,15,30,909.0,65.0,2.1,21.0,493.0,816.68,628.99
2017,1,30,15,45,885.0,62.5,1.85,20.5,446.5,759.23,589.69
2017,1,30,16,0,861.0,60.0,1.6,20.0,400.0,701.4,549.41
2017,1,30,16,15,827.5,57.0,1.55,18.5,349.5,642.41,510.19
2017,1,30,16,30,794.0,54.0,1.5,17.0,299.0,577.9,463.38
2017,1,30,16,45,741.0,49.5,1.45,16.0,246.0,501.91,404.46
2017,1,30,17,0,688.0,45.0,1.4,15.0,193.0,429.73,345.58
2017,1,30,17,15,600.0,38.0,1.45,14.0,141.5,342.73,272.45
2017,1,30,17,30,512.0,31.0,1.5,13.0,90.0,264.18,202.27
2017,1,30,17,45,256.0,15.5,1.6,12.5,45.0,123.11,63.7
2017,1,30,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,255.5,15.5,3.8,8.0,44.0,119.94,53.52
2017,1,31,8,0,511.0,31.0,4.1,9.0,88.0,259.49,202.45
2017,1,31,8,15,602.0,38.0,3.95,9.5,140.5,339.0,277.01
2017,1,31,8,30,693.0,45.0,3.8,10.0,193.0,427.21,355.38
2017,1,31,8,45,744.5,50.0,3.7,11.0,246.0,499.22,417.11
2017,1,31,9,0,796.0,55.0,3.6,12.0,299.0,574.94,478.77
2017,1,31,9,15,830.5,58.5,3.85,13.0,350.5,640.89,530.96
2017,1,31,9,30,865.0,62.0,4.1,14.0,402.0,701.56,576.1
2017,1,31,9,45,887.0,65.0,4.4,15.0,448.5,758.83,616.98
2017,1,31,10,0,909.0,68.0,4.7,16.0,495.0,815.55,656.79
2017,1,31,10,15,925.0,70.0,4.95,16.5,535.5,865.17,691.7
2017,1,31,10,30,941.0,72.0,5.2,17.0,576.0,913.14,725.1
2017,1,31,10,45,951.0,74.5,5.5,18.0,609.5,954.4,752.26
2017,1,31,11,0,961.0,77.0,5.8,19.0,643.0,993.1,777.38
2017,1,31,11,15,968.5,78.0,5.75,19.0,669.0,1024.82,798.13
2017,1,31,11,30,976.0,79.0,5.7,19.0,695.0,1053.46,816.7
2017,1,31,11,45,980.0,80.0,5.7,19.5,712.5,1075.4,829.37
2017,1,31,12,0,984.0,81.0,5.7,20.0,730.0,1093.84,839.69
2017,1,31,12,15,985.5,81.5,5.6,20.0,739.0,1105.55,846.33
2017,1,31,12,30,987.0,82.0,5.5,20.0,748.0,1113.56,850.58
2017,1,31,12,45,984.5,83.0,5.4,20.5,747.0,1114.33,848.37
2017,1,31,13,0,982.0,84.0,5.3,21.0,746.0,1111.33,843.82
2017,1,31,13,15,979.0,83.5,5.2,21.0,737.0,1102.29,837.05
2017,1,31,13,30,976.0,83.0,5.1,21.0,728.0,1089.59,828.0
2017,1,31,13,45,968.5,83.0,5.0,21.0,710.0,1069.43,814.07
2017,1,31,14,0,961.0,83.0,4.9,21.0,692.0,1045.91,798.04
2017,1,31,14,15,952.5,82.0,4.75,21.0,666.0,1017.03,778.02
2017,1,31,14,30,944.0,81.0,4.6,21.0,640.0,985.15,756.05
2017,1,31,14,45,929.5,80.0,4.5,21.0,606.0,945.04,728.83
2017,1,31,15,0,915.0,79.0,4.4,21.0,572.0,902.69,700.0
2017,1,31,15,15,898.0,76.5,4.1,20.5,532.0,854.45,667.46
2017,1,31,15,30,881.0,74.0,3.8,20.0,492.0,812.79,639.3
2017,1,31,15,45,855.5,71.5,3.5,19.5,445.5,754.55,598.59
2017,1,31,16,0,830.0,69.0,3.2,19.0,399.0,696.01,556.99
2017,1,31,16,15,794.5,65.0,3.0,18.0,348.5,629.05,508.34
2017,1,31,16,30,759.0,61.0,2.8,17.0,298.0,563.41,458.0
2017,1,31,16,45,705.0,55.5,2.65,16.0,245.5,487.21,397.37
2017,1,31,17,0,651.0,50.0,2.5,15.0,193.0,414.91,337.18
2017,1,31,17,15,561.0,42.0,2.55,14.5,142.0,331.51,265.35
2017,1,31,17,30,471.0,34.0,2.6,14.0,91.0,253.9,195.45
2017,1,31,17,45,235.5,17.0,2.65,13.5,45.5,119.74,67.03
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
