Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,209.0,18.0,4.15,10.0,42.0,108.46,52.43
2017,2,1,8,0,418.0,36.0,4.3,11.0,84.0,230.04,178.76
2017,2,1,8,15,513.5,45.0,4.3,11.5,134.5,308.04,250.58
2017,2,1,8,30,609.0,54.0,4.3,12.0,185.0,395.82,328.02
2017,2,1,8,45,670.5,59.5,4.3,13.0,238.0,469.64,391.11
2017,2,1,9,0,732.0,65.0,4.3,14.0,291.0,545.13,452.96
2017,2,1,9,15,769.0,69.5,4.4,15.0,342.0,611.23,505.08
2017,2,1,9,30,806.0,74.0,4.5,16.0,393.0,678.84,556.17
2017,2,1,9,45,834.5,76.5,4.65,17.0,439.5,738.93,598.61
2017,2,1,10,0,863.0,79.0,4.8,18.0,486.0,799.0,640.02
2017,2,1,10,15,881.0,81.0,4.85,18.5,526.5,849.4,674.16
2017,2,1,10,30,899.0,83.0,4.9,19.0,567.0,888.81,699.86
2017,2,1,10,45,913.5,84.5,4.95,19.5,601.5,931.62,727.79
2017,2,1,11,0,928.0,86.0,5.0,20.0,636.0,972.25,753.86
2017,2,1,11,15,936.5,87.0,5.0,20.5,662.0,1004.16,773.23
2017,2,1,11,30,945.0,88.0,5.0,21.0,688.0,1033.14,790.53
2017,2,1,11,45,952.0,88.0,5.0,21.5,706.5,1056.36,803.83
2017,2,1,12,0,959.0,88.0,5.0,22.0,725.0,1076.27,814.95
2017,2,1,12,15,961.5,88.5,4.95,22.0,734.0,1088.78,822.33
2017,2,1,12,30,964.0,89.0,4.9,22.0,743.0,1097.69,827.46
2017,2,1,12,45,964.5,89.0,4.9,22.5,743.5,1100.3,827.39
2017,2,1,13,0,965.0,89.0,4.9,23.0,744.0,1099.22,825.07
2017,2,1,13,15,962.5,88.5,4.8,23.0,735.0,1090.82,818.73
2017,2,1,13,30,960.0,88.0,4.7,23.0,726.0,1078.79,810.19
2017,2,1,13,45,954.5,87.0,4.6,23.5,708.5,1059.64,795.47
2017,2,1,14,0,949.0,86.0,4.5,24.0,691.0,1037.12,778.84
2017,2,1,14,15,940.5,85.0,4.3,23.5,665.5,1008.49,760.94
2017,2,1,14,30,932.0,84.0,4.1,23.0,640.0,976.9,741.06
2017,2,1,14,45,921.0,81.5,3.9,23.0,607.0,938.48,715.04
2017,2,1,15,0,910.0,79.0,3.7,23.0,574.0,897.62,687.32
2017,2,1,15,15,893.0,77.0,3.3,22.5,533.5,850.14,654.97
2017,2,1,15,30,876.0,75.0,2.9,22.0,493.0,809.25,626.95
2017,2,1,15,45,852.0,72.0,2.5,22.0,447.0,751.73,585.47
2017,2,1,16,0,828.0,69.0,2.1,22.0,401.0,693.8,543.24
2017,2,1,16,15,793.0,65.0,1.95,21.0,351.0,627.25,496.28
2017,2,1,16,30,758.0,61.0,1.8,20.0,301.0,562.0,447.67
2017,2,1,16,45,705.5,55.5,1.7,19.0,248.5,486.73,389.45
2017,2,1,17,0,653.0,50.0,1.6,18.0,196.0,415.25,331.49
2017,2,1,17,15,564.5,42.0,1.6,17.0,144.5,328.7,259.4
2017,2,1,17,30,476.0,34.0,1.6,16.0,93.0,255.19,194.57
2017,2,1,17,45,310.0,22.0,1.65,15.5,53.0,152.55,90.72
2017,2,1,18,0,144.0,10.0,1.7,15.0,13.0,50.8,0.0
2017,2,1,18,15,72.0,5.0,1.65,14.5,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,2,7,45,195.0,18.5,5.2,5.5,41.5,104.08,55.23
2017,2,2,8,0,390.0,37.0,5.5,6.0,83.0,218.63,173.69
2017,2,2,8,15,484.5,47.0,5.5,6.5,133.0,295.59,245.82
2017,2,2,8,30,579.0,57.0,5.5,7.0,183.0,382.33,324.28
2017,2,2,8,45,634.5,63.5,5.5,7.5,234.5,452.46,386.83
2017,2,2,9,0,690.0,70.0,5.5,8.0,286.0,527.0,450.81
2017,2,2,9,15,728.0,75.0,5.4,8.5,336.0,592.22,504.7
2017,2,2,9,30,766.0,80.0,5.3,9.0,386.0,655.71,555.41
2017,2,2,9,45,468.5,146.5,5.25,9.5,340.0,535.36,452.31
2017,2,2,10,0,171.0,213.0,5.2,10.0,294.0,357.76,300.07
2017,2,2,10,15,145.0,231.0,5.15,10.5,304.0,361.32,301.43
2017,2,2,10,30,119.0,249.0,5.1,11.0,314.0,362.82,300.54
2017,2,2,10,45,71.5,240.0,5.05,11.5,280.0,292.24,240.68
2017,2,2,11,0,24.0,231.0,5.0,12.0,246.0,219.07,178.37
2017,2,2,11,15,30.5,249.0,4.9,12.0,268.5,264.09,215.14
2017,2,2,11,30,37.0,267.0,4.8,12.0,291.0,289.84,235.79
2017,2,2,11,45,39.5,276.5,4.75,12.5,302.5,302.58,245.35
2017,2,2,12,0,42.0,286.0,4.7,13.0,314.0,315.48,255.02
2017,2,2,12,15,58.0,301.5,4.6,13.0,341.0,348.91,281.99
2017,2,2,12,30,74.0,317.0,4.5,13.0,368.0,382.75,309.03
2017,2,2,12,45,75.5,318.0,4.4,13.5,369.5,385.44,310.35
2017,2,2,13,0,77.0,319.0,4.3,14.0,371.0,388.08,311.77
2017,2,2,13,15,67.0,309.5,4.2,14.0,354.5,367.05,294.87
2017,2,2,13,30,57.0,300.0,4.1,14.0,338.0,346.18,278.17
2017,2,2,13,45,38.5,270.5,4.05,14.5,296.0,294.86,236.63
2017,2,2,14,0,20.0,241.0,4.0,15.0,254.0,223.99,179.19
2017,2,2,14,15,21.0,236.0,3.95,15.0,249.0,220.49,176.79
2017,2,2,14,30,22.0,231.0,3.9,15.0,244.0,217.06,174.33
2017,2,2,14,45,35.0,231.5,3.85,15.0,251.0,249.86,201.61
2017,2,2,15,0,48.0,232.0,3.8,15.0,258.0,262.57,212.62
2017,2,2,15,15,24.0,192.5,3.7,14.5,205.5,183.13,147.97
2017,2,2,15,30,0.0,153.0,3.6,14.0,153.0,126.32,100.83
2017,2,2,15,45,24.0,159.0,3.55,14.0,169.0,152.03,123.43
2017,2,2,16,0,48.0,165.0,3.5,14.0,185.0,190.83,156.55
2017,2,2,16,15,351.0,123.5,3.15,13.0,238.0,391.21,327.41
2017,2,2,16,30,654.0,82.0,2.8,12.0,291.0,523.14,435.06
2017,2,2,16,45,598.5,74.0,2.5,11.5,240.0,448.17,371.97
2017,2,2,17,0,543.0,66.0,2.2,11.0,189.0,377.53,311.56
2017,2,2,17,15,453.0,55.0,2.15,10.0,139.5,292.78,238.66
2017,2,2,17,30,363.0,44.0,2.1,9.0,90.0,217.01,170.97
2017,2,2,17,45,220.5,27.5,2.05,8.5,51.5,125.34,79.97
2017,2,2,18,0,78.0,11.0,2.0,8.0,13.0,31.8,0.0
2017,2,2,18,15,39.0,5.5,2.05,7.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,3,7,45,69.0,26.5,3.85,4.5,35.0,60.86,32.89
2017,2,3,8,0,138.0,53.0,4.0,5.0,70.0,126.46,100.11
2017,2,3,8,15,214.5,75.0,4.1,5.5,115.5,191.36,159.03
2017,2,3,8,30,291.0,97.0,4.2,6.0,161.0,264.54,224.47
2017,2,3,8,45,351.5,112.5,4.35,6.5,209.5,338.94,289.77
2017,2,3,9,0,412.0,128.0,4.5,7.0,258.0,411.17,351.78
2017,2,3,9,15,456.0,140.0,4.5,7.0,305.0,474.21,405.01
2017,2,3,9,30,500.0,152.0,4.5,7.0,352.0,540.41,459.53
2017,2,3,9,45,538.0,159.0,4.55,7.5,396.5,599.63,506.49
2017,2,3,10,0,576.0,166.0,4.6,8.0,441.0,660.54,553.72
2017,2,3,10,15,293.0,180.0,4.55,8.0,320.0,444.1,374.67
2017,2,3,10,30,10.0,194.0,4.5,8.0,199.0,171.62,141.01
2017,2,3,10,45,11.0,205.5,4.5,8.5,211.5,182.7,150.13
2017,2,3,11,0,12.0,217.0,4.5,9.0,224.0,193.95,158.96
2017,2,3,11,15,14.0,225.0,4.45,9.0,234.0,202.93,166.21
2017,2,3,11,30,16.0,233.0,4.4,9.0,244.0,212.11,173.62
2017,2,3,11,45,15.5,238.5,4.4,9.5,249.0,216.58,176.74
2017,2,3,12,0,15.0,244.0,4.4,10.0,254.0,221.11,179.94
2017,2,3,12,15,27.0,267.5,4.35,10.0,285.5,255.87,208.71
2017,2,3,12,30,39.0,291.0,4.3,10.0,317.0,317.18,258.57
2017,2,3,12,45,26.0,264.0,4.25,10.0,282.0,251.31,204.6
2017,2,3,13,0,13.0,237.0,4.2,10.0,247.0,212.09,172.15
2017,2,3,13,15,6.5,134.0,4.15,10.0,139.0,112.53,89.68
2017,2,3,13,30,0.0,31.0,4.1,10.0,31.0,23.79,14.64
2017,2,3,13,45,1.5,105.5,4.1,10.0,107.0,83.48,65.33
2017,2,3,14,0,3.0,180.0,4.1,10.0,183.0,149.76,120.92
2017,2,3,14,15,18.0,213.0,4.05,10.0,224.5,195.12,159.26
2017,2,3,14,30,33.0,246.0,4.0,10.0,266.0,262.86,215.61
2017,2,3,14,45,27.5,228.5,3.95,10.0,245.0,219.87,180.33
2017,2,3,15,0,22.0,211.0,3.9,10.0,224.0,198.44,162.83
2017,2,3,15,15,12.5,186.0,3.8,9.5,193.5,166.8,136.75
2017,2,3,15,30,3.0,161.0,3.7,9.0,163.0,136.11,111.16
2017,2,3,15,45,1.5,126.5,3.65,9.0,127.5,103.62,83.81
2017,2,3,16,0,0.0,92.0,3.6,9.0,92.0,72.17,57.02
2017,2,3,16,15,0.0,80.0,3.4,8.5,80.0,62.29,48.74
2017,2,3,16,30,0.0,68.0,3.2,8.0,68.0,52.47,40.38
2017,2,3,16,45,161.0,82.0,3.0,8.0,119.0,186.37,158.24
2017,2,3,17,0,322.0,96.0,2.8,8.0,170.0,290.18,244.16
2017,2,3,17,15,246.5,76.0,2.65,8.0,124.0,208.09,171.53
2017,2,3,17,30,171.0,56.0,2.5,8.0,78.0,143.58,113.63
2017,2,3,17,45,94.0,32.5,2.35,8.0,44.0,79.95,51.88
2017,2,3,18,0,17.0,9.0,2.2,8.0,10.0,12.1,0.0
2017,2,3,18,15,8.5,4.5,2.2,7.5,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,7,15,7.5,3.5,1.15,5.5,4.0,0.0,0.0
2017,2,4,7,30,15.0,7.0,1.2,6.0,8.0,9.77,0.0
2017,2,4,7,45,102.5,29.0,1.3,6.5,41.5,75.81,44.0
2017,2,4,8,0,190.0,51.0,1.4,7.0,75.0,143.18,112.65
2017,2,4,8,15,272.0,69.0,1.3,7.0,120.5,217.45,178.83
2017,2,4,8,30,354.0,87.0,1.2,7.0,166.0,293.29,245.21
2017,2,4,8,45,187.0,103.0,1.2,7.5,146.0,224.18,188.59
2017,2,4,9,0,20.0,119.0,1.2,8.0,126.0,113.82,93.46
2017,2,4,9,15,23.0,139.5,1.15,8.0,148.5,134.53,111.38
2017,2,4,9,30,26.0,160.0,1.1,8.0,171.0,155.59,128.98
2017,2,4,9,45,29.5,179.0,1.1,8.5,192.0,190.65,157.74
2017,2,4,10,0,33.0,198.0,1.1,9.0,213.0,213.0,175.44
2017,2,4,10,15,16.5,144.5,1.15,9.0,152.0,130.82,106.43
2017,2,4,10,30,0.0,91.0,1.2,9.0,91.0,70.15,54.58
2017,2,4,10,45,0.0,97.0,1.25,9.5,97.0,75.06,58.59
2017,2,4,11,0,0.0,103.0,1.3,10.0,103.0,79.99,62.51
2017,2,4,11,15,0.0,107.5,1.4,10.0,107.5,83.7,65.51
2017,2,4,11,30,0.0,112.0,1.5,10.0,112.0,87.43,68.54
2017,2,4,11,45,0.0,101.5,1.6,10.5,101.5,78.68,61.0
2017,2,4,12,0,0.0,91.0,1.7,11.0,91.0,70.2,53.74
2017,2,4,12,15,0.0,92.5,1.85,11.0,92.5,71.38,54.7
2017,2,4,12,30,0.0,94.0,2.0,11.0,94.0,72.56,55.66
2017,2,4,12,45,0.0,119.0,2.2,11.0,119.0,93.22,72.92
2017,2,4,13,0,0.0,144.0,2.4,11.0,144.0,114.48,90.58
2017,2,4,13,15,0.0,142.0,2.55,11.0,142.0,112.78,89.18
2017,2,4,13,30,0.0,140.0,2.7,11.0,140.0,111.1,87.85
2017,2,4,13,45,0.0,116.5,2.85,11.5,116.5,91.16,71.18
2017,2,4,14,0,0.0,93.0,3.0,12.0,93.0,71.72,54.9
2017,2,4,14,15,0.0,89.5,3.1,12.0,89.5,68.98,52.69
2017,2,4,14,30,0.0,86.0,3.2,12.0,86.0,66.23,50.48
2017,2,4,14,45,0.0,70.5,3.3,12.0,70.5,54.19,40.42
2017,2,4,15,0,0.0,55.0,3.4,12.0,55.0,42.19,30.35
2017,2,4,15,15,0.0,60.5,3.4,12.0,60.5,46.41,34.03
2017,2,4,15,30,0.0,66.0,3.4,12.0,66.0,50.64,37.73
2017,2,4,15,45,0.0,57.0,3.45,12.0,57.0,43.67,31.89
2017,2,4,16,0,0.0,48.0,3.5,12.0,48.0,36.72,26.02
2017,2,4,16,15,0.0,42.0,3.35,11.5,42.0,32.09,22.16
2017,2,4,16,30,0.0,36.0,3.2,11.0,36.0,27.47,18.26
2017,2,4,16,45,0.0,29.5,3.05,11.0,29.5,22.48,13.93
2017,2,4,17,0,0.0,23.0,2.9,11.0,23.0,17.5,9.55
2017,2,4,17,15,0.0,17.0,2.7,10.5,17.0,12.91,5.5
2017,2,4,17,30,0.0,11.0,2.5,10.0,11.0,8.34,1.41
2017,2,4,17,45,0.0,6.0,2.3,10.0,6.0,4.54,0.0
2017,2,4,18,0,0.0,1.0,2.1,10.0,1.0,0.79,0.0
2017,2,4,18,15,0.0,0.5,2.0,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,7,15,27.5,5.0,2.2,10.5,5.5,0.0,0.0
2017,2,5,7,30,55.0,10.0,2.4,11.0,11.0,23.38,0.0
2017,2,5,7,45,185.0,26.5,2.65,11.5,47.0,107.43,65.28
2017,2,5,8,0,315.0,43.0,2.9,12.0,83.0,189.98,147.68
2017,2,5,8,15,403.0,55.0,2.9,12.5,130.5,262.85,212.81
2017,2,5,8,30,491.0,67.0,2.9,13.0,178.0,343.82,283.14
2017,2,5,8,45,545.5,75.5,2.95,13.5,227.5,411.3,340.69
2017,2,5,9,0,600.0,84.0,3.0,14.0,277.0,483.19,399.76
2017,2,5,9,15,639.0,90.0,3.05,14.5,325.0,546.28,449.89
2017,2,5,9,30,678.0,96.0,3.1,15.0,373.0,611.43,499.99
2017,2,5,9,45,346.0,136.5,3.2,16.0,278.5,429.72,352.24
2017,2,5,10,0,14.0,177.0,3.3,17.0,184.0,160.08,127.37
2017,2,5,10,15,15.5,191.5,3.5,17.5,199.5,174.27,138.87
2017,2,5,10,30,17.0,206.0,3.7,18.0,215.0,188.69,149.99
2017,2,5,10,45,18.5,218.0,3.95,18.5,228.5,200.89,159.25
2017,2,5,11,0,20.0,230.0,4.2,19.0,242.0,213.28,168.64
2017,2,5,11,15,62.0,269.5,4.35,19.5,309.0,314.66,249.57
2017,2,5,11,30,104.0,309.0,4.5,20.0,376.0,399.76,315.85
2017,2,5,11,45,104.0,317.5,4.7,20.5,386.5,410.08,322.8
2017,2,5,12,0,104.0,326.0,4.9,21.0,397.0,420.29,329.92
2017,2,5,12,15,122.5,334.0,4.95,21.0,418.5,472.51,369.87
2017,2,5,12,30,141.0,342.0,5.0,21.0,440.0,500.98,391.72
2017,2,5,12,45,142.0,342.0,5.1,21.5,441.0,502.26,392.0
2017,2,5,13,0,143.0,342.0,5.2,22.0,442.0,503.08,392.11
2017,2,5,13,15,77.0,283.0,5.15,22.0,337.0,345.49,270.62
2017,2,5,13,30,11.0,224.0,5.1,22.0,232.0,197.49,153.13
2017,2,5,13,45,13.0,228.5,5.1,22.0,237.5,203.9,158.6
2017,2,5,14,0,15.0,233.0,5.1,22.0,243.0,210.42,163.97
2017,2,5,14,15,38.5,253.0,5.0,22.0,277.0,274.16,215.15
2017,2,5,14,30,62.0,273.0,4.9,22.0,311.0,318.43,250.6
2017,2,5,14,45,48.5,250.5,4.85,22.0,279.5,281.14,221.36
2017,2,5,15,0,35.0,228.0,4.8,22.0,248.0,244.83,192.83
2017,2,5,15,15,17.5,187.5,4.6,21.5,197.5,171.78,134.83
2017,2,5,15,30,0.0,147.0,4.4,21.0,147.0,120.05,93.03
2017,2,5,15,45,360.5,117.5,4.2,21.0,267.5,422.14,343.64
2017,2,5,16,0,721.0,88.0,4.0,21.0,388.0,638.87,513.36
2017,2,5,16,15,684.0,83.0,3.55,20.5,339.5,574.38,462.36
2017,2,5,16,30,647.0,78.0,3.1,20.0,291.0,511.64,412.92
2017,2,5,16,45,590.0,71.0,2.65,19.5,241.0,437.5,353.07
2017,2,5,17,0,533.0,64.0,2.2,19.0,191.0,367.92,295.08
2017,2,5,17,15,448.5,54.0,2.15,18.5,142.5,287.65,227.6
2017,2,5,17,30,364.0,44.0,2.1,18.0,94.0,215.86,165.27
2017,2,5,17,45,224.5,29.0,2.05,17.5,55.5,128.66,86.19
2017,2,5,18,0,85.0,14.0,2.0,17.0,17.0,35.8,0.0
2017,2,5,18,15,42.5,7.0,2.1,17.0,8.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,7,15,24.5,5.5,3.05,15.5,6.0,0.0,0.0
2017,2,6,7,30,49.0,11.0,3.3,16.0,12.0,22.36,0.0
2017,2,6,7,45,180.0,28.0,3.6,16.5,48.5,107.51,66.38
2017,2,6,8,0,311.0,45.0,3.9,17.0,85.0,189.66,145.09
2017,2,6,8,15,399.5,56.5,4.15,17.5,132.5,261.64,208.51
2017,2,6,8,30,488.0,68.0,4.4,18.0,180.0,342.15,277.83
2017,2,6,8,45,543.0,77.0,4.65,18.5,229.5,410.2,335.64
2017,2,6,9,0,598.0,86.0,4.9,19.0,279.0,482.76,395.35
2017,2,6,9,15,637.5,92.0,5.1,19.5,327.5,546.13,446.06
2017,2,6,9,30,677.0,98.0,5.3,20.0,376.0,611.6,497.04
2017,2,6,9,45,348.0,141.0,5.5,20.5,285.0,435.19,354.06
2017,2,6,10,0,19.0,184.0,5.7,21.0,194.0,170.56,134.54
2017,2,6,10,15,9.5,128.5,5.75,21.0,133.5,110.36,85.4
2017,2,6,10,30,0.0,73.0,5.8,21.0,73.0,56.1,40.57
2017,2,6,10,45,0.0,77.0,5.9,21.5,77.0,59.23,42.96
2017,2,6,11,0,0.0,81.0,6.0,22.0,81.0,62.36,45.32
2017,2,6,11,15,7.0,156.0,5.95,22.0,160.5,131.94,101.7
2017,2,6,11,30,14.0,231.0,5.9,22.0,240.0,207.34,161.78
2017,2,6,11,45,40.0,272.0,5.9,22.5,299.0,295.58,231.37
2017,2,6,12,0,66.0,313.0,5.9,23.0,358.0,366.74,286.38
2017,2,6,12,15,67.0,316.5,5.8,23.0,363.0,371.77,289.87
2017,2,6,12,30,68.0,320.0,5.7,23.0,368.0,376.77,293.53
2017,2,6,12,45,117.5,333.0,5.65,23.0,415.5,466.18,363.02
2017,2,6,13,0,167.0,346.0,5.6,23.0,463.0,530.98,412.98
2017,2,6,13,15,86.0,270.0,5.5,23.0,330.5,339.86,265.9
2017,2,6,13,30,5.0,194.0,5.4,23.0,198.0,163.63,125.66
2017,2,6,13,45,8.5,209.5,5.35,23.0,216.0,181.45,140.17
2017,2,6,14,0,12.0,225.0,5.3,23.0,234.0,199.61,154.74
2017,2,6,14,15,37.0,250.0,5.3,23.0,274.0,268.9,210.27
2017,2,6,14,30,62.0,275.0,5.3,23.0,314.0,319.89,250.97
2017,2,6,14,45,51.0,254.5,5.35,23.0,285.5,287.11,225.46
2017,2,6,15,0,40.0,234.0,5.4,23.0,257.0,255.13,200.53
2017,2,6,15,15,54.0,224.5,5.25,23.0,253.0,257.03,202.95
2017,2,6,15,30,68.0,215.0,5.1,23.0,249.0,258.14,204.65
2017,2,6,15,45,368.5,158.5,4.95,23.0,316.0,472.4,379.67
2017,2,6,16,0,669.0,102.0,4.8,23.0,383.0,616.45,493.62
2017,2,6,16,15,630.5,96.0,4.45,22.5,335.0,551.9,443.07
2017,2,6,16,30,592.0,90.0,4.1,22.0,287.0,489.3,393.96
2017,2,6,16,45,533.5,82.0,3.75,21.5,237.5,415.64,334.8
2017,2,6,17,0,475.0,74.0,3.4,21.0,188.0,346.63,277.65
2017,2,6,17,15,390.5,62.0,3.3,20.5,140.5,264.86,209.08
2017,2,6,17,30,306.0,50.0,3.2,20.0,93.0,196.26,149.81
2017,2,6,17,45,153.0,33.5,3.1,19.5,55.0,108.63,73.39
2017,2,6,18,0,0.0,17.0,3.0,19.0,17.0,13.38,0.0
2017,2,6,18,15,0.0,8.5,3.1,19.0,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.6,14.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.7,15.0,15.0,11.8,0.0
2017,2,7,7,45,236.0,25.5,3.85,15.5,56.5,125.19,80.27
2017,2,7,8,0,472.0,36.0,4.0,16.0,98.0,244.66,188.01
2017,2,7,8,15,559.0,44.0,3.95,16.5,150.0,319.7,255.14
2017,2,7,8,30,646.0,52.0,3.9,17.0,202.0,400.78,325.29
2017,2,7,8,45,703.5,56.5,3.9,18.0,256.0,473.22,385.64
2017,2,7,9,0,761.0,61.0,3.9,19.0,310.0,549.96,446.76
2017,2,7,9,15,795.0,65.0,3.9,19.5,361.0,614.72,497.05
2017,2,7,9,30,829.0,69.0,3.9,20.0,412.0,680.75,546.38
2017,2,7,9,45,859.5,70.0,3.9,21.0,460.5,741.49,587.4
2017,2,7,10,0,890.0,71.0,3.9,22.0,509.0,794.58,621.7
2017,2,7,10,15,906.0,73.5,3.95,22.5,550.0,844.44,654.37
2017,2,7,10,30,922.0,76.0,4.0,23.0,591.0,892.68,685.39
2017,2,7,10,45,747.5,137.0,4.05,24.0,570.0,851.9,652.64
2017,2,7,11,0,573.0,198.0,4.1,25.0,549.0,769.59,590.32
2017,2,7,11,15,594.0,201.0,4.05,25.0,578.5,808.12,617.4
2017,2,7,11,30,615.0,204.0,4.0,25.0,608.0,853.14,647.77
2017,2,7,11,45,582.0,222.0,4.0,25.5,612.5,844.18,638.63
2017,2,7,12,0,549.0,240.0,4.0,26.0,617.0,839.4,632.67
2017,2,7,12,15,752.5,166.0,3.9,26.0,689.5,981.58,730.68
2017,2,7,12,30,956.0,92.0,3.8,26.0,762.0,1087.31,798.51
2017,2,7,12,45,626.5,212.5,3.75,26.5,651.5,908.58,676.9
2017,2,7,13,0,297.0,333.0,3.7,27.0,541.0,671.6,504.33
2017,2,7,13,15,474.0,270.0,3.6,27.0,598.0,802.22,601.47
2017,2,7,13,30,651.0,207.0,3.5,27.0,655.0,916.04,682.02
2017,2,7,13,45,658.0,198.0,3.4,27.0,641.5,904.47,673.27
2017,2,7,14,0,665.0,189.0,3.3,27.0,628.0,889.86,663.58
2017,2,7,14,15,795.5,137.0,3.15,26.5,643.5,943.2,700.83
2017,2,7,14,30,926.0,85.0,3.0,26.0,659.0,967.09,717.68
2017,2,7,14,45,854.0,97.5,2.85,26.0,606.0,901.98,673.98
2017,2,7,15,0,782.0,110.0,2.7,26.0,553.0,826.21,623.24
2017,2,7,15,15,544.0,161.0,2.4,25.5,459.0,651.47,500.52
2017,2,7,15,30,306.0,212.0,2.1,25.0,365.0,477.68,370.94
2017,2,7,15,45,305.0,191.5,1.85,25.0,332.5,442.16,345.56
2017,2,7,16,0,304.0,171.0,1.6,25.0,300.0,406.04,318.5
2017,2,7,16,15,293.5,152.0,1.45,24.0,264.0,364.79,288.27
2017,2,7,16,30,283.0,133.0,1.3,23.0,228.0,324.02,257.51
2017,2,7,16,45,270.5,112.0,1.15,22.5,190.5,280.43,223.04
2017,2,7,17,0,258.0,91.0,1.0,22.0,153.0,237.72,188.12
2017,2,7,17,15,226.5,71.0,1.05,21.5,116.0,188.48,147.02
2017,2,7,17,30,195.0,51.0,1.1,21.0,79.0,151.66,114.62
2017,2,7,17,45,97.5,34.0,1.2,20.5,48.0,80.79,54.02
2017,2,7,18,0,0.0,17.0,1.3,20.0,17.0,13.38,0.0
2017,2,7,18,15,0.0,8.5,1.35,19.5,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,4.1,13.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.2,14.0,17.0,13.38,0.0
2017,2,8,7,45,240.5,26.0,4.35,15.0,58.5,127.24,83.78
2017,2,8,8,0,481.0,35.0,4.5,16.0,100.0,245.88,189.3
2017,2,8,8,15,565.0,42.5,4.4,16.5,151.5,316.52,253.0
2017,2,8,8,30,649.0,50.0,4.3,17.0,203.0,398.95,324.31
2017,2,8,8,45,704.0,54.0,4.2,18.0,256.0,469.37,383.0
2017,2,8,9,0,759.0,58.0,4.1,19.0,309.0,543.89,442.4
2017,2,8,9,15,793.0,61.5,4.25,20.0,360.0,607.87,491.69
2017,2,8,9,30,827.0,65.0,4.4,21.0,411.0,673.15,540.06
2017,2,8,9,45,855.0,66.5,4.6,22.0,458.0,725.45,575.95
2017,2,8,10,0,883.0,68.0,4.8,23.0,505.0,784.09,615.76
2017,2,8,10,15,899.5,70.0,4.85,23.5,546.0,833.54,648.57
2017,2,8,10,30,916.0,72.0,4.9,24.0,587.0,881.43,679.82
2017,2,8,10,45,745.0,135.5,5.0,24.5,570.5,846.78,652.79
2017,2,8,11,0,574.0,199.0,5.1,25.0,554.0,770.47,595.36
2017,2,8,11,15,568.0,211.0,5.15,25.0,574.5,793.25,611.23
2017,2,8,11,30,562.0,223.0,5.2,25.0,595.0,813.58,624.81
2017,2,8,11,45,573.5,226.5,5.3,25.5,614.5,839.58,641.94
2017,2,8,12,0,585.0,230.0,5.4,26.0,634.0,863.59,657.6
2017,2,8,12,15,564.5,241.0,5.4,26.0,634.5,861.23,654.85
2017,2,8,12,30,544.0,252.0,5.4,26.0,635.0,856.03,650.36
2017,2,8,12,45,557.5,248.0,5.4,26.0,640.5,866.96,658.32
2017,2,8,13,0,571.0,244.0,5.4,26.0,646.0,875.44,664.58
2017,2,8,13,15,767.5,162.5,5.35,26.0,697.5,993.05,747.66
2017,2,8,13,30,964.0,81.0,5.3,26.0,749.0,1068.09,797.92
2017,2,8,13,45,961.0,79.5,5.3,26.0,732.0,1050.77,786.38
2017,2,8,14,0,958.0,78.0,5.3,26.0,715.0,1029.94,773.18
2017,2,8,14,15,950.5,77.0,5.3,25.5,689.5,1002.02,756.79
2017,2,8,14,30,943.0,76.0,5.3,25.0,664.0,971.02,738.25
2017,2,8,14,45,931.0,75.0,5.3,25.0,631.0,933.07,713.33
2017,2,8,15,0,919.0,74.0,5.3,25.0,598.0,892.69,686.58
2017,2,8,15,15,903.5,72.0,5.3,24.5,557.5,845.99,656.44
2017,2,8,15,30,888.0,70.0,5.3,24.0,517.0,797.6,624.61
2017,2,8,15,45,869.5,66.5,5.3,23.5,471.5,743.74,588.16
2017,2,8,16,0,851.0,63.0,5.3,23.0,426.0,689.0,550.28
2017,2,8,16,15,820.5,59.5,5.3,22.0,376.0,631.49,509.04
2017,2,8,16,30,790.0,56.0,5.3,21.0,326.0,568.42,460.98
2017,2,8,16,45,743.5,52.0,5.3,20.5,273.0,496.96,403.41
2017,2,8,17,0,697.0,48.0,5.3,20.0,220.0,428.7,346.13
2017,2,8,17,15,621.5,41.5,5.2,19.0,167.5,348.04,277.26
2017,2,8,17,30,546.0,35.0,5.1,18.0,115.0,274.59,212.02
2017,2,8,17,45,398.5,25.0,5.0,17.5,70.0,180.96,127.08
2017,2,8,18,0,251.0,15.0,4.9,17.0,25.0,96.06,0.0
2017,2,8,18,15,125.5,7.5,4.75,16.0,12.5,5.9,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,131.0,7.0,3.65,3.5,11.0,0.0,0.0
2017,2,9,7,30,262.0,14.0,3.8,4.0,22.0,82.56,0.0
2017,2,9,7,45,421.0,24.0,3.95,4.5,68.0,181.45,127.01
2017,2,9,8,0,580.0,34.0,4.1,5.0,114.0,278.92,223.21
2017,2,9,8,15,659.0,40.5,4.05,5.5,168.5,355.08,294.64
2017,2,9,8,30,738.0,47.0,4.0,6.0,223.0,438.81,369.97
2017,2,9,8,45,785.0,51.0,4.0,7.0,278.0,509.24,431.02
2017,2,9,9,0,832.0,55.0,4.0,8.0,333.0,582.91,491.88
2017,2,9,9,15,862.0,58.0,3.9,8.5,385.0,641.61,539.13
2017,2,9,9,30,892.0,61.0,3.8,9.0,437.0,705.94,588.05
2017,2,9,9,45,912.0,63.5,3.75,9.5,484.5,762.7,628.29
2017,2,9,10,0,932.0,66.0,3.7,10.0,532.0,818.67,666.96
2017,2,9,10,15,946.5,68.0,3.65,10.5,573.0,868.38,700.14
2017,2,9,10,30,961.0,70.0,3.6,11.0,614.0,916.25,731.37
2017,2,9,10,45,970.0,71.5,3.55,12.0,648.0,956.5,755.22
2017,2,9,11,0,979.0,73.0,3.5,13.0,682.0,994.03,776.78
2017,2,9,11,15,986.0,74.5,3.4,13.5,708.5,1026.76,795.74
2017,2,9,11,30,993.0,76.0,3.3,14.0,735.0,1056.28,812.3
2017,2,9,11,45,988.5,81.0,3.2,14.5,751.5,1075.3,821.62
2017,2,9,12,0,984.0,86.0,3.1,15.0,768.0,1090.41,828.4
2017,2,9,12,15,985.5,86.0,3.05,15.0,777.0,1101.82,834.87
2017,2,9,12,30,987.0,86.0,3.0,15.0,786.0,1109.46,839.01
2017,2,9,12,45,987.0,86.0,2.95,15.5,786.0,1111.78,838.24
2017,2,9,13,0,987.0,86.0,2.9,16.0,786.0,1110.27,835.18
2017,2,9,13,15,984.5,85.5,2.85,16.0,777.5,1101.84,829.33
2017,2,9,13,30,982.0,85.0,2.8,16.0,769.0,1089.65,821.25
2017,2,9,13,45,977.0,84.5,2.75,16.5,751.0,1071.32,807.76
2017,2,9,14,0,972.0,84.0,2.7,17.0,733.0,1049.45,792.17
2017,2,9,14,15,964.0,82.5,2.7,17.0,707.0,1020.18,773.78
2017,2,9,14,30,956.0,81.0,2.7,17.0,681.0,987.78,753.34
2017,2,9,14,45,943.5,80.5,2.7,17.0,647.0,949.59,728.88
2017,2,9,15,0,931.0,80.0,2.7,17.0,613.0,908.94,702.59
2017,2,9,15,15,915.0,77.5,2.65,17.0,572.5,860.82,670.43
2017,2,9,15,30,899.0,75.0,2.6,17.0,532.0,810.99,636.73
2017,2,9,15,45,877.0,72.5,2.55,17.0,485.0,755.23,598.28
2017,2,9,16,0,855.0,70.0,2.5,17.0,438.0,705.3,563.46
2017,2,9,16,15,823.0,66.5,2.2,16.0,386.5,640.05,515.42
2017,2,9,16,30,791.0,63.0,1.9,15.0,335.0,575.74,466.06
2017,2,9,16,45,743.0,58.0,1.6,14.0,281.0,502.07,407.55
2017,2,9,17,0,695.0,53.0,1.3,13.0,227.0,431.71,349.36
2017,2,9,17,15,617.0,46.0,1.3,12.0,173.0,349.32,280.38
2017,2,9,17,30,539.0,39.0,1.3,11.0,119.0,277.81,217.36
2017,2,9,17,45,394.5,28.0,1.35,10.5,73.5,184.98,133.66
2017,2,9,18,0,250.0,17.0,1.4,10.0,28.0,99.4,0.0
2017,2,9,18,15,125.0,8.5,1.4,9.5,14.0,35.5,0.0
2017,2,9,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,25.5,7.5,2.85,8.5,8.5,0.0,0.0
2017,2,10,7,30,51.0,15.0,3.1,9.0,17.0,25.61,0.0
2017,2,10,7,45,169.5,34.5,3.35,10.0,55.5,110.82,77.19
2017,2,10,8,0,288.0,54.0,3.6,11.0,94.0,186.51,146.75
2017,2,10,8,15,375.5,67.5,3.85,12.0,143.5,255.73,208.14
2017,2,10,8,30,463.0,81.0,4.1,13.0,193.0,334.58,276.42
2017,2,10,8,45,515.5,91.5,4.35,14.0,243.5,399.85,332.0
2017,2,10,9,0,568.0,102.0,4.6,15.0,294.0,475.24,393.82
2017,2,10,9,15,608.5,109.0,4.85,15.5,343.0,539.33,445.69
2017,2,10,9,30,649.0,116.0,5.1,16.0,392.0,605.56,497.98
2017,2,10,9,45,369.5,169.5,5.4,17.0,330.5,460.01,378.02
2017,2,10,10,0,90.0,223.0,5.7,18.0,269.0,281.39,227.76
2017,2,10,10,15,82.5,239.0,5.8,18.5,283.5,293.81,236.89
2017,2,10,10,30,75.0,255.0,5.9,19.0,298.0,305.74,245.19
2017,2,10,10,45,38.5,215.5,6.0,19.5,238.0,231.53,184.14
2017,2,10,11,0,2.0,176.0,6.1,20.0,178.0,144.86,112.64
2017,2,10,11,15,3.0,182.5,6.1,20.5,185.0,151.31,117.52
2017,2,10,11,30,4.0,189.0,6.1,21.0,192.0,157.87,122.42
2017,2,10,11,45,24.5,246.0,6.1,21.5,263.0,230.35,180.39
2017,2,10,12,0,45.0,303.0,6.1,22.0,334.0,331.59,259.48
2017,2,10,12,15,44.0,306.0,6.05,22.0,337.5,333.88,260.84
2017,2,10,12,30,43.0,309.0,6.0,22.0,341.0,336.15,262.41
2017,2,10,12,45,129.5,330.5,6.0,22.5,424.0,471.79,368.64
2017,2,10,13,0,216.0,352.0,6.0,23.0,507.0,583.08,453.66
2017,2,10,13,15,288.5,333.5,5.95,23.0,537.5,658.5,511.2
2017,2,10,13,30,361.0,315.0,5.9,23.0,568.0,707.5,549.21
2017,2,10,13,45,614.0,215.5,5.85,23.0,633.5,874.99,677.28
2017,2,10,14,0,867.0,116.0,5.8,23.0,699.0,995.82,763.1
2017,2,10,14,15,858.0,114.0,5.7,23.0,674.0,966.62,742.26
2017,2,10,14,30,849.0,112.0,5.6,23.0,649.0,934.61,720.35
2017,2,10,14,45,838.5,109.0,5.55,23.0,616.5,897.53,695.16
2017,2,10,15,0,828.0,106.0,5.5,23.0,584.0,858.13,668.24
2017,2,10,15,15,810.0,103.0,5.3,22.5,544.5,810.4,635.63
2017,2,10,15,30,792.0,100.0,5.1,22.0,505.0,761.3,601.73
2017,2,10,15,45,766.5,96.5,4.95,22.0,460.0,709.01,564.12
2017,2,10,16,0,741.0,93.0,4.8,22.0,415.0,652.56,521.87
2017,2,10,16,15,705.5,87.5,4.35,21.0,365.5,587.53,472.54
2017,2,10,16,30,670.0,82.0,3.9,20.0,316.0,524.09,423.53
2017,2,10,16,45,616.0,75.5,3.5,19.5,264.0,451.14,364.78
2017,2,10,17,0,562.0,69.0,3.1,19.0,212.0,382.37,307.59
2017,2,10,17,15,480.5,59.0,2.9,18.5,161.0,302.27,240.0
2017,2,10,17,30,399.0,49.0,2.7,18.0,110.0,230.29,177.49
2017,2,10,17,45,266.0,34.5,2.55,17.5,68.0,144.64,102.95
2017,2,10,18,0,133.0,20.0,2.4,17.0,26.0,67.87,0.0
2017,2,10,18,15,66.5,10.0,2.4,16.5,13.0,23.03,0.0
2017,2,10,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,43.5,8.5,2.9,15.5,10.0,0.0,0.0
2017,2,11,7,30,87.0,17.0,3.2,16.0,20.0,36.74,0.0
2017,2,11,7,45,224.5,33.0,3.5,16.5,60.5,125.95,86.73
2017,2,11,8,0,362.0,49.0,3.8,17.0,101.0,209.42,161.15
2017,2,11,8,15,448.0,59.5,4.1,17.5,151.0,281.1,224.09
2017,2,11,8,30,534.0,70.0,4.4,18.0,201.0,361.4,293.03
2017,2,11,8,45,594.5,76.5,4.75,19.0,253.5,432.01,352.13
2017,2,11,9,0,655.0,83.0,5.1,20.0,306.0,507.49,413.25
2017,2,11,9,15,692.0,88.0,5.1,20.5,356.0,570.63,462.91
2017,2,11,9,30,729.0,93.0,5.1,21.0,406.0,635.56,512.38
2017,2,11,9,45,385.0,150.5,5.15,21.5,317.5,467.91,377.37
2017,2,11,10,0,41.0,208.0,5.2,22.0,229.0,225.72,178.36
2017,2,11,10,15,33.5,216.5,5.1,22.5,234.5,228.21,179.66
2017,2,11,10,30,26.0,225.0,5.0,23.0,240.0,212.61,166.3
2017,2,11,10,45,70.5,262.0,4.95,23.5,306.0,309.11,242.51
2017,2,11,11,0,115.0,299.0,4.9,24.0,372.0,391.15,305.61
2017,2,11,11,15,155.0,313.5,4.85,24.5,415.5,467.92,363.21
