Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,11,30,195.0,328.0,4.8,25.0,459.0,525.35,405.49
2017,2,11,11,45,538.5,222.0,4.75,25.5,596.5,797.14,609.77
2017,2,11,12,0,882.0,116.0,4.7,26.0,734.0,1034.15,770.92
2017,2,11,12,15,885.0,116.5,4.6,26.0,743.5,1046.93,776.33
2017,2,11,12,30,888.0,117.0,4.5,26.0,753.0,1056.24,781.46
2017,2,11,12,45,890.0,116.0,4.45,26.0,754.0,1044.94,773.48
2017,2,11,13,0,892.0,115.0,4.4,26.0,755.0,1044.51,773.04
2017,2,11,13,15,889.5,114.5,4.35,26.0,746.5,1036.61,767.73
2017,2,11,13,30,887.0,114.0,4.3,26.0,738.0,1039.09,769.56
2017,2,11,13,45,883.0,112.5,4.25,26.5,721.5,1021.45,756.6
2017,2,11,14,0,879.0,111.0,4.2,27.0,705.0,1000.5,741.75
2017,2,11,14,15,870.0,109.5,4.1,27.0,680.0,971.62,722.91
2017,2,11,14,30,861.0,108.0,4.0,27.0,655.0,939.9,702.26
2017,2,11,14,45,853.0,104.0,3.95,27.0,623.0,903.6,678.77
2017,2,11,15,0,845.0,100.0,3.9,27.0,591.0,864.8,653.49
2017,2,11,15,15,828.0,97.0,3.75,26.5,551.5,817.37,622.8
2017,2,11,15,30,811.0,94.0,3.6,26.0,512.0,768.48,590.72
2017,2,11,15,45,789.0,90.0,3.5,26.0,467.0,713.57,552.94
2017,2,11,16,0,767.0,86.0,3.4,26.0,422.0,658.19,513.62
2017,2,11,16,15,733.5,81.5,3.0,25.0,372.5,597.72,469.41
2017,2,11,16,30,700.0,77.0,2.6,24.0,323.0,535.44,422.51
2017,2,11,16,45,652.5,70.0,2.25,23.5,271.0,464.27,366.65
2017,2,11,17,0,605.0,63.0,1.9,23.0,219.0,396.7,311.78
2017,2,11,17,15,526.0,54.5,1.85,22.0,167.5,317.29,247.08
2017,2,11,17,30,447.0,46.0,1.8,21.0,116.0,245.73,186.48
2017,2,11,17,45,315.0,33.0,1.8,20.5,72.5,160.58,113.44
2017,2,11,18,0,183.0,20.0,1.8,20.0,29.0,82.9,4.25
2017,2,11,18,15,91.5,10.0,1.85,19.5,14.5,28.5,0.0
2017,2,11,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,7,15,53.5,9.0,1.7,15.0,11.0,7.08,0.0
2017,2,12,7,30,107.0,18.0,2.2,16.0,22.0,55.02,0.0
2017,2,12,7,45,232.0,34.0,2.7,17.0,62.5,128.51,89.27
2017,2,12,8,0,357.0,50.0,3.2,18.0,103.0,206.3,158.11
2017,2,12,8,15,442.5,61.0,3.15,18.5,153.0,279.02,221.17
2017,2,12,8,30,528.0,72.0,3.1,19.0,203.0,359.16,288.86
2017,2,12,8,45,264.0,69.5,3.1,19.5,135.0,234.85,190.79
2017,2,12,9,0,0.0,67.0,3.1,20.0,67.0,51.39,37.39
2017,2,12,9,15,0.0,93.5,3.0,20.5,93.5,73.66,55.79
2017,2,12,9,30,0.0,120.0,2.9,21.0,120.0,96.47,74.22
2017,2,12,9,45,0.0,134.0,2.85,21.5,134.0,108.16,83.32
2017,2,12,10,0,0.0,148.0,2.8,22.0,148.0,119.95,92.41
2017,2,12,10,15,400.0,131.0,2.8,22.5,362.0,490.43,391.27
2017,2,12,10,30,800.0,114.0,2.8,23.0,576.0,834.14,639.66
2017,2,12,10,45,594.5,191.0,2.85,23.5,545.5,757.65,580.04
2017,2,12,11,0,389.0,268.0,2.9,24.0,515.0,648.65,496.88
2017,2,12,11,15,398.5,277.5,2.95,24.0,539.0,678.09,518.23
2017,2,12,11,30,408.0,287.0,3.0,24.0,563.0,706.56,537.89
2017,2,12,11,45,204.0,218.5,3.1,24.5,356.5,439.66,340.11
2017,2,12,12,0,0.0,150.0,3.2,25.0,150.0,119.29,89.05
2017,2,12,12,15,6.0,194.0,3.3,25.0,198.5,163.7,124.42
2017,2,12,12,30,12.0,238.0,3.4,25.0,247.0,209.66,160.19
2017,2,12,12,45,9.0,220.0,3.55,25.0,227.0,190.1,144.87
2017,2,12,13,0,6.0,202.0,3.7,25.0,207.0,170.81,129.85
2017,2,12,13,15,9.0,217.5,3.75,25.0,224.0,187.86,143.31
2017,2,12,13,30,12.0,233.0,3.8,25.0,241.0,205.14,156.88
2017,2,12,13,45,166.5,273.0,3.9,25.0,386.0,439.86,341.01
2017,2,12,14,0,321.0,313.0,4.0,25.0,531.0,652.68,499.63
2017,2,12,14,15,562.5,221.5,4.1,24.5,587.0,797.56,609.99
2017,2,12,14,30,804.0,130.0,4.2,24.0,643.0,909.84,691.99
2017,2,12,14,45,783.5,129.5,4.3,24.0,609.5,874.16,668.07
2017,2,12,15,0,763.0,129.0,4.4,24.0,576.0,830.21,639.13
2017,2,12,15,15,744.0,125.5,4.45,23.5,537.0,782.86,608.44
2017,2,12,15,30,725.0,122.0,4.5,23.0,498.0,734.42,576.55
2017,2,12,15,45,430.5,158.0,4.55,23.0,376.0,512.38,407.89
2017,2,12,16,0,136.0,194.0,4.6,23.0,254.0,292.82,233.28
2017,2,12,16,15,361.0,147.5,4.5,22.0,281.5,398.94,322.54
2017,2,12,16,30,586.0,101.0,4.4,21.0,309.0,489.5,395.74
2017,2,12,16,45,530.5,92.5,4.35,20.5,258.0,417.41,337.52
2017,2,12,17,0,475.0,84.0,4.3,20.0,207.0,346.41,279.07
2017,2,12,17,15,396.5,71.0,4.2,19.5,158.0,270.76,215.21
2017,2,12,17,30,318.0,58.0,4.1,19.0,109.0,203.57,157.13
2017,2,12,17,45,203.5,39.5,4.1,18.5,67.5,127.28,91.44
2017,2,12,18,0,89.0,21.0,4.1,18.0,26.0,51.44,7.2
2017,2,12,18,15,44.5,10.5,4.2,17.5,13.0,18.18,0.0
2017,2,12,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,2.0,3.05,12.0,2.0,1.57,0.0
2017,2,13,7,30,0.0,4.0,3.1,12.0,4.0,3.02,0.0
2017,2,13,7,45,0.0,14.5,3.15,12.5,14.5,11.02,3.18
2017,2,13,8,0,0.0,25.0,3.2,13.0,25.0,19.05,10.45
2017,2,13,8,15,0.0,37.5,3.25,13.5,37.5,28.64,18.87
2017,2,13,8,30,0.0,50.0,3.3,14.0,50.0,38.27,27.23
2017,2,13,8,45,0.0,63.5,3.4,14.5,63.5,48.87,36.27
2017,2,13,9,0,0.0,77.0,3.5,15.0,77.0,59.87,45.5
2017,2,13,9,15,2.5,113.5,3.55,15.5,115.0,93.17,73.4
2017,2,13,9,30,5.0,150.0,3.6,16.0,153.0,127.65,101.78
2017,2,13,9,45,35.5,186.5,3.65,16.5,205.0,197.76,159.66
2017,2,13,10,0,66.0,223.0,3.7,17.0,257.0,260.16,210.04
2017,2,13,10,15,70.0,242.0,3.7,17.5,281.0,284.38,228.41
2017,2,13,10,30,74.0,261.0,3.7,18.0,305.0,308.97,246.92
2017,2,13,10,45,37.5,214.0,3.75,18.5,236.0,227.61,180.65
2017,2,13,11,0,1.0,167.0,3.8,19.0,167.0,135.49,105.1
2017,2,13,11,15,19.5,227.0,3.8,19.5,240.0,206.97,162.67
2017,2,13,11,30,38.0,287.0,3.8,20.0,313.0,305.23,239.52
2017,2,13,11,45,38.5,294.5,3.8,20.5,322.0,313.76,245.14
2017,2,13,12,0,39.0,302.0,3.8,21.0,331.0,322.34,251.03
2017,2,13,12,15,23.5,257.5,3.85,21.0,275.0,239.15,186.08
2017,2,13,12,30,8.0,213.0,3.9,21.0,219.0,182.57,141.2
2017,2,13,12,45,179.0,273.0,4.0,21.5,403.0,456.63,358.43
2017,2,13,13,0,350.0,333.0,4.1,22.0,587.0,718.25,552.1
2017,2,13,13,15,197.0,321.5,4.2,22.0,464.5,525.9,407.45
2017,2,13,13,30,44.0,310.0,4.3,22.0,342.0,335.91,260.33
2017,2,13,13,45,32.5,284.5,4.4,22.5,308.0,297.14,230.53
2017,2,13,14,0,21.0,259.0,4.5,23.0,274.0,238.31,184.58
2017,2,13,14,15,27.0,261.5,4.4,22.5,279.5,246.63,191.96
2017,2,13,14,30,33.0,264.0,4.3,22.0,285.0,275.99,215.62
2017,2,13,14,45,16.5,179.0,4.2,22.0,189.5,160.29,124.4
2017,2,13,15,0,0.0,94.0,4.1,22.0,94.0,72.53,53.59
2017,2,13,15,15,0.0,71.5,3.9,21.5,71.5,54.95,39.54
2017,2,13,15,30,0.0,49.0,3.7,21.0,49.0,37.55,25.43
2017,2,13,15,45,33.0,119.0,3.5,21.0,133.5,127.24,100.12
2017,2,13,16,0,66.0,189.0,3.3,21.0,218.0,222.68,177.86
2017,2,13,16,15,59.5,168.0,3.1,20.5,192.0,195.5,156.25
2017,2,13,16,30,53.0,147.0,2.9,20.0,166.0,169.03,135.14
2017,2,13,16,45,44.0,124.5,2.75,19.5,138.5,140.23,111.7
2017,2,13,17,0,35.0,102.0,2.6,19.0,111.0,112.42,88.62
2017,2,13,17,15,21.5,79.5,2.75,18.5,84.5,83.53,64.26
2017,2,13,17,30,8.0,57.0,2.9,18.0,58.0,51.37,36.98
2017,2,13,17,45,4.0,35.5,3.1,18.0,36.0,30.75,19.0
2017,2,13,18,0,0.0,14.0,3.3,18.0,14.0,10.66,0.0
2017,2,13,18,15,0.0,7.0,3.5,18.0,7.0,5.51,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.5,6.9,11.0,1.5,1.18,0.0
2017,2,14,7,30,0.0,3.0,7.4,10.0,3.0,2.27,0.0
2017,2,14,7,45,0.0,9.5,7.95,9.5,9.5,7.2,0.21
2017,2,14,8,0,0.0,16.0,8.5,9.0,16.0,12.15,4.76
2017,2,14,8,15,0.0,24.0,8.3,8.5,24.0,18.26,10.25
2017,2,14,8,30,0.0,32.0,8.1,8.0,32.0,24.39,15.75
2017,2,14,8,45,0.0,40.5,7.9,7.5,40.5,30.92,21.56
2017,2,14,9,0,0.0,49.0,7.7,7.0,49.0,37.47,27.32
2017,2,14,9,15,0.0,81.5,7.55,7.5,81.5,63.1,49.55
2017,2,14,9,30,0.0,114.0,7.4,8.0,114.0,90.79,73.25
2017,2,14,9,45,0.0,115.0,7.25,8.5,115.0,90.99,73.03
2017,2,14,10,0,0.0,116.0,7.1,9.0,116.0,91.38,73.0
2017,2,14,10,15,0.0,118.0,6.95,9.5,118.0,92.77,73.84
2017,2,14,10,30,0.0,120.0,6.8,10.0,120.0,94.25,74.75
2017,2,14,10,45,3.5,160.0,6.65,10.5,162.5,131.71,106.09
2017,2,14,11,0,7.0,200.0,6.5,11.0,205.0,170.47,138.07
2017,2,14,11,15,3.5,176.5,6.45,11.5,179.0,145.85,117.0
2017,2,14,11,30,0.0,153.0,6.4,12.0,153.0,121.88,96.6
2017,2,14,11,45,5.5,192.5,6.35,13.0,196.5,161.71,129.22
2017,2,14,12,0,11.0,232.0,6.3,14.0,240.0,202.77,162.3
2017,2,14,12,15,84.0,298.0,6.3,14.5,359.5,362.44,292.98
2017,2,14,12,30,157.0,364.0,6.3,15.0,479.0,532.18,426.81
2017,2,14,12,45,103.5,345.0,6.3,15.5,421.0,433.42,347.25
2017,2,14,13,0,50.0,326.0,6.3,16.0,363.0,358.61,286.13
2017,2,14,13,15,46.0,317.5,6.25,15.5,351.0,345.32,276.23
2017,2,14,13,30,42.0,309.0,6.2,15.0,339.0,332.08,266.25
2017,2,14,13,45,33.0,288.5,6.2,15.0,312.0,301.22,241.58
2017,2,14,14,0,24.0,268.0,6.2,15.0,285.0,249.4,199.98
2017,2,14,14,15,16.5,238.5,6.2,15.0,250.0,214.52,171.81
2017,2,14,14,30,9.0,209.0,6.2,15.0,215.0,180.44,144.07
2017,2,14,14,45,4.5,153.5,6.25,15.0,156.5,126.82,100.18
2017,2,14,15,0,0.0,98.0,6.3,15.0,98.0,75.81,57.91
2017,2,14,15,15,0.0,109.0,6.3,14.5,109.0,85.09,65.96
2017,2,14,15,30,0.0,120.0,6.3,14.0,120.0,94.74,74.37
2017,2,14,15,45,0.0,127.0,6.3,13.5,127.0,101.39,80.33
2017,2,14,16,0,0.0,134.0,6.3,13.0,134.0,108.61,86.84
2017,2,14,16,15,0.0,118.5,6.2,12.5,118.5,95.64,76.25
2017,2,14,16,30,0.0,103.0,6.1,12.0,103.0,82.76,65.61
2017,2,14,16,45,0.0,86.5,6.1,11.5,86.5,69.04,54.07
2017,2,14,17,0,0.0,70.0,6.1,11.0,70.0,55.38,42.37
2017,2,14,17,15,0.0,54.0,6.0,10.5,54.0,42.2,30.89
2017,2,14,17,30,0.0,38.0,5.9,10.0,38.0,29.06,19.28
2017,2,14,17,45,0.0,24.0,5.8,9.5,24.0,18.31,9.58
2017,2,14,18,0,0.0,10.0,5.7,9.0,10.0,7.59,0.0
2017,2,14,18,15,0.0,5.0,5.65,8.5,5.0,3.93,0.0
2017,2,14,18,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,137.5,9.0,4.25,3.5,16.0,35.37,0.0
2017,2,15,7,30,275.0,18.0,4.3,4.0,32.0,100.68,6.74
2017,2,15,7,45,417.5,28.5,4.4,4.5,79.5,181.39,135.09
2017,2,15,8,0,560.0,39.0,4.5,5.0,127.0,268.6,216.12
2017,2,15,8,15,635.5,45.5,4.6,6.0,182.0,341.72,283.86
2017,2,15,8,30,711.0,52.0,4.7,7.0,237.0,422.05,355.6
2017,2,15,8,45,757.0,57.0,4.8,8.0,292.0,491.6,416.04
2017,2,15,9,0,803.0,62.0,4.9,9.0,347.0,564.39,476.7
2017,2,15,9,15,834.0,65.5,4.85,9.5,399.5,628.64,528.76
2017,2,15,9,30,865.0,69.0,4.8,10.0,452.0,693.81,579.7
2017,2,15,9,45,885.5,72.0,4.8,11.0,500.0,744.41,615.1
2017,2,15,10,0,906.0,75.0,4.8,12.0,548.0,800.37,653.44
2017,2,15,10,15,921.5,77.0,4.7,12.5,590.0,850.06,686.79
2017,2,15,10,30,937.0,79.0,4.6,13.0,632.0,898.02,718.18
2017,2,15,10,45,947.5,81.0,4.6,13.5,666.5,939.56,745.1
2017,2,15,11,0,958.0,83.0,4.6,14.0,701.0,978.51,769.91
2017,2,15,11,15,965.5,84.0,4.55,14.0,727.5,1010.68,790.77
2017,2,15,11,30,973.0,85.0,4.5,14.0,754.0,1039.71,809.38
2017,2,15,11,45,977.0,86.0,4.5,14.5,772.5,1062.02,822.24
2017,2,15,12,0,981.0,87.0,4.5,15.0,791.0,1080.76,832.73
2017,2,15,12,15,983.5,87.0,4.45,15.0,800.5,1093.18,840.07
2017,2,15,12,30,986.0,87.0,4.4,15.0,810.0,1101.82,845.01
2017,2,15,12,45,786.5,169.0,4.35,15.0,746.0,1016.3,785.33
2017,2,15,13,0,587.0,251.0,4.3,15.0,682.0,890.72,695.31
2017,2,15,13,15,785.0,168.0,4.25,15.0,737.5,1007.72,780.55
2017,2,15,13,30,983.0,85.0,4.2,15.0,793.0,1082.65,831.55
2017,2,15,13,45,980.0,84.0,4.2,15.5,776.0,1065.57,818.29
2017,2,15,14,0,977.0,83.0,4.2,16.0,759.0,1044.86,803.48
2017,2,15,14,15,970.0,81.5,4.15,15.5,733.0,1016.28,786.03
2017,2,15,14,30,963.0,80.0,4.1,15.0,707.0,984.49,766.34
2017,2,15,14,45,950.0,80.0,4.05,15.0,672.5,946.08,740.51
2017,2,15,15,0,937.0,80.0,4.0,15.0,638.0,905.17,712.83
2017,2,15,15,15,922.0,77.5,3.9,15.0,597.0,857.5,679.82
2017,2,15,15,30,907.0,75.0,3.8,15.0,556.0,808.01,645.22
2017,2,15,15,45,887.5,72.5,3.7,15.0,509.0,753.63,606.6
2017,2,15,16,0,868.0,70.0,3.6,15.0,462.0,704.64,571.5
2017,2,15,16,15,839.0,66.5,3.15,14.0,410.5,640.74,522.87
2017,2,15,16,30,810.0,63.0,2.7,13.0,359.0,577.5,473.22
2017,2,15,16,45,767.5,58.0,2.3,12.5,304.0,506.13,414.81
2017,2,15,17,0,725.0,53.0,1.9,12.0,249.0,437.56,356.69
2017,2,15,17,15,654.5,47.0,1.8,11.0,194.0,358.64,289.65
2017,2,15,17,30,584.0,41.0,1.7,10.0,139.0,286.25,225.5
2017,2,15,17,45,456.0,31.0,1.65,9.0,90.0,198.3,147.61
2017,2,15,18,0,328.0,21.0,1.6,8.0,41.0,123.54,54.6
2017,2,15,18,15,164.0,10.5,1.65,7.5,20.5,43.55,0.0
2017,2,15,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,7,15,151.0,9.5,1.05,5.0,17.5,38.17,0.0
2017,2,16,7,30,302.0,19.0,1.2,6.0,35.0,108.51,22.38
2017,2,16,7,45,441.0,28.5,1.4,7.0,83.5,184.92,136.15
2017,2,16,8,0,580.0,38.0,1.6,8.0,132.0,274.06,216.21
2017,2,16,8,15,653.0,44.5,1.65,8.5,187.0,346.95,282.04
2017,2,16,8,30,726.0,51.0,1.7,9.0,242.0,426.85,351.39
2017,2,16,8,45,771.0,55.5,1.8,10.0,297.5,496.01,409.12
2017,2,16,9,0,816.0,60.0,1.9,11.0,353.0,568.28,466.78
2017,2,16,9,15,845.0,63.0,1.95,11.5,405.0,631.24,515.62
2017,2,16,9,30,874.0,66.0,2.0,12.0,457.0,688.9,558.95
2017,2,16,9,45,893.5,69.0,2.15,13.0,504.5,745.26,597.52
2017,2,16,10,0,913.0,72.0,2.3,14.0,552.0,800.81,634.53
2017,2,16,10,15,927.5,74.0,2.25,14.5,593.5,849.98,665.83
2017,2,16,10,30,942.0,76.0,2.2,15.0,635.0,897.31,695.22
2017,2,16,10,45,950.5,77.5,2.2,15.5,669.0,936.68,719.1
2017,2,16,11,0,959.0,79.0,2.2,16.0,703.0,973.34,740.92
2017,2,16,11,15,966.0,80.5,2.2,16.0,729.0,1005.66,761.07
2017,2,16,11,30,973.0,82.0,2.2,16.0,755.0,1034.81,779.11
2017,2,16,11,45,974.0,84.0,2.25,16.5,772.5,1055.36,790.67
2017,2,16,12,0,975.0,86.0,2.3,17.0,790.0,1072.24,799.99
2017,2,16,12,15,976.5,86.5,2.3,17.0,799.0,1084.17,807.11
2017,2,16,12,30,978.0,87.0,2.3,17.0,808.0,1092.33,811.99
2017,2,16,12,45,976.0,87.5,2.35,17.5,807.5,1093.16,811.44
2017,2,16,13,0,974.0,88.0,2.4,18.0,807.0,1090.16,808.66
2017,2,16,13,15,971.0,88.0,2.45,18.0,798.0,1081.8,804.11
2017,2,16,13,30,968.0,88.0,2.5,18.0,789.0,1069.7,797.32
2017,2,16,13,45,960.0,88.5,2.55,18.0,770.5,1049.63,785.43
2017,2,16,14,0,952.0,89.0,2.6,18.0,752.0,1026.16,771.4
2017,2,16,14,15,944.0,87.5,2.55,18.0,725.5,997.15,752.7
2017,2,16,14,30,936.0,86.0,2.5,18.0,699.0,965.06,732.0
2017,2,16,14,45,919.0,87.0,2.5,18.0,664.0,924.95,706.28
2017,2,16,15,0,902.0,88.0,2.5,18.0,629.0,882.67,678.94
2017,2,16,15,15,885.5,85.5,2.45,17.5,588.0,834.98,648.36
2017,2,16,15,30,869.0,83.0,2.4,17.0,547.0,793.55,621.82
2017,2,16,15,45,843.5,81.0,2.35,17.0,499.5,736.04,582.05
2017,2,16,16,0,818.0,79.0,2.3,17.0,452.0,678.2,540.88
2017,2,16,16,15,786.5,75.0,2.0,16.0,400.5,614.28,493.34
2017,2,16,16,30,755.0,71.0,1.7,15.0,349.0,551.33,445.02
2017,2,16,16,45,703.5,66.5,1.45,14.5,294.5,478.13,386.54
2017,2,16,17,0,652.0,62.0,1.2,14.0,240.0,411.24,331.08
2017,2,16,17,15,579.0,54.0,1.2,13.0,186.5,333.14,266.32
2017,2,16,17,30,506.0,46.0,1.2,12.0,133.0,262.29,205.01
2017,2,16,17,45,377.5,34.5,1.3,11.5,86.0,177.55,131.45
2017,2,16,18,0,249.0,23.0,1.4,11.0,39.0,103.51,49.86
2017,2,16,18,15,124.5,11.5,1.45,10.5,19.5,35.48,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,17,7,15,69.5,11.5,3.5,7.5,15.5,23.01,0.0
2017,2,17,7,30,139.0,23.0,3.7,8.0,31.0,68.94,20.31
2017,2,17,7,45,261.0,39.0,3.9,9.0,74.5,138.2,102.51
2017,2,17,8,0,383.0,55.0,4.1,10.0,118.0,215.72,171.19
2017,2,17,8,15,461.5,66.0,4.2,11.0,169.5,286.73,234.33
2017,2,17,8,30,540.0,77.0,4.3,12.0,221.0,363.94,301.21
2017,2,17,8,45,596.5,83.5,4.4,13.0,274.0,432.44,359.12
2017,2,17,9,0,653.0,90.0,4.5,14.0,327.0,505.42,418.66
2017,2,17,9,15,688.5,95.5,4.7,14.5,377.5,568.04,469.13
2017,2,17,9,30,724.0,101.0,4.9,15.0,428.0,632.32,519.6
2017,2,17,9,45,752.0,104.5,5.15,16.0,474.5,690.19,563.06
2017,2,17,10,0,780.0,108.0,5.4,17.0,521.0,748.27,604.79
2017,2,17,10,15,417.0,184.0,5.45,17.5,407.0,556.58,450.93
2017,2,17,10,30,54.0,260.0,5.5,18.0,293.0,287.56,229.66
2017,2,17,10,45,296.5,243.0,5.6,18.5,436.0,522.69,420.61
2017,2,17,11,0,539.0,226.0,5.7,19.0,579.0,756.03,600.01
2017,2,17,11,15,471.5,263.0,5.7,19.0,580.5,745.76,588.58
2017,2,17,11,30,404.0,300.0,5.7,19.0,582.0,710.52,560.15
2017,2,17,11,45,642.5,209.5,5.7,19.5,670.0,886.85,693.81
2017,2,17,12,0,881.0,119.0,5.7,20.0,758.0,1028.32,791.62
2017,2,17,12,15,883.5,119.5,5.65,20.0,767.5,1040.57,798.5
2017,2,17,12,30,886.0,120.0,5.6,20.0,777.0,1034.87,793.79
2017,2,17,12,45,886.0,120.0,5.55,20.5,777.0,1036.92,793.2
2017,2,17,13,0,886.0,120.0,5.5,21.0,777.0,1035.48,790.32
2017,2,17,13,15,883.0,119.0,5.45,21.0,768.0,1026.5,783.98
2017,2,17,13,30,880.0,118.0,5.4,21.0,759.0,1028.06,785.16
2017,2,17,13,45,876.0,116.5,5.35,21.0,742.0,1010.39,773.12
2017,2,17,14,0,872.0,115.0,5.3,21.0,725.0,989.41,759.02
2017,2,17,14,15,863.5,113.5,5.15,21.0,700.0,961.01,739.13
2017,2,17,14,30,855.0,112.0,5.0,21.0,675.0,929.74,717.35
2017,2,17,14,45,847.0,108.0,4.9,21.0,642.5,893.47,692.43
2017,2,17,15,0,839.0,104.0,4.8,21.0,610.0,854.69,665.71
2017,2,17,15,15,822.5,101.0,4.55,21.0,570.5,807.75,632.1
2017,2,17,15,30,806.0,98.0,4.3,21.0,531.0,759.32,597.46
2017,2,17,15,45,786.5,93.5,4.1,21.0,486.0,705.85,559.37
2017,2,17,16,0,767.0,89.0,3.9,21.0,441.0,651.72,519.12
2017,2,17,16,15,735.5,84.5,3.45,20.0,391.5,592.24,474.53
2017,2,17,16,30,704.0,80.0,3.0,19.0,342.0,531.09,427.38
2017,2,17,16,45,662.0,73.0,2.55,18.5,289.5,462.97,372.55
2017,2,17,17,0,620.0,66.0,2.1,18.0,237.0,397.9,318.47
2017,2,17,17,15,548.0,57.5,2.1,17.0,184.5,321.47,255.11
2017,2,17,17,30,476.0,49.0,2.1,16.0,132.0,252.2,195.42
2017,2,17,17,45,358.5,36.5,2.1,15.5,86.0,171.99,126.09
2017,2,17,18,0,241.0,24.0,2.1,15.0,40.0,101.97,52.27
2017,2,17,18,15,120.5,12.0,2.2,14.5,20.0,34.68,0.0
2017,2,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,18,7,15,127.0,10.5,3.55,11.5,18.5,33.47,0.0
2017,2,18,7,30,254.0,21.0,3.6,12.0,37.0,97.74,37.74
2017,2,18,7,45,391.0,31.5,3.7,13.0,84.0,172.67,126.1
2017,2,18,8,0,528.0,42.0,3.8,14.0,131.0,258.53,201.35
2017,2,18,8,15,601.0,49.0,3.7,14.5,184.5,328.5,263.84
2017,2,18,8,30,674.0,56.0,3.6,15.0,238.0,404.02,329.08
2017,2,18,8,45,723.5,60.0,3.55,16.0,293.0,472.41,385.82
2017,2,18,9,0,773.0,64.0,3.5,17.0,348.0,544.37,442.94
2017,2,18,9,15,803.0,67.5,3.55,18.0,399.0,606.51,490.43
2017,2,18,9,30,833.0,71.0,3.6,19.0,450.0,669.54,536.81
2017,2,18,9,45,855.5,73.5,3.7,20.0,497.0,719.71,571.11
2017,2,18,10,0,878.0,76.0,3.8,21.0,544.0,775.42,607.99
2017,2,18,10,15,893.0,78.0,3.9,21.5,585.0,823.66,639.91
2017,2,18,10,30,908.0,80.0,4.0,22.0,626.0,870.2,670.23
2017,2,18,10,45,917.5,82.0,4.15,23.0,660.0,909.94,694.37
2017,2,18,11,0,927.0,84.0,4.3,24.0,694.0,947.12,716.51
2017,2,18,11,15,934.5,85.0,4.35,24.0,720.0,978.52,736.84
2017,2,18,11,30,942.0,86.0,4.4,24.0,746.0,1006.88,755.15
2017,2,18,11,45,944.0,87.5,4.45,24.5,763.5,1027.24,766.65
2017,2,18,12,0,946.0,89.0,4.5,25.0,781.0,1044.08,775.91
2017,2,18,12,15,948.5,89.5,4.5,25.0,790.0,1056.69,783.72
2017,2,18,12,30,951.0,90.0,4.5,25.0,799.0,1065.64,789.29
2017,2,18,12,45,950.0,90.5,4.5,25.5,799.0,1067.37,788.71
2017,2,18,13,0,949.0,91.0,4.5,26.0,799.0,1065.37,785.9
2017,2,18,13,15,946.5,90.5,4.4,26.0,790.0,1057.03,780.03
2017,2,18,13,30,944.0,90.0,4.3,26.0,781.0,1045.04,771.96
2017,2,18,13,45,937.0,90.5,4.2,26.0,763.0,1026.21,759.52
2017,2,18,14,0,930.0,91.0,4.1,26.0,745.0,1004.02,745.03
2017,2,18,14,15,922.0,89.5,3.85,26.0,719.5,975.42,725.45
2017,2,18,14,30,914.0,88.0,3.6,26.0,694.0,943.81,703.94
2017,2,18,14,45,901.0,87.5,3.35,26.0,660.5,906.09,678.34
2017,2,18,15,0,888.0,87.0,3.1,26.0,627.0,866.03,651.16
2017,2,18,15,15,873.0,84.5,2.7,25.0,586.5,820.0,621.24
2017,2,18,15,30,858.0,82.0,2.3,24.0,546.0,780.04,595.11
2017,2,18,15,45,835.5,79.5,1.95,23.5,499.5,724.62,556.83
2017,2,18,16,0,813.0,77.0,1.6,23.0,453.0,668.68,517.0
2017,2,18,16,15,783.0,73.0,1.55,22.0,402.5,606.02,473.27
2017,2,18,16,30,753.0,69.0,1.5,21.0,352.0,544.24,428.45
2017,2,18,16,45,711.0,64.0,1.5,20.5,299.0,476.03,376.29
2017,2,18,17,0,669.0,59.0,1.5,20.0,246.0,410.63,324.06
2017,2,18,17,15,600.0,51.5,1.5,19.0,192.5,336.16,263.17
2017,2,18,17,30,531.0,44.0,1.5,18.0,139.0,266.61,203.92
2017,2,18,17,45,414.0,33.5,1.55,17.5,91.5,185.76,134.7
2017,2,18,18,0,297.0,23.0,1.6,17.0,44.0,115.71,62.36
2017,2,18,18,15,148.5,11.5,1.65,16.5,22.0,39.72,0.0
2017,2,18,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,9.5,3.6,17.0,9.5,7.47,0.0
2017,2,19,7,30,0.0,19.0,3.8,17.0,19.0,14.59,2.48
2017,2,19,7,45,20.5,41.5,4.0,17.5,45.0,44.63,30.18
2017,2,19,8,0,41.0,64.0,4.2,18.0,71.0,74.29,55.66
2017,2,19,8,15,57.5,87.5,4.15,18.0,101.0,105.35,82.47
2017,2,19,8,30,74.0,111.0,4.1,18.0,131.0,138.11,110.49
2017,2,19,8,45,85.0,134.5,4.1,18.5,162.5,169.67,136.84
2017,2,19,9,0,96.0,158.0,4.1,19.0,194.0,202.39,163.58
2017,2,19,9,15,103.0,180.0,4.3,19.0,223.5,232.03,187.69
2017,2,19,9,30,110.0,202.0,4.5,19.0,253.0,276.4,223.22
2017,2,19,9,45,91.5,220.0,4.75,19.5,265.0,270.4,217.24
2017,2,19,10,0,73.0,238.0,5.0,20.0,277.0,276.89,221.13
2017,2,19,10,15,74.0,256.0,5.05,20.0,298.5,297.73,237.14
2017,2,19,10,30,75.0,274.0,5.1,20.0,320.0,318.68,253.11
2017,2,19,10,45,100.5,297.0,5.2,20.5,362.0,366.62,290.29
2017,2,19,11,0,126.0,320.0,5.3,21.0,404.0,436.55,343.6
2017,2,19,11,15,129.0,331.0,5.35,21.0,419.5,454.07,356.42
2017,2,19,11,30,132.0,342.0,5.4,21.0,435.0,471.39,369.22
2017,2,19,11,45,132.5,350.5,5.5,21.5,446.0,483.3,377.23
2017,2,19,12,0,133.0,359.0,5.6,22.0,457.0,494.79,384.95
2017,2,19,12,15,73.5,302.0,5.65,22.0,356.5,352.57,275.22
2017,2,19,12,30,14.0,245.0,5.7,22.0,256.0,216.34,167.46
2017,2,19,12,45,13.5,245.5,5.8,22.5,256.0,216.29,167.25
2017,2,19,13,0,13.0,246.0,5.9,23.0,256.0,216.24,166.9
2017,2,19,13,15,13.5,248.5,5.8,23.0,259.0,219.03,169.13
2017,2,19,13,30,14.0,251.0,5.7,23.0,262.0,221.85,171.4
2017,2,19,13,45,216.5,277.0,5.65,23.0,431.0,509.5,399.17
2017,2,19,14,0,419.0,303.0,5.6,23.0,600.0,726.59,563.71
2017,2,19,14,15,333.0,310.5,5.5,23.0,541.5,644.78,500.94
2017,2,19,14,30,247.0,318.0,5.4,23.0,483.0,544.79,425.3
2017,2,19,14,45,468.0,237.0,5.3,23.0,530.5,687.26,537.42
2017,2,19,15,0,689.0,156.0,5.2,23.0,578.0,784.53,612.95
2017,2,19,15,15,500.5,195.0,5.05,22.5,491.5,636.11,501.39
2017,2,19,15,30,312.0,234.0,4.9,22.0,405.0,491.85,390.42
2017,2,19,15,45,170.5,208.0,4.8,22.0,300.5,331.09,264.34
2017,2,19,16,0,29.0,182.0,4.7,22.0,196.0,185.18,145.99
2017,2,19,16,15,24.0,162.5,4.35,21.5,173.5,151.21,119.18
2017,2,19,16,30,19.0,143.0,4.0,21.0,151.0,130.58,102.75
2017,2,19,16,45,12.0,122.0,3.65,21.0,127.0,108.0,84.26
2017,2,19,17,0,5.0,101.0,3.3,21.0,103.0,86.21,66.24
2017,2,19,17,15,2.5,79.0,3.0,20.5,80.0,66.19,49.59
2017,2,19,17,30,0.0,57.0,2.7,20.0,57.0,46.39,32.87
2017,2,19,17,45,0.0,36.5,2.45,19.5,36.5,28.97,17.95
2017,2,19,18,0,0.0,16.0,2.2,19.0,16.0,12.18,2.63
2017,2,19,18,15,0.0,8.0,2.15,19.0,8.0,6.29,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.5,3.25,12.0,1.5,1.18,0.0
2017,2,20,7,30,0.0,3.0,3.3,12.0,3.0,2.27,0.0
2017,2,20,7,45,0.0,7.5,3.4,12.0,7.5,5.68,0.0
2017,2,20,8,0,0.0,12.0,3.5,12.0,12.0,9.1,2.14
2017,2,20,8,15,0.0,17.5,3.4,12.0,17.5,13.29,5.85
2017,2,20,8,30,0.0,23.0,3.3,12.0,23.0,17.5,9.54
2017,2,20,8,45,0.0,28.0,3.25,12.0,28.0,21.33,12.86
2017,2,20,9,0,0.0,33.0,3.2,12.0,33.0,25.18,16.15
2017,2,20,9,15,9.5,103.0,3.0,12.5,107.5,87.24,69.28
2017,2,20,9,30,19.0,173.0,2.8,13.0,182.0,156.76,127.3
2017,2,20,9,45,11.5,173.0,2.65,13.5,179.0,150.57,121.23
2017,2,20,10,0,4.0,173.0,2.5,14.0,176.0,144.17,115.13
2017,2,20,10,15,11.5,200.5,2.5,14.5,208.0,174.62,139.75
2017,2,20,10,30,19.0,228.0,2.5,15.0,240.0,205.91,164.63
2017,2,20,10,45,52.0,270.0,2.55,16.0,304.5,294.41,234.95
2017,2,20,11,0,85.0,312.0,2.6,17.0,369.0,369.28,292.46
2017,2,20,11,15,43.0,237.0,2.8,17.5,266.0,253.55,200.45
2017,2,20,11,30,1.0,162.0,3.0,18.0,163.0,130.14,100.53
2017,2,20,11,45,256.5,220.0,3.2,19.0,409.5,485.77,385.81
2017,2,20,12,0,512.0,278.0,3.4,20.0,656.0,826.26,634.03
2017,2,20,12,15,273.5,297.5,3.45,20.0,500.0,592.48,458.98
2017,2,20,12,30,35.0,317.0,3.5,20.0,344.0,329.34,255.34
2017,2,20,12,45,90.0,348.0,3.55,20.5,416.0,417.35,324.5
2017,2,20,13,0,145.0,379.0,3.6,21.0,488.0,529.47,408.49
2017,2,20,13,15,194.5,372.0,3.6,21.0,516.5,570.3,439.71
2017,2,20,13,30,244.0,365.0,3.6,21.0,545.0,609.62,469.93
2017,2,20,13,45,151.5,344.5,3.6,21.0,455.5,494.37,382.82
2017,2,20,14,0,59.0,324.0,3.6,21.0,366.0,359.37,279.16
2017,2,20,14,15,511.5,200.5,3.5,21.0,544.5,716.46,558.18
2017,2,20,14,30,964.0,77.0,3.4,21.0,723.0,973.0,738.2
2017,2,20,14,45,945.5,79.0,3.35,21.0,687.0,931.85,708.8
2017,2,20,15,0,927.0,81.0,3.3,21.0,651.0,888.52,680.28
2017,2,20,15,15,911.5,79.0,3.1,20.5,609.5,841.22,649.1
2017,2,20,15,30,896.0,77.0,2.9,20.0,568.0,792.15,616.35
2017,2,20,15,45,873.0,75.0,2.7,20.0,520.0,736.1,577.02
2017,2,20,16,0,850.0,73.0,2.5,20.0,472.0,685.57,540.65
2017,2,20,16,15,820.5,69.5,2.1,19.5,420.0,622.15,492.53
2017,2,20,16,30,791.0,66.0,1.7,19.0,368.0,559.48,443.74
2017,2,20,16,45,744.5,62.0,1.3,18.5,313.0,488.15,386.88
2017,2,20,17,0,698.0,58.0,0.9,18.0,258.0,420.02,330.74
2017,2,20,17,15,630.0,51.5,0.9,17.0,203.0,343.61,268.77
2017,2,20,17,30,562.0,45.0,0.9,16.0,148.0,275.87,211.14
2017,2,20,17,45,438.5,35.0,0.9,15.5,98.5,192.17,139.95
2017,2,20,18,0,315.0,25.0,0.9,15.0,49.0,121.28,71.21
2017,2,20,18,15,157.5,12.5,0.9,14.5,24.5,41.43,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,215.5,10.5,5.1,9.5,26.0,49.58,0.0
2017,2,21,7,30,431.0,21.0,5.1,10.0,52.0,140.07,76.98
2017,2,21,7,45,552.0,29.0,5.2,10.5,105.0,214.78,159.04
2017,2,21,8,0,673.0,37.0,5.3,11.0,158.0,301.03,237.19
2017,2,21,8,15,736.5,42.0,5.2,12.0,215.0,372.79,302.56
2017,2,21,8,30,800.0,47.0,5.1,13.0,272.0,447.42,367.93
2017,2,21,8,45,839.5,50.0,5.05,14.0,329.0,514.8,424.98
2017,2,21,9,0,879.0,53.0,5.0,15.0,386.0,584.7,481.52
2017,2,21,9,15,904.5,55.5,5.0,16.0,439.5,647.2,530.08
2017,2,21,9,30,930.0,58.0,5.0,17.0,493.0,709.97,576.96
2017,2,21,9,45,947.0,60.5,5.05,18.0,541.0,766.48,615.52
2017,2,21,10,0,964.0,63.0,5.1,19.0,589.0,821.8,652.26
2017,2,21,10,15,976.5,64.5,5.2,19.5,631.0,870.79,685.25
2017,2,21,10,30,989.0,66.0,5.3,20.0,673.0,917.63,716.34
2017,2,21,10,45,997.0,67.5,5.4,20.5,708.0,958.13,742.62
2017,2,21,11,0,1005.0,69.0,5.5,21.0,743.0,995.69,766.7
2017,2,21,11,15,1010.5,70.0,5.45,21.0,769.5,1027.22,786.92
2017,2,21,11,30,1016.0,71.0,5.4,21.0,796.0,1055.31,804.75
2017,2,21,11,45,1017.0,73.5,5.4,21.5,814.0,1077.21,817.15
2017,2,21,12,0,1018.0,76.0,5.4,22.0,832.0,1095.24,827.01
2017,2,21,12,15,1019.5,76.0,5.35,22.0,841.0,1106.96,833.92
2017,2,21,12,30,1021.0,76.0,5.3,22.0,850.0,1114.72,838.33
2017,2,21,12,45,1019.5,76.5,5.3,22.5,849.5,1116.05,837.39
2017,2,21,13,0,1018.0,77.0,5.3,23.0,849.0,1113.36,833.98
2017,2,21,13,15,1016.0,76.5,5.2,23.0,840.0,1105.02,827.75
2017,2,21,13,30,1014.0,76.0,5.1,23.0,831.0,1092.74,819.08
2017,2,21,13,45,1008.5,76.0,5.1,23.0,813.0,1073.75,806.99
2017,2,21,14,0,1003.0,76.0,5.1,23.0,795.0,1051.09,792.56
2017,2,21,14,15,996.5,75.5,4.95,23.0,768.5,1023.36,773.53
2017,2,21,14,30,990.0,75.0,4.8,23.0,742.0,992.28,752.34
2017,2,21,14,45,979.0,74.0,4.7,23.0,707.0,953.48,726.31
2017,2,21,15,0,968.0,73.0,4.6,23.0,672.0,911.97,698.39
2017,2,21,15,15,955.0,71.0,4.25,22.5,630.5,865.2,666.71
