Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,15,30,942.0,69.0,3.9,22.0,589.0,816.35,633.67
2017,2,21,15,45,922.5,67.5,3.55,22.0,541.0,761.53,594.8
2017,2,21,16,0,903.0,66.0,3.2,22.0,493.0,705.75,554.72
2017,2,21,16,15,876.5,63.0,2.8,21.0,440.0,643.12,508.56
2017,2,21,16,30,850.0,60.0,2.4,20.0,387.0,580.88,461.19
2017,2,21,16,45,811.0,56.0,2.05,19.0,331.0,515.24,409.61
2017,2,21,17,0,772.0,52.0,1.7,18.0,275.0,447.53,354.51
2017,2,21,17,15,709.0,46.5,1.65,17.0,218.0,370.6,291.02
2017,2,21,17,30,646.0,41.0,1.6,16.0,161.0,299.49,229.62
2017,2,21,17,45,533.0,32.5,1.6,15.5,109.0,215.89,157.18
2017,2,21,18,0,420.0,24.0,1.6,15.0,57.0,144.18,86.61
2017,2,21,18,15,210.0,12.0,1.55,14.5,28.5,50.92,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,207.5,11.0,1.3,12.0,26.5,47.97,0.0
2017,2,22,7,30,415.0,22.0,1.5,13.0,53.0,136.6,78.02
2017,2,22,7,45,531.0,30.0,1.7,14.0,105.0,208.07,151.33
2017,2,22,8,0,647.0,38.0,1.9,15.0,157.0,291.14,223.9
2017,2,22,8,15,710.0,43.5,1.85,15.5,213.5,361.74,286.08
2017,2,22,8,30,773.0,49.0,1.8,16.0,270.0,438.27,350.61
2017,2,22,8,45,812.0,52.5,1.8,16.5,326.0,501.55,402.61
2017,2,22,9,0,851.0,56.0,1.8,17.0,382.0,570.32,456.5
2017,2,22,9,15,877.0,59.0,1.9,18.0,434.5,632.34,502.78
2017,2,22,9,30,903.0,62.0,2.0,19.0,487.0,694.74,547.58
2017,2,22,9,45,920.5,64.5,2.15,20.0,535.0,750.4,584.61
2017,2,22,10,0,938.0,67.0,2.3,21.0,583.0,804.97,619.76
2017,2,22,10,15,950.5,68.5,2.4,21.5,624.5,852.95,650.51
2017,2,22,10,30,963.0,70.0,2.5,22.0,666.0,898.85,679.49
2017,2,22,10,45,970.5,72.0,2.7,23.0,700.0,938.64,703.53
2017,2,22,11,0,978.0,74.0,2.9,24.0,734.0,975.55,725.44
2017,2,22,11,15,984.0,75.0,2.95,24.0,760.5,1006.83,745.11
2017,2,22,11,30,990.0,76.0,3.0,24.0,787.0,1034.79,762.65
2017,2,22,11,45,986.5,80.5,3.05,24.5,803.5,1054.11,773.14
2017,2,22,12,0,983.0,85.0,3.1,25.0,820.0,1069.51,781.25
2017,2,22,12,15,984.5,85.5,3.05,25.0,828.5,1081.41,787.86
2017,2,22,12,30,986.0,86.0,3.0,25.0,837.0,1089.49,792.18
2017,2,22,12,45,984.5,86.5,3.0,25.5,836.5,1090.7,791.22
2017,2,22,13,0,983.0,87.0,3.0,26.0,836.0,1088.02,788.02
2017,2,22,13,15,980.5,86.5,2.95,26.0,827.0,1079.36,782.27
2017,2,22,13,30,978.0,86.0,2.9,26.0,818.0,1066.9,774.31
2017,2,22,13,45,972.5,86.0,2.85,26.5,800.0,1048.37,761.13
2017,2,22,14,0,967.0,86.0,2.8,27.0,782.0,1026.28,745.89
2017,2,22,14,15,960.0,84.5,2.65,27.0,755.5,997.68,727.12
2017,2,22,14,30,953.0,83.0,2.5,27.0,729.0,965.88,706.39
2017,2,22,14,45,939.0,83.0,2.45,27.0,694.0,926.61,681.71
2017,2,22,15,0,925.0,83.0,2.4,27.0,659.0,884.93,655.37
2017,2,22,15,15,910.5,81.0,2.25,26.5,618.0,838.45,626.04
2017,2,22,15,30,896.0,79.0,2.1,26.0,577.0,790.12,595.14
2017,2,22,15,45,878.0,76.0,1.95,26.0,530.0,736.56,559.08
2017,2,22,16,0,860.0,73.0,1.8,26.0,483.0,687.95,525.28
2017,2,22,16,15,832.0,69.5,1.65,25.0,431.0,625.04,481.23
2017,2,22,16,30,804.0,66.0,1.5,24.0,379.0,562.72,436.09
2017,2,22,16,45,765.5,61.0,1.35,23.5,324.0,494.05,383.68
2017,2,22,17,0,727.0,56.0,1.2,23.0,269.0,427.82,331.15
2017,2,22,17,15,663.0,50.0,1.2,22.0,213.5,352.4,270.72
2017,2,22,17,30,599.0,44.0,1.2,21.0,158.0,282.93,212.45
2017,2,22,17,45,489.0,34.5,1.3,20.0,107.0,204.24,146.26
2017,2,22,18,0,379.0,25.0,1.4,19.0,56.0,136.32,82.52
2017,2,22,18,15,189.5,12.5,1.45,18.5,28.0,46.66,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,23,7,15,150.0,13.5,3.35,11.5,25.5,38.72,0.0
2017,2,23,7,30,300.0,27.0,3.5,12.0,51.0,114.61,69.18
2017,2,23,7,45,420.5,38.5,3.65,13.0,101.0,183.32,135.46
2017,2,23,8,0,541.0,50.0,3.8,14.0,151.0,265.09,206.72
2017,2,23,8,15,611.0,57.5,3.75,15.0,207.0,334.93,268.17
2017,2,23,8,30,681.0,65.0,3.7,16.0,263.0,411.67,333.22
2017,2,23,8,45,728.5,70.0,3.7,17.0,319.0,478.37,388.15
2017,2,23,9,0,776.0,75.0,3.7,18.0,375.0,550.5,445.05
2017,2,23,9,15,806.0,79.0,3.95,19.0,428.0,613.48,493.38
2017,2,23,9,30,836.0,83.0,4.2,20.0,481.0,677.29,540.75
2017,2,23,9,45,861.0,85.0,4.5,21.0,529.5,735.75,582.79
2017,2,23,10,0,886.0,87.0,4.8,22.0,578.0,793.81,622.47
2017,2,23,10,15,901.0,89.0,5.0,22.5,620.0,834.77,649.95
2017,2,23,10,30,916.0,91.0,5.2,23.0,662.0,881.56,681.47
2017,2,23,10,45,929.5,92.0,5.45,23.5,697.5,923.9,709.88
2017,2,23,11,0,943.0,93.0,5.7,24.0,733.0,963.84,736.5
2017,2,23,11,15,950.0,94.0,5.8,24.5,759.5,995.13,756.07
2017,2,23,11,30,957.0,95.0,5.9,25.0,786.0,1023.26,773.47
2017,2,23,11,45,966.0,93.5,6.0,25.5,805.5,1047.23,788.06
2017,2,23,12,0,975.0,92.0,6.1,26.0,825.0,1067.79,800.39
2017,2,23,12,15,977.0,92.5,6.1,26.0,834.0,1080.07,808.16
2017,2,23,12,30,979.0,93.0,6.1,26.0,843.0,1088.55,813.56
2017,2,23,12,45,976.5,94.0,6.15,26.5,842.5,1089.26,812.6
2017,2,23,13,0,974.0,95.0,6.2,27.0,842.0,1086.11,809.25
2017,2,23,13,15,971.0,94.5,6.2,27.0,832.5,1076.98,803.35
2017,2,23,13,30,968.0,94.0,6.2,27.0,823.0,1064.09,795.09
2017,2,23,13,45,960.0,94.5,6.2,27.0,803.5,1043.78,781.95
2017,2,23,14,0,952.0,95.0,6.2,27.0,784.0,1020.04,766.59
2017,2,23,14,15,944.0,94.0,6.05,27.0,757.5,991.37,747.02
2017,2,23,14,30,936.0,93.0,5.9,27.0,731.0,959.59,725.41
2017,2,23,14,45,921.5,92.5,5.8,27.0,695.5,919.75,698.53
2017,2,23,15,0,907.0,92.0,5.7,27.0,660.0,877.58,669.97
2017,2,23,15,15,892.0,89.5,5.4,26.5,618.5,830.75,638.28
2017,2,23,15,30,877.0,87.0,5.1,26.0,577.0,789.81,610.59
2017,2,23,15,45,854.0,84.5,4.85,25.5,529.0,733.12,571.46
2017,2,23,16,0,831.0,82.0,4.6,25.0,481.0,675.9,530.1
2017,2,23,16,15,802.0,78.0,4.25,24.0,429.0,613.03,483.81
2017,2,23,16,30,773.0,74.0,3.9,23.0,377.0,550.88,436.83
2017,2,23,16,45,729.5,69.0,3.6,22.5,322.0,481.01,381.59
2017,2,23,17,0,686.0,64.0,3.3,22.0,267.0,415.9,328.27
2017,2,23,17,15,619.5,57.0,3.25,21.0,211.5,340.7,266.22
2017,2,23,17,30,553.0,50.0,3.2,20.0,156.0,271.97,207.32
2017,2,23,17,45,437.5,39.0,3.15,19.5,105.5,191.02,138.26
2017,2,23,18,0,322.0,28.0,3.1,19.0,55.0,123.61,76.55
2017,2,23,18,15,161.0,14.0,3.2,18.5,27.5,41.79,0.0
2017,2,23,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,24,7,15,137.0,15.0,4.95,12.5,26.5,37.17,0.0
2017,2,24,7,30,274.0,30.0,5.0,13.0,53.0,110.68,68.94
2017,2,24,7,45,416.5,40.0,5.1,13.5,105.0,182.47,135.07
2017,2,24,8,0,559.0,50.0,5.2,14.0,157.0,270.35,211.44
2017,2,24,8,15,629.0,57.0,5.25,14.5,213.5,340.56,274.28
2017,2,24,8,30,699.0,64.0,5.3,15.0,270.0,417.64,341.19
2017,2,24,8,45,753.0,67.0,5.4,16.0,328.0,486.82,399.27
2017,2,24,9,0,807.0,70.0,5.5,17.0,386.0,561.69,459.77
2017,2,24,9,15,836.5,73.5,5.5,17.5,439.5,625.18,509.96
2017,2,24,9,30,866.0,77.0,5.5,18.0,493.0,689.4,559.13
2017,2,24,9,45,894.0,77.5,5.5,18.5,543.0,742.92,598.09
2017,2,24,10,0,922.0,78.0,5.5,19.0,593.0,802.12,639.21
2017,2,24,10,15,937.5,80.0,5.5,19.5,636.0,852.44,673.01
2017,2,24,10,30,953.0,82.0,5.5,20.0,679.0,900.93,704.99
2017,2,24,10,45,969.0,81.0,5.55,20.5,716.0,944.36,733.24
2017,2,24,11,0,985.0,80.0,5.6,21.0,753.0,985.4,759.57
2017,2,24,11,15,993.0,81.5,5.6,21.0,781.0,1019.23,781.86
2017,2,24,11,30,1001.0,83.0,5.6,21.0,809.0,1049.78,801.89
2017,2,24,11,45,1002.5,85.5,5.7,21.0,828.0,1071.75,816.81
2017,2,24,12,0,1004.0,88.0,5.8,21.0,847.0,1089.91,829.31
2017,2,24,12,15,1007.5,88.5,5.8,21.0,857.0,1103.93,838.36
2017,2,24,12,30,1011.0,89.0,5.8,21.0,867.0,1114.06,844.92
2017,2,24,12,45,1013.5,88.0,5.8,21.5,868.5,1117.56,845.47
2017,2,24,13,0,1016.0,87.0,5.8,22.0,870.0,1117.05,843.49
2017,2,24,13,15,1014.5,86.5,5.7,22.0,861.5,1109.11,837.55
2017,2,24,13,30,1013.0,86.0,5.6,22.0,853.0,1097.22,829.12
2017,2,24,13,45,1010.0,85.0,5.6,22.0,835.0,1079.41,817.67
2017,2,24,14,0,1007.0,84.0,5.6,22.0,817.0,1057.81,803.78
2017,2,24,14,15,1000.5,83.0,5.55,21.5,790.0,1029.3,786.41
2017,2,24,14,30,994.0,82.0,5.5,21.0,763.0,997.41,766.69
2017,2,24,14,45,981.0,82.0,5.45,21.0,727.0,957.77,739.97
2017,2,24,15,0,968.0,82.0,5.4,21.0,691.0,915.51,711.33
2017,2,24,15,15,953.5,80.0,5.25,20.5,648.5,867.43,679.11
2017,2,24,15,30,939.0,78.0,5.1,20.0,606.0,817.39,645.15
2017,2,24,15,45,920.5,75.0,5.0,20.0,557.0,761.62,605.59
2017,2,24,16,0,902.0,72.0,4.9,20.0,508.0,704.81,563.99
2017,2,24,16,15,874.5,69.0,4.5,19.0,454.0,646.62,519.72
2017,2,24,16,30,847.0,66.0,4.1,18.0,400.0,583.09,470.35
2017,2,24,16,45,807.5,61.5,3.75,17.5,343.0,512.31,413.28
2017,2,24,17,0,768.0,57.0,3.4,17.0,286.0,443.98,356.23
2017,2,24,17,15,704.0,51.0,3.2,16.0,228.5,366.53,290.87
2017,2,24,17,30,640.0,45.0,3.0,15.0,171.0,295.0,228.12
2017,2,24,17,45,525.5,36.0,2.9,14.0,117.0,211.49,155.45
2017,2,24,18,0,411.0,27.0,2.8,13.0,63.0,143.49,91.71
2017,2,24,18,15,205.5,13.5,3.0,12.5,31.5,49.25,0.0
2017,2,24,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,198.0,13.5,3.85,3.5,31.0,46.88,0.0
2017,2,25,7,30,396.0,27.0,4.1,4.0,62.0,137.45,90.02
2017,2,25,7,45,513.0,36.5,4.4,4.5,115.5,207.19,157.94
2017,2,25,8,0,630.0,46.0,4.7,5.0,169.0,288.85,232.67
2017,2,25,8,15,694.5,52.0,4.65,5.5,226.5,359.83,298.42
2017,2,25,8,30,759.0,58.0,4.6,6.0,284.0,436.78,367.22
2017,2,25,8,45,800.0,62.0,4.6,7.0,341.5,504.81,425.79
2017,2,25,9,0,841.0,66.0,4.6,8.0,399.0,575.44,484.08
2017,2,25,9,15,868.0,69.5,4.5,8.5,452.5,638.92,535.0
2017,2,25,9,30,895.0,73.0,4.4,9.0,506.0,697.11,580.07
2017,2,25,9,45,914.0,75.5,4.3,9.5,555.0,753.47,620.97
2017,2,25,10,0,933.0,78.0,4.2,10.0,604.0,808.87,658.99
2017,2,25,10,15,946.5,80.0,4.05,10.5,646.0,857.99,691.32
2017,2,25,10,30,960.0,82.0,3.9,11.0,688.0,905.11,721.73
2017,2,25,10,45,969.0,84.0,3.8,11.5,723.0,946.02,747.39
2017,2,25,11,0,978.0,86.0,3.7,12.0,758.0,984.13,770.71
2017,2,25,11,15,984.5,87.0,3.55,12.0,785.0,1015.8,790.29
2017,2,25,11,30,991.0,88.0,3.4,12.0,812.0,1044.15,807.43
2017,2,25,11,45,992.0,90.5,3.3,12.5,829.5,1065.39,818.52
2017,2,25,12,0,993.0,93.0,3.2,13.0,847.0,1082.85,827.07
2017,2,25,12,15,994.5,93.5,3.05,13.0,856.0,1094.75,832.97
2017,2,25,12,30,996.0,94.0,2.9,13.0,865.0,1102.76,836.34
2017,2,25,12,45,995.5,94.0,2.75,13.5,865.0,1104.32,833.97
2017,2,25,13,0,995.0,94.0,2.6,14.0,865.0,1101.93,829.14
2017,2,25,13,15,992.5,93.5,2.45,14.0,855.5,1093.1,821.76
2017,2,25,13,30,990.0,93.0,2.3,14.0,846.0,1080.4,812.02
2017,2,25,13,45,983.0,93.0,2.15,14.5,826.5,1060.12,795.95
2017,2,25,14,0,976.0,93.0,2.0,15.0,807.0,1036.29,777.78
2017,2,25,14,15,968.5,92.0,1.9,15.0,780.0,1007.49,758.6
2017,2,25,14,30,961.0,91.0,1.8,15.0,753.0,975.46,737.38
2017,2,25,14,45,943.5,92.0,1.7,15.0,716.5,933.87,709.78
2017,2,25,15,0,926.0,93.0,1.6,15.0,680.0,890.05,680.64
2017,2,25,15,15,911.0,91.0,1.55,15.0,638.0,843.04,649.74
2017,2,25,15,30,896.0,89.0,1.5,15.0,596.0,801.8,622.61
2017,2,25,15,45,874.5,86.0,1.45,15.0,547.5,744.82,583.92
2017,2,25,16,0,853.0,83.0,1.4,15.0,499.0,687.13,542.6
2017,2,25,16,15,824.0,79.5,1.3,14.5,445.5,623.78,496.09
2017,2,25,16,30,795.0,76.0,1.2,14.0,392.0,561.08,448.56
2017,2,25,16,45,749.5,71.0,1.1,13.5,335.5,489.1,392.22
2017,2,25,17,0,704.0,66.0,1.0,13.0,279.0,422.02,337.62
2017,2,25,17,15,637.0,59.0,1.05,12.0,222.0,345.85,274.97
2017,2,25,17,30,570.0,52.0,1.1,11.0,165.0,276.17,215.02
2017,2,25,17,45,453.5,41.0,1.15,10.0,113.0,194.5,144.76
2017,2,25,18,0,337.0,30.0,1.2,9.0,61.0,126.38,82.9
2017,2,25,18,15,168.5,15.0,1.2,8.5,30.5,42.93,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,72.5,19.0,3.3,7.5,25.5,28.07,0.0
2017,2,26,7,30,145.0,38.0,3.5,8.0,51.0,80.2,53.39
2017,2,26,7,45,244.0,57.0,3.7,9.0,97.5,142.83,108.92
2017,2,26,8,0,343.0,76.0,3.9,10.0,144.0,212.37,169.48
2017,2,26,8,15,171.5,51.5,3.9,10.5,85.5,135.1,109.5
2017,2,26,8,30,0.0,27.0,3.9,11.0,27.0,20.56,12.24
2017,2,26,8,45,295.5,72.5,3.95,12.0,190.5,242.86,203.17
2017,2,26,9,0,591.0,118.0,4.0,13.0,354.0,484.35,400.55
2017,2,26,9,15,626.0,125.0,4.15,13.5,404.5,545.39,448.5
2017,2,26,9,30,661.0,132.0,4.3,14.0,455.0,608.1,497.37
2017,2,26,9,45,330.5,108.5,4.45,14.5,270.0,367.34,303.99
2017,2,26,10,0,0.0,85.0,4.6,15.0,85.0,65.42,49.21
2017,2,26,10,15,0.0,69.5,4.6,15.5,69.5,53.44,39.14
2017,2,26,10,30,0.0,54.0,4.6,16.0,54.0,41.49,29.03
2017,2,26,10,45,0.0,52.0,4.7,16.5,52.0,39.98,27.64
2017,2,26,11,0,0.0,50.0,4.8,17.0,50.0,38.46,26.26
2017,2,26,11,15,0.0,55.0,4.75,17.0,55.0,42.35,29.42
2017,2,26,11,30,0.0,60.0,4.7,17.0,60.0,46.24,32.59
2017,2,26,11,45,5.0,143.0,4.7,17.5,146.5,117.59,90.9
2017,2,26,12,0,10.0,226.0,4.7,18.0,233.0,193.79,151.86
2017,2,26,12,15,7.5,203.5,4.65,18.0,209.0,171.65,133.92
2017,2,26,12,30,5.0,181.0,4.6,18.0,185.0,149.81,116.33
2017,2,26,12,45,8.0,208.5,4.6,18.5,215.0,176.52,137.55
2017,2,26,13,0,11.0,236.0,4.6,19.0,245.0,203.67,158.88
2017,2,26,13,15,28.0,286.5,4.55,19.5,308.0,287.15,224.59
2017,2,26,13,30,45.0,337.0,4.5,20.0,371.0,355.14,276.97
2017,2,26,13,45,115.0,352.0,4.45,20.5,437.0,460.1,358.42
2017,2,26,14,0,185.0,367.0,4.4,21.0,503.0,539.81,419.08
2017,2,26,14,15,185.0,353.5,4.25,21.0,485.5,521.55,405.36
2017,2,26,14,30,185.0,340.0,4.1,21.0,468.0,502.69,391.73
2017,2,26,14,45,308.0,298.5,4.0,21.0,500.0,580.37,453.39
2017,2,26,15,0,431.0,257.0,3.9,21.0,532.0,646.97,505.3
2017,2,26,15,15,519.5,210.0,3.55,21.0,521.0,654.47,512.35
2017,2,26,15,30,608.0,163.0,3.2,21.0,510.0,660.35,517.91
2017,2,26,15,45,427.5,188.0,2.9,21.0,422.0,520.31,410.77
2017,2,26,16,0,247.0,213.0,2.6,21.0,334.0,388.14,307.77
2017,2,26,16,15,226.0,195.0,2.2,20.5,297.0,331.4,264.44
2017,2,26,16,30,205.0,177.0,1.8,20.0,260.0,290.74,232.45
2017,2,26,16,45,188.5,153.5,1.4,19.5,221.0,248.61,198.71
2017,2,26,17,0,172.0,130.0,1.0,19.0,182.0,208.06,165.54
2017,2,26,17,15,143.5,106.0,1.0,18.5,144.0,163.68,128.97
2017,2,26,17,30,115.0,82.0,1.0,18.0,106.0,122.43,94.22
2017,2,26,17,45,72.5,58.0,1.0,17.5,71.5,80.09,58.59
2017,2,26,18,0,30.0,34.0,1.0,17.0,37.0,38.04,23.09
2017,2,26,18,15,15.0,17.0,1.0,17.0,18.5,16.09,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,27,7,15,0.0,6.0,2.9,16.5,6.0,4.54,0.0
2017,2,27,7,30,0.0,12.0,3.0,17.0,12.0,9.11,1.49
2017,2,27,7,45,0.0,23.5,3.1,17.5,23.5,17.89,9.23
2017,2,27,8,0,0.0,35.0,3.2,18.0,35.0,26.71,16.86
2017,2,27,8,15,0.0,48.0,3.3,18.0,48.0,36.72,25.45
2017,2,27,8,30,0.0,61.0,3.4,18.0,61.0,46.75,33.95
2017,2,27,8,45,98.5,116.0,3.55,18.5,155.5,161.87,130.34
2017,2,27,9,0,197.0,171.0,3.7,19.0,250.0,278.9,225.88
2017,2,27,9,15,98.5,149.5,3.85,19.5,189.0,204.07,163.95
2017,2,27,9,30,0.0,128.0,4.0,20.0,128.0,101.48,78.18
2017,2,27,9,45,0.0,141.0,4.15,20.5,141.0,112.19,86.57
2017,2,27,10,0,0.0,154.0,4.3,21.0,154.0,122.97,94.85
2017,2,27,10,15,0.0,147.0,4.3,21.0,147.0,116.59,89.44
2017,2,27,10,30,0.0,140.0,4.3,21.0,140.0,110.46,84.29
2017,2,27,10,45,0.0,119.0,4.35,21.5,119.0,92.89,69.83
2017,2,27,11,0,0.0,98.0,4.4,22.0,98.0,75.79,55.82
2017,2,27,11,15,0.0,116.5,4.35,22.0,116.5,90.85,67.83
2017,2,27,11,30,0.0,135.0,4.3,22.0,135.0,106.1,79.91
2017,2,27,11,45,0.0,114.5,4.3,22.5,114.5,89.28,66.25
2017,2,27,12,0,0.0,94.0,4.3,23.0,94.0,72.74,52.88
2017,2,27,12,15,58.5,242.5,4.25,23.0,288.5,273.29,212.45
2017,2,27,12,30,117.0,391.0,4.2,23.0,483.0,482.65,370.9
2017,2,27,12,45,163.5,393.0,4.2,23.5,521.5,554.19,423.05
2017,2,27,13,0,210.0,395.0,4.2,24.0,560.0,601.94,457.91
2017,2,27,13,15,469.5,300.0,4.1,24.0,662.0,801.65,606.61
2017,2,27,13,30,729.0,205.0,4.0,24.0,764.0,961.85,720.58
2017,2,27,13,45,512.5,279.0,3.95,24.0,668.0,808.96,610.63
2017,2,27,14,0,296.0,353.0,3.9,24.0,572.0,649.87,493.85
2017,2,27,14,15,504.0,270.0,3.8,24.0,627.0,768.96,585.03
2017,2,27,14,30,712.0,187.0,3.7,24.0,682.0,866.16,656.79
2017,2,27,14,45,511.5,238.0,3.65,24.5,585.5,712.79,544.29
2017,2,27,15,0,311.0,289.0,3.6,25.0,489.0,560.62,430.69
2017,2,27,15,15,512.5,214.5,3.5,24.5,519.0,651.39,503.21
2017,2,27,15,30,714.0,140.0,3.4,24.0,549.0,716.3,554.46
2017,2,27,15,45,694.5,133.0,3.3,24.0,504.0,663.29,515.57
2017,2,27,16,0,675.0,126.0,3.2,24.0,459.0,609.9,476.4
2017,2,27,16,15,641.0,119.5,2.8,23.5,409.0,547.84,429.76
2017,2,27,16,30,607.0,113.0,2.4,23.0,359.0,487.34,383.22
2017,2,27,16,45,561.0,104.0,2.0,22.5,306.5,420.14,330.39
2017,2,27,17,0,515.0,95.0,1.6,22.0,254.0,352.03,275.58
2017,2,27,17,15,446.0,83.5,1.55,21.5,201.5,281.91,218.56
2017,2,27,17,30,377.0,72.0,1.5,21.0,149.0,219.09,166.01
2017,2,27,17,45,275.5,55.0,1.45,20.5,102.0,148.9,107.83
2017,2,27,18,0,174.0,38.0,1.4,20.0,55.0,90.91,58.98
2017,2,27,18,15,87.0,19.0,1.45,19.5,27.5,38.8,0.0
2017,2,27,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,13.0,3.75,18.5,13.0,9.91,0.0
2017,2,28,7,30,0.0,26.0,3.8,19.0,26.0,19.95,10.03
2017,2,28,7,45,3.0,50.0,3.9,19.5,50.5,41.32,28.37
2017,2,28,8,0,6.0,74.0,4.0,20.0,75.0,62.85,46.67
2017,2,28,8,15,19.5,96.5,4.4,20.5,102.0,87.53,67.31
2017,2,28,8,30,33.0,119.0,4.8,21.0,129.0,120.9,94.95
2017,2,28,8,45,16.5,104.0,5.2,21.5,109.0,91.41,70.44
2017,2,28,9,0,0.0,89.0,5.6,22.0,89.0,69.15,51.67
2017,2,28,9,15,5.0,131.5,5.75,22.0,134.0,108.2,83.58
2017,2,28,9,30,10.0,174.0,5.9,22.0,179.0,148.79,116.31
2017,2,28,9,45,5.0,154.0,6.1,22.5,156.5,126.94,97.99
2017,2,28,10,0,0.0,134.0,6.3,23.0,134.0,105.72,80.3
2017,2,28,10,15,3.0,164.0,6.35,23.0,166.5,133.49,102.48
2017,2,28,10,30,6.0,194.0,6.4,23.0,199.0,161.9,124.96
2017,2,28,10,45,5.0,186.5,6.45,23.5,190.5,154.32,118.39
2017,2,28,11,0,4.0,179.0,6.5,24.0,182.0,146.87,112.04
2017,2,28,11,15,12.5,228.5,6.45,24.0,238.0,197.88,152.31
2017,2,28,11,30,21.0,278.0,6.4,24.0,294.0,250.5,193.35
2017,2,28,11,45,17.5,267.0,6.4,24.5,281.0,237.21,182.3
2017,2,28,12,0,14.0,256.0,6.4,25.0,268.0,223.96,171.44
2017,2,28,12,15,18.0,277.0,6.3,25.0,292.0,246.85,189.17
2017,2,28,12,30,22.0,298.0,6.2,25.0,316.0,270.0,206.98
2017,2,28,12,45,22.5,299.5,6.1,25.5,318.0,271.88,207.94
2017,2,28,13,0,23.0,301.0,6.0,26.0,320.0,273.73,208.95
2017,2,28,13,15,16.5,265.5,5.8,26.0,279.5,234.97,179.03
2017,2,28,13,30,10.0,230.0,5.6,26.0,239.0,196.93,149.57
2017,2,28,13,45,9.5,225.0,5.45,26.0,233.5,192.01,145.87
2017,2,28,14,0,9.0,220.0,5.3,26.0,228.0,187.1,142.17
2017,2,28,14,15,91.0,282.0,5.05,26.0,347.0,338.21,261.12
2017,2,28,14,30,173.0,344.0,4.8,26.0,466.0,493.38,378.72
2017,2,28,14,45,194.0,325.5,4.55,26.0,456.0,487.26,374.39
2017,2,28,15,0,215.0,307.0,4.3,26.0,446.0,479.34,369.33
2017,2,28,15,15,166.0,287.0,4.0,25.5,390.0,412.21,319.08
2017,2,28,15,30,117.0,267.0,3.7,25.0,334.0,332.53,258.74
2017,2,28,15,45,87.0,238.5,3.4,25.0,286.5,278.45,217.07
2017,2,28,16,0,57.0,210.0,3.1,25.0,239.0,227.06,176.93
2017,2,28,16,15,51.0,189.5,2.8,24.5,213.0,201.71,157.63
2017,2,28,16,30,45.0,169.0,2.5,24.0,187.0,177.06,138.54
2017,2,28,16,45,41.0,146.0,2.25,23.5,161.0,151.61,118.53
2017,2,28,17,0,37.0,123.0,2.0,23.0,135.0,126.7,98.57
2017,2,28,17,15,27.0,99.5,1.85,22.0,107.5,99.34,76.38
2017,2,28,17,30,17.0,76.0,1.7,21.0,80.0,68.59,50.97
2017,2,28,17,45,8.5,53.5,1.6,20.5,55.5,46.29,32.16
2017,2,28,18,0,0.0,31.0,1.5,20.0,31.0,24.71,13.74
2017,2,28,18,15,0.0,15.5,1.45,19.5,15.5,11.91,0.0
2017,2,28,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,1,7,15,194.5,15.5,5.55,13.5,36.0,55.74,0.0
2017,3,1,7,30,389.0,31.0,5.9,14.0,72.0,135.28,89.62
2017,3,1,7,45,499.5,40.0,6.25,14.5,125.0,201.73,149.0
2017,3,1,8,0,610.0,49.0,6.6,15.0,178.0,280.88,218.89
2017,3,1,8,15,671.0,55.0,6.7,15.0,235.0,347.58,279.52
2017,3,1,8,30,732.0,61.0,6.8,15.0,292.0,421.25,344.64
2017,3,1,8,45,774.5,65.0,6.9,15.5,349.0,488.45,402.31
2017,3,1,9,0,817.0,69.0,7.0,16.0,406.0,558.44,460.47
2017,3,1,9,15,843.5,72.0,6.95,16.0,459.0,619.78,510.76
2017,3,1,9,30,870.0,75.0,6.9,16.0,512.0,675.95,555.85
2017,3,1,9,45,891.0,77.0,6.85,16.5,560.5,731.99,597.94
2017,3,1,10,0,912.0,79.0,6.8,17.0,609.0,787.27,637.07
2017,3,1,10,15,926.0,81.0,6.7,17.0,651.0,835.89,671.6
2017,3,1,10,30,940.0,83.0,6.6,17.0,693.0,882.57,704.29
2017,3,1,10,45,951.5,84.0,6.55,17.5,728.5,923.78,731.44
2017,3,1,11,0,963.0,85.0,6.5,18.0,764.0,962.37,756.39
2017,3,1,11,15,970.0,86.5,6.4,18.0,791.5,994.54,777.73
2017,3,1,11,30,977.0,88.0,6.3,18.0,819.0,1023.44,796.67
2017,3,1,11,45,968.0,96.5,6.25,18.5,834.0,1041.24,806.47
2017,3,1,12,0,959.0,105.0,6.2,19.0,849.0,1054.85,813.43
2017,3,1,12,15,961.5,105.5,6.15,19.0,858.5,1067.22,821.24
2017,3,1,12,30,964.0,106.0,6.1,19.0,868.0,1075.83,826.58
2017,3,1,12,45,967.0,104.5,6.05,19.5,869.0,1079.01,826.67
2017,3,1,13,0,970.0,103.0,6.0,20.0,870.0,1078.34,824.29
2017,3,1,13,15,968.0,102.5,5.9,19.5,861.0,1069.97,819.63
2017,3,1,13,30,966.0,102.0,5.8,19.0,852.0,1057.81,812.53
2017,3,1,13,45,965.0,100.0,5.75,19.0,835.0,1041.27,801.31
2017,3,1,14,0,964.0,98.0,5.7,19.0,818.0,1021.05,787.66
2017,3,1,14,15,957.5,96.5,5.7,19.0,791.5,992.71,768.76
2017,3,1,14,30,951.0,95.0,5.7,19.0,765.0,961.12,747.62
2017,3,1,14,45,938.5,94.5,5.7,19.0,729.5,922.37,721.3
2017,3,1,15,0,926.0,94.0,5.7,19.0,694.0,881.11,693.07
2017,3,1,15,15,859.0,100.5,5.65,18.5,630.0,810.25,643.84
2017,3,1,15,30,792.0,107.0,5.6,18.0,566.0,732.18,588.33
2017,3,1,15,45,831.0,94.0,5.55,18.0,541.0,711.97,574.23
2017,3,1,16,0,870.0,81.0,5.5,18.0,516.0,685.77,554.37
2017,3,1,16,15,843.0,77.0,5.25,17.5,462.5,622.44,505.02
2017,3,1,16,30,816.0,73.0,5.0,17.0,409.0,559.6,454.87
2017,3,1,16,45,781.0,68.0,4.75,16.5,353.0,492.39,399.76
2017,3,1,17,0,746.0,63.0,4.5,16.0,297.0,427.2,344.53
2017,3,1,17,15,685.5,56.5,4.05,15.0,239.0,352.48,280.36
2017,3,1,17,30,625.0,50.0,3.6,14.0,181.0,284.79,220.38
2017,3,1,17,45,523.0,40.5,3.2,13.0,127.5,207.03,152.22
2017,3,1,18,0,421.0,31.0,2.8,12.0,74.0,141.01,92.98
2017,3,1,18,15,210.5,15.5,2.75,11.5,37.0,57.51,0.0
2017,3,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,2,7,15,80.0,19.0,2.85,5.5,27.5,34.28,1.71
2017,3,2,7,30,160.0,38.0,2.9,6.0,55.0,85.3,59.79
2017,3,2,7,45,199.0,59.0,2.95,6.5,93.5,121.33,93.33
2017,3,2,8,0,238.0,80.0,3.0,7.0,132.0,167.4,135.03
2017,3,2,8,15,270.5,98.5,3.15,7.5,173.0,212.58,175.66
2017,3,2,8,30,303.0,117.0,3.3,8.0,214.0,261.25,218.42
2017,3,2,8,45,560.5,96.0,3.45,9.0,315.0,408.96,341.83
2017,3,2,9,0,818.0,75.0,3.6,10.0,416.0,563.83,467.41
2017,3,2,9,15,690.0,113.0,3.8,10.5,425.5,567.91,469.72
2017,3,2,9,30,562.0,151.0,4.0,11.0,435.0,547.09,452.03
2017,3,2,9,45,737.0,119.0,4.2,12.0,527.5,674.78,552.45
2017,3,2,10,0,912.0,87.0,4.4,13.0,620.0,794.28,641.47
2017,3,2,10,15,926.0,89.0,4.3,13.5,662.5,842.86,673.08
2017,3,2,10,30,940.0,91.0,4.2,14.0,705.0,889.5,703.15
2017,3,2,10,45,949.5,93.0,4.15,14.5,740.0,930.03,728.86
2017,3,2,11,0,959.0,95.0,4.1,15.0,775.0,967.82,752.35
2017,3,2,11,15,966.0,96.0,4.05,15.0,802.0,999.29,772.64
2017,3,2,11,30,973.0,97.0,4.0,15.0,829.0,1027.49,790.66
2017,3,2,11,45,974.5,99.5,3.95,15.5,846.5,1048.64,802.33
2017,3,2,12,0,976.0,102.0,3.9,16.0,864.0,1066.06,811.54
2017,3,2,12,15,978.0,102.5,3.85,16.0,873.0,1078.05,818.7
2017,3,2,12,30,980.0,103.0,3.8,16.0,882.0,1086.22,823.46
2017,3,2,12,45,979.5,103.0,3.75,16.0,881.5,1087.51,823.77
2017,3,2,13,0,979.0,103.0,3.7,16.0,881.0,1084.91,821.69
2017,3,2,13,15,977.0,102.5,3.65,16.0,871.5,1076.43,815.86
2017,3,2,13,30,975.0,102.0,3.6,16.0,862.0,1064.13,807.67
2017,3,2,13,45,969.5,101.5,3.6,16.0,843.5,1044.72,795.24
2017,3,2,14,0,964.0,101.0,3.6,16.0,825.0,1021.76,780.55
2017,3,2,14,15,957.0,100.0,3.6,16.0,798.0,993.45,762.26
2017,3,2,14,30,950.0,99.0,3.6,16.0,771.0,961.92,741.79
2017,3,2,14,45,935.0,99.0,3.6,16.0,735.0,921.54,715.07
2017,3,2,15,0,920.0,99.0,3.6,16.0,699.0,878.79,686.55
2017,3,2,15,15,905.5,97.0,3.55,15.5,656.5,832.24,656.0
2017,3,2,15,30,891.0,95.0,3.5,15.0,614.0,791.34,629.19
2017,3,2,15,45,871.5,91.5,3.5,15.0,565.5,735.36,589.4
2017,3,2,16,0,852.0,88.0,3.5,15.0,517.0,678.51,546.8
2017,3,2,16,15,824.0,84.0,3.15,14.5,463.5,615.34,497.96
2017,3,2,16,30,796.0,80.0,2.8,14.0,410.0,552.76,448.26
2017,3,2,16,45,757.0,74.5,2.45,13.5,353.0,483.93,392.2
2017,3,2,17,0,718.0,69.0,2.1,13.0,296.0,419.02,337.51
2017,3,2,17,15,655.5,62.0,1.9,12.0,238.5,344.63,274.57
2017,3,2,17,30,593.0,55.0,1.7,11.0,181.0,276.25,214.64
2017,3,2,17,45,486.5,44.5,1.55,10.0,127.5,198.24,146.85
2017,3,2,18,0,380.0,34.0,1.4,9.0,74.0,132.46,88.69
2017,3,2,18,15,190.0,17.0,1.4,9.0,37.0,54.79,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,7,15,218.0,17.0,1.95,6.0,41.5,61.08,14.34
2017,3,3,7,30,436.0,34.0,2.1,7.0,83.0,147.0,100.76
2017,3,3,7,45,530.5,43.5,2.25,8.0,137.0,211.88,159.4
2017,3,3,8,0,625.0,53.0,2.4,9.0,191.0,287.49,226.62
2017,3,3,8,15,684.0,59.5,2.6,10.0,249.0,354.58,286.42
2017,3,3,8,30,743.0,66.0,2.8,11.0,307.0,428.49,349.85
2017,3,3,8,45,775.5,72.5,3.0,12.0,363.0,493.69,404.24
2017,3,3,9,0,808.0,79.0,3.2,13.0,419.0,560.67,457.98
2017,3,3,9,15,635.0,129.5,3.5,13.5,417.5,548.26,447.72
2017,3,3,9,30,462.0,180.0,3.8,14.0,416.0,507.55,414.15
2017,3,3,9,45,426.5,209.5,4.15,15.0,442.5,533.6,432.67
2017,3,3,10,0,391.0,239.0,4.5,16.0,469.0,539.88,435.7
2017,3,3,10,15,440.0,241.0,4.5,16.0,516.5,613.87,492.28
2017,3,3,10,30,489.0,243.0,4.5,16.0,564.0,674.52,537.87
2017,3,3,10,45,536.0,239.5,4.55,16.5,608.0,729.47,577.86
2017,3,3,11,0,583.0,236.0,4.6,17.0,652.0,785.03,617.68
2017,3,3,11,15,756.5,176.0,4.6,17.0,735.5,908.38,708.01
2017,3,3,11,30,930.0,116.0,4.6,17.0,819.0,1005.15,774.37
2017,3,3,11,45,643.5,239.0,4.65,17.5,730.5,894.0,692.51
2017,3,3,12,0,357.0,362.0,4.7,18.0,642.0,722.95,561.33
2017,3,3,12,15,637.0,246.5,4.65,18.0,753.0,911.85,704.72
2017,3,3,12,30,917.0,131.0,4.6,18.0,864.0,1050.84,800.77
2017,3,3,12,45,674.0,235.5,4.6,18.0,774.5,943.61,725.02
2017,3,3,13,0,431.0,340.0,4.6,18.0,685.0,798.59,616.47
2017,3,3,13,15,665.5,237.5,4.55,18.0,762.5,930.71,717.41
2017,3,3,13,30,900.0,135.0,4.5,18.0,840.0,1037.66,791.35
2017,3,3,13,45,889.5,136.0,4.5,18.0,820.0,1015.6,775.98
2017,3,3,14,0,879.0,137.0,4.5,18.0,800.0,990.29,759.43
2017,3,3,14,15,506.0,242.0,4.4,18.0,621.0,735.37,574.76
2017,3,3,14,30,133.0,347.0,4.3,18.0,442.0,456.86,358.87
2017,3,3,14,45,212.0,323.0,4.25,18.0,466.0,495.86,392.45
2017,3,3,15,0,291.0,299.0,4.2,18.0,490.0,547.53,433.73
2017,3,3,15,15,226.0,286.0,4.1,17.5,429.0,454.55,362.69
2017,3,3,15,30,161.0,273.0,4.0,17.0,368.0,384.01,307.92
2017,3,3,15,45,296.0,229.5,3.9,17.0,386.0,443.85,358.12
2017,3,3,16,0,431.0,186.0,3.8,17.0,404.0,489.94,395.89
2017,3,3,16,15,298.5,182.5,3.45,16.5,326.0,369.34,299.92
2017,3,3,16,30,166.0,179.0,3.1,16.0,248.0,264.31,214.9
2017,3,3,16,45,146.5,158.0,2.8,15.5,213.0,225.58,183.52
2017,3,3,17,0,127.0,137.0,2.5,15.0,178.0,188.87,153.05
2017,3,3,17,15,276.0,105.5,2.3,14.0,172.0,219.02,175.97
2017,3,3,17,30,425.0,74.0,2.1,13.0,166.0,230.65,179.81
2017,3,3,17,45,326.5,58.0,1.95,12.5,116.5,160.7,119.51
2017,3,3,18,0,228.0,42.0,1.8,12.0,67.0,102.53,69.51
2017,3,3,18,15,114.0,21.0,1.85,12.0,33.5,43.99,3.67
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
