Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,2.0,2.3,10.0,2.0,1.51,0.0
2017,3,4,7,30,0.0,4.0,2.4,10.0,4.0,3.02,0.0
2017,3,4,7,45,0.0,8.0,2.55,10.0,8.0,6.06,0.0
2017,3,4,8,0,0.0,12.0,2.7,10.0,12.0,9.1,2.28
2017,3,4,8,15,0.0,16.0,2.75,10.0,16.0,12.16,4.98
2017,3,4,8,30,0.0,20.0,2.8,10.0,20.0,15.22,7.66
2017,3,4,8,45,0.0,43.0,2.85,10.5,43.0,32.86,22.93
2017,3,4,9,0,0.0,66.0,2.9,11.0,66.0,50.61,38.08
2017,3,4,9,15,0.0,66.5,3.0,11.0,66.5,51.02,38.27
2017,3,4,9,30,0.0,67.0,3.1,11.0,67.0,51.43,38.48
2017,3,4,9,45,0.0,81.0,3.25,11.5,81.0,62.3,47.49
2017,3,4,10,0,0.0,95.0,3.4,12.0,95.0,73.31,56.5
2017,3,4,10,15,1.5,137.5,3.5,12.0,138.5,109.38,86.54
2017,3,4,10,30,3.0,180.0,3.6,12.0,182.0,146.56,117.1
2017,3,4,10,45,4.5,188.5,3.75,12.5,192.0,155.04,123.62
2017,3,4,11,0,6.0,197.0,3.9,13.0,202.0,163.65,130.26
2017,3,4,11,15,3.0,144.5,4.0,13.0,147.0,116.56,91.44
2017,3,4,11,30,0.0,92.0,4.1,13.0,92.0,71.12,53.74
2017,3,4,11,45,0.0,85.5,4.25,13.0,85.5,66.1,49.55
2017,3,4,12,0,0.0,79.0,4.4,13.0,79.0,61.07,45.33
2017,3,4,12,15,0.0,81.0,4.4,13.0,81.0,62.64,46.61
2017,3,4,12,30,0.0,83.0,4.4,13.0,83.0,64.21,47.9
2017,3,4,12,45,0.0,110.5,4.45,13.0,110.5,86.13,66.02
2017,3,4,13,0,0.0,138.0,4.5,13.0,138.0,108.55,84.48
2017,3,4,13,15,0.0,118.0,4.45,13.0,118.0,92.18,71.01
2017,3,4,13,30,0.0,98.0,4.4,13.0,98.0,76.0,57.7
2017,3,4,13,45,0.0,100.0,4.4,13.5,100.0,77.57,58.94
2017,3,4,14,0,0.0,102.0,4.4,14.0,102.0,79.13,60.17
2017,3,4,14,15,0.0,99.5,4.3,14.0,99.5,77.06,58.55
2017,3,4,14,30,0.0,97.0,4.2,14.0,97.0,75.01,56.94
2017,3,4,14,45,0.0,86.5,4.15,14.0,86.5,66.73,50.18
2017,3,4,15,0,0.0,76.0,4.1,14.0,76.0,58.54,43.47
2017,3,4,15,15,0.0,86.0,3.95,13.5,86.0,66.25,50.13
2017,3,4,15,30,0.0,96.0,3.8,13.0,96.0,74.12,56.97
2017,3,4,15,45,0.0,90.0,3.7,13.0,90.0,69.3,53.1
2017,3,4,16,0,0.0,84.0,3.6,13.0,84.0,64.6,49.31
2017,3,4,16,15,0.0,47.5,3.55,13.0,47.5,36.36,25.47
2017,3,4,16,30,0.0,11.0,3.5,13.0,11.0,8.37,1.55
2017,3,4,16,45,0.0,9.5,3.45,13.0,9.5,7.22,0.58
2017,3,4,17,0,0.0,8.0,3.4,13.0,8.0,6.07,0.0
2017,3,4,17,15,0.0,6.0,3.35,12.5,6.0,4.55,0.0
2017,3,4,17,30,0.0,4.0,3.3,12.0,4.0,3.03,0.0
2017,3,4,17,45,0.0,2.5,3.25,12.0,2.5,1.89,0.0
2017,3,4,18,0,0.0,1.0,3.2,12.0,1.0,0.75,0.0
2017,3,4,18,15,0.0,0.5,3.25,12.0,0.5,0.38,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,7,15,149.5,20.5,2.4,12.5,39.0,50.68,19.53
2017,3,5,7,30,299.0,41.0,2.5,13.0,78.0,117.83,80.56
2017,3,5,7,45,403.0,52.0,2.6,13.5,129.0,180.51,134.32
2017,3,5,8,0,507.0,63.0,2.7,14.0,180.0,253.39,197.16
2017,3,5,8,15,567.5,71.0,2.7,14.5,234.5,317.19,252.83
2017,3,5,8,30,628.0,79.0,2.7,15.0,289.0,386.85,311.79
2017,3,5,8,45,658.0,88.0,2.7,15.5,341.0,447.29,361.75
2017,3,5,9,0,688.0,97.0,2.7,16.0,393.0,509.59,411.39
2017,3,5,9,15,344.0,111.0,2.7,16.5,259.0,339.28,276.26
2017,3,5,9,30,0.0,125.0,2.7,17.0,125.0,98.32,76.09
2017,3,5,9,45,0.0,144.5,2.75,17.5,144.5,114.49,89.23
2017,3,5,10,0,0.0,164.0,2.8,18.0,164.0,130.8,102.03
2017,3,5,10,15,15.5,216.5,2.9,18.0,227.0,188.48,148.62
2017,3,5,10,30,31.0,269.0,3.0,18.0,290.0,265.83,209.86
2017,3,5,10,45,15.5,203.5,3.1,18.5,214.0,177.29,138.66
2017,3,5,11,0,0.0,138.0,3.2,19.0,138.0,108.4,82.68
2017,3,5,11,15,10.5,212.0,3.3,19.5,220.0,180.57,140.43
2017,3,5,11,30,21.0,286.0,3.4,20.0,302.0,255.96,199.22
2017,3,5,11,45,37.0,323.0,3.55,20.5,352.0,327.42,254.01
2017,3,5,12,0,53.0,360.0,3.7,21.0,402.0,380.59,294.02
2017,3,5,12,15,26.5,244.0,3.75,21.0,265.0,240.91,186.42
2017,3,5,12,30,0.0,128.0,3.8,21.0,128.0,100.35,75.13
2017,3,5,12,45,10.5,214.5,3.85,21.5,223.0,183.22,141.0
2017,3,5,13,0,21.0,301.0,3.9,22.0,318.0,269.89,208.1
2017,3,5,13,15,99.0,351.0,3.9,22.0,429.5,416.43,321.9
2017,3,5,13,30,177.0,401.0,3.9,22.0,541.0,563.76,432.23
2017,3,5,13,45,113.5,370.5,3.95,22.0,459.5,469.47,360.88
2017,3,5,14,0,50.0,340.0,4.0,22.0,378.0,356.02,274.62
2017,3,5,14,15,59.0,336.0,3.95,22.0,379.5,359.38,278.12
2017,3,5,14,30,68.0,332.0,3.9,22.0,381.0,362.25,280.92
2017,3,5,14,45,205.0,312.5,3.85,22.0,450.0,476.31,371.41
2017,3,5,15,0,342.0,293.0,3.8,22.0,519.0,579.77,451.21
2017,3,5,15,15,185.5,263.5,3.7,22.0,385.5,397.27,311.61
2017,3,5,15,30,29.0,234.0,3.6,22.0,252.0,228.81,178.48
2017,3,5,15,45,31.5,219.0,3.5,22.0,237.0,215.58,168.92
2017,3,5,16,0,34.0,204.0,3.4,22.0,222.0,202.24,158.84
2017,3,5,16,15,25.5,180.0,3.05,21.5,192.5,162.89,127.86
2017,3,5,16,30,17.0,156.0,2.7,21.0,163.0,136.51,106.99
2017,3,5,16,45,11.0,135.5,2.4,20.5,140.0,115.55,90.27
2017,3,5,17,0,5.0,115.0,2.1,20.0,117.0,95.31,73.91
2017,3,5,17,15,192.5,97.0,1.95,19.5,140.0,174.41,137.01
2017,3,5,17,30,380.0,79.0,1.8,19.0,163.0,216.34,164.8
2017,3,5,17,45,281.5,62.5,1.7,18.5,114.5,149.2,108.62
2017,3,5,18,0,183.0,46.0,1.6,18.0,66.0,89.34,59.36
2017,3,5,18,15,91.5,23.0,1.7,17.5,33.0,38.48,8.39
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,152.0,21.5,4.55,17.5,40.5,51.98,22.37
2017,3,6,7,30,304.0,43.0,4.8,18.0,81.0,119.96,80.86
2017,3,6,7,45,412.0,53.0,5.05,18.5,133.0,183.04,134.06
2017,3,6,8,0,520.0,63.0,5.3,19.0,185.0,256.73,196.96
2017,3,6,8,15,579.5,70.5,5.7,19.5,239.5,320.25,252.44
2017,3,6,8,30,639.0,78.0,6.1,20.0,294.0,389.47,311.51
2017,3,6,8,45,689.0,81.0,6.5,20.5,349.5,454.49,366.08
2017,3,6,9,0,739.0,84.0,6.9,21.0,405.0,521.9,421.3
2017,3,6,9,15,518.5,153.5,7.05,21.5,392.0,488.56,393.6
2017,3,6,9,30,298.0,223.0,7.2,22.0,379.0,422.63,338.57
2017,3,6,9,45,175.0,241.0,7.35,22.5,335.0,352.83,281.07
2017,3,6,10,0,52.0,259.0,7.5,23.0,291.0,270.32,212.44
2017,3,6,10,15,43.5,267.5,7.5,23.0,295.5,273.14,214.05
2017,3,6,10,30,35.0,276.0,7.5,23.0,300.0,275.39,215.1
2017,3,6,10,45,226.0,292.5,7.5,23.5,456.0,493.01,387.68
2017,3,6,11,0,417.0,309.0,7.5,24.0,612.0,686.01,535.12
2017,3,6,11,15,302.5,347.5,7.45,24.0,571.5,632.36,490.93
2017,3,6,11,30,188.0,386.0,7.4,24.0,531.0,551.57,426.97
2017,3,6,11,45,171.5,395.5,7.35,24.5,530.0,549.27,423.63
2017,3,6,12,0,155.0,405.0,7.3,25.0,529.0,545.78,419.28
2017,3,6,12,15,161.5,403.5,7.2,25.0,534.0,552.26,424.03
2017,3,6,12,30,168.0,402.0,7.1,25.0,539.0,558.11,428.33
2017,3,6,12,45,362.5,341.5,7.05,25.5,636.0,709.27,544.26
2017,3,6,13,0,557.0,281.0,7.0,26.0,733.0,859.26,655.19
2017,3,6,13,15,534.5,294.5,6.85,26.0,724.5,846.58,644.44
2017,3,6,13,30,512.0,308.0,6.7,26.0,716.0,831.51,632.73
2017,3,6,13,45,434.0,330.0,6.6,26.0,670.5,769.78,586.69
2017,3,6,14,0,356.0,352.0,6.5,26.0,625.0,692.42,529.44
2017,3,6,14,15,449.0,304.5,6.35,26.0,636.5,738.06,565.26
2017,3,6,14,30,542.0,257.0,6.2,26.0,648.0,760.83,584.16
2017,3,6,14,45,683.5,186.0,6.1,26.0,656.0,801.54,617.07
2017,3,6,15,0,825.0,115.0,6.0,26.0,664.0,815.93,628.88
2017,3,6,15,15,809.0,112.0,5.85,25.5,623.0,769.57,597.31
2017,3,6,15,30,793.0,109.0,5.7,25.0,582.0,721.73,564.34
2017,3,6,15,45,765.5,107.5,5.55,25.0,534.5,666.16,522.77
2017,3,6,16,0,738.0,106.0,5.4,25.0,487.0,613.21,482.42
2017,3,6,16,15,510.0,139.5,5.05,24.5,390.0,463.93,366.9
2017,3,6,16,30,282.0,173.0,4.7,24.0,293.0,330.37,261.5
2017,3,6,16,45,258.0,152.5,4.4,23.5,251.0,282.8,223.85
2017,3,6,17,0,234.0,132.0,4.1,23.0,209.0,237.48,187.06
2017,3,6,17,15,206.5,110.0,3.85,22.5,168.5,191.75,149.27
2017,3,6,17,30,179.0,88.0,3.6,22.0,128.0,149.04,113.27
2017,3,6,17,45,125.5,65.5,3.35,22.0,90.0,96.6,69.65
2017,3,6,18,0,72.0,43.0,3.1,22.0,52.0,56.83,36.97
2017,3,6,18,15,36.0,21.5,3.25,21.5,26.0,25.51,5.55
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,2.5,1.9,16.5,2.5,0.0,0.0
2017,3,7,7,0,0.0,5.0,2.1,17.0,5.0,3.93,0.0
2017,3,7,7,15,38.0,29.0,2.25,17.5,33.5,34.1,16.21
2017,3,7,7,30,76.0,53.0,2.4,18.0,62.0,68.2,47.35
2017,3,7,7,45,129.0,77.0,2.6,18.5,103.0,109.97,82.07
2017,3,7,8,0,182.0,101.0,2.8,19.0,144.0,164.53,127.7
2017,3,7,8,15,245.0,114.0,3.1,19.0,188.0,212.86,168.39
2017,3,7,8,30,308.0,127.0,3.4,19.0,232.0,268.25,214.72
2017,3,7,8,45,352.0,143.5,3.7,19.5,283.0,323.98,260.37
2017,3,7,9,0,396.0,160.0,4.0,20.0,334.0,396.18,317.92
2017,3,7,9,15,302.0,198.5,4.2,20.0,340.5,384.66,308.33
2017,3,7,9,30,208.0,237.0,4.4,20.0,347.0,362.07,289.45
2017,3,7,9,45,104.0,124.5,4.65,20.0,179.5,188.59,150.8
2017,3,7,10,0,0.0,12.0,4.9,20.0,12.0,9.18,1.92
2017,3,7,10,15,0.0,14.0,5.0,20.0,14.0,10.72,3.19
2017,3,7,10,30,0.0,16.0,5.1,20.0,16.0,12.27,4.44
2017,3,7,10,45,0.0,16.5,5.2,20.0,16.5,12.66,4.75
2017,3,7,11,0,0.0,17.0,5.3,20.0,17.0,13.06,5.05
2017,3,7,11,15,67.5,201.5,5.25,20.0,254.0,252.45,199.72
2017,3,7,11,30,135.0,386.0,5.2,20.0,491.0,500.96,391.25
2017,3,7,11,45,153.0,396.5,5.2,20.5,517.5,531.41,412.65
2017,3,7,12,0,171.0,407.0,5.2,21.0,544.0,561.79,434.53
2017,3,7,12,15,162.0,411.0,5.15,21.0,542.0,559.04,431.76
2017,3,7,12,30,153.0,415.0,5.1,21.0,540.0,555.42,428.54
2017,3,7,12,45,229.5,405.0,5.05,21.0,592.5,620.1,478.51
2017,3,7,13,0,306.0,395.0,5.0,21.0,645.0,705.83,542.38
2017,3,7,13,15,333.0,382.5,4.95,21.0,651.5,716.88,550.78
2017,3,7,13,30,360.0,370.0,4.9,21.0,658.0,725.93,558.13
2017,3,7,13,45,270.5,378.0,4.9,21.0,591.5,643.69,496.39
2017,3,7,14,0,181.0,386.0,4.9,21.0,525.0,542.64,420.34
2017,3,7,14,15,274.0,354.5,4.85,21.0,557.0,610.11,473.61
2017,3,7,14,30,367.0,323.0,4.8,21.0,589.0,651.64,506.8
2017,3,7,14,45,259.0,322.5,4.8,21.0,506.5,547.74,427.78
2017,3,7,15,0,151.0,322.0,4.8,21.0,424.0,432.13,338.9
2017,3,7,15,15,222.0,294.0,4.7,20.5,433.0,453.55,358.61
2017,3,7,15,30,293.0,266.0,4.6,20.0,442.0,484.78,384.9
2017,3,7,15,45,338.0,234.5,4.55,20.0,422.0,471.31,375.81
2017,3,7,16,0,383.0,203.0,4.5,20.0,402.0,453.11,362.78
2017,3,7,16,15,483.0,166.5,4.2,19.5,391.0,471.6,378.08
2017,3,7,16,30,583.0,130.0,3.9,19.0,380.0,470.86,377.43
2017,3,7,16,45,544.5,118.5,3.65,18.5,327.5,402.21,322.26
2017,3,7,17,0,506.0,107.0,3.4,18.0,275.0,342.42,272.85
2017,3,7,17,15,441.0,94.5,3.1,17.0,221.0,274.84,216.57
2017,3,7,17,30,376.0,82.0,2.8,16.0,167.0,214.13,164.85
2017,3,7,17,45,288.5,64.0,2.55,15.5,118.5,149.46,109.97
2017,3,7,18,0,201.0,46.0,2.3,15.0,70.0,95.24,64.43
2017,3,7,18,15,100.5,23.0,2.35,14.5,35.0,41.93,14.26
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,16.5,5.0,2.25,10.5,5.5,0.0,0.0
2017,3,8,7,0,33.0,10.0,2.5,11.0,11.0,11.3,0.0
2017,3,8,7,15,157.0,29.0,2.5,11.5,48.5,60.27,32.38
2017,3,8,7,30,281.0,48.0,2.5,12.0,86.0,117.68,82.02
2017,3,8,7,45,372.0,61.5,2.5,12.5,137.0,174.51,130.83
2017,3,8,8,0,463.0,75.0,2.5,13.0,188.0,245.6,192.06
2017,3,8,8,15,231.5,82.5,2.45,13.5,139.0,175.18,140.45
2017,3,8,8,30,0.0,90.0,2.4,14.0,90.0,70.46,54.58
2017,3,8,8,45,0.0,53.0,2.4,14.5,53.0,40.56,29.05
2017,3,8,9,0,0.0,16.0,2.4,15.0,16.0,12.19,4.76
2017,3,8,9,15,4.0,98.0,2.35,15.0,100.5,78.4,60.71
2017,3,8,9,30,8.0,180.0,2.3,15.0,185.0,150.57,120.19
2017,3,8,9,45,10.0,195.5,2.3,15.5,202.0,165.24,131.44
2017,3,8,10,0,12.0,211.0,2.3,16.0,219.0,180.16,142.9
2017,3,8,10,15,406.0,172.0,2.3,16.5,447.5,512.18,410.87
2017,3,8,10,30,800.0,133.0,2.3,17.0,676.0,815.91,633.41
2017,3,8,10,45,812.5,135.0,2.35,17.5,709.5,855.22,655.94
2017,3,8,11,0,825.0,137.0,2.4,18.0,743.0,892.3,679.19
2017,3,8,11,15,833.0,138.5,2.4,18.5,768.0,922.36,697.03
2017,3,8,11,30,841.0,140.0,2.4,19.0,793.0,949.54,712.89
2017,3,8,11,45,810.5,161.5,2.45,19.5,802.0,957.27,716.23
2017,3,8,12,0,780.0,183.0,2.5,20.0,811.0,970.25,723.4
2017,3,8,12,15,576.0,281.5,2.55,20.5,748.5,871.1,652.38
2017,3,8,12,30,372.0,380.0,2.6,21.0,686.0,753.44,566.03
2017,3,8,12,45,192.0,314.5,2.7,21.5,473.0,490.67,376.29
2017,3,8,13,0,12.0,249.0,2.8,22.0,260.0,214.06,163.49
2017,3,8,13,15,35.5,310.0,2.8,22.0,339.5,311.76,239.79
2017,3,8,13,30,59.0,371.0,2.8,22.0,419.0,394.57,302.35
2017,3,8,13,45,42.5,337.5,2.85,22.5,372.0,344.65,263.97
2017,3,8,14,0,26.0,304.0,2.9,23.0,325.0,275.65,211.29
2017,3,8,14,15,18.0,264.0,2.85,23.0,278.5,232.25,178.23
2017,3,8,14,30,10.0,224.0,2.8,23.0,232.0,189.85,145.48
2017,3,8,14,45,107.5,273.0,2.8,23.0,346.0,350.57,272.3
2017,3,8,15,0,205.0,322.0,2.8,23.0,460.0,474.52,366.84
2017,3,8,15,15,114.5,276.5,2.8,22.5,353.0,351.39,273.26
2017,3,8,15,30,24.0,231.0,2.8,22.0,246.0,206.8,160.72
2017,3,8,15,45,15.0,202.5,2.8,22.0,211.5,174.92,136.06
2017,3,8,16,0,6.0,174.0,2.8,22.0,177.0,144.04,111.68
2017,3,8,16,15,3.0,157.0,2.6,21.5,158.5,127.87,99.2
2017,3,8,16,30,0.0,140.0,2.4,21.0,140.0,112.09,86.87
2017,3,8,16,45,0.0,120.5,2.2,21.0,120.5,96.03,74.02
2017,3,8,17,0,0.0,101.0,2.0,21.0,101.0,80.07,61.07
2017,3,8,17,15,190.5,91.0,1.85,20.5,134.5,164.12,127.88
2017,3,8,17,30,381.0,81.0,1.7,20.0,168.0,212.95,160.88
2017,3,8,17,45,288.0,64.5,1.55,19.5,119.5,148.22,106.95
2017,3,8,18,0,195.0,48.0,1.4,19.0,71.0,94.59,63.11
2017,3,8,18,15,97.5,24.0,1.45,18.5,35.5,38.92,13.91
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,3.93,0.0
2017,3,9,7,15,0.0,21.0,3.25,17.0,21.0,16.03,6.22
2017,3,9,7,30,0.0,37.0,3.4,17.0,37.0,28.65,18.06
2017,3,9,7,45,0.0,57.5,3.55,17.5,57.5,45.27,32.42
2017,3,9,8,0,0.0,78.0,3.7,18.0,78.0,61.91,46.62
2017,3,9,8,15,1.0,99.5,3.8,18.5,100.0,79.9,61.66
2017,3,9,8,30,2.0,121.0,3.9,19.0,122.0,98.08,76.56
2017,3,9,8,45,13.0,145.5,4.05,19.5,152.0,124.23,97.81
2017,3,9,9,0,24.0,170.0,4.2,20.0,182.0,151.66,119.85
2017,3,9,9,15,82.5,207.0,4.25,20.5,251.0,232.17,184.96
2017,3,9,9,30,141.0,244.0,4.3,21.0,320.0,322.69,256.45
2017,3,9,9,45,88.5,247.5,4.35,21.5,297.0,281.19,221.96
2017,3,9,10,0,36.0,251.0,4.4,22.0,274.0,248.32,194.18
2017,3,9,10,15,33.5,263.0,4.4,22.0,285.5,258.78,201.89
2017,3,9,10,30,31.0,275.0,4.4,22.0,297.0,269.1,209.4
2017,3,9,10,45,47.0,307.0,4.45,22.5,341.0,314.69,244.2
2017,3,9,11,0,63.0,339.0,4.5,23.0,385.0,361.55,279.39
2017,3,9,11,15,84.0,362.0,4.45,23.0,426.0,404.87,312.13
2017,3,9,11,30,105.0,385.0,4.4,23.0,467.0,449.11,345.21
2017,3,9,11,45,124.0,397.5,4.4,23.0,496.5,502.39,384.56
2017,3,9,12,0,143.0,410.0,4.4,23.0,526.0,535.24,408.71
2017,3,9,12,15,116.5,407.5,4.35,23.0,502.5,508.75,388.06
2017,3,9,12,30,90.0,405.0,4.3,23.0,479.0,459.21,350.78
2017,3,9,12,45,95.5,407.0,4.25,23.0,485.5,466.71,356.61
2017,3,9,13,0,101.0,409.0,4.2,23.0,492.0,473.85,362.0
2017,3,9,13,15,71.0,379.5,4.1,23.0,437.5,414.31,316.99
2017,3,9,13,30,41.0,350.0,4.0,23.0,383.0,355.42,272.2
2017,3,9,13,45,106.5,370.0,3.9,23.0,453.5,436.36,335.28
2017,3,9,14,0,172.0,390.0,3.8,23.0,524.0,535.36,409.69
2017,3,9,14,15,183.5,375.5,3.7,23.0,514.0,526.73,403.6
2017,3,9,14,30,195.0,361.0,3.6,23.0,504.0,516.93,397.13
2017,3,9,14,45,197.0,343.0,3.5,23.0,482.0,494.37,381.07
2017,3,9,15,0,199.0,325.0,3.4,23.0,460.0,471.13,364.47
2017,3,9,15,15,399.5,252.0,3.2,22.5,501.0,562.19,437.58
2017,3,9,15,30,600.0,179.0,3.0,22.0,542.0,644.1,501.16
2017,3,9,15,45,461.0,199.0,2.85,22.0,465.0,532.8,416.64
2017,3,9,16,0,322.0,219.0,2.7,22.0,388.0,425.68,334.67
2017,3,9,16,15,204.5,202.0,2.55,21.5,305.5,310.57,245.84
2017,3,9,16,30,87.0,185.0,2.4,21.0,223.0,209.55,165.8
2017,3,9,16,45,79.0,161.0,2.25,20.5,192.5,179.34,142.05
2017,3,9,17,0,71.0,137.0,2.1,20.0,162.0,150.06,118.39
2017,3,9,17,15,59.0,113.0,2.15,19.5,131.0,120.21,93.87
2017,3,9,17,30,47.0,89.0,2.2,19.0,100.0,91.81,70.1
2017,3,9,17,45,28.5,65.5,2.25,19.0,71.5,63.63,46.35
2017,3,9,18,0,10.0,42.0,2.3,19.0,43.0,35.58,22.88
2017,3,9,18,15,5.0,21.0,2.35,19.0,21.5,16.92,4.58
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.0,0.95,16.5,6.0,0.0,0.0
2017,3,10,7,0,0.0,12.0,1.0,17.0,12.0,9.44,0.0
2017,3,10,7,15,76.5,32.5,1.0,17.5,43.5,46.22,26.42
2017,3,10,7,30,153.0,53.0,1.0,18.0,75.0,87.33,60.45
2017,3,10,7,45,204.0,74.0,1.05,18.5,117.0,130.97,97.05
2017,3,10,8,0,255.0,95.0,1.1,19.0,159.0,180.63,138.73
2017,3,10,8,15,292.0,112.5,0.85,19.5,203.0,227.09,177.25
2017,3,10,8,30,329.0,130.0,0.6,20.0,247.0,277.49,217.55
2017,3,10,8,45,357.0,149.0,0.4,20.5,294.5,328.45,256.66
2017,3,10,9,0,385.0,168.0,0.2,21.0,342.0,393.76,304.42
2017,3,10,9,15,441.0,177.0,0.35,21.5,398.5,458.07,352.17
2017,3,10,9,30,497.0,186.0,0.5,22.0,455.0,526.64,402.01
2017,3,10,9,45,659.5,146.0,0.65,22.5,535.0,633.99,479.57
2017,3,10,10,0,822.0,106.0,0.8,23.0,615.0,739.91,553.89
2017,3,10,10,15,616.0,198.5,0.9,23.0,594.0,706.98,527.13
2017,3,10,10,30,410.0,291.0,1.0,23.0,573.0,628.22,470.01
2017,3,10,10,45,642.0,202.0,1.15,23.5,667.5,778.82,578.05
2017,3,10,11,0,874.0,113.0,1.3,24.0,762.0,895.36,654.44
2017,3,10,11,15,880.5,114.0,1.4,24.0,787.0,923.8,671.86
2017,3,10,11,30,887.0,115.0,1.5,24.0,812.0,949.23,688.46
2017,3,10,11,45,723.5,209.5,1.6,24.0,785.5,927.84,675.1
2017,3,10,12,0,560.0,304.0,1.7,24.0,759.0,867.28,632.73
2017,3,10,12,15,555.5,310.0,1.75,24.0,765.0,874.81,638.41
2017,3,10,12,30,551.0,316.0,1.8,24.0,771.0,879.68,641.71
2017,3,10,12,45,523.0,323.0,1.9,24.0,755.0,860.05,629.14
2017,3,10,13,0,495.0,330.0,2.0,24.0,739.0,837.89,615.03
2017,3,10,13,15,519.0,306.5,2.05,24.0,730.5,834.64,614.62
2017,3,10,13,30,543.0,283.0,2.1,24.0,722.0,828.21,611.97
2017,3,10,13,45,526.0,290.5,2.2,24.0,708.5,810.37,600.69
2017,3,10,14,0,509.0,298.0,2.3,24.0,695.0,790.56,588.09
2017,3,10,14,15,513.5,284.0,2.35,24.0,673.0,768.01,574.05
2017,3,10,14,30,518.0,270.0,2.4,24.0,651.0,743.13,558.29
2017,3,10,14,45,647.5,205.0,2.5,24.0,659.0,778.7,587.28
2017,3,10,15,0,777.0,140.0,2.6,24.0,667.0,790.68,598.96
2017,3,10,15,15,584.5,194.5,2.6,23.5,577.5,663.42,508.19
2017,3,10,15,30,392.0,249.0,2.6,23.0,488.0,534.77,413.83
2017,3,10,15,45,303.5,242.5,2.65,23.0,419.0,449.85,350.71
2017,3,10,16,0,215.0,236.0,2.7,23.0,350.0,358.81,281.34
2017,3,10,16,15,311.0,196.5,2.5,22.5,343.0,378.92,298.62
2017,3,10,16,30,407.0,157.0,2.3,22.0,336.0,387.76,305.7
2017,3,10,16,45,378.0,141.5,2.15,21.5,290.0,335.14,264.03
2017,3,10,17,0,349.0,126.0,2.0,21.0,244.0,284.97,223.54
2017,3,10,17,15,311.0,107.0,1.95,20.5,198.0,222.99,172.84
2017,3,10,17,30,273.0,88.0,1.9,20.0,152.0,174.29,131.8
2017,3,10,17,45,219.0,67.5,1.9,19.5,110.0,124.27,89.74
2017,3,10,18,0,165.0,47.0,1.9,19.0,68.0,80.66,53.3
2017,3,10,18,15,82.5,23.5,2.0,18.5,34.0,35.25,14.31
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,5.0,0.75,15.0,5.0,0.0,0.0
2017,3,11,7,0,0.0,10.0,0.9,15.0,10.0,7.87,0.0
2017,3,11,7,15,7.5,30.5,1.15,15.0,31.5,25.3,13.82
2017,3,11,7,30,15.0,51.0,1.4,15.0,53.0,46.37,32.59
2017,3,11,7,45,30.0,74.5,1.7,15.5,81.5,71.83,54.26
2017,3,11,8,0,45.0,98.0,2.0,16.0,110.0,99.11,77.42
2017,3,11,8,15,54.0,121.5,2.15,16.0,139.0,125.85,100.13
2017,3,11,8,30,63.0,145.0,2.3,16.0,168.0,153.7,123.44
2017,3,11,8,45,62.5,168.0,2.5,16.5,193.5,177.34,142.66
2017,3,11,9,0,62.0,191.0,2.7,17.0,219.0,201.02,161.5
2017,3,11,9,15,31.0,166.5,2.85,17.0,180.5,161.03,128.34
2017,3,11,9,30,0.0,142.0,3.0,17.0,142.0,112.08,87.46
2017,3,11,9,45,20.0,200.5,3.2,17.5,213.0,175.82,139.37
2017,3,11,10,0,40.0,259.0,3.4,18.0,284.0,257.72,204.41
2017,3,11,10,15,20.5,209.5,3.45,18.0,222.5,184.7,145.37
2017,3,11,10,30,1.0,160.0,3.5,18.0,161.0,127.25,98.46
2017,3,11,10,45,21.0,240.0,3.55,18.5,255.5,212.44,166.81
2017,3,11,11,0,41.0,320.0,3.6,19.0,350.0,321.71,251.77
2017,3,11,11,15,25.5,274.5,3.55,19.0,294.0,264.61,206.51
2017,3,11,11,30,10.0,229.0,3.5,19.0,238.0,193.91,150.55
2017,3,11,11,45,31.5,301.0,3.5,19.5,327.5,296.69,231.0
2017,3,11,12,0,53.0,373.0,3.5,20.0,417.0,388.3,300.36
2017,3,11,12,15,34.0,322.5,3.45,20.0,351.0,320.72,248.12
2017,3,11,12,30,15.0,272.0,3.4,20.0,285.0,236.42,182.75
2017,3,11,12,45,18.5,293.0,3.4,20.0,309.0,258.33,200.01
2017,3,11,13,0,22.0,314.0,3.4,20.0,333.0,280.38,217.08
2017,3,11,13,15,19.0,296.0,3.35,20.0,312.0,261.34,202.3
2017,3,11,13,30,16.0,278.0,3.3,20.0,291.0,242.42,187.7
2017,3,11,13,45,10.0,225.0,3.25,20.0,233.5,190.54,147.22
2017,3,11,14,0,4.0,172.0,3.2,20.0,176.0,140.03,107.35
2017,3,11,14,15,7.0,197.5,3.15,19.5,203.0,164.07,126.97
2017,3,11,14,30,10.0,223.0,3.1,19.0,230.0,188.38,146.73
2017,3,11,14,45,35.0,264.0,3.1,19.0,288.0,260.96,204.83
2017,3,11,15,0,60.0,305.0,3.1,19.0,346.0,320.0,251.51
2017,3,11,15,15,64.5,289.0,3.05,18.5,330.5,306.16,241.64
2017,3,11,15,30,69.0,273.0,3.0,18.0,315.0,291.96,231.62
2017,3,11,15,45,34.5,211.0,3.0,18.0,232.0,206.38,163.67
2017,3,11,16,0,0.0,149.0,3.0,18.0,149.0,118.1,92.08
2017,3,11,16,15,0.0,92.0,2.9,17.5,92.0,71.03,53.82
2017,3,11,16,30,0.0,35.0,2.8,17.0,35.0,26.74,16.97
2017,3,11,16,45,0.0,30.0,2.7,17.0,30.0,22.89,13.79
2017,3,11,17,0,0.0,25.0,2.6,17.0,25.0,19.04,10.58
2017,3,11,17,15,0.0,20.5,2.45,16.5,20.5,15.59,7.68
2017,3,11,17,30,0.0,16.0,2.3,16.0,16.0,12.15,4.73
2017,3,11,17,45,0.0,11.5,2.15,16.0,11.5,8.72,1.73
2017,3,11,18,0,0.0,7.0,2.0,16.0,7.0,5.3,0.0
2017,3,11,18,15,0.0,3.5,1.95,15.5,3.5,2.64,0.0
2017,3,11,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,22.0,8.0,4.65,7.0,8.5,0.0,0.0
2017,3,12,7,0,44.0,16.0,4.6,7.0,17.0,19.12,0.0
2017,3,12,7,15,145.5,38.0,4.55,7.0,57.5,61.42,38.12
2017,3,12,7,30,247.0,60.0,4.5,7.0,98.0,117.65,85.52
2017,3,12,7,45,123.5,57.5,4.45,7.5,76.5,90.8,69.57
2017,3,12,8,0,0.0,55.0,4.4,8.0,55.0,42.13,31.3
2017,3,12,8,15,0.0,70.0,4.4,8.0,70.0,54.0,41.72
2017,3,12,8,30,0.0,85.0,4.4,8.0,85.0,65.95,52.03
2017,3,12,8,45,0.0,99.5,4.4,8.0,99.5,77.55,61.9
2017,3,12,9,0,0.0,114.0,4.4,8.0,114.0,89.23,71.72
2017,3,12,9,15,0.0,86.0,4.35,8.0,86.0,66.15,51.63
2017,3,12,9,30,0.0,58.0,4.3,8.0,58.0,44.5,32.85
2017,3,12,9,45,0.0,70.5,4.3,8.5,70.5,54.2,40.99
2017,3,12,10,0,0.0,83.0,4.3,9.0,83.0,63.93,49.05
2017,3,12,10,15,0.0,50.0,4.25,9.0,50.0,38.43,27.23
2017,3,12,10,30,0.0,17.0,4.2,9.0,17.0,13.04,5.5
2017,3,12,10,45,0.0,17.5,4.2,9.5,17.5,13.44,5.8
2017,3,12,11,0,0.0,18.0,4.2,10.0,18.0,13.84,6.1
2017,3,12,11,15,4.0,111.0,4.15,10.0,114.0,89.95,70.33
2017,3,12,11,30,8.0,204.0,4.1,10.0,210.0,170.57,137.0
2017,3,12,11,45,8.5,208.0,4.05,10.5,214.5,174.56,139.77
2017,3,12,12,0,9.0,212.0,4.0,11.0,219.0,178.55,142.67
2017,3,12,12,15,11.0,237.0,3.9,11.0,246.0,201.92,161.6
2017,3,12,12,30,13.0,262.0,3.8,11.0,273.0,225.52,180.6
2017,3,12,12,45,11.5,246.0,3.75,11.5,256.5,210.22,167.83
2017,3,12,13,0,10.0,230.0,3.7,12.0,240.0,194.99,155.23
2017,3,12,13,15,7.5,201.5,3.55,12.0,208.5,168.29,133.59
2017,3,12,13,30,5.0,173.0,3.4,12.0,177.0,141.94,112.14
2017,3,12,13,45,4.0,168.5,3.3,12.5,172.0,137.16,108.11
2017,3,12,14,0,3.0,164.0,3.2,13.0,167.0,132.41,104.09
2017,3,12,14,15,8.5,208.0,3.0,13.0,215.0,174.18,138.39
2017,3,12,14,30,14.0,252.0,2.8,13.0,263.0,216.81,172.98
2017,3,12,14,45,17.0,253.0,2.65,13.0,265.5,220.04,175.8
2017,3,12,15,0,20.0,254.0,2.5,13.0,268.0,223.15,178.64
2017,3,12,15,15,24.5,248.0,2.3,13.0,264.0,221.06,177.37
2017,3,12,15,30,29.0,242.0,2.1,13.0,260.0,232.19,186.76
2017,3,12,15,45,27.0,223.5,1.9,13.0,239.5,200.41,161.34
2017,3,12,16,0,25.0,205.0,1.7,13.0,219.0,182.37,147.03
2017,3,12,16,15,12.5,163.0,1.55,12.5,170.0,137.84,110.8
2017,3,12,16,30,0.0,121.0,1.4,12.0,121.0,95.23,75.6
2017,3,12,16,45,0.0,104.5,1.25,12.0,104.5,81.87,64.61
2017,3,12,17,0,0.0,88.0,1.1,12.0,88.0,68.6,53.5
2017,3,12,17,15,0.0,71.5,1.0,11.5,71.5,55.41,42.37
2017,3,12,17,30,0.0,55.0,0.9,11.0,55.0,42.29,31.07
2017,3,12,17,45,0.0,39.5,0.8,11.0,39.5,30.2,20.4
2017,3,12,18,0,0.0,24.0,0.7,11.0,24.0,18.29,9.81
2017,3,12,18,15,0.0,13.0,0.75,10.5,13.0,9.88,1.42
2017,3,12,18,30,0.0,2.0,0.8,10.0,2.0,1.57,0.0
2017,3,12,18,45,0.0,1.0,0.85,10.0,1.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,14.5,7.5,1.85,8.5,8.5,5.9,0.0
2017,3,13,7,0,29.0,15.0,2.0,9.0,17.0,15.64,0.0
2017,3,13,7,15,108.0,41.0,2.15,9.0,56.5,57.75,36.93
2017,3,13,7,30,187.0,67.0,2.3,9.0,96.0,106.08,77.47
2017,3,13,7,45,268.0,86.5,2.5,9.5,147.0,158.17,121.78
2017,3,13,8,0,349.0,106.0,2.7,10.0,198.0,226.3,180.21
2017,3,13,8,15,174.5,65.0,2.85,10.0,111.0,132.07,106.27
2017,3,13,8,30,0.0,24.0,3.0,10.0,24.0,18.29,10.28
2017,3,13,8,45,0.0,44.0,3.2,10.5,44.0,33.64,23.53
2017,3,13,9,0,0.0,64.0,3.4,11.0,64.0,49.08,36.64
2017,3,13,9,15,7.5,131.0,3.6,11.5,135.5,107.51,86.06
2017,3,13,9,30,15.0,198.0,3.8,12.0,207.0,169.58,137.39
2017,3,13,9,45,17.5,216.5,4.0,12.5,227.5,187.51,151.49
2017,3,13,10,0,20.0,235.0,4.2,13.0,248.0,205.74,165.78
2017,3,13,10,15,143.0,283.0,4.4,13.0,383.0,376.42,305.8
2017,3,13,10,30,266.0,331.0,4.6,13.0,518.0,545.72,439.62
2017,3,13,10,45,228.0,353.0,4.85,13.5,518.5,527.2,423.06
2017,3,13,11,0,190.0,375.0,5.1,14.0,519.0,522.89,417.86
2017,3,13,11,15,509.0,269.5,5.2,14.5,672.0,749.32,596.76
2017,3,13,11,30,828.0,164.0,5.3,15.0,825.0,949.86,745.65
2017,3,13,11,45,849.0,156.0,5.4,15.5,846.0,976.46,762.02
2017,3,13,12,0,870.0,148.0,5.5,16.0,867.0,999.96,777.26
2017,3,13,12,15,873.0,148.5,5.5,16.5,875.5,1011.56,783.43
2017,3,13,12,30,876.0,149.0,5.5,17.0,884.0,1019.58,787.28
2017,3,13,12,45,886.0,143.5,5.55,17.5,886.0,1024.63,789.56
2017,3,13,13,0,896.0,138.0,5.6,18.0,888.0,1010.87,778.82
2017,3,13,13,15,894.5,137.0,5.55,18.0,879.0,1002.33,772.82
2017,3,13,13,30,893.0,136.0,5.5,18.0,870.0,990.27,764.46
2017,3,13,13,45,897.0,130.5,5.45,18.5,853.5,975.53,752.9
2017,3,13,14,0,901.0,125.0,5.4,19.0,837.0,957.11,738.94
2017,3,13,14,15,894.5,123.0,5.25,19.0,810.5,929.18,719.17
2017,3,13,14,30,888.0,121.0,5.1,19.0,784.0,898.21,697.36
2017,3,13,14,45,887.5,114.5,5.0,19.0,751.0,864.92,674.27
2017,3,13,15,0,887.0,108.0,4.9,19.0,718.0,828.49,648.9
2017,3,13,15,15,873.5,105.5,4.7,18.5,676.0,791.04,623.4
2017,3,13,15,30,860.0,103.0,4.5,18.0,634.0,743.02,589.25
2017,3,13,15,45,846.5,97.5,4.35,18.0,586.5,690.35,549.39
2017,3,13,16,0,833.0,92.0,4.2,18.0,539.0,636.42,507.9
2017,3,13,16,15,807.0,88.0,3.8,17.5,486.0,575.75,460.62
2017,3,13,16,30,781.0,84.0,3.4,17.0,433.0,515.57,412.49
2017,3,13,16,45,748.0,78.0,3.05,17.0,377.0,450.91,358.94
2017,3,13,17,0,715.0,72.0,2.7,17.0,321.0,388.65,305.91
2017,3,13,17,15,659.5,65.0,2.35,15.5,263.0,319.0,247.46
2017,3,13,17,30,604.0,58.0,2.0,14.0,205.0,254.7,191.76
2017,3,13,17,45,517.5,48.5,1.65,13.0,150.5,185.97,132.4
2017,3,13,18,0,431.0,39.0,1.3,12.0,96.0,127.1,82.11
2017,3,13,18,15,269.5,24.5,1.3,11.5,54.5,63.77,30.45
2017,3,13,18,30,108.0,10.0,1.3,11.0,13.0,15.23,0.0
2017,3,13,18,45,54.0,5.0,1.35,11.0,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
