Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,6,45,101.0,9.0,1.0,4.0,14.0,10.75,0.0
2017,3,14,7,0,202.0,18.0,1.1,5.0,28.0,38.41,0.0
2017,3,14,7,15,344.5,30.5,1.25,5.5,75.0,89.37,53.76
2017,3,14,7,30,487.0,43.0,1.4,6.0,122.0,154.83,107.77
2017,3,14,7,45,564.5,52.0,1.6,7.0,178.0,216.04,162.14
2017,3,14,8,0,642.0,61.0,1.8,8.0,234.0,285.85,223.91
2017,3,14,8,15,692.0,67.0,1.8,8.5,291.5,350.04,280.79
2017,3,14,8,30,742.0,73.0,1.8,9.0,349.0,418.43,339.36
2017,3,14,8,45,774.0,77.5,1.85,10.0,405.0,480.57,390.58
2017,3,14,9,0,806.0,82.0,1.9,11.0,461.0,544.34,441.06
2017,3,14,9,15,829.5,85.5,1.95,11.5,513.5,603.25,486.83
2017,3,14,9,30,853.0,89.0,2.0,12.0,566.0,662.25,531.18
2017,3,14,9,45,869.5,92.0,2.15,12.5,613.5,715.61,570.71
2017,3,14,10,0,886.0,95.0,2.3,13.0,661.0,760.87,603.09
2017,3,14,10,15,898.5,97.5,2.4,13.5,701.5,807.13,634.11
2017,3,14,10,30,911.0,100.0,2.5,14.0,742.0,851.34,663.29
2017,3,14,10,45,919.0,102.0,2.6,15.0,775.5,888.94,686.29
2017,3,14,11,0,927.0,104.0,2.7,16.0,809.0,923.75,707.14
2017,3,14,11,15,933.0,105.0,2.8,16.5,834.0,952.76,725.23
2017,3,14,11,30,939.0,106.0,2.9,17.0,859.0,978.54,741.14
2017,3,14,11,45,942.0,107.0,3.0,17.5,875.5,998.15,752.92
2017,3,14,12,0,945.0,108.0,3.1,18.0,892.0,1014.17,762.42
2017,3,14,12,15,946.0,108.5,3.2,18.5,899.5,1024.12,767.97
2017,3,14,12,30,947.0,109.0,3.3,19.0,907.0,1030.33,771.2
2017,3,14,12,45,944.5,110.0,3.4,19.5,904.5,1029.91,770.16
2017,3,14,13,0,942.0,111.0,3.5,20.0,902.0,1025.73,766.79
2017,3,14,13,15,938.5,110.5,3.55,20.0,891.5,1015.37,760.54
2017,3,14,13,30,935.0,110.0,3.6,20.0,881.0,1001.35,751.99
2017,3,14,13,45,928.0,110.0,3.7,20.0,861.0,981.03,739.63
2017,3,14,14,0,921.0,110.0,3.8,20.0,841.0,957.34,725.02
2017,3,14,14,15,913.5,108.5,3.85,20.0,813.5,928.5,706.55
2017,3,14,14,30,906.0,107.0,3.9,20.0,786.0,896.61,685.95
2017,3,14,14,45,894.5,105.5,3.95,20.0,750.0,858.55,660.91
2017,3,14,15,0,883.0,104.0,4.0,20.0,714.0,818.07,633.98
2017,3,14,15,15,869.0,101.5,4.0,20.0,672.0,780.1,608.41
2017,3,14,15,30,855.0,99.0,4.0,20.0,630.0,731.94,574.44
2017,3,14,15,45,836.0,95.5,4.0,20.0,582.0,677.87,534.59
2017,3,14,16,0,817.0,92.0,4.0,20.0,534.0,623.05,493.23
2017,3,14,16,15,791.0,88.0,3.75,19.5,481.0,563.2,447.23
2017,3,14,16,30,765.0,84.0,3.5,19.0,428.0,503.9,400.35
2017,3,14,16,45,729.0,78.5,3.3,18.5,372.0,439.25,348.03
2017,3,14,17,0,693.0,73.0,3.1,18.0,316.0,377.29,296.24
2017,3,14,17,15,637.0,66.5,2.85,17.0,259.5,309.38,238.92
2017,3,14,17,30,581.0,60.0,2.6,16.0,203.0,246.85,184.68
2017,3,14,17,45,493.0,50.0,2.35,15.0,149.0,178.93,126.57
2017,3,14,18,0,405.0,40.0,2.1,14.0,95.0,121.08,77.77
2017,3,14,18,15,251.0,25.5,2.1,13.5,54.0,61.15,29.78
2017,3,14,18,30,97.0,11.0,2.1,13.0,13.0,14.87,0.0
2017,3,14,18,45,48.5,5.5,2.1,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,15,6,45,80.5,10.0,1.9,7.5,14.5,10.61,0.0
2017,3,15,7,0,161.0,20.0,2.2,8.0,29.0,34.91,2.21
2017,3,15,7,15,293.0,34.5,2.25,8.5,74.5,84.13,51.45
2017,3,15,7,30,425.0,49.0,2.3,9.0,120.0,145.86,101.74
2017,3,15,7,45,510.5,58.0,2.35,10.0,175.5,205.66,153.72
2017,3,15,8,0,596.0,67.0,2.4,11.0,231.0,274.95,213.96
2017,3,15,8,15,647.5,74.0,2.35,11.5,288.0,338.15,269.37
2017,3,15,8,30,699.0,81.0,2.3,12.0,345.0,406.06,327.03
2017,3,15,8,45,736.5,85.0,2.25,13.0,401.0,468.25,377.73
2017,3,15,9,0,774.0,89.0,2.2,14.0,457.0,531.99,427.63
2017,3,15,9,15,798.5,93.0,2.25,14.5,509.0,590.46,472.83
2017,3,15,9,30,823.0,97.0,2.3,15.0,561.0,649.17,516.8
2017,3,15,9,45,842.0,99.5,2.35,16.0,608.0,702.43,554.47
2017,3,15,10,0,861.0,102.0,2.4,17.0,655.0,754.76,590.31
2017,3,15,10,15,874.0,104.5,2.45,17.5,695.5,793.18,615.08
2017,3,15,10,30,887.0,107.0,2.5,18.0,736.0,836.84,643.28
2017,3,15,10,45,896.5,109.0,2.65,18.5,769.5,874.86,667.95
2017,3,15,11,0,906.0,111.0,2.8,19.0,803.0,910.24,690.71
2017,3,15,11,15,912.0,112.0,2.9,19.0,828.0,938.66,709.61
2017,3,15,11,30,918.0,113.0,3.0,19.0,853.0,963.91,726.47
2017,3,15,11,45,926.0,112.0,3.1,19.5,871.0,985.73,739.7
2017,3,15,12,0,934.0,111.0,3.2,20.0,889.0,1004.17,750.74
2017,3,15,12,15,935.5,111.0,3.25,20.0,896.5,1013.92,757.14
2017,3,15,12,30,937.0,111.0,3.3,20.0,904.0,1019.98,761.3
2017,3,15,12,45,935.5,111.5,3.4,20.5,902.5,1019.94,760.51
2017,3,15,13,0,934.0,112.0,3.5,21.0,901.0,1016.17,757.42
2017,3,15,13,15,931.5,111.5,3.55,21.0,890.5,1006.75,751.79
2017,3,15,13,30,929.0,111.0,3.6,21.0,880.0,993.69,743.89
2017,3,15,13,45,923.5,110.5,3.65,21.0,861.0,974.29,731.82
2017,3,15,14,0,918.0,110.0,3.7,21.0,842.0,951.49,717.55
2017,3,15,14,15,910.5,109.0,3.7,21.0,814.5,923.18,699.22
2017,3,15,14,30,903.0,108.0,3.7,21.0,787.0,891.83,678.82
2017,3,15,14,45,887.0,108.5,3.75,21.0,750.5,852.13,652.78
2017,3,15,15,0,871.0,109.0,3.8,21.0,714.0,818.93,631.18
2017,3,15,15,15,856.5,106.5,3.75,20.5,671.5,772.56,600.65
2017,3,15,15,30,842.0,104.0,3.7,20.0,629.0,724.48,567.44
2017,3,15,15,45,820.0,101.5,3.7,20.0,580.5,669.96,527.29
2017,3,15,16,0,798.0,99.0,3.7,20.0,532.0,614.94,485.83
2017,3,15,16,15,771.0,94.5,3.5,19.5,479.5,554.9,439.86
2017,3,15,16,30,744.0,90.0,3.3,19.0,427.0,496.41,393.76
2017,3,15,16,45,703.0,85.0,3.1,19.0,370.5,430.87,340.21
2017,3,15,17,0,662.0,80.0,2.9,19.0,314.0,368.27,287.67
2017,3,15,17,15,604.5,72.5,2.6,18.0,257.5,300.63,231.0
2017,3,15,17,30,547.0,65.0,2.3,17.0,201.0,238.61,177.71
2017,3,15,17,45,453.5,54.5,2.0,16.0,147.5,171.12,120.78
2017,3,15,18,0,360.0,44.0,1.7,15.0,94.0,114.36,73.77
2017,3,15,18,15,180.0,29.0,1.7,14.5,54.0,52.93,26.93
2017,3,15,18,30,0.0,14.0,1.7,14.0,14.0,11.02,0.0
2017,3,15,18,45,0.0,7.0,1.75,14.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,6,45,43.0,12.0,3.2,12.5,14.5,10.81,0.0
2017,3,16,7,0,86.0,24.0,3.4,13.0,29.0,29.68,5.39
2017,3,16,7,15,201.5,43.0,3.5,13.5,72.5,75.17,47.34
2017,3,16,7,30,317.0,62.0,3.6,14.0,116.0,130.93,91.87
2017,3,16,7,45,394.5,76.5,3.75,15.0,169.0,186.22,138.75
2017,3,16,8,0,472.0,91.0,3.9,16.0,222.0,250.4,193.38
2017,3,16,8,15,528.0,100.5,4.05,16.5,277.5,310.08,244.71
2017,3,16,8,30,584.0,110.0,4.2,17.0,333.0,380.73,303.87
2017,3,16,8,45,292.0,118.5,4.4,17.5,230.0,271.44,219.02
2017,3,16,9,0,0.0,127.0,4.6,18.0,127.0,99.69,77.39
2017,3,16,9,15,0.0,117.5,4.75,18.5,117.5,91.59,70.43
2017,3,16,9,30,0.0,108.0,4.9,19.0,108.0,83.75,63.62
2017,3,16,9,45,3.5,153.0,5.05,19.5,155.0,122.97,95.32
2017,3,16,10,0,7.0,198.0,5.2,20.0,202.0,163.35,127.42
2017,3,16,10,15,6.0,195.0,5.3,20.5,199.0,160.09,124.21
2017,3,16,10,30,5.0,192.0,5.4,21.0,196.0,156.83,121.1
2017,3,16,10,45,4.5,183.0,5.5,21.5,187.0,148.97,114.4
2017,3,16,11,0,4.0,174.0,5.6,22.0,178.0,141.17,107.81
2017,3,16,11,15,3.5,168.0,5.6,22.0,171.5,135.89,103.47
2017,3,16,11,30,3.0,162.0,5.6,22.0,165.0,130.6,99.15
2017,3,16,11,45,1.5,148.0,5.7,22.5,149.5,117.83,88.71
2017,3,16,12,0,0.0,134.0,5.8,23.0,134.0,105.09,78.34
2017,3,16,12,15,8.5,212.5,5.8,23.0,220.0,178.12,136.12
2017,3,16,12,30,17.0,291.0,5.8,23.0,306.0,253.66,194.95
2017,3,16,12,45,17.5,295.0,5.8,23.5,310.5,257.64,197.53
2017,3,16,13,0,18.0,299.0,5.8,24.0,315.0,261.57,200.2
2017,3,16,13,15,73.5,360.0,5.75,24.0,421.5,390.75,300.4
2017,3,16,13,30,129.0,421.0,5.7,24.0,528.0,522.09,399.4
2017,3,16,13,45,182.5,409.5,5.7,24.0,557.5,557.33,426.96
2017,3,16,14,0,236.0,398.0,5.7,24.0,587.0,589.98,452.74
2017,3,16,14,15,524.0,276.0,5.65,24.0,677.5,755.06,580.46
2017,3,16,14,30,812.0,154.0,5.6,24.0,768.0,867.34,665.37
2017,3,16,14,45,800.5,150.5,5.6,24.0,733.0,829.07,638.64
2017,3,16,15,0,789.0,147.0,5.6,24.0,698.0,788.61,610.84
2017,3,16,15,15,587.5,203.0,5.5,24.0,599.5,658.09,512.31
2017,3,16,15,30,386.0,259.0,5.4,24.0,501.0,527.38,412.07
2017,3,16,15,45,392.5,235.5,5.35,24.0,465.5,491.22,385.58
2017,3,16,16,0,399.0,212.0,5.3,24.0,430.0,453.54,357.08
2017,3,16,16,15,526.5,164.5,5.1,23.5,422.0,473.45,373.4
2017,3,16,16,30,654.0,117.0,4.9,23.0,414.0,472.68,372.21
2017,3,16,16,45,614.5,109.0,4.75,22.5,359.5,409.33,321.21
2017,3,16,17,0,575.0,101.0,4.6,22.0,305.0,348.93,271.42
2017,3,16,17,15,515.0,91.0,4.45,21.5,250.0,282.76,216.22
2017,3,16,17,30,455.0,81.0,4.3,21.0,195.0,219.3,162.48
2017,3,16,17,45,373.5,66.0,4.15,20.5,143.5,157.09,110.41
2017,3,16,18,0,292.0,51.0,4.0,20.0,92.0,104.47,67.32
2017,3,16,18,15,167.5,32.0,4.1,19.5,53.0,53.19,27.51
2017,3,16,18,30,43.0,13.0,4.2,19.0,14.0,12.63,0.0
2017,3,16,18,45,21.5,6.5,4.3,19.0,7.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,48.0,12.5,5.0,16.5,15.5,11.26,0.0
2017,3,17,7,0,96.0,25.0,5.2,17.0,31.0,31.27,8.51
2017,3,17,7,15,207.0,44.0,5.5,17.5,75.0,76.13,47.37
2017,3,17,7,30,318.0,63.0,5.8,18.0,119.0,131.09,90.75
2017,3,17,7,45,405.5,75.0,6.1,18.5,172.5,186.75,137.38
2017,3,17,8,0,493.0,87.0,6.4,19.0,226.0,252.4,193.16
2017,3,17,8,15,546.5,96.0,6.55,19.5,281.5,316.64,248.34
2017,3,17,8,30,600.0,105.0,6.7,20.0,337.0,381.95,303.48
2017,3,17,8,45,300.0,107.0,6.85,20.5,223.0,263.22,211.06
2017,3,17,9,0,0.0,109.0,7.0,21.0,109.0,84.77,64.36
2017,3,17,9,15,0.0,126.0,6.95,21.0,126.0,98.51,75.42
2017,3,17,9,30,0.0,143.0,6.9,21.0,143.0,112.35,86.4
2017,3,17,9,45,0.0,144.5,6.9,21.5,144.5,113.44,86.82
2017,3,17,10,0,0.0,146.0,6.9,22.0,146.0,114.58,87.33
2017,3,17,10,15,7.0,195.0,6.8,22.5,200.0,160.71,123.93
2017,3,17,10,30,14.0,244.0,6.7,23.0,254.0,208.25,161.09
2017,3,17,10,45,39.0,300.0,6.65,23.5,330.0,295.4,228.98
2017,3,17,11,0,64.0,356.0,6.6,24.0,406.0,371.86,287.25
2017,3,17,11,15,66.0,366.0,6.5,24.0,419.0,384.88,296.65
2017,3,17,11,30,68.0,376.0,6.4,24.0,432.0,397.83,306.09
2017,3,17,11,45,463.5,260.5,6.35,24.5,650.0,712.64,550.05
2017,3,17,12,0,859.0,145.0,6.3,25.0,868.0,976.05,739.31
2017,3,17,12,15,861.0,145.5,6.2,25.0,875.5,986.28,744.18
2017,3,17,12,30,863.0,146.0,6.1,25.0,883.0,992.98,747.98
2017,3,17,12,45,864.5,145.0,6.05,25.0,882.0,994.12,748.4
2017,3,17,13,0,866.0,144.0,6.0,25.0,881.0,991.66,746.52
2017,3,17,13,15,863.0,143.0,5.9,25.0,870.5,981.36,739.09
2017,3,17,13,30,860.0,142.0,5.8,25.0,860.0,967.58,729.44
2017,3,17,13,45,857.0,139.5,5.75,25.5,841.5,948.87,715.38
2017,3,17,14,0,854.0,137.0,5.7,26.0,823.0,926.83,699.21
2017,3,17,14,15,846.0,135.5,5.55,25.5,796.0,898.22,680.79
2017,3,17,14,30,838.0,134.0,5.4,25.0,769.0,866.75,660.38
2017,3,17,14,45,813.0,138.5,5.3,25.0,731.5,824.61,631.34
2017,3,17,15,0,788.0,143.0,5.2,25.0,694.0,780.87,600.96
2017,3,17,15,15,772.0,139.5,5.05,25.0,652.5,739.31,570.6
2017,3,17,15,30,756.0,136.0,4.9,25.0,611.0,691.86,535.69
2017,3,17,15,45,738.0,129.5,4.8,25.0,564.5,639.06,496.56
2017,3,17,16,0,720.0,123.0,4.7,25.0,518.0,585.73,456.28
2017,3,17,16,15,691.0,117.5,4.45,24.5,466.5,526.87,411.34
2017,3,17,16,30,662.0,112.0,4.2,24.0,415.0,469.11,366.28
2017,3,17,16,45,625.5,104.0,3.95,23.5,361.0,406.97,316.74
2017,3,17,17,0,589.0,96.0,3.7,23.0,307.0,347.47,267.94
2017,3,17,17,15,530.0,86.5,3.4,22.0,252.0,281.66,213.74
2017,3,17,17,30,471.0,77.0,3.1,21.0,197.0,221.74,163.36
2017,3,17,17,45,385.5,63.5,2.8,20.5,145.5,155.66,108.48
2017,3,17,18,0,300.0,50.0,2.5,20.0,94.0,103.32,66.0
2017,3,17,18,15,173.5,31.5,2.6,19.5,54.5,52.25,27.03
2017,3,17,18,30,47.0,13.0,2.7,19.0,15.0,12.66,0.0
2017,3,17,18,45,23.5,6.5,2.85,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,45.5,13.5,2.15,15.5,16.5,11.88,0.0
2017,3,18,7,0,91.0,27.0,2.4,16.0,33.0,32.38,11.47
2017,3,18,7,15,201.0,47.0,2.55,16.5,78.0,77.13,48.83
2017,3,18,7,30,311.0,67.0,2.7,17.0,123.0,132.21,92.14
2017,3,18,7,45,396.5,79.5,2.9,18.0,177.0,187.3,137.74
2017,3,18,8,0,482.0,92.0,3.1,19.0,231.0,252.13,191.78
2017,3,18,8,15,536.0,101.5,3.05,19.5,286.5,316.11,245.56
2017,3,18,8,30,590.0,111.0,3.0,20.0,342.0,381.49,299.25
2017,3,18,8,45,295.0,103.0,3.0,20.5,218.5,255.83,203.14
2017,3,18,9,0,0.0,95.0,3.0,21.0,95.0,73.39,54.87
2017,3,18,9,15,0.0,105.5,2.9,21.5,105.5,81.75,61.51
2017,3,18,9,30,0.0,116.0,2.8,22.0,116.0,90.17,67.97
2017,3,18,9,45,0.5,141.0,2.75,22.5,141.0,110.83,84.19
2017,3,18,10,0,1.0,166.0,2.7,23.0,166.0,131.78,100.39
2017,3,18,10,15,60.5,257.5,2.7,23.0,301.0,268.82,208.59
2017,3,18,10,30,120.0,349.0,2.7,23.0,436.0,421.87,324.37
2017,3,18,10,45,67.0,303.0,2.7,23.5,352.5,320.89,246.18
2017,3,18,11,0,14.0,257.0,2.7,24.0,269.0,219.75,167.32
2017,3,18,11,15,33.5,313.5,2.7,24.0,341.5,304.81,232.56
2017,3,18,11,30,53.0,370.0,2.7,24.0,414.0,377.47,286.68
2017,3,18,11,45,203.5,385.5,2.75,24.5,557.5,552.37,417.2
2017,3,18,12,0,354.0,401.0,2.8,25.0,701.0,731.44,543.82
2017,3,18,12,15,617.0,271.0,2.85,25.0,798.0,881.97,651.72
2017,3,18,12,30,880.0,141.0,2.9,25.0,895.0,986.03,722.01
2017,3,18,12,45,630.5,266.5,2.95,25.5,806.5,894.78,657.72
2017,3,18,13,0,381.0,392.0,3.0,26.0,718.0,752.86,555.42
2017,3,18,13,15,330.0,402.5,3.05,26.0,683.0,711.89,527.38
2017,3,18,13,30,279.0,413.0,3.1,26.0,648.0,670.21,497.85
2017,3,18,13,45,578.5,270.0,3.15,26.0,741.5,819.26,609.38
2017,3,18,14,0,878.0,127.0,3.2,26.0,835.0,922.59,682.07
2017,3,18,14,15,515.0,252.5,3.2,26.0,664.5,719.73,539.57
2017,3,18,14,30,152.0,378.0,3.2,26.0,494.0,482.85,363.93
2017,3,18,14,45,239.5,348.0,3.25,26.0,521.0,519.61,394.61
2017,3,18,15,0,327.0,318.0,3.3,26.0,548.0,566.19,430.49
2017,3,18,15,15,193.5,298.0,3.25,25.5,432.0,419.16,321.59
2017,3,18,15,30,60.0,278.0,3.2,25.0,316.0,284.15,218.6
2017,3,18,15,45,153.0,261.0,3.15,25.0,347.5,340.02,263.76
2017,3,18,16,0,246.0,244.0,3.1,25.0,379.0,385.58,299.48
2017,3,18,16,15,147.5,215.5,2.9,24.5,294.5,278.81,217.22
2017,3,18,16,30,49.0,187.0,2.7,24.0,210.0,184.41,143.36
2017,3,18,16,45,356.5,133.0,2.5,24.0,264.0,301.23,234.78
2017,3,18,17,0,664.0,79.0,2.3,24.0,318.0,359.03,273.56
2017,3,18,17,15,608.5,72.0,2.05,23.0,262.0,293.11,218.97
2017,3,18,17,30,553.0,65.0,1.8,22.0,206.0,232.59,168.1
2017,3,18,17,45,464.0,55.0,1.55,21.5,152.5,167.36,114.11
2017,3,18,18,0,375.0,45.0,1.3,21.0,99.0,112.32,69.69
2017,3,18,18,15,233.5,29.5,1.3,20.5,58.0,57.5,28.96
2017,3,18,18,30,92.0,14.0,1.3,20.0,17.0,15.39,0.0
2017,3,18,18,45,46.0,7.0,1.35,20.0,8.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,19,6,45,71.0,14.5,2.75,16.0,19.5,13.23,0.0
2017,3,19,7,0,142.0,29.0,3.1,17.0,39.0,40.12,16.51
2017,3,19,7,15,261.5,45.5,3.25,17.5,85.5,83.98,51.79
2017,3,19,7,30,381.0,62.0,3.4,18.0,132.0,141.42,96.68
2017,3,19,7,45,473.0,70.5,3.55,18.5,188.0,202.14,147.24
2017,3,19,8,0,565.0,79.0,3.7,19.0,244.0,270.55,204.84
2017,3,19,8,15,616.5,86.5,3.7,19.5,301.0,332.27,257.5
2017,3,19,8,30,668.0,94.0,3.7,20.0,358.0,398.7,312.7
2017,3,19,8,45,712.5,96.5,3.75,20.5,415.0,461.13,363.49
2017,3,19,9,0,757.0,99.0,3.8,21.0,472.0,526.51,415.09
2017,3,19,9,15,782.0,103.0,3.8,21.5,523.5,583.23,458.56
2017,3,19,9,30,807.0,107.0,3.8,22.0,575.0,641.21,501.63
2017,3,19,9,45,829.0,108.5,3.85,22.5,622.5,694.61,540.32
2017,3,19,10,0,851.0,110.0,3.9,23.0,670.0,747.29,577.54
2017,3,19,10,15,864.0,112.0,3.9,23.5,710.5,792.58,607.69
2017,3,19,10,30,877.0,114.0,3.9,24.0,751.0,826.83,628.99
2017,3,19,10,45,888.0,115.0,3.95,24.5,784.5,864.47,652.74
2017,3,19,11,0,899.0,116.0,4.0,25.0,818.0,899.55,674.5
2017,3,19,11,15,905.0,117.5,4.0,25.0,842.5,927.96,692.69
2017,3,19,11,30,911.0,119.0,4.0,25.0,867.0,953.2,708.77
2017,3,19,11,45,915.5,119.5,4.05,25.5,883.5,972.81,720.01
2017,3,19,12,0,920.0,120.0,4.1,26.0,900.0,988.97,729.03
2017,3,19,12,15,921.5,120.0,4.1,26.0,907.5,998.29,734.78
2017,3,19,12,30,923.0,120.0,4.1,26.0,915.0,1003.97,738.3
2017,3,19,12,45,923.0,119.5,4.15,26.5,913.0,1004.08,737.15
2017,3,19,13,0,923.0,119.0,4.2,27.0,911.0,1000.51,733.75
2017,3,19,13,15,920.0,118.5,4.2,27.0,900.5,990.46,727.39
2017,3,19,13,30,917.0,118.0,4.2,27.0,890.0,976.84,718.83
2017,3,19,13,45,911.5,117.0,4.25,27.0,870.0,956.94,706.49
2017,3,19,14,0,906.0,116.0,4.3,27.0,850.0,933.7,691.98
2017,3,19,14,15,898.5,115.0,4.3,27.0,822.0,905.5,673.91
2017,3,19,14,30,891.0,114.0,4.3,27.0,794.0,874.33,653.81
2017,3,19,14,45,874.0,115.0,4.3,27.0,757.0,834.58,627.75
2017,3,19,15,0,857.0,116.0,4.3,27.0,720.0,801.5,606.21
2017,3,19,15,15,842.0,113.0,4.25,26.5,678.0,754.71,575.41
2017,3,19,15,30,827.0,110.0,4.2,26.0,636.0,706.32,541.91
2017,3,19,15,45,806.0,107.0,4.2,26.0,587.0,652.66,502.86
2017,3,19,16,0,785.0,104.0,4.2,26.0,538.0,598.49,462.51
2017,3,19,16,15,757.5,99.5,4.0,25.5,485.5,539.01,417.63
2017,3,19,16,30,730.0,95.0,3.8,25.0,433.0,481.09,372.65
2017,3,19,16,45,692.0,89.5,3.65,24.5,377.0,417.6,322.22
2017,3,19,17,0,654.0,84.0,3.5,24.0,321.0,356.78,272.43
2017,3,19,17,15,598.0,76.0,3.2,23.0,264.5,290.41,217.66
2017,3,19,17,30,542.0,68.0,2.9,22.0,208.0,229.54,166.3
2017,3,19,17,45,456.0,57.5,2.6,21.5,154.5,165.49,113.04
2017,3,19,18,0,370.0,47.0,2.3,21.0,101.0,111.28,69.2
2017,3,19,18,15,232.0,30.5,2.3,20.5,59.5,55.18,27.66
2017,3,19,18,30,94.0,14.0,2.3,20.0,18.0,15.09,0.0
2017,3,19,18,45,47.0,7.0,2.35,20.0,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,20,6,45,97.0,14.0,3.7,15.5,21.5,13.31,0.0
2017,3,20,7,0,194.0,28.0,4.0,16.0,43.0,43.44,18.61
2017,3,20,7,15,313.5,43.5,4.25,16.5,92.0,88.96,54.02
2017,3,20,7,30,433.0,59.0,4.5,17.0,141.0,151.24,103.22
2017,3,20,7,45,516.0,68.5,4.75,18.0,198.0,210.74,153.39
2017,3,20,8,0,599.0,78.0,5.0,19.0,255.0,279.37,211.63
2017,3,20,8,15,649.0,85.0,5.05,19.5,313.0,341.83,265.46
2017,3,20,8,30,699.0,92.0,5.1,20.0,371.0,408.76,321.73
2017,3,20,8,45,740.5,95.0,5.15,20.5,429.0,471.69,373.55
2017,3,20,9,0,782.0,98.0,5.2,21.0,487.0,536.4,425.34
2017,3,20,9,15,806.5,102.0,5.2,21.5,539.5,594.92,470.8
2017,3,20,9,30,831.0,106.0,5.2,22.0,592.0,653.61,515.05
2017,3,20,9,45,852.5,107.5,5.25,22.5,640.5,707.6,554.83
2017,3,20,10,0,874.0,109.0,5.3,23.0,689.0,760.77,593.07
2017,3,20,10,15,887.0,111.5,5.3,23.5,730.0,799.22,618.78
2017,3,20,10,30,900.0,114.0,5.3,24.0,771.0,842.88,647.26
2017,3,20,10,45,911.5,114.5,5.35,24.5,805.0,881.07,671.79
2017,3,20,11,0,923.0,115.0,5.4,25.0,839.0,916.66,694.34
2017,3,20,11,15,929.5,116.0,5.4,25.0,864.5,945.51,713.22
2017,3,20,11,30,936.0,117.0,5.4,25.0,890.0,971.13,729.92
2017,3,20,11,45,949.5,112.0,5.4,25.5,909.0,993.97,743.26
2017,3,20,12,0,963.0,107.0,5.4,26.0,928.0,1013.44,754.34
2017,3,20,12,15,964.5,107.5,5.4,26.0,935.5,1023.55,760.71
2017,3,20,12,30,966.0,108.0,5.4,26.0,943.0,1029.84,764.71
2017,3,20,12,45,965.0,108.0,5.4,26.0,941.0,1029.44,764.38
2017,3,20,13,0,964.0,108.0,5.4,26.0,939.0,1025.2,761.66
2017,3,20,13,15,961.0,107.5,5.35,26.0,928.0,1014.78,754.56
2017,3,20,13,30,958.0,107.0,5.3,26.0,917.0,1000.62,745.12
2017,3,20,13,45,953.0,106.5,5.3,26.0,896.5,980.96,732.45
2017,3,20,14,0,948.0,106.0,5.3,26.0,876.0,957.8,717.49
2017,3,20,14,15,941.0,104.5,5.2,26.0,847.5,928.53,697.75
2017,3,20,14,30,934.0,103.0,5.1,26.0,819.0,896.1,675.91
2017,3,20,14,45,920.5,102.5,5.1,26.0,782.0,856.45,649.62
2017,3,20,15,0,907.0,102.0,5.1,26.0,745.0,814.42,621.52
2017,3,20,15,15,893.5,100.0,5.0,25.5,702.0,768.8,591.34
2017,3,20,15,30,880.0,98.0,4.9,25.0,659.0,721.32,558.05
2017,3,20,15,45,862.5,94.5,4.85,25.0,609.5,673.47,522.41
2017,3,20,16,0,845.0,91.0,4.8,25.0,560.0,618.52,480.86
2017,3,20,16,15,820.0,87.0,4.5,24.5,506.0,558.25,434.47
2017,3,20,16,30,795.0,83.0,4.2,24.0,452.0,498.4,387.34
2017,3,20,16,45,761.5,77.5,3.9,24.0,395.5,433.99,334.85
2017,3,20,17,0,728.0,72.0,3.6,24.0,339.0,371.62,282.64
2017,3,20,17,15,675.5,66.0,3.25,23.0,280.5,304.39,226.69
2017,3,20,17,30,623.0,60.0,2.9,22.0,222.0,242.37,173.82
2017,3,20,17,45,542.0,50.5,2.6,21.0,166.5,176.07,118.38
2017,3,20,18,0,461.0,41.0,2.3,20.0,111.0,118.98,71.84
2017,3,20,18,15,311.5,28.0,2.3,19.5,66.0,61.43,29.92
2017,3,20,18,30,162.0,15.0,2.3,19.0,21.0,18.16,0.0
2017,3,20,18,45,81.0,7.5,2.35,18.5,10.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,21,6,45,102.5,15.5,4.05,15.5,23.5,14.42,0.0
2017,3,21,7,0,205.0,31.0,4.4,16.0,47.0,46.61,21.64
2017,3,21,7,15,324.5,45.5,4.55,16.5,96.5,91.43,55.73
2017,3,21,7,30,444.0,60.0,4.7,17.0,146.0,153.37,104.57
2017,3,21,7,45,538.0,66.0,4.9,18.0,204.5,213.16,154.61
2017,3,21,8,0,632.0,72.0,5.1,19.0,263.0,283.13,213.77
2017,3,21,8,15,679.0,78.5,5.1,19.5,321.0,345.56,267.8
2017,3,21,8,30,726.0,85.0,5.1,20.0,379.0,412.09,323.89
2017,3,21,8,45,766.5,87.0,5.15,20.5,436.0,474.45,375.4
2017,3,21,9,0,807.0,89.0,5.2,21.0,493.0,539.4,427.47
2017,3,21,9,15,829.0,92.0,5.15,21.5,545.0,596.44,471.76
2017,3,21,9,30,851.0,95.0,5.1,22.0,597.0,653.35,514.58
2017,3,21,9,45,870.5,96.5,5.1,22.5,644.5,700.75,549.49
2017,3,21,10,0,890.0,98.0,5.1,23.0,692.0,752.21,586.34
2017,3,21,10,15,901.5,100.0,5.0,23.5,732.0,796.77,615.42
2017,3,21,10,30,913.0,102.0,4.9,24.0,772.0,839.15,642.27
2017,3,21,10,45,921.5,103.5,4.85,24.5,805.0,876.14,665.22
2017,3,21,11,0,930.0,105.0,4.8,25.0,838.0,910.32,685.98
2017,3,21,11,15,935.0,106.0,4.7,25.0,862.5,937.93,703.08
2017,3,21,11,30,940.0,107.0,4.6,25.0,887.0,962.23,717.88
2017,3,21,11,45,939.0,110.0,4.6,25.5,901.5,979.57,727.34
2017,3,21,12,0,938.0,113.0,4.6,26.0,916.0,993.19,734.4
2017,3,21,12,15,939.0,113.5,4.55,26.0,923.0,1002.53,739.78
2017,3,21,12,30,940.0,114.0,4.5,26.0,930.0,1008.14,743.07
2017,3,21,12,45,938.5,114.0,4.5,26.5,927.5,1007.19,740.91
2017,3,21,13,0,937.0,114.0,4.5,27.0,925.0,1002.5,736.47
2017,3,21,13,15,934.0,113.5,4.5,27.0,913.5,992.23,729.95
2017,3,21,13,30,931.0,113.0,4.5,27.0,902.0,978.32,721.18
2017,3,21,13,45,925.0,112.5,4.5,27.0,881.5,958.14,708.33
2017,3,21,14,0,919.0,112.0,4.5,27.0,861.0,934.59,693.31
2017,3,21,14,15,911.5,110.5,4.5,27.0,833.0,905.53,674.61
2017,3,21,14,30,904.0,109.0,4.5,27.0,805.0,873.45,653.85
2017,3,21,14,45,889.0,109.0,4.5,27.0,768.0,833.97,627.9
2017,3,21,15,0,874.0,109.0,4.5,27.0,731.0,792.31,600.29
2017,3,21,15,15,859.5,106.5,4.45,26.5,688.0,753.91,575.34
2017,3,21,15,30,845.0,104.0,4.4,26.0,645.0,705.74,541.79
2017,3,21,15,45,825.0,101.0,4.35,26.0,596.5,652.11,502.45
2017,3,21,16,0,805.0,98.0,4.3,26.0,548.0,597.83,461.75
2017,3,21,16,15,778.5,94.0,4.1,25.5,494.5,538.66,416.93
2017,3,21,16,30,752.0,90.0,3.9,25.0,441.0,480.14,371.31
2017,3,21,16,45,714.0,85.0,3.7,24.5,385.0,416.64,320.6
2017,3,21,17,0,676.0,80.0,3.5,24.0,329.0,355.46,270.29
2017,3,21,17,15,622.0,73.0,3.2,23.0,272.0,289.98,216.03
2017,3,21,17,30,568.0,66.0,2.9,22.0,215.0,229.73,165.02
2017,3,21,17,45,482.0,56.0,2.6,21.5,161.0,165.34,111.56
2017,3,21,18,0,396.0,46.0,2.3,21.0,107.0,110.79,67.72
2017,3,21,18,15,258.0,31.0,2.35,20.5,64.0,57.15,28.91
2017,3,21,18,30,120.0,16.0,2.4,20.0,21.0,18.01,0.0
2017,3,21,18,45,60.0,8.0,2.5,19.5,10.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,45.5,17.5,2.5,17.5,21.5,14.67,0.0
2017,3,22,7,0,91.0,35.0,2.8,18.0,43.0,38.42,20.08
2017,3,22,7,15,184.5,57.0,2.9,18.5,88.5,77.54,50.09
2017,3,22,7,30,278.0,79.0,3.0,19.0,134.0,132.1,92.82
2017,3,22,7,45,360.5,93.0,3.2,19.5,188.5,185.35,136.32
2017,3,22,8,0,443.0,107.0,3.4,20.0,243.0,247.98,188.13
2017,3,22,8,15,495.0,118.0,3.35,20.5,298.0,305.41,236.13
2017,3,22,8,30,547.0,129.0,3.3,21.0,353.0,367.88,287.19
2017,3,22,8,45,408.5,171.5,3.3,21.5,352.0,370.35,291.0
2017,3,22,9,0,270.0,214.0,3.3,22.0,351.0,347.46,273.29
2017,3,22,9,15,265.5,243.5,3.3,22.5,389.5,386.92,303.23
2017,3,22,9,30,261.0,273.0,3.3,23.0,428.0,425.48,331.48
2017,3,22,9,45,177.5,293.0,3.35,23.5,402.0,387.28,300.49
2017,3,22,10,0,94.0,313.0,3.4,24.0,376.0,339.97,262.28
2017,3,22,10,15,183.5,332.0,3.45,24.0,464.0,444.16,342.09
2017,3,22,10,30,273.0,351.0,3.5,24.0,552.0,556.33,425.26
2017,3,22,10,45,551.5,250.5,3.55,24.5,679.5,718.46,545.95
2017,3,22,11,0,830.0,150.0,3.6,25.0,807.0,877.47,657.93
2017,3,22,11,15,837.0,151.5,3.7,25.0,831.5,905.67,675.64
2017,3,22,11,30,844.0,153.0,3.8,25.0,856.0,930.9,692.33
2017,3,22,11,45,602.0,279.0,3.9,25.5,785.5,850.05,632.68
2017,3,22,12,0,360.0,405.0,4.0,26.0,715.0,732.63,544.95
2017,3,22,12,15,623.0,271.5,4.05,26.0,812.0,877.9,652.5
2017,3,22,12,30,886.0,138.0,4.1,26.0,909.0,977.03,720.9
2017,3,22,12,45,888.5,136.0,4.2,26.0,908.0,977.9,721.29
2017,3,22,13,0,891.0,134.0,4.3,26.0,907.0,975.21,720.17
2017,3,22,13,15,888.0,133.5,4.35,26.0,896.5,965.24,714.06
2017,3,22,13,30,885.0,133.0,4.4,26.0,886.0,951.83,705.79
2017,3,22,13,45,881.0,131.0,4.5,26.5,866.5,932.73,692.66
2017,3,22,14,0,877.0,129.0,4.6,27.0,847.0,910.35,677.51
2017,3,22,14,15,869.0,127.5,4.6,26.5,819.5,881.84,660.37
2017,3,22,14,30,861.0,126.0,4.6,26.0,792.0,861.02,648.49
2017,3,22,14,45,848.0,124.5,4.65,26.0,756.0,822.13,622.96
2017,3,22,15,0,835.0,123.0,4.7,26.0,720.0,781.03,595.75
2017,3,22,15,15,820.0,120.5,4.7,26.0,677.5,735.53,563.72
2017,3,22,15,30,805.0,118.0,4.7,26.0,635.0,688.49,529.8
2017,3,22,15,45,784.0,114.5,4.7,26.0,587.0,635.35,490.7
2017,3,22,16,0,763.0,111.0,4.7,26.0,539.0,581.75,450.37
2017,3,22,16,15,735.5,106.0,4.55,25.5,486.5,524.11,406.43
2017,3,22,16,30,708.0,101.0,4.4,25.0,434.0,465.99,360.97
2017,3,22,16,45,667.0,95.5,4.3,24.5,378.0,402.62,310.39
2017,3,22,17,0,626.0,90.0,4.2,24.0,322.0,342.28,260.85
2017,3,22,17,15,570.0,82.0,3.85,23.5,266.0,278.05,207.31
2017,3,22,17,30,514.0,74.0,3.5,23.0,210.0,219.34,157.63
2017,3,22,17,45,425.0,63.0,3.2,22.5,157.0,156.82,106.37
2017,3,22,18,0,336.0,52.0,2.9,22.0,104.0,102.25,63.17
2017,3,22,18,15,208.5,34.5,2.95,21.5,62.5,52.34,27.25
2017,3,22,18,30,81.0,17.0,3.0,21.0,21.0,16.86,0.0
2017,3,22,18,45,40.5,8.5,3.15,20.5,10.5,6.69,0.0
2017,3,22,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,128.5,16.5,5.3,17.5,28.0,15.28,0.0
2017,3,23,7,0,257.0,33.0,5.5,18.0,56.0,51.36,24.82
2017,3,23,7,15,374.5,46.0,5.75,18.0,107.0,99.46,60.12
2017,3,23,7,30,492.0,59.0,6.0,18.0,158.0,160.18,107.99
2017,3,23,7,45,573.0,65.5,6.3,18.5,216.5,219.38,158.35
2017,3,23,8,0,654.0,72.0,6.6,19.0,275.0,287.27,216.82
2017,3,23,8,15,699.5,77.5,6.7,19.5,333.0,349.18,270.93
2017,3,23,8,30,745.0,83.0,6.8,20.0,391.0,415.01,327.14
2017,3,23,8,45,782.5,85.5,6.95,20.5,448.5,477.31,379.38
2017,3,23,9,0,820.0,88.0,7.1,21.0,506.0,541.66,431.88
2017,3,23,9,15,842.0,91.5,7.2,21.5,558.5,599.63,478.0
2017,3,23,9,30,864.0,95.0,7.3,22.0,611.0,657.44,522.79
2017,3,23,9,45,882.5,96.5,7.4,22.5,658.5,704.67,558.7
2017,3,23,10,0,901.0,98.0,7.5,23.0,706.0,755.69,596.53
2017,3,23,10,15,912.5,100.0,7.6,23.5,746.5,800.48,627.7
2017,3,23,10,30,924.0,102.0,7.7,24.0,787.0,843.05,656.58
2017,3,23,10,45,933.0,103.0,7.8,24.5,820.5,880.11,681.24
2017,3,23,11,0,942.0,104.0,7.9,25.0,854.0,914.34,703.74
2017,3,23,11,15,947.0,105.0,7.95,25.0,878.5,942.06,722.76
2017,3,23,11,30,952.0,106.0,8.0,25.0,903.0,966.42,739.45
2017,3,23,11,45,956.0,106.5,8.05,25.5,919.0,985.89,751.25
2017,3,23,12,0,960.0,107.0,8.1,26.0,935.0,1001.74,760.58
2017,3,23,12,15,961.5,107.0,8.1,26.0,942.0,1011.08,766.77
2017,3,23,12,30,963.0,107.0,8.1,26.0,949.0,1016.62,770.45
2017,3,23,12,45,960.0,108.5,8.15,26.0,946.5,1015.59,769.91
2017,3,23,13,0,957.0,110.0,8.2,26.0,944.0,1010.75,766.85
2017,3,23,13,15,954.5,109.5,8.2,26.0,933.0,1000.66,760.06
2017,3,23,13,30,952.0,109.0,8.2,26.0,922.0,986.84,750.79
2017,3,23,13,45,946.5,108.0,8.25,26.0,901.5,966.2,736.99
2017,3,23,14,0,941.0,107.0,8.3,26.0,881.0,942.09,720.82
2017,3,23,14,15,934.5,106.0,8.3,26.0,853.0,913.79,701.51
2017,3,23,14,30,928.0,105.0,8.3,26.0,825.0,882.34,679.95
2017,3,23,14,45,915.5,104.5,8.3,26.0,788.5,843.62,653.09
2017,3,23,15,0,903.0,104.0,8.3,26.0,752.0,802.5,624.35
2017,3,23,15,15,890.0,102.0,8.25,25.5,709.0,757.38,593.31
2017,3,23,15,30,877.0,100.0,8.2,25.0,666.0,710.39,558.91
2017,3,23,15,45,855.5,98.5,8.2,25.0,616.5,662.0,521.54
2017,3,23,16,0,834.0,97.0,8.2,25.0,567.0,607.04,478.53
2017,3,23,16,15,809.0,93.0,8.05,24.5,513.0,547.44,431.69
2017,3,23,16,30,784.0,89.0,7.9,24.0,459.0,488.28,383.93
2017,3,23,16,45,744.0,85.0,7.75,23.5,401.0,423.24,330.33
2017,3,23,17,0,704.0,81.0,7.6,23.0,343.0,360.87,277.56
2017,3,23,17,15,650.0,74.0,7.35,22.5,285.0,294.21,220.54
2017,3,23,17,30,596.0,67.0,7.1,22.0,227.0,232.73,167.23
2017,3,23,17,45,506.5,58.0,6.9,21.5,171.0,167.53,112.65
2017,3,23,18,0,417.0,49.0,6.7,21.0,115.0,112.5,68.48
2017,3,23,18,15,274.5,34.0,6.65,20.5,70.0,58.29,29.89
2017,3,23,18,30,132.0,19.0,6.6,20.0,25.0,19.39,0.0
2017,3,23,18,45,66.0,9.5,6.55,19.5,12.5,7.47,0.0
2017,3,23,19,0,0.0,0.0,6.5,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,17.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,17.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,17.5,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
