Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,4.0,3.3,17.5,4.0,3.15,0.0
2017,3,24,7,0,0.0,8.0,3.3,18.0,8.0,6.06,0.0
2017,3,24,7,15,0.0,16.0,3.25,18.0,16.0,12.15,4.44
2017,3,24,7,30,0.0,24.0,3.2,18.0,24.0,18.26,9.76
2017,3,24,7,45,0.0,34.0,3.2,18.5,34.0,25.93,16.3
2017,3,24,8,0,0.0,44.0,3.2,19.0,44.0,33.62,22.76
2017,3,24,8,15,0.0,88.0,3.3,19.0,88.0,68.03,51.53
2017,3,24,8,30,0.0,132.0,3.4,19.0,132.0,103.59,80.79
2017,3,24,8,45,2.5,150.5,3.55,19.5,152.0,119.76,93.55
2017,3,24,9,0,5.0,169.0,3.7,20.0,172.0,136.3,106.47
2017,3,24,9,15,138.0,219.0,3.8,20.5,302.5,276.34,219.17
2017,3,24,9,30,271.0,269.0,3.9,21.0,433.0,425.38,335.02
2017,3,24,9,45,193.0,296.0,4.0,21.5,417.5,398.21,311.86
2017,3,24,10,0,115.0,323.0,4.1,22.0,402.0,362.53,282.32
2017,3,24,10,15,179.5,342.0,4.1,22.0,472.5,447.97,347.93
2017,3,24,10,30,244.0,361.0,4.1,22.0,543.0,523.85,404.99
2017,3,24,10,45,122.0,229.0,4.15,22.5,320.0,309.22,240.79
2017,3,24,11,0,0.0,97.0,4.2,23.0,97.0,75.18,54.57
2017,3,24,11,15,0.0,67.5,4.2,23.5,67.5,52.19,36.22
2017,3,24,11,30,0.0,38.0,4.2,24.0,38.0,29.34,17.88
2017,3,24,11,45,17.5,202.5,4.25,24.5,218.0,187.75,142.91
2017,3,24,12,0,35.0,367.0,4.3,25.0,398.0,354.84,269.25
2017,3,24,12,15,390.0,300.5,4.35,25.0,643.0,679.51,515.44
2017,3,24,12,30,745.0,234.0,4.4,25.0,888.0,955.68,711.96
2017,3,24,12,45,634.0,295.0,4.5,25.5,851.0,906.07,672.68
2017,3,24,13,0,523.0,356.0,4.6,26.0,814.0,854.28,634.06
2017,3,24,13,15,673.0,270.0,4.6,26.0,851.5,912.25,678.15
2017,3,24,13,30,823.0,184.0,4.6,26.0,889.0,950.8,706.36
2017,3,24,13,45,849.5,165.0,4.7,26.5,878.5,943.57,701.11
2017,3,24,14,0,876.0,146.0,4.8,27.0,868.0,931.4,692.94
2017,3,24,14,15,870.5,144.0,4.85,27.0,841.5,903.67,675.31
2017,3,24,14,30,865.0,142.0,4.9,27.0,815.0,872.89,655.62
2017,3,24,14,45,870.5,132.5,4.95,27.0,784.0,840.7,634.86
2017,3,24,15,0,876.0,123.0,5.0,27.0,753.0,805.01,611.52
2017,3,24,15,15,863.0,120.0,4.9,26.5,710.5,758.96,579.82
2017,3,24,15,30,850.0,117.0,4.8,26.0,668.0,711.1,546.06
2017,3,24,15,45,840.5,110.5,4.75,26.0,621.0,660.55,508.79
2017,3,24,16,0,831.0,104.0,4.7,26.0,574.0,608.42,469.47
2017,3,24,16,15,805.0,99.5,4.2,25.5,519.5,547.93,422.65
2017,3,24,16,30,779.0,95.0,3.7,25.0,465.0,488.0,375.38
2017,3,24,16,45,748.0,88.0,3.25,24.5,408.0,424.47,324.24
2017,3,24,17,0,717.0,81.0,2.8,24.0,351.0,362.53,272.96
2017,3,24,17,15,662.5,74.5,2.55,22.5,291.5,295.65,218.18
2017,3,24,17,30,608.0,68.0,2.3,21.0,232.0,233.98,166.44
2017,3,24,17,45,517.5,58.5,2.05,20.0,174.5,167.77,112.07
2017,3,24,18,0,427.0,49.0,1.8,19.0,117.0,111.88,67.85
2017,3,24,18,15,282.0,34.0,1.8,18.5,71.0,57.44,29.55
2017,3,24,18,30,137.0,19.0,1.8,18.0,25.0,18.78,0.0
2017,3,24,18,45,68.5,9.5,1.8,17.5,12.5,7.47,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.5,15.5,3.8,11.5,32.5,15.75,0.0
2017,3,25,7,0,339.0,31.0,4.1,12.0,65.0,56.21,27.61
2017,3,25,7,15,451.5,41.5,4.25,12.5,118.0,104.42,62.44
2017,3,25,7,30,564.0,52.0,4.4,13.0,171.0,166.04,111.84
2017,3,25,7,45,632.0,58.5,4.6,13.5,230.0,225.52,163.83
2017,3,25,8,0,700.0,65.0,4.8,14.0,289.0,292.91,223.18
2017,3,25,8,15,742.5,70.0,4.65,14.5,348.0,355.35,278.33
2017,3,25,8,30,785.0,75.0,4.5,15.0,407.0,421.19,334.8
2017,3,25,8,45,815.5,78.5,4.4,16.0,464.0,482.78,385.62
2017,3,25,9,0,846.0,82.0,4.3,17.0,521.0,545.71,435.5
2017,3,25,9,15,866.5,85.0,4.15,17.5,573.5,599.56,477.44
2017,3,25,9,30,887.0,88.0,4.0,18.0,626.0,656.01,519.94
2017,3,25,9,45,902.5,90.5,3.9,18.5,673.5,707.9,557.78
2017,3,25,10,0,918.0,93.0,3.8,19.0,721.0,758.36,593.43
2017,3,25,10,15,929.5,95.0,3.7,19.5,762.0,803.59,623.06
2017,3,25,10,30,941.0,97.0,3.6,20.0,803.0,846.53,650.19
2017,3,25,10,45,949.0,98.5,3.55,21.0,836.0,883.6,671.77
2017,3,25,11,0,957.0,100.0,3.5,22.0,869.0,917.72,691.01
2017,3,25,11,15,962.5,101.0,3.45,22.5,894.0,946.05,707.41
2017,3,25,11,30,968.0,102.0,3.4,23.0,919.0,970.97,721.46
2017,3,25,11,45,971.5,102.5,3.4,23.5,935.0,990.06,731.95
2017,3,25,12,0,975.0,103.0,3.4,24.0,951.0,1005.46,740.09
2017,3,25,12,15,976.5,103.5,3.4,24.5,958.5,1015.24,744.64
2017,3,25,12,30,978.0,104.0,3.4,25.0,966.0,1021.16,746.82
2017,3,25,12,45,977.5,104.0,3.45,25.5,964.0,1020.86,745.47
2017,3,25,13,0,977.0,104.0,3.5,26.0,962.0,1016.67,741.79
2017,3,25,13,15,975.0,103.5,3.45,26.0,950.5,1006.75,735.25
2017,3,25,13,30,973.0,103.0,3.4,26.0,939.0,993.02,726.41
2017,3,25,13,45,969.5,101.5,3.35,26.5,919.0,973.23,712.31
2017,3,25,14,0,966.0,100.0,3.3,27.0,899.0,949.82,696.02
2017,3,25,14,15,959.5,99.0,3.15,27.0,870.5,920.85,676.84
2017,3,25,14,30,953.0,98.0,3.0,27.0,842.0,888.66,655.59
2017,3,25,14,45,945.0,95.5,2.95,27.0,806.0,850.73,631.15
2017,3,25,15,0,937.0,93.0,2.9,27.0,770.0,810.02,604.71
2017,3,25,15,15,924.5,91.0,2.7,26.5,726.0,764.0,574.59
2017,3,25,15,30,912.0,89.0,2.5,26.0,682.0,715.98,541.03
2017,3,25,15,45,896.0,86.0,2.35,26.0,632.5,663.02,502.46
2017,3,25,16,0,880.0,83.0,2.2,26.0,583.0,608.9,462.19
2017,3,25,16,15,856.5,79.5,1.9,25.5,528.5,552.35,419.27
2017,3,25,16,30,833.0,76.0,1.6,25.0,474.0,492.34,372.64
2017,3,25,16,45,800.0,72.0,1.35,25.0,416.0,428.28,321.27
2017,3,25,17,0,767.0,68.0,1.1,25.0,358.0,366.14,270.09
2017,3,25,17,15,717.5,62.5,1.05,23.5,298.5,299.54,216.55
2017,3,25,17,30,668.0,57.0,1.0,22.0,239.0,237.48,165.12
2017,3,25,17,45,587.0,49.5,1.0,21.0,181.5,171.22,110.99
2017,3,25,18,0,506.0,42.0,1.0,20.0,124.0,114.92,66.57
2017,3,25,18,15,359.5,30.0,1.05,19.0,76.5,58.79,28.13
2017,3,25,18,30,213.0,18.0,1.1,18.0,29.0,19.75,0.0
2017,3,25,18,45,106.5,9.0,1.2,17.5,14.5,7.08,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,96.0,20.0,3.25,16.0,30.0,16.98,0.0
2017,3,26,7,0,192.0,40.0,3.7,17.0,60.0,50.02,27.63
2017,3,26,7,15,294.5,56.0,4.05,17.5,109.0,91.94,57.85
2017,3,26,7,30,397.0,72.0,4.4,18.0,158.0,146.21,100.16
2017,3,26,7,45,466.0,83.5,4.75,19.0,213.0,200.07,145.11
2017,3,26,8,0,535.0,95.0,5.1,20.0,268.0,265.92,200.4
2017,3,26,8,15,582.0,103.5,5.25,20.5,324.0,324.52,250.35
2017,3,26,8,30,629.0,112.0,5.4,21.0,380.0,387.32,302.82
2017,3,26,8,45,660.5,119.0,5.6,21.5,434.0,445.15,350.5
2017,3,26,9,0,692.0,126.0,5.8,22.0,488.0,504.77,398.41
2017,3,26,9,15,716.0,131.0,5.85,22.5,538.0,559.59,441.26
2017,3,26,9,30,740.0,136.0,5.9,23.0,588.0,614.74,483.25
2017,3,26,9,45,754.5,142.0,6.0,24.0,632.5,664.5,519.25
2017,3,26,10,0,769.0,148.0,6.1,25.0,677.0,713.17,553.5
2017,3,26,10,15,640.0,213.5,6.1,25.0,671.0,707.94,546.94
2017,3,26,10,30,511.0,279.0,6.1,25.0,665.0,684.98,527.25
2017,3,26,10,45,661.0,220.0,6.15,25.5,740.5,777.32,596.07
2017,3,26,11,0,811.0,161.0,6.2,26.0,816.0,861.35,656.5
2017,3,26,11,15,818.0,163.0,6.15,26.5,839.5,889.23,673.38
2017,3,26,11,30,825.0,165.0,6.1,27.0,863.0,914.19,688.37
2017,3,26,11,45,835.0,162.0,6.1,27.5,880.0,934.11,700.09
2017,3,26,12,0,845.0,159.0,6.1,28.0,897.0,950.85,709.66
2017,3,26,12,15,846.5,159.5,6.0,28.0,903.5,959.8,714.86
2017,3,26,12,30,848.0,160.0,5.9,28.0,910.0,965.26,717.82
2017,3,26,12,45,844.5,161.0,5.85,28.0,906.5,963.04,715.98
2017,3,26,13,0,841.0,162.0,5.8,28.0,903.0,957.32,711.94
2017,3,26,13,15,838.0,161.0,5.7,28.0,892.0,946.72,704.41
2017,3,26,13,30,835.0,160.0,5.6,28.0,881.0,932.72,694.73
2017,3,26,13,45,827.0,160.0,5.55,28.0,860.5,911.92,680.8
2017,3,26,14,0,819.0,160.0,5.5,28.0,840.0,888.07,664.88
2017,3,26,14,15,810.5,158.0,5.45,28.0,812.5,859.03,645.43
2017,3,26,14,30,802.0,156.0,5.4,28.0,785.0,827.31,624.13
2017,3,26,14,45,783.5,157.0,5.35,28.0,748.5,787.95,596.87
2017,3,26,15,0,765.0,158.0,5.3,28.0,712.0,751.71,570.95
2017,3,26,15,15,749.0,154.0,5.3,27.5,670.5,706.0,539.44
2017,3,26,15,30,733.0,150.0,5.3,27.0,629.0,659.06,506.36
2017,3,26,15,45,712.0,145.0,5.3,27.0,581.5,607.08,467.8
2017,3,26,16,0,691.0,140.0,5.3,27.0,534.0,554.88,428.26
2017,3,26,16,15,580.5,151.0,5.15,26.5,460.5,469.14,362.82
2017,3,26,16,30,470.0,162.0,5.0,26.0,387.0,387.3,299.53
2017,3,26,16,45,433.5,150.0,4.85,26.0,338.0,333.06,255.99
2017,3,26,17,0,397.0,138.0,4.7,26.0,289.0,281.95,214.2
2017,3,26,17,15,358.0,120.0,4.4,25.0,239.0,228.42,170.72
2017,3,26,17,30,319.0,102.0,4.1,24.0,189.0,179.0,130.06
2017,3,26,17,45,294.5,81.5,3.85,23.5,147.0,134.76,92.84
2017,3,26,18,0,270.0,61.0,3.6,23.0,105.0,93.39,58.8
2017,3,26,18,15,165.5,40.0,3.65,22.5,63.5,48.45,26.78
2017,3,26,18,30,61.0,19.0,3.7,22.0,22.0,15.8,0.0
2017,3,26,18,45,30.5,9.5,3.75,21.5,11.0,7.47,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,6,45,58.5,22.5,2.05,17.5,29.0,17.88,0.0
2017,3,27,7,0,117.0,45.0,2.3,18.0,58.0,46.26,27.42
2017,3,27,7,15,205.0,67.0,2.4,18.5,106.0,85.39,56.17
2017,3,27,7,30,293.0,89.0,2.5,19.0,154.0,135.3,94.88
2017,3,27,7,45,368.5,103.5,2.65,19.5,208.5,191.1,140.22
2017,3,27,8,0,444.0,118.0,2.8,20.0,263.0,251.69,190.0
2017,3,27,8,15,493.5,129.0,2.85,20.5,318.5,307.78,236.56
2017,3,27,8,30,543.0,140.0,2.9,21.0,374.0,368.57,286.02
2017,3,27,8,45,355.0,188.5,2.95,21.5,349.5,343.63,269.01
2017,3,27,9,0,167.0,237.0,3.0,22.0,325.0,297.63,233.21
2017,3,27,9,15,105.0,246.5,2.9,22.5,304.0,268.94,210.04
2017,3,27,9,30,43.0,256.0,2.8,23.0,283.0,243.59,188.79
2017,3,27,9,45,402.0,206.0,2.7,23.5,482.5,478.85,372.14
2017,3,27,10,0,761.0,156.0,2.6,24.0,682.0,712.9,543.04
2017,3,27,10,15,775.5,159.0,2.4,24.0,721.0,756.95,571.04
2017,3,27,10,30,790.0,162.0,2.2,24.0,760.0,794.02,594.91
2017,3,27,10,45,813.5,156.5,2.05,24.5,795.0,833.57,618.7
2017,3,27,11,0,837.0,151.0,1.9,25.0,830.0,871.2,639.83
2017,3,27,11,15,843.5,152.5,1.8,25.5,853.5,898.65,654.32
2017,3,27,11,30,850.0,154.0,1.7,26.0,877.0,923.07,666.71
2017,3,27,11,45,866.5,147.0,1.6,26.5,895.5,945.13,677.43
2017,3,27,12,0,883.0,140.0,1.5,27.0,914.0,949.85,677.09
2017,3,27,12,15,600.0,287.5,1.4,27.0,815.0,856.86,613.09
2017,3,27,12,30,317.0,435.0,1.3,27.0,716.0,715.9,513.94
2017,3,27,12,45,602.0,286.5,1.25,27.5,819.5,860.69,615.09
2017,3,27,13,0,887.0,138.0,1.2,28.0,923.0,958.72,676.32
2017,3,27,13,15,884.0,137.5,1.1,28.0,911.5,948.52,667.41
2017,3,27,13,30,881.0,137.0,1.0,28.0,900.0,934.91,657.82
2017,3,27,13,45,552.0,278.5,0.95,28.5,753.0,778.63,554.05
2017,3,27,14,0,223.0,420.0,0.9,29.0,606.0,579.62,416.22
2017,3,27,14,15,537.5,276.0,0.8,29.0,704.0,736.73,528.53
2017,3,27,14,30,852.0,132.0,0.7,29.0,802.0,841.61,597.66
2017,3,27,14,45,615.0,225.0,0.6,29.0,697.5,720.71,514.68
2017,3,27,15,0,378.0,318.0,0.5,29.0,593.0,584.74,421.43
2017,3,27,15,15,567.5,229.0,0.55,28.5,614.5,636.04,462.15
2017,3,27,15,30,757.0,140.0,0.6,28.0,636.0,662.03,483.12
2017,3,27,15,45,498.5,198.5,0.65,28.0,515.5,512.27,378.4
2017,3,27,16,0,240.0,257.0,0.7,28.0,395.0,366.89,274.29
2017,3,27,16,15,443.5,189.5,0.85,27.5,414.5,421.88,317.1
2017,3,27,16,30,647.0,122.0,1.0,27.0,434.0,439.66,329.31
2017,3,27,16,45,604.0,115.0,1.2,27.0,378.5,377.73,281.93
2017,3,27,17,0,561.0,108.0,1.4,27.0,323.0,319.17,235.97
2017,3,27,17,15,505.0,98.0,1.3,26.0,267.5,253.38,183.83
2017,3,27,17,30,449.0,88.0,1.2,25.0,212.0,198.36,139.35
2017,3,27,17,45,363.5,74.5,1.2,24.0,159.5,140.65,94.05
2017,3,27,18,0,278.0,61.0,1.2,23.0,107.0,92.9,57.98
2017,3,27,18,15,173.0,40.5,1.2,22.5,65.5,48.3,26.67
2017,3,27,18,30,68.0,20.0,1.2,22.0,24.0,16.24,0.0
2017,3,27,18,45,34.0,10.0,1.3,21.5,12.0,7.87,0.0
2017,3,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,45.5,23.0,3.7,19.5,28.0,17.9,0.94
2017,3,28,7,0,91.0,46.0,3.9,20.0,56.0,43.4,26.0
2017,3,28,7,15,164.5,71.0,4.15,20.0,102.5,82.6,55.41
2017,3,28,7,30,238.0,96.0,4.4,20.0,149.0,129.65,92.28
2017,3,28,7,45,314.5,111.5,4.65,20.5,203.0,178.25,131.37
2017,3,28,8,0,391.0,127.0,4.9,21.0,257.0,241.51,183.12
2017,3,28,8,15,195.5,93.0,5.05,21.5,158.0,157.06,120.8
2017,3,28,8,30,0.0,59.0,5.2,22.0,59.0,45.21,31.81
2017,3,28,8,45,0.0,95.5,5.4,22.5,95.5,73.67,54.96
2017,3,28,9,0,0.0,132.0,5.6,23.0,132.0,102.82,78.25
2017,3,28,9,15,0.0,145.5,5.75,23.5,145.5,113.67,86.52
2017,3,28,9,30,0.0,159.0,5.9,24.0,159.0,124.59,94.78
2017,3,28,9,45,7.5,200.0,6.05,24.5,205.5,163.21,125.03
2017,3,28,10,0,15.0,241.0,6.2,25.0,252.0,202.96,155.76
2017,3,28,10,15,11.0,217.0,6.35,25.0,225.0,180.44,137.76
2017,3,28,10,30,7.0,193.0,6.5,25.0,198.0,157.9,119.81
2017,3,28,10,45,15.0,250.0,6.65,25.5,262.0,212.0,161.7
2017,3,28,11,0,23.0,307.0,6.8,26.0,326.0,267.5,203.98
2017,3,28,11,15,13.5,234.5,6.95,26.0,246.5,198.63,150.58
2017,3,28,11,30,4.0,162.0,7.1,26.0,167.0,130.99,97.71
2017,3,28,11,45,58.5,304.0,7.25,26.5,356.5,314.28,240.17
2017,3,28,12,0,113.0,446.0,7.4,27.0,546.0,497.29,377.2
2017,3,28,12,15,205.5,444.0,7.5,27.0,627.0,600.04,454.82
2017,3,28,12,30,298.0,442.0,7.6,27.0,708.0,702.77,531.32
2017,3,28,12,45,199.0,444.0,7.7,27.0,621.5,595.09,450.77
2017,3,28,13,0,100.0,446.0,7.8,27.0,535.0,486.41,368.47
2017,3,28,13,15,62.0,389.5,7.8,27.0,444.5,397.38,301.62
2017,3,28,13,30,24.0,333.0,7.8,27.0,354.0,292.2,221.47
2017,3,28,13,45,106.5,379.5,7.85,27.0,469.0,442.8,337.72
2017,3,28,14,0,189.0,426.0,7.9,27.0,584.0,554.14,422.31
2017,3,28,14,15,444.0,319.5,7.85,26.5,674.5,694.79,533.22
2017,3,28,14,30,699.0,213.0,7.8,26.0,765.0,796.13,613.69
2017,3,28,14,45,423.0,285.0,7.8,26.0,615.0,616.89,476.89
2017,3,28,15,0,147.0,357.0,7.8,26.0,465.0,432.03,333.08
2017,3,28,15,15,73.5,245.5,7.7,26.0,299.5,258.89,200.06
2017,3,28,15,30,0.0,134.0,7.6,26.0,134.0,104.35,77.74
2017,3,28,15,45,23.0,186.5,7.55,26.0,200.0,169.02,129.67
2017,3,28,16,0,46.0,239.0,7.5,26.0,266.0,227.22,175.97
2017,3,28,16,15,26.5,200.5,7.4,25.5,216.0,172.98,133.59
2017,3,28,16,30,7.0,162.0,7.3,25.0,166.0,130.68,100.34
2017,3,28,16,45,207.0,156.0,7.2,24.5,236.0,229.56,178.79
2017,3,28,17,0,407.0,150.0,7.1,24.0,306.0,291.2,223.72
2017,3,28,17,15,352.5,133.5,6.8,23.5,253.0,228.14,171.86
2017,3,28,17,30,298.0,117.0,6.5,23.0,200.0,177.83,130.38
2017,3,28,17,45,238.0,94.5,6.25,22.5,151.0,127.58,89.7
2017,3,28,18,0,178.0,72.0,6.0,22.0,102.0,84.54,55.96
2017,3,28,18,15,103.5,45.5,5.8,21.5,61.5,44.76,26.55
2017,3,28,18,30,29.0,19.0,5.6,21.0,21.0,14.87,0.4
2017,3,28,18,45,14.5,9.5,5.4,21.0,10.5,7.47,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,126.0,21.5,2.6,16.0,36.5,17.65,3.58
2017,3,29,7,0,252.0,43.0,2.6,16.0,73.0,54.85,30.53
2017,3,29,7,15,358.0,57.0,2.5,16.0,125.0,98.68,61.32
2017,3,29,7,30,464.0,71.0,2.4,16.0,177.0,158.36,107.97
2017,3,29,7,45,559.5,75.5,2.3,16.5,239.0,217.03,156.17
2017,3,29,8,0,655.0,80.0,2.2,17.0,301.0,285.94,213.59
2017,3,29,8,15,700.5,86.0,2.3,17.5,360.5,347.76,266.36
2017,3,29,8,30,746.0,92.0,2.4,18.0,420.0,413.39,320.99
2017,3,29,8,45,789.0,93.5,2.5,19.0,480.0,477.07,372.01
2017,3,29,9,0,832.0,95.0,2.6,20.0,540.0,543.03,423.08
2017,3,29,9,15,853.0,98.0,2.9,20.5,593.0,599.94,467.32
2017,3,29,9,30,874.0,101.0,3.2,21.0,646.0,656.51,510.21
2017,3,29,9,45,894.5,101.5,3.5,22.0,694.5,704.11,544.74
2017,3,29,10,0,915.0,102.0,3.8,23.0,743.0,755.43,580.96
2017,3,29,10,15,925.5,104.0,3.95,23.5,782.5,799.38,611.07
2017,3,29,10,30,936.0,106.0,4.1,24.0,822.0,840.96,638.15
2017,3,29,10,45,945.0,106.5,4.25,24.5,855.0,877.3,661.38
2017,3,29,11,0,954.0,107.0,4.4,25.0,888.0,910.74,682.52
2017,3,29,11,15,958.5,108.0,4.45,25.0,911.5,937.72,700.07
2017,3,29,11,30,963.0,109.0,4.5,25.0,935.0,961.26,715.37
2017,3,29,11,45,966.5,109.0,4.6,25.5,950.5,979.39,726.12
2017,3,29,12,0,970.0,109.0,4.7,26.0,966.0,993.86,734.61
2017,3,29,12,15,970.0,109.5,4.7,26.0,971.5,1001.86,739.57
2017,3,29,12,30,970.0,110.0,4.7,26.0,977.0,1006.03,742.15
2017,3,29,12,45,967.0,110.5,4.75,26.0,973.0,1003.6,740.93
2017,3,29,13,0,964.0,111.0,4.8,26.0,969.0,997.35,737.33
2017,3,29,13,15,960.5,110.5,4.75,26.0,956.5,985.94,729.61
2017,3,29,13,30,957.0,110.0,4.7,26.0,944.0,970.82,719.57
2017,3,29,13,45,949.0,110.5,4.7,26.5,922.0,949.08,704.15
2017,3,29,14,0,941.0,111.0,4.7,27.0,900.0,923.97,686.6
2017,3,29,14,15,933.5,109.5,4.65,26.5,870.5,894.17,668.32
2017,3,29,14,30,926.0,108.0,4.6,26.0,841.0,861.29,647.86
2017,3,29,14,45,913.5,107.0,4.6,26.0,803.5,822.1,621.94
2017,3,29,15,0,901.0,106.0,4.6,26.0,766.0,780.54,594.18
2017,3,29,15,15,887.0,104.0,4.5,26.0,722.0,734.84,561.34
2017,3,29,15,30,873.0,102.0,4.4,26.0,678.0,687.37,526.58
2017,3,29,15,45,852.5,99.5,4.3,26.0,628.0,638.55,490.02
2017,3,29,16,0,832.0,97.0,4.2,26.0,578.0,583.64,448.29
2017,3,29,16,15,806.5,93.5,3.9,25.5,524.0,524.84,403.08
2017,3,29,16,30,781.0,90.0,3.6,25.0,470.0,466.57,357.03
2017,3,29,16,45,743.0,85.5,3.3,24.5,412.0,403.0,305.76
2017,3,29,17,0,705.0,81.0,3.0,24.0,354.0,341.32,254.71
2017,3,29,17,15,653.0,74.5,2.8,23.0,295.5,277.01,201.39
2017,3,29,17,30,601.0,68.0,2.6,22.0,237.0,217.67,151.44
2017,3,29,17,45,514.5,59.5,2.45,21.0,181.0,155.44,101.03
2017,3,29,18,0,428.0,51.0,2.3,20.0,125.0,103.03,60.82
2017,3,29,18,15,292.5,36.5,2.6,19.5,78.5,52.58,27.19
2017,3,29,18,30,157.0,22.0,2.9,19.0,32.0,17.24,2.55
2017,3,29,18,45,78.5,11.0,3.25,18.5,16.0,8.65,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,190.5,18.0,3.7,10.5,41.5,15.94,4.31
2017,3,30,7,0,381.0,36.0,3.8,11.0,83.0,59.33,30.76
2017,3,30,7,15,481.0,46.0,3.95,12.0,137.5,107.08,64.09
2017,3,30,7,30,581.0,56.0,4.1,13.0,192.0,166.61,111.37
2017,3,30,7,45,640.5,63.0,4.3,14.0,250.5,224.74,161.66
2017,3,30,8,0,700.0,70.0,4.5,15.0,309.0,289.02,217.71
2017,3,30,8,15,741.5,75.5,4.5,15.5,368.5,352.0,272.92
2017,3,30,8,30,783.0,81.0,4.5,16.0,428.0,417.23,328.71
2017,3,30,8,45,811.5,85.0,4.55,17.0,485.0,477.75,378.8
2017,3,30,9,0,840.0,89.0,4.6,18.0,542.0,539.38,428.01
2017,3,30,9,15,861.0,92.0,4.5,18.5,595.0,596.47,472.55
2017,3,30,9,30,882.0,95.0,4.4,19.0,648.0,648.81,512.12
2017,3,30,9,45,898.0,97.5,4.3,19.5,695.5,700.3,549.69
2017,3,30,10,0,914.0,100.0,4.2,20.0,743.0,750.36,585.3
2017,3,30,10,15,924.5,102.0,4.1,20.5,783.0,794.16,614.95
2017,3,30,10,30,935.0,104.0,4.0,21.0,823.0,835.6,641.26
2017,3,30,10,45,943.5,105.5,3.9,21.5,856.0,872.35,663.89
2017,3,30,11,0,952.0,107.0,3.8,22.0,889.0,906.18,684.22
2017,3,30,11,15,956.5,108.0,3.65,22.0,913.0,933.01,700.6
2017,3,30,11,30,961.0,109.0,3.5,22.0,937.0,956.4,714.57
2017,3,30,11,45,966.0,108.0,3.4,22.5,952.5,974.8,724.09
2017,3,30,12,0,971.0,107.0,3.3,23.0,968.0,989.56,731.2
2017,3,30,12,15,972.0,107.5,3.15,23.0,974.5,998.4,735.47
2017,3,30,12,30,973.0,108.0,3.0,23.0,981.0,1003.41,737.32
2017,3,30,12,45,970.5,108.5,2.95,23.5,977.5,1001.37,734.09
2017,3,30,13,0,968.0,109.0,2.9,24.0,974.0,995.5,728.56
2017,3,30,13,15,965.0,108.5,2.85,24.0,962.0,984.45,721.24
2017,3,30,13,30,962.0,108.0,2.8,24.0,950.0,969.66,711.65
2017,3,30,13,45,954.0,109.5,2.75,24.5,928.0,948.76,696.8
2017,3,30,14,0,946.0,111.0,2.7,25.0,906.0,924.46,679.89
2017,3,30,14,15,939.0,109.5,2.7,25.0,877.0,894.93,661.31
2017,3,30,14,30,932.0,108.0,2.7,25.0,848.0,862.28,640.62
2017,3,30,14,45,919.5,107.5,2.75,25.0,810.5,823.39,615.93
2017,3,30,15,0,907.0,107.0,2.8,25.0,773.0,782.1,589.37
2017,3,30,15,15,893.5,104.5,2.8,25.0,729.5,736.07,557.33
2017,3,30,15,30,880.0,102.0,2.8,25.0,686.0,688.21,523.27
2017,3,30,15,45,860.5,99.5,2.85,25.0,635.5,639.65,487.93
2017,3,30,16,0,841.0,97.0,2.9,25.0,585.0,584.99,447.26
2017,3,30,16,15,816.5,93.0,2.7,24.5,530.5,525.88,402.24
2017,3,30,16,30,792.0,89.0,2.5,24.0,476.0,467.2,356.21
2017,3,30,16,45,758.0,84.0,2.3,23.5,418.5,404.4,305.76
2017,3,30,17,0,724.0,79.0,2.1,23.0,361.0,342.9,254.97
2017,3,30,17,15,673.0,73.0,2.0,22.0,302.0,278.53,201.72
2017,3,30,17,30,622.0,67.0,1.9,21.0,243.0,218.98,151.64
2017,3,30,17,45,541.5,58.0,1.8,20.0,186.0,156.55,100.91
2017,3,30,18,0,461.0,49.0,1.7,19.0,129.0,103.25,59.93
2017,3,30,18,15,324.0,35.5,1.9,18.5,81.5,52.11,26.4
2017,3,30,18,30,187.0,22.0,2.1,18.0,34.0,17.97,3.91
2017,3,30,18,45,93.5,11.0,2.3,17.5,17.0,8.65,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,31,6,45,193.0,19.0,4.4,12.5,43.5,16.31,5.5
2017,3,31,7,0,386.0,38.0,4.5,13.0,87.0,60.49,31.61
2017,3,31,7,15,484.5,48.0,4.55,14.0,141.5,108.19,64.49
2017,3,31,7,30,583.0,58.0,4.6,15.0,196.0,167.47,111.18
2017,3,31,7,45,642.0,64.5,4.7,16.0,255.0,225.03,160.58
2017,3,31,8,0,701.0,71.0,4.8,17.0,314.0,288.66,215.66
2017,3,31,8,15,740.0,76.0,5.1,18.0,372.0,350.26,269.21
2017,3,31,8,30,779.0,81.0,5.4,19.0,430.0,413.74,323.12
2017,3,31,8,45,805.5,85.5,5.7,20.0,486.0,473.47,372.77
2017,3,31,9,0,832.0,90.0,6.0,21.0,542.0,534.1,421.65
2017,3,31,9,15,851.5,93.0,6.15,21.5,593.5,589.85,466.0
2017,3,31,9,30,871.0,96.0,6.3,22.0,645.0,640.73,505.63
2017,3,31,9,45,884.5,99.0,6.45,23.0,690.5,690.45,542.27
2017,3,31,10,0,898.0,102.0,6.6,24.0,736.0,738.58,576.72
2017,3,31,10,15,908.0,104.0,6.65,24.5,775.5,781.31,607.07
2017,3,31,10,30,918.0,106.0,6.7,25.0,815.0,821.68,633.99
2017,3,31,10,45,925.0,107.5,6.75,25.5,846.5,856.59,656.76
2017,3,31,11,0,932.0,109.0,6.8,26.0,878.0,888.56,677.31
2017,3,31,11,15,937.0,110.0,6.8,26.0,901.5,915.24,695.21
2017,3,31,11,30,942.0,111.0,6.8,26.0,925.0,938.58,710.82
2017,3,31,11,45,944.5,111.5,6.8,26.5,940.0,955.78,720.74
2017,3,31,12,0,947.0,112.0,6.8,27.0,955.0,969.36,728.23
2017,3,31,12,15,948.0,112.5,6.75,27.0,961.5,977.91,733.57
2017,3,31,12,30,949.0,113.0,6.7,27.0,968.0,982.74,736.48
2017,3,31,12,45,948.5,113.0,6.65,27.5,965.0,981.99,734.2
2017,3,31,13,0,948.0,113.0,6.6,28.0,962.0,977.49,729.52
2017,3,31,13,15,945.5,112.5,6.55,28.0,950.5,967.01,722.36
2017,3,31,13,30,943.0,112.0,6.5,28.0,939.0,952.86,712.83
2017,3,31,13,45,937.5,111.0,6.45,28.0,918.0,932.04,698.82
2017,3,31,14,0,932.0,110.0,6.4,28.0,897.0,907.81,682.54
2017,3,31,14,15,925.0,109.0,6.35,28.0,868.5,879.07,663.17
2017,3,31,14,30,918.0,108.0,6.3,28.0,840.0,847.25,641.67
2017,3,31,14,45,901.5,109.5,6.25,28.0,801.5,807.61,614.58
2017,3,31,15,0,885.0,111.0,6.2,28.0,763.0,765.88,585.56
2017,3,31,15,15,871.5,108.5,6.15,27.5,719.5,720.7,553.68
2017,3,31,15,30,858.0,106.0,6.1,27.0,676.0,679.23,523.66
2017,3,31,15,45,833.0,105.0,6.05,27.0,625.5,624.38,482.09
2017,3,31,16,0,808.0,104.0,6.0,27.0,575.0,569.32,439.52
2017,3,31,16,15,783.0,100.0,5.85,26.5,521.5,511.58,394.62
2017,3,31,16,30,758.0,96.0,5.7,26.0,468.0,454.38,348.89
2017,3,31,16,45,715.5,92.5,5.6,25.5,410.5,390.88,297.29
2017,3,31,17,0,673.0,89.0,5.5,25.0,353.0,330.73,247.18
2017,3,31,17,15,621.5,82.0,5.4,24.0,295.5,268.22,195.03
2017,3,31,17,30,570.0,75.0,5.3,23.0,238.0,210.68,146.51
2017,3,31,17,45,484.0,65.5,5.2,22.5,182.0,150.12,97.5
2017,3,31,18,0,398.0,56.0,5.1,22.0,126.0,99.39,59.05
2017,3,31,18,15,271.0,40.5,5.05,21.5,80.0,49.52,26.05
2017,3,31,18,30,144.0,25.0,5.0,21.0,34.0,18.92,5.13
2017,3,31,18,45,72.0,12.5,4.95,20.5,17.0,9.83,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.8,16.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,3.9,16.0,5.0,3.93,0.0
2017,4,1,6,45,77.5,29.5,4.05,16.5,39.5,22.18,10.3
2017,4,1,7,0,155.0,54.0,4.2,17.0,74.0,53.5,33.23
2017,4,1,7,15,237.5,74.5,4.4,17.5,123.0,92.24,61.16
2017,4,1,7,30,320.0,95.0,4.6,18.0,172.0,144.51,101.91
2017,4,1,7,45,177.5,114.0,4.85,18.5,159.0,138.64,104.23
2017,4,1,8,0,35.0,133.0,5.1,19.0,146.0,117.77,91.98
2017,4,1,8,15,17.5,112.0,5.3,19.5,118.5,93.05,71.74
2017,4,1,8,30,0.0,91.0,5.5,20.0,91.0,70.09,52.69
2017,4,1,8,45,0.0,94.0,5.75,20.5,94.0,72.43,54.32
2017,4,1,9,0,0.0,97.0,6.0,21.0,97.0,74.8,55.93
2017,4,1,9,15,0.0,126.0,6.05,21.5,126.0,97.79,74.29
2017,4,1,9,30,0.0,155.0,6.1,22.0,155.0,121.06,92.61
2017,4,1,9,45,0.0,116.0,6.2,22.5,116.0,89.91,67.18
2017,4,1,10,0,0.0,77.0,6.3,23.0,77.0,59.38,42.37
2017,4,1,10,15,1.5,118.5,6.3,23.0,119.5,93.13,69.36
2017,4,1,10,30,3.0,160.0,6.3,23.0,162.0,127.64,96.67
2017,4,1,10,45,5.5,179.5,6.35,23.5,184.0,145.62,110.55
2017,4,1,11,0,8.0,199.0,6.4,24.0,206.0,163.83,124.52
2017,4,1,11,15,8.0,197.0,6.35,24.0,204.0,162.49,123.31
2017,4,1,11,30,8.0,195.0,6.3,24.0,202.0,161.12,122.12
2017,4,1,11,45,4.0,161.5,6.3,24.5,165.0,130.58,97.8
2017,4,1,12,0,0.0,128.0,6.3,25.0,128.0,100.17,73.61
2017,4,1,12,15,1.0,136.0,6.25,25.0,137.0,107.53,79.41
2017,4,1,12,30,2.0,144.0,6.2,25.0,146.0,114.89,85.19
2017,4,1,12,45,10.5,231.0,6.2,25.5,241.0,193.56,146.36
2017,4,1,13,0,19.0,318.0,6.2,26.0,336.0,274.11,207.78
2017,4,1,13,15,28.0,347.5,6.15,25.5,373.5,324.77,246.78
2017,4,1,13,30,37.0,377.0,6.1,25.0,411.0,359.07,273.37
2017,4,1,13,45,37.0,369.0,6.05,25.0,402.0,350.73,267.2
2017,4,1,14,0,37.0,361.0,6.0,25.0,393.0,342.23,261.03
2017,4,1,14,15,112.0,381.0,5.95,25.0,471.5,436.78,334.42
2017,4,1,14,30,187.0,401.0,5.9,25.0,550.0,510.22,390.77
2017,4,1,14,45,205.5,380.0,5.85,25.0,537.5,497.99,382.35
2017,4,1,15,0,224.0,359.0,5.8,25.0,525.0,483.92,372.7
2017,4,1,15,15,132.0,318.0,5.7,24.5,414.5,373.65,289.03
2017,4,1,15,30,40.0,277.0,5.6,24.0,304.0,258.85,200.2
2017,4,1,15,45,201.5,258.5,5.6,24.0,378.0,349.07,272.94
2017,4,1,16,0,363.0,240.0,5.6,24.0,452.0,422.48,330.17
2017,4,1,16,15,483.0,190.0,5.45,23.5,444.5,429.89,335.67
2017,4,1,16,30,603.0,140.0,5.3,23.0,437.0,419.27,325.76
2017,4,1,16,45,559.0,132.5,5.2,23.0,382.5,354.42,272.7
2017,4,1,17,0,515.0,125.0,5.1,23.0,328.0,298.84,226.28
2017,4,1,17,15,459.0,113.5,4.85,22.5,273.5,240.35,177.78
2017,4,1,17,30,403.0,102.0,4.6,22.0,219.0,187.64,134.03
2017,4,1,17,45,320.0,87.0,4.45,22.0,166.5,133.47,90.86
2017,4,1,18,0,237.0,72.0,4.3,22.0,114.0,86.69,55.55
2017,4,1,18,15,142.5,49.0,4.25,21.5,71.5,46.46,27.66
2017,4,1,18,30,48.0,26.0,4.2,21.0,29.0,19.43,6.16
2017,4,1,18,45,24.0,13.0,4.2,20.5,14.5,10.23,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,17.5,0.5,0.38,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.76,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.51,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.27,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.5,4.0,3.03,0.0
2017,4,2,8,0,0.0,5.0,3.4,19.0,5.0,3.8,0.0
2017,4,2,8,15,0.0,6.5,3.35,19.0,6.5,4.94,0.0
2017,4,2,8,30,0.0,8.0,3.3,19.0,8.0,6.09,0.0
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,14.51,6.47
2017,4,2,9,0,0.0,30.0,3.3,20.0,30.0,22.95,13.42
2017,4,2,9,15,0.0,30.5,3.3,20.5,30.5,23.36,13.65
2017,4,2,9,30,0.0,31.0,3.3,21.0,31.0,23.77,13.89
2017,4,2,9,45,0.0,47.5,3.35,21.5,47.5,36.51,24.2
2017,4,2,10,0,0.0,64.0,3.4,22.0,64.0,49.31,34.43
2017,4,2,10,15,7.5,163.0,3.45,22.5,169.0,133.12,101.35
2017,4,2,10,30,15.0,262.0,3.5,23.0,274.0,220.44,169.13
2017,4,2,10,45,217.5,309.0,3.6,23.5,490.0,465.58,358.51
2017,4,2,11,0,420.0,356.0,3.7,24.0,706.0,696.24,526.2
2017,4,2,11,15,631.0,255.0,3.75,24.0,797.0,801.78,603.63
2017,4,2,11,30,842.0,154.0,3.8,24.0,888.0,898.06,672.09
2017,4,2,11,45,626.5,275.0,3.85,24.5,826.5,839.66,626.72
2017,4,2,12,0,411.0,396.0,3.9,25.0,765.0,746.0,555.89
2017,4,2,12,15,622.5,283.0,4.05,25.0,845.5,856.46,638.41
2017,4,2,12,30,834.0,170.0,4.2,25.0,926.0,938.64,697.35
2017,4,2,12,45,856.0,156.0,4.35,25.0,929.5,945.08,701.9
2017,4,2,13,0,878.0,142.0,4.5,25.0,933.0,933.36,694.75
2017,4,2,13,15,877.0,141.0,4.65,25.0,923.0,924.29,690.09
2017,4,2,13,30,876.0,140.0,4.8,25.0,913.0,911.82,683.1
2017,4,2,13,45,886.0,131.0,4.95,25.0,898.0,898.36,675.47
2017,4,2,14,0,896.0,122.0,5.1,25.0,883.0,880.98,665.12
2017,4,2,14,15,891.5,120.5,5.15,25.0,856.5,854.66,647.95
2017,4,2,14,30,887.0,119.0,5.2,25.0,830.0,825.27,628.62
2017,4,2,14,45,645.5,217.5,5.3,25.0,723.0,718.34,549.71
2017,4,2,15,0,404.0,316.0,5.4,25.0,616.0,587.32,450.93
2017,4,2,15,15,621.5,215.5,5.4,24.5,646.5,648.2,500.75
2017,4,2,15,30,839.0,115.0,5.4,24.0,677.0,667.93,518.83
2017,4,2,15,45,457.5,187.5,5.45,24.0,491.0,461.42,360.38
2017,4,2,16,0,76.0,260.0,5.5,24.0,305.0,258.86,201.19
2017,4,2,16,15,421.5,178.0,5.45,23.5,390.0,385.75,301.95
2017,4,2,16,30,767.0,96.0,5.4,23.0,475.0,451.49,349.73
2017,4,2,16,45,730.0,91.0,5.4,22.5,417.5,388.5,297.6
2017,4,2,17,0,693.0,86.0,5.4,22.0,360.0,328.46,246.89
2017,4,2,17,15,640.5,79.5,5.45,21.0,301.5,265.49,193.76
2017,4,2,17,30,588.0,73.0,5.5,20.0,243.0,207.56,144.46
2017,4,2,17,45,492.5,65.0,5.55,19.5,185.5,146.38,95.06
2017,4,2,18,0,397.0,57.0,5.6,19.0,128.0,96.11,57.5
2017,4,2,18,15,275.0,41.0,5.8,18.5,82.0,47.18,25.36
2017,4,2,18,30,153.0,25.0,6.0,18.0,36.0,18.96,6.63
2017,4,2,18,45,76.5,12.5,6.2,17.5,18.0,9.83,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,44.5,6.0,4.45,10.5,7.0,0.0,0.0
2017,4,3,6,30,89.0,12.0,4.7,11.0,14.0,9.44,0.0
