Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,6,45,248.5,26.5,4.95,12.0,56.5,21.67,11.49
2017,4,3,7,0,408.0,41.0,5.2,13.0,99.0,61.77,32.91
2017,4,3,7,15,500.5,51.0,5.15,13.5,154.5,109.5,65.39
2017,4,3,7,30,593.0,61.0,5.1,14.0,210.0,168.05,111.57
2017,4,3,7,45,652.5,67.0,5.05,15.0,269.0,225.48,160.74
2017,4,3,8,0,712.0,73.0,5.0,16.0,328.0,288.96,215.72
2017,4,3,8,15,749.5,78.5,5.05,17.0,387.0,350.91,269.57
2017,4,3,8,30,787.0,84.0,5.1,18.0,446.0,414.37,323.35
2017,4,3,8,45,814.0,87.5,5.15,19.0,502.0,473.46,372.25
2017,4,3,9,0,841.0,91.0,5.2,20.0,558.0,533.45,420.21
2017,4,3,9,15,859.5,94.0,5.25,20.5,609.5,588.72,463.9
2017,4,3,9,30,878.0,97.0,5.3,21.0,661.0,639.18,502.83
2017,4,3,9,45,893.0,99.0,5.35,22.0,707.0,688.91,539.06
2017,4,3,10,0,908.0,101.0,5.4,23.0,753.0,737.12,573.08
2017,4,3,10,15,918.0,103.0,5.3,23.5,792.0,779.88,602.76
2017,4,3,10,30,928.0,105.0,5.2,24.0,831.0,820.25,628.67
2017,4,3,10,45,936.0,106.0,5.15,24.5,863.0,855.46,650.76
2017,4,3,11,0,944.0,107.0,5.1,25.0,895.0,887.75,670.59
2017,4,3,11,15,949.0,108.0,4.95,25.5,919.0,914.4,685.69
2017,4,3,11,30,954.0,109.0,4.8,26.0,943.0,937.65,698.31
2017,4,3,11,45,957.0,109.5,4.7,26.5,958.0,955.19,707.32
2017,4,3,12,0,960.0,110.0,4.6,27.0,973.0,969.08,713.89
2017,4,3,12,15,961.0,110.5,4.5,27.0,979.0,977.48,718.58
2017,4,3,12,30,962.0,111.0,4.4,27.0,985.0,982.1,720.95
2017,4,3,12,45,961.5,110.5,4.3,27.5,982.0,980.67,718.01
2017,4,3,13,0,961.0,110.0,4.2,28.0,979.0,975.45,712.75
2017,4,3,13,15,958.0,109.5,4.1,28.0,967.0,964.24,705.1
2017,4,3,13,30,955.0,109.0,4.0,28.0,955.0,949.35,695.18
2017,4,3,13,45,950.0,108.5,3.9,28.0,934.0,929.12,681.84
2017,4,3,14,0,945.0,108.0,3.8,28.0,913.0,905.43,666.3
2017,4,3,14,15,938.0,107.0,3.7,28.0,884.0,876.31,647.19
2017,4,3,14,30,931.0,106.0,3.6,28.0,855.0,844.09,626.01
2017,4,3,14,45,918.0,106.0,3.5,28.0,817.0,805.34,600.35
2017,4,3,15,0,905.0,106.0,3.4,28.0,779.0,764.24,572.35
2017,4,3,15,15,892.0,103.5,3.2,28.0,735.0,718.72,539.61
2017,4,3,15,30,879.0,101.0,3.0,28.0,691.0,671.36,505.02
2017,4,3,15,45,860.5,98.0,2.85,28.0,641.5,622.72,468.93
2017,4,3,16,0,842.0,95.0,2.7,28.0,592.0,568.4,428.04
2017,4,3,16,15,818.0,91.5,2.45,27.5,537.5,510.36,383.92
2017,4,3,16,30,794.0,88.0,2.2,27.0,483.0,452.71,338.83
2017,4,3,16,45,760.5,83.5,2.0,26.5,425.5,391.05,289.68
2017,4,3,17,0,727.0,79.0,1.8,26.0,368.0,330.33,239.99
2017,4,3,17,15,678.0,73.0,1.65,25.0,309.5,267.24,188.36
2017,4,3,17,30,629.0,67.0,1.5,24.0,251.0,208.75,139.96
2017,4,3,17,45,552.0,59.0,1.35,23.0,194.0,148.76,92.42
2017,4,3,18,0,475.0,51.0,1.2,22.0,137.0,97.43,54.68
2017,4,3,18,15,347.0,38.0,1.2,21.0,88.5,48.56,24.9
2017,4,3,18,30,219.0,25.0,1.2,20.0,40.0,20.49,8.12
2017,4,3,18,45,109.5,12.5,1.3,19.5,20.0,9.83,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,6,15,31.5,6.5,3.0,12.5,7.5,0.0,0.0
2017,4,4,6,30,63.0,13.0,3.2,13.0,15.0,10.23,0.0
2017,4,4,6,45,193.0,31.0,3.45,14.0,55.5,23.5,13.26
2017,4,4,7,0,323.0,49.0,3.7,15.0,96.0,59.89,34.08
2017,4,4,7,15,413.5,62.0,3.65,15.5,149.5,107.03,66.65
2017,4,4,7,30,504.0,75.0,3.6,16.0,203.0,162.47,109.63
2017,4,4,7,45,372.5,108.5,3.55,16.5,216.5,187.79,138.34
2017,4,4,8,0,241.0,142.0,3.5,17.0,230.0,195.34,150.76
2017,4,4,8,15,346.0,150.0,3.75,17.5,298.5,255.13,198.73
2017,4,4,8,30,451.0,158.0,4.0,18.0,367.0,333.95,262.13
2017,4,4,8,45,454.5,180.0,4.25,19.0,412.5,381.2,300.31
2017,4,4,9,0,458.0,202.0,4.5,20.0,458.0,427.91,337.06
2017,4,4,9,15,399.5,240.0,4.7,20.5,478.5,442.58,348.53
2017,4,4,9,30,341.0,278.0,4.9,21.0,499.0,460.79,361.78
2017,4,4,9,45,427.5,268.5,5.1,22.0,564.5,537.08,419.39
2017,4,4,10,0,514.0,259.0,5.3,23.0,630.0,609.02,472.68
2017,4,4,10,15,683.0,198.5,5.4,23.5,718.5,705.76,545.55
2017,4,4,10,30,852.0,138.0,5.5,24.0,807.0,798.94,614.67
2017,4,4,10,45,859.5,139.5,5.65,24.5,838.0,832.73,637.22
2017,4,4,11,0,867.0,141.0,5.8,25.0,869.0,863.75,657.57
2017,4,4,11,15,688.0,250.5,5.8,25.5,838.0,840.53,636.24
2017,4,4,11,30,509.0,360.0,5.8,26.0,807.0,794.15,597.52
2017,4,4,11,45,530.0,348.5,5.85,26.5,820.5,812.05,609.67
2017,4,4,12,0,551.0,337.0,5.9,27.0,834.0,827.81,619.99
2017,4,4,12,15,723.0,239.0,5.8,27.0,896.0,902.18,675.5
2017,4,4,12,30,895.0,141.0,5.7,27.0,958.0,945.19,705.15
2017,4,4,12,45,895.0,140.5,5.65,27.5,955.0,944.2,702.54
2017,4,4,13,0,895.0,140.0,5.6,28.0,952.0,939.71,697.91
2017,4,4,13,15,892.5,139.5,5.45,28.0,940.5,929.51,690.37
2017,4,4,13,30,890.0,139.0,5.3,28.0,929.0,915.88,680.63
2017,4,4,13,45,887.5,136.5,5.15,28.0,909.0,897.11,667.52
2017,4,4,14,0,885.0,134.0,5.0,28.0,889.0,875.02,652.26
2017,4,4,14,15,698.0,222.0,4.8,28.0,806.0,800.22,597.87
2017,4,4,14,30,511.0,310.0,4.6,28.0,723.0,705.28,527.36
2017,4,4,14,45,676.5,220.5,4.4,28.0,741.0,737.58,553.42
2017,4,4,15,0,842.0,131.0,4.2,28.0,759.0,745.79,561.59
2017,4,4,15,15,828.5,128.0,4.0,28.0,716.5,700.87,528.82
2017,4,4,15,30,815.0,125.0,3.8,28.0,674.0,654.34,494.63
2017,4,4,15,45,804.5,118.0,3.6,28.0,627.5,604.53,457.53
2017,4,4,16,0,794.0,111.0,3.4,28.0,581.0,553.39,418.6
2017,4,4,16,15,770.0,106.5,3.0,27.5,528.0,496.7,374.96
2017,4,4,16,30,746.0,102.0,2.6,27.0,475.0,440.13,330.3
2017,4,4,16,45,717.5,95.0,2.25,27.0,419.5,380.39,281.7
2017,4,4,17,0,689.0,88.0,1.9,27.0,364.0,322.36,233.47
2017,4,4,17,15,640.0,81.0,1.7,25.5,306.0,260.58,183.57
2017,4,4,17,30,591.0,74.0,1.5,24.0,248.0,203.47,136.9
2017,4,4,17,45,512.5,65.0,1.35,23.0,192.0,144.84,90.87
2017,4,4,18,0,434.0,56.0,1.2,22.0,136.0,95.12,54.73
2017,4,4,18,15,308.5,41.5,1.2,21.5,88.0,48.12,26.06
2017,4,4,18,30,183.0,27.0,1.2,21.0,40.0,20.52,8.56
2017,4,4,18,45,91.5,13.5,1.3,20.5,20.0,10.62,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.25,8.0,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.3,8.0,20.0,15.74,0.0
2017,4,5,6,45,213.0,32.0,5.4,8.5,64.0,24.32,14.65
2017,4,5,7,0,426.0,44.0,5.5,9.0,108.0,63.54,35.06
2017,4,5,7,15,514.5,53.5,5.65,9.5,164.0,111.1,67.41
2017,4,5,7,30,603.0,63.0,5.8,10.0,220.0,168.95,113.55
2017,4,5,7,45,665.5,68.0,5.95,10.5,280.0,226.52,163.7
2017,4,5,8,0,728.0,73.0,6.1,11.0,340.0,291.83,221.67
2017,4,5,8,15,765.0,78.0,6.2,11.5,399.0,352.48,276.34
2017,4,5,8,30,802.0,83.0,6.3,12.0,458.0,415.81,332.28
2017,4,5,8,45,838.5,83.0,6.45,13.0,516.5,476.46,384.18
2017,4,5,9,0,875.0,83.0,6.6,14.0,575.0,536.62,434.27
2017,4,5,9,15,893.5,85.5,6.6,14.5,627.5,592.01,479.75
2017,4,5,9,30,912.0,88.0,6.6,15.0,680.0,646.69,523.36
2017,4,5,9,45,930.0,88.5,6.65,16.0,728.0,698.12,562.41
2017,4,5,10,0,948.0,89.0,6.7,17.0,776.0,748.17,599.3
2017,4,5,10,15,957.5,90.5,6.65,17.5,816.0,791.34,630.68
2017,4,5,10,30,967.0,92.0,6.6,18.0,856.0,831.96,658.14
2017,4,5,10,45,976.0,92.0,6.55,18.5,888.5,867.96,681.91
2017,4,5,11,0,985.0,92.0,6.5,19.0,921.0,900.96,703.28
2017,4,5,11,15,989.5,93.0,6.45,19.0,945.0,927.95,721.57
2017,4,5,11,30,994.0,94.0,6.4,19.0,969.0,951.38,737.32
2017,4,5,11,45,984.0,103.0,6.35,19.5,980.5,966.04,745.41
2017,4,5,12,0,974.0,112.0,6.3,20.0,992.0,976.45,750.57
2017,4,5,12,15,975.0,112.0,6.2,20.0,998.0,984.31,755.23
2017,4,5,12,30,976.0,112.0,6.1,20.0,1004.0,988.35,757.33
2017,4,5,12,45,974.5,112.5,6.1,20.5,1001.0,986.79,754.75
2017,4,5,13,0,973.0,113.0,6.1,21.0,998.0,981.42,749.67
2017,4,5,13,15,971.0,112.5,6.05,21.0,986.0,970.89,742.32
2017,4,5,13,30,969.0,112.0,6.0,21.0,974.0,956.62,732.49
2017,4,5,13,45,965.0,110.5,5.95,21.0,953.0,936.02,718.33
2017,4,5,14,0,961.0,109.0,5.9,21.0,932.0,911.88,701.76
2017,4,5,14,15,954.5,108.0,5.8,21.0,903.0,882.74,681.43
2017,4,5,14,30,948.0,107.0,5.7,21.0,874.0,850.43,658.87
2017,4,5,14,45,937.0,106.5,5.6,21.0,836.5,812.2,632.03
2017,4,5,15,0,926.0,106.0,5.5,21.0,799.0,771.44,602.3
2017,4,5,15,15,914.0,103.5,5.35,21.0,755.0,725.85,567.81
2017,4,5,15,30,902.0,101.0,5.2,21.0,711.0,678.28,531.28
2017,4,5,15,45,888.5,97.0,5.1,21.0,661.5,626.72,491.22
2017,4,5,16,0,875.0,93.0,5.0,21.0,612.0,576.8,451.4
2017,4,5,16,15,852.5,89.5,4.75,20.5,557.0,518.09,404.39
2017,4,5,16,30,830.0,86.0,4.5,20.0,502.0,459.55,356.24
2017,4,5,16,45,800.0,81.0,4.3,19.5,444.0,397.19,303.98
2017,4,5,17,0,770.0,76.0,4.1,19.0,386.0,336.48,251.81
2017,4,5,17,15,723.5,70.5,3.55,18.0,326.0,272.74,197.03
2017,4,5,17,30,677.0,65.0,3.0,17.0,266.0,211.57,144.33
2017,4,5,17,45,606.0,57.0,2.5,16.0,207.5,150.4,94.14
2017,4,5,18,0,535.0,49.0,2.0,15.0,149.0,97.14,54.23
2017,4,5,18,15,407.5,37.5,1.85,14.5,98.0,46.98,24.43
2017,4,5,18,30,280.0,26.0,1.7,14.0,47.0,21.48,10.06
2017,4,5,18,45,140.0,13.0,1.6,13.5,23.5,10.23,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,96.5,8.0,0.3,10.5,12.0,0.0,0.0
2017,4,6,6,30,193.0,16.0,0.3,11.0,24.0,13.13,0.0
2017,4,6,6,45,346.0,28.0,0.35,11.5,70.5,23.16,13.85
2017,4,6,7,0,499.0,40.0,0.4,12.0,117.0,63.49,32.75
2017,4,6,7,15,582.0,48.0,0.55,12.5,174.5,113.27,65.37
2017,4,6,7,30,665.0,56.0,0.7,13.0,232.0,174.33,112.96
2017,4,6,7,45,716.0,62.0,0.85,14.0,292.0,233.26,162.81
2017,4,6,8,0,767.0,68.0,1.0,15.0,352.0,297.16,217.37
2017,4,6,8,15,800.5,72.0,1.3,16.0,411.0,357.62,269.42
2017,4,6,8,30,834.0,76.0,1.6,17.0,470.0,420.29,321.99
2017,4,6,8,45,857.0,79.5,1.9,18.0,526.0,479.51,370.53
2017,4,6,9,0,880.0,83.0,2.2,19.0,582.0,537.02,416.28
2017,4,6,9,15,897.0,86.0,2.15,19.5,634.0,592.17,458.29
2017,4,6,9,30,914.0,89.0,2.1,20.0,686.0,646.45,498.14
2017,4,6,9,45,926.0,91.5,2.05,20.5,731.5,695.87,533.13
2017,4,6,10,0,938.0,94.0,2.0,21.0,777.0,743.43,565.67
2017,4,6,10,15,947.0,95.5,1.95,21.0,816.5,785.75,594.75
2017,4,6,10,30,956.0,97.0,1.9,21.0,856.0,825.51,620.13
2017,4,6,10,45,962.5,98.5,1.9,21.5,887.5,860.53,641.14
2017,4,6,11,0,969.0,100.0,1.9,22.0,919.0,892.44,659.91
2017,4,6,11,15,973.5,101.0,1.85,22.0,942.0,918.93,675.72
2017,4,6,11,30,978.0,102.0,1.8,22.0,965.0,941.92,689.23
2017,4,6,11,45,984.5,100.0,1.8,22.5,981.0,960.24,698.99
2017,4,6,12,0,991.0,98.0,1.8,23.0,997.0,974.91,706.48
2017,4,6,12,15,991.5,98.0,1.8,23.0,1002.5,982.37,710.85
2017,4,6,12,30,992.0,98.0,1.8,23.0,1008.0,985.95,712.94
2017,4,6,12,45,989.5,99.0,1.8,23.5,1004.5,983.9,710.24
2017,4,6,13,0,987.0,100.0,1.8,24.0,1001.0,977.98,705.27
2017,4,6,13,15,984.5,99.5,1.8,24.0,988.5,966.82,698.5
2017,4,6,13,30,982.0,99.0,1.8,24.0,976.0,951.87,689.45
2017,4,6,13,45,976.0,99.5,1.85,24.0,954.0,931.17,677.4
2017,4,6,14,0,970.0,100.0,1.9,24.0,932.0,906.96,663.1
2017,4,6,14,15,963.5,98.5,1.9,24.0,902.5,877.1,644.54
2017,4,6,14,30,957.0,97.0,1.9,24.0,873.0,844.04,623.83
2017,4,6,14,45,682.5,206.5,1.9,24.0,748.0,722.9,539.11
2017,4,6,15,0,408.0,316.0,1.9,24.0,623.0,580.12,436.12
2017,4,6,15,15,493.0,265.0,1.9,23.5,614.0,586.87,444.21
2017,4,6,15,30,578.0,214.0,1.9,23.0,605.0,573.23,436.31
2017,4,6,15,45,723.0,152.5,1.9,23.0,606.0,582.12,443.26
2017,4,6,16,0,868.0,91.0,1.9,23.0,607.0,567.16,431.56
2017,4,6,16,15,659.5,133.0,1.85,22.5,504.5,459.48,350.8
2017,4,6,16,30,451.0,175.0,1.8,22.0,402.0,361.8,277.1
2017,4,6,16,45,602.5,126.0,1.8,22.0,391.5,356.6,269.23
2017,4,6,17,0,754.0,77.0,1.8,22.0,381.0,328.65,240.5
2017,4,6,17,15,708.0,71.0,1.6,21.0,322.0,265.7,187.81
2017,4,6,17,30,662.0,65.0,1.4,20.0,263.0,205.23,137.08
2017,4,6,17,45,587.5,57.5,1.25,19.0,205.0,145.16,89.21
2017,4,6,18,0,513.0,50.0,1.1,18.0,147.0,93.4,51.67
2017,4,6,18,15,391.5,38.0,1.15,17.0,97.0,44.89,23.64
2017,4,6,18,30,270.0,26.0,1.2,16.0,47.0,21.41,10.28
2017,4,6,18,45,135.0,13.0,1.25,15.5,23.5,10.23,0.0
2017,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,70.0,9.0,1.5,10.5,12.0,7.08,0.0
2017,4,7,6,30,140.0,18.0,1.8,11.0,24.0,13.74,0.0
2017,4,7,6,45,280.5,32.5,2.1,12.0,68.5,26.59,16.84
2017,4,7,7,0,421.0,47.0,2.4,13.0,113.0,63.86,35.6
2017,4,7,7,15,505.0,57.0,2.45,13.5,168.5,110.66,66.55
2017,4,7,7,30,589.0,67.0,2.5,14.0,224.0,167.21,110.45
2017,4,7,7,45,644.0,73.5,2.55,15.0,283.0,223.27,157.7
2017,4,7,8,0,699.0,80.0,2.6,16.0,342.0,284.84,210.27
2017,4,7,8,15,735.5,85.0,2.95,17.0,400.0,343.71,260.99
2017,4,7,8,30,772.0,90.0,3.3,18.0,458.0,406.27,313.56
2017,4,7,8,45,798.5,94.0,3.65,19.0,513.5,464.36,361.41
2017,4,7,9,0,825.0,98.0,4.0,20.0,569.0,523.31,408.49
2017,4,7,9,15,843.5,101.5,4.05,20.5,620.0,577.86,451.12
2017,4,7,9,30,862.0,105.0,4.1,21.0,671.0,631.83,492.06
2017,4,7,9,45,875.5,107.5,4.15,21.5,716.5,675.61,524.55
2017,4,7,10,0,889.0,110.0,4.2,22.0,762.0,722.06,558.05
2017,4,7,10,15,899.5,112.5,4.2,22.0,800.5,764.48,588.8
2017,4,7,10,30,910.0,115.0,4.2,22.0,839.0,804.57,616.91
2017,4,7,10,45,916.5,117.0,4.25,22.5,870.0,838.52,638.56
2017,4,7,11,0,923.0,119.0,4.3,23.0,901.0,869.51,658.02
2017,4,7,11,15,927.5,120.0,4.3,23.0,924.0,894.8,674.55
2017,4,7,11,30,932.0,121.0,4.3,23.0,947.0,916.77,688.84
2017,4,7,11,45,934.0,122.0,4.35,23.5,961.0,933.14,698.27
2017,4,7,12,0,936.0,123.0,4.4,24.0,975.0,945.93,705.36
2017,4,7,12,15,936.5,123.5,4.35,24.0,980.5,953.34,709.79
2017,4,7,12,30,937.0,124.0,4.3,24.0,986.0,957.1,711.91
2017,4,7,12,45,935.0,124.5,4.3,24.5,982.0,954.98,709.1
2017,4,7,13,0,933.0,125.0,4.3,25.0,978.0,949.23,704.01
2017,4,7,13,15,930.0,124.5,4.3,25.0,965.5,938.1,696.83
2017,4,7,13,30,927.0,124.0,4.3,25.0,953.0,923.42,687.4
2017,4,7,13,45,921.0,123.5,4.3,25.0,931.5,902.72,673.96
2017,4,7,14,0,915.0,123.0,4.3,25.0,910.0,878.71,658.35
2017,4,7,14,15,908.0,121.5,4.25,25.0,881.0,849.83,639.2
2017,4,7,14,30,901.0,120.0,4.2,25.0,852.0,817.97,617.98
2017,4,7,14,45,889.0,118.5,4.2,25.0,814.5,779.58,592.0
2017,4,7,15,0,877.0,117.0,4.2,25.0,777.0,738.88,563.06
2017,4,7,15,15,863.5,114.5,4.15,24.5,734.0,700.16,535.75
2017,4,7,15,30,850.0,112.0,4.1,24.0,691.0,652.89,501.69
2017,4,7,15,45,831.0,109.0,4.05,24.0,641.5,600.51,462.09
2017,4,7,16,0,812.0,106.0,4.0,24.0,592.0,547.47,421.04
2017,4,7,16,15,788.0,102.0,3.85,23.5,538.0,490.71,376.72
2017,4,7,16,30,764.0,98.0,3.7,23.0,484.0,434.42,331.47
2017,4,7,16,45,729.5,93.0,3.55,23.0,427.0,372.98,280.59
2017,4,7,17,0,695.0,88.0,3.4,23.0,370.0,314.58,231.12
2017,4,7,17,15,647.0,81.0,3.0,22.0,312.0,253.39,179.94
2017,4,7,17,30,599.0,74.0,2.6,21.0,254.0,196.76,132.51
2017,4,7,17,45,525.0,65.0,2.25,20.0,198.0,139.38,87.07
2017,4,7,18,0,451.0,56.0,1.9,19.0,142.0,90.36,51.83
2017,4,7,18,15,333.5,42.0,1.9,18.0,93.5,44.56,25.15
2017,4,7,18,30,216.0,28.0,1.9,17.0,45.0,21.39,10.52
2017,4,7,18,45,108.0,14.0,1.95,16.5,22.5,11.02,0.0
2017,4,7,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,37.5,9.0,3.2,12.5,11.0,7.08,0.0
2017,4,8,6,30,75.0,18.0,3.4,13.0,22.0,13.72,0.0
2017,4,8,6,45,193.5,37.0,3.65,14.0,64.0,27.85,17.9
2017,4,8,7,0,312.0,56.0,3.9,15.0,106.0,61.55,36.89
2017,4,8,7,15,395.0,69.0,4.35,15.5,159.0,103.7,65.09
2017,4,8,7,30,478.0,82.0,4.8,16.0,212.0,155.48,104.88
2017,4,8,7,45,538.5,90.5,5.3,17.0,268.5,211.62,151.48
2017,4,8,8,0,599.0,99.0,5.8,18.0,325.0,270.59,201.41
2017,4,8,8,15,638.5,106.0,5.95,18.5,381.5,326.89,250.06
2017,4,8,8,30,678.0,113.0,6.1,19.0,438.0,386.36,300.61
2017,4,8,8,45,706.0,118.5,6.3,20.0,492.0,442.06,346.75
2017,4,8,9,0,734.0,124.0,6.5,21.0,546.0,499.0,392.59
2017,4,8,9,15,755.5,128.5,6.45,21.5,596.0,552.31,434.85
2017,4,8,9,30,777.0,133.0,6.4,22.0,646.0,604.22,474.93
2017,4,8,9,45,792.0,137.0,6.35,22.5,690.5,651.96,510.81
2017,4,8,10,0,807.0,141.0,6.3,23.0,735.0,698.43,544.85
2017,4,8,10,15,819.0,143.5,6.2,23.5,773.0,739.87,574.26
2017,4,8,10,30,831.0,146.0,6.1,24.0,811.0,779.29,601.54
2017,4,8,10,45,591.0,273.0,6.1,24.5,755.0,731.7,560.65
2017,4,8,11,0,351.0,400.0,6.1,25.0,699.0,653.84,497.6
2017,4,8,11,15,382.5,393.5,6.05,25.0,727.5,683.84,519.91
2017,4,8,11,30,414.0,387.0,6.0,25.0,756.0,725.7,550.0
2017,4,8,11,45,650.5,265.0,5.95,25.5,854.0,834.62,631.65
2017,4,8,12,0,887.0,143.0,5.9,26.0,952.0,916.95,689.92
2017,4,8,12,15,512.0,309.5,5.85,26.0,777.5,762.33,575.13
2017,4,8,12,30,137.0,476.0,5.8,26.0,603.0,550.76,413.73
2017,4,8,12,45,316.5,433.0,5.75,26.5,724.0,686.29,515.55
2017,4,8,13,0,496.0,390.0,5.7,27.0,845.0,816.53,609.3
2017,4,8,13,15,690.5,265.0,5.65,27.0,889.0,874.07,653.87
2017,4,8,13,30,885.0,140.0,5.6,27.0,933.0,897.51,672.46
2017,4,8,13,45,881.0,138.0,5.6,27.0,913.0,877.9,659.3
2017,4,8,14,0,877.0,136.0,5.6,27.0,893.0,855.06,644.15
2017,4,8,14,15,869.0,134.0,5.5,27.0,864.0,825.9,624.14
2017,4,8,14,30,861.0,132.0,5.4,27.0,835.0,793.93,602.19
2017,4,8,14,45,850.0,130.5,5.35,27.0,798.5,766.01,582.11
2017,4,8,15,0,839.0,129.0,5.3,27.0,762.0,726.48,553.46
2017,4,8,15,15,824.5,126.0,5.2,26.5,719.0,681.19,521.12
2017,4,8,15,30,810.0,123.0,5.1,26.0,676.0,634.39,486.97
2017,4,8,15,45,790.5,119.5,5.1,26.0,627.5,583.0,447.97
2017,4,8,16,0,771.0,116.0,5.1,26.0,579.0,531.09,407.67
2017,4,8,16,15,745.5,111.5,5.0,25.5,526.0,474.99,363.77
2017,4,8,16,30,720.0,107.0,4.9,25.0,473.0,419.45,319.11
2017,4,8,16,45,685.5,101.5,4.8,25.0,417.0,360.66,270.38
2017,4,8,17,0,651.0,96.0,4.7,25.0,361.0,304.25,222.73
2017,4,8,17,15,601.5,88.5,4.4,24.0,304.5,244.82,173.4
2017,4,8,17,30,552.0,81.0,4.1,23.0,248.0,190.19,128.16
2017,4,8,17,45,480.0,70.5,3.8,22.5,193.5,134.87,84.66
2017,4,8,18,0,408.0,60.0,3.5,22.0,139.0,87.76,51.12
2017,4,8,18,15,294.0,45.0,3.6,21.5,92.0,42.1,24.13
2017,4,8,18,30,180.0,30.0,3.7,21.0,45.0,22.71,11.53
2017,4,8,18,45,90.0,15.0,3.8,20.5,22.5,11.8,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,36.0,11.0,4.3,16.0,13.0,8.65,0.0
2017,4,9,6,30,72.0,22.0,4.5,16.0,26.0,16.52,0.0
2017,4,9,6,45,184.5,42.0,4.7,16.5,68.5,31.37,20.79
2017,4,9,7,0,297.0,62.0,4.9,17.0,111.0,64.45,39.68
2017,4,9,7,15,379.5,76.0,5.25,17.5,164.0,106.41,67.62
2017,4,9,7,30,462.0,90.0,5.6,18.0,217.0,157.94,106.83
2017,4,9,7,45,231.0,100.0,5.95,19.0,163.5,138.35,101.45
2017,4,9,8,0,0.0,110.0,6.3,20.0,110.0,84.56,64.96
2017,4,9,8,15,0.0,125.0,6.35,20.5,125.0,96.42,74.4
2017,4,9,8,30,0.0,140.0,6.4,21.0,140.0,108.33,83.7
2017,4,9,8,45,0.0,124.0,6.45,21.5,124.0,95.86,73.07
2017,4,9,9,0,0.0,108.0,6.5,22.0,108.0,83.37,62.52
2017,4,9,9,15,0.0,114.0,6.5,22.5,114.0,88.14,66.03
2017,4,9,9,30,0.0,120.0,6.5,23.0,120.0,92.92,69.53
2017,4,9,9,45,2.5,149.5,6.55,23.5,151.5,117.95,89.21
2017,4,9,10,0,5.0,179.0,6.6,24.0,183.0,143.41,109.0
2017,4,9,10,15,7.0,194.5,6.55,24.5,200.5,157.62,119.75
2017,4,9,10,30,9.0,210.0,6.5,25.0,218.0,172.02,130.58
2017,4,9,10,45,10.5,224.0,6.5,25.5,233.5,184.98,140.21
2017,4,9,11,0,12.0,238.0,6.5,26.0,249.0,198.05,149.87
2017,4,9,11,15,18.0,289.0,6.45,26.0,305.0,245.43,186.18
2017,4,9,11,30,24.0,340.0,6.4,26.0,361.0,293.57,222.69
2017,4,9,11,45,23.0,339.0,6.35,26.5,359.5,292.41,221.1
2017,4,9,12,0,22.0,338.0,6.3,27.0,358.0,291.09,219.52
2017,4,9,12,15,20.5,329.0,6.2,27.0,348.0,282.47,212.88
2017,4,9,12,30,19.0,320.0,6.1,27.0,338.0,273.71,206.18
2017,4,9,12,45,114.0,397.5,6.05,27.5,503.0,457.87,345.44
2017,4,9,13,0,209.0,475.0,6.0,28.0,668.0,610.02,456.25
2017,4,9,13,15,138.5,452.5,5.9,28.0,580.0,526.06,393.66
2017,4,9,13,30,68.0,430.0,5.8,28.0,492.0,427.11,320.06
2017,4,9,13,45,98.5,434.0,5.7,28.5,520.5,454.54,340.65
2017,4,9,14,0,129.0,438.0,5.6,29.0,549.0,494.86,369.97
2017,4,9,14,15,106.0,415.0,5.5,29.0,504.5,437.53,327.93
2017,4,9,14,30,83.0,392.0,5.4,29.0,460.0,395.66,297.09
2017,4,9,14,45,118.5,382.0,5.35,29.0,474.5,422.08,317.71
2017,4,9,15,0,154.0,372.0,5.3,29.0,489.0,432.22,326.11
2017,4,9,15,15,165.0,349.5,5.2,28.5,468.0,412.25,312.44
2017,4,9,15,30,176.0,327.0,5.1,28.0,447.0,391.02,297.67
2017,4,9,15,45,262.0,288.5,5.0,28.0,453.5,407.65,311.02
2017,4,9,16,0,348.0,250.0,4.9,28.0,460.0,405.48,309.4
2017,4,9,16,15,502.0,188.5,4.75,27.5,460.5,416.44,316.99
2017,4,9,16,30,656.0,127.0,4.6,27.0,461.0,406.5,306.59
2017,4,9,16,45,603.5,124.0,4.5,27.0,404.0,346.37,257.81
2017,4,9,17,0,551.0,121.0,4.4,27.0,347.0,285.98,208.54
2017,4,9,17,15,498.5,111.0,4.15,26.0,292.0,229.66,162.97
2017,4,9,17,30,446.0,101.0,3.9,25.0,237.0,178.63,121.85
2017,4,9,17,45,366.5,87.5,3.65,24.5,183.5,126.53,82.09
2017,4,9,18,0,287.0,74.0,3.4,24.0,130.0,83.54,52.07
2017,4,9,18,15,192.0,53.5,3.5,23.5,85.5,43.96,27.41
2017,4,9,18,30,97.0,33.0,3.6,23.0,41.0,24.48,13.0
2017,4,9,18,45,48.5,16.5,3.75,22.5,20.5,12.98,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.5,3.0,19.0,11.0,8.26,0.0
2017,4,10,6,30,32.0,21.0,3.1,19.0,22.0,15.93,1.14
2017,4,10,6,45,124.0,45.0,3.25,19.5,63.5,33.02,22.05
2017,4,10,7,0,216.0,69.0,3.4,20.0,105.0,63.49,40.89
2017,4,10,7,15,108.0,46.5,3.5,20.5,64.5,50.2,31.74
2017,4,10,7,30,0.0,24.0,3.6,21.0,24.0,18.27,9.68
2017,4,10,7,45,0.0,41.0,3.7,21.5,41.0,31.31,20.56
2017,4,10,8,0,0.0,58.0,3.8,22.0,58.0,44.42,31.32
2017,4,10,8,15,0.0,95.0,3.85,22.5,95.0,73.07,54.66
2017,4,10,8,30,0.0,132.0,3.9,23.0,132.0,101.99,77.79
2017,4,10,8,45,16.5,181.0,4.0,23.5,190.5,148.26,114.32
2017,4,10,9,0,33.0,230.0,4.1,24.0,249.0,203.56,157.39
2017,4,10,9,15,29.0,242.0,4.0,24.0,260.0,213.7,164.82
2017,4,10,9,30,25.0,254.0,3.9,24.0,271.0,215.1,165.44
2017,4,10,9,45,26.5,270.0,3.85,24.5,289.0,239.69,183.75
2017,4,10,10,0,28.0,286.0,3.8,25.0,307.0,256.11,195.54
2017,4,10,10,15,19.0,257.5,3.65,25.0,272.5,217.21,165.21
2017,4,10,10,30,10.0,229.0,3.5,25.0,238.0,188.07,142.37
2017,4,10,10,45,6.0,189.0,3.4,25.5,195.0,153.06,114.84
2017,4,10,11,0,2.0,149.0,3.3,26.0,152.0,118.1,87.33
2017,4,10,11,15,3.0,152.0,3.15,26.0,155.5,121.48,89.91
2017,4,10,11,30,4.0,155.0,3.0,26.0,159.0,124.88,92.49
2017,4,10,11,45,8.0,197.5,2.95,26.0,205.5,162.68,121.64
2017,4,10,12,0,12.0,240.0,2.9,26.0,252.0,200.93,150.8
2017,4,10,12,15,12.0,240.0,2.8,26.0,252.0,201.09,150.76
2017,4,10,12,30,12.0,240.0,2.7,26.0,252.0,201.16,150.76
2017,4,10,12,45,31.0,330.5,2.65,26.0,359.5,307.59,231.03
2017,4,10,13,0,50.0,421.0,2.6,26.0,467.0,404.63,302.0
2017,4,10,13,15,37.0,381.5,2.5,26.0,415.5,357.14,266.75
2017,4,10,13,30,24.0,342.0,2.4,26.0,364.0,295.17,221.06
2017,4,10,13,45,151.0,384.5,2.35,26.0,516.5,468.06,350.84
2017,4,10,14,0,278.0,427.0,2.3,26.0,669.0,618.75,458.43
2017,4,10,14,15,254.5,416.5,2.25,25.5,632.5,582.17,432.48
2017,4,10,14,30,231.0,406.0,2.2,25.0,596.0,532.7,398.53
2017,4,10,14,45,346.0,351.0,2.15,25.0,621.0,571.91,429.09
2017,4,10,15,0,461.0,296.0,2.1,25.0,646.0,601.13,451.31
2017,4,10,15,15,359.5,307.0,2.05,25.0,571.0,512.71,386.85
2017,4,10,15,30,258.0,318.0,2.0,25.0,496.0,442.58,335.2
2017,4,10,15,45,273.5,291.0,1.95,25.0,467.0,414.42,315.03
2017,4,10,16,0,289.0,264.0,1.9,25.0,438.0,384.28,292.63
2017,4,10,16,15,179.0,240.5,1.9,24.5,345.0,287.7,220.31
2017,4,10,16,30,69.0,217.0,1.9,24.0,252.0,204.05,156.93
2017,4,10,16,45,62.5,192.5,1.9,24.0,221.5,176.96,136.03
2017,4,10,17,0,56.0,168.0,1.9,24.0,191.0,150.69,115.35
2017,4,10,17,15,47.0,143.0,1.75,23.5,160.5,124.27,94.55
2017,4,10,17,30,38.0,118.0,1.6,23.0,130.0,99.11,74.55
2017,4,10,17,45,24.5,93.5,1.45,23.0,101.0,75.06,55.32
2017,4,10,18,0,11.0,69.0,1.3,23.0,72.0,52.5,37.18
2017,4,10,18,15,5.5,46.0,1.4,22.5,47.5,34.33,22.17
2017,4,10,18,30,0.0,23.0,1.5,22.0,23.0,17.57,7.97
2017,4,10,18,45,0.0,11.5,1.6,22.0,11.5,9.05,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,6,45,0.0,1.0,1.0,19.0,1.0,0.75,0.0
2017,4,11,7,0,0.0,2.0,1.1,19.0,2.0,1.51,0.0
2017,4,11,7,15,0.0,3.0,1.15,19.0,3.0,2.27,0.0
2017,4,11,7,30,0.0,4.0,1.2,19.0,4.0,3.03,0.0
2017,4,11,7,45,0.0,5.0,1.25,19.5,5.0,3.8,0.0
2017,4,11,8,0,0.0,6.0,1.3,20.0,6.0,4.56,0.0
2017,4,11,8,15,0.0,7.5,1.25,20.0,7.5,5.71,0.0
2017,4,11,8,30,0.0,9.0,1.2,20.0,9.0,6.86,0.09
2017,4,11,8,45,0.0,23.5,1.15,20.5,23.5,17.96,9.29
2017,4,11,9,0,0.0,38.0,1.1,21.0,38.0,29.12,18.41
2017,4,11,9,15,0.0,27.5,0.95,21.0,27.5,21.08,11.73
2017,4,11,9,30,0.0,17.0,0.8,21.0,17.0,13.03,5.08
2017,4,11,9,45,0.0,20.0,0.7,21.5,20.0,15.35,6.93
2017,4,11,10,0,0.0,23.0,0.6,22.0,23.0,17.68,8.78
2017,4,11,10,15,0.0,31.0,0.55,22.0,31.0,23.87,13.78
2017,4,11,10,30,0.0,39.0,0.5,22.0,39.0,30.08,18.77
2017,4,11,10,45,0.0,47.5,0.5,22.0,47.5,36.7,24.06
2017,4,11,11,0,0.0,56.0,0.5,22.0,56.0,43.33,29.34
2017,4,11,11,15,0.0,66.5,0.55,22.0,66.5,51.53,35.85
2017,4,11,11,30,0.0,77.0,0.6,22.0,77.0,59.76,42.35
2017,4,11,11,45,0.0,69.5,0.7,22.5,69.5,53.95,37.59
2017,4,11,12,0,0.0,62.0,0.8,23.0,62.0,48.13,32.88
2017,4,11,12,15,0.0,91.5,1.0,23.0,91.5,71.28,51.21
2017,4,11,12,30,0.0,121.0,1.2,23.0,121.0,94.64,69.54
2017,4,11,12,45,0.0,126.0,1.4,23.5,126.0,98.6,72.48
2017,4,11,13,0,0.0,131.0,1.6,24.0,131.0,102.54,75.44
2017,4,11,13,15,0.0,101.0,1.8,24.0,101.0,78.72,56.82
2017,4,11,13,30,0.0,71.0,2.0,24.0,71.0,55.1,38.25
2017,4,11,13,45,0.0,77.5,2.2,24.0,77.5,60.12,42.29
2017,4,11,14,0,0.0,84.0,2.4,24.0,84.0,65.15,46.31
2017,4,11,14,15,2.5,127.5,2.45,23.5,129.5,101.29,75.13
2017,4,11,14,30,5.0,171.0,2.5,23.0,175.0,137.61,103.97
2017,4,11,14,45,138.0,265.5,2.65,23.0,371.0,332.09,256.74
2017,4,11,15,0,271.0,360.0,2.8,23.0,567.0,511.2,390.58
2017,4,11,15,15,266.5,339.0,2.8,22.5,533.0,477.34,365.8
2017,4,11,15,30,262.0,318.0,2.8,22.0,499.0,443.06,341.39
2017,4,11,15,45,201.5,298.5,2.85,22.0,431.5,368.62,285.31
2017,4,11,16,0,141.0,279.0,2.9,22.0,364.0,309.38,240.13
2017,4,11,16,15,87.0,239.5,2.8,21.5,290.5,234.89,182.91
2017,4,11,16,30,33.0,200.0,2.7,21.0,217.0,174.38,135.96
2017,4,11,16,45,27.0,178.0,2.6,21.0,191.0,147.6,114.88
2017,4,11,17,0,21.0,156.0,2.5,21.0,165.0,126.58,98.22
2017,4,11,17,15,15.0,133.0,2.3,20.5,139.0,105.57,81.56
2017,4,11,17,30,9.0,110.0,2.1,20.0,113.0,85.39,65.38
2017,4,11,17,45,4.5,86.5,1.9,20.0,88.0,65.96,49.39
2017,4,11,18,0,0.0,63.0,1.7,20.0,63.0,47.37,33.85
2017,4,11,18,15,0.0,41.5,1.5,19.5,41.5,31.21,20.02
2017,4,11,18,30,0.0,20.0,1.3,19.0,20.0,15.25,6.45
2017,4,11,18,45,0.0,10.0,1.15,19.0,10.0,7.87,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,5.0,2.45,15.0,5.0,3.93,0.0
2017,4,12,6,30,0.0,10.0,2.5,15.0,10.0,7.59,0.0
2017,4,12,6,45,0.0,24.0,2.65,15.5,24.0,18.3,10.08
2017,4,12,7,0,0.0,38.0,2.8,16.0,38.0,29.05,18.86
2017,4,12,7,15,0.0,55.5,2.8,16.0,55.5,42.36,30.42
2017,4,12,7,30,0.0,73.0,2.8,16.0,73.0,55.73,41.87
2017,4,12,7,45,0.0,91.0,2.85,16.5,91.0,69.63,53.45
2017,4,12,8,0,0.0,109.0,2.9,17.0,109.0,83.65,64.92
2017,4,12,8,15,0.0,107.5,2.9,17.5,107.5,82.7,63.74
2017,4,12,8,30,0.0,106.0,2.9,18.0,106.0,81.65,62.49
2017,4,12,8,45,5.0,150.0,2.9,18.5,153.0,118.37,92.18
2017,4,12,9,0,10.0,194.0,2.9,19.0,200.0,156.09,122.12
2017,4,12,9,15,62.5,254.5,2.9,19.5,296.5,241.52,189.61
2017,4,12,9,30,115.0,315.0,2.9,20.0,393.0,327.33,255.73
2017,4,12,9,45,87.5,325.5,2.9,20.5,387.0,324.7,252.26
2017,4,12,10,0,60.0,336.0,2.9,21.0,381.0,319.57,247.02
2017,4,12,10,15,65.5,357.5,2.95,21.0,409.0,345.11,266.17
2017,4,12,10,30,71.0,379.0,3.0,21.0,437.0,370.96,285.32
2017,4,12,10,45,72.5,392.5,3.1,21.5,454.0,386.89,296.39
2017,4,12,11,0,74.0,406.0,3.2,22.0,471.0,402.68,307.32
2017,4,12,11,15,179.0,425.5,3.2,22.0,586.0,522.81,397.72
2017,4,12,11,30,284.0,445.0,3.2,22.0,701.0,646.72,487.71
2017,4,12,11,45,552.0,317.5,3.25,22.5,824.0,782.02,587.36
2017,4,12,12,0,820.0,190.0,3.3,23.0,947.0,900.93,672.15
2017,4,12,12,15,821.0,190.0,3.25,23.0,951.5,907.48,675.09
2017,4,12,12,30,822.0,190.0,3.2,23.0,956.0,910.68,676.78
2017,4,12,12,45,628.0,295.5,3.2,23.5,880.0,842.0,625.19
2017,4,12,13,0,434.0,401.0,3.2,24.0,804.0,760.09,563.7
2017,4,12,13,15,450.5,391.5,3.2,24.0,805.0,761.23,565.59
2017,4,12,13,30,467.0,382.0,3.2,24.0,806.0,759.8,565.16
2017,4,12,13,45,499.5,362.0,3.25,24.0,806.0,760.16,566.66
2017,4,12,14,0,532.0,342.0,3.3,24.0,806.0,757.03,565.7
2017,4,12,14,15,531.5,326.0,3.3,24.0,777.0,727.77,545.84
2017,4,12,14,30,531.0,310.0,3.3,24.0,748.0,696.42,524.45
2017,4,12,14,45,534.5,290.0,3.3,24.0,714.5,662.6,501.15
2017,4,12,15,0,538.0,270.0,3.3,24.0,681.0,626.63,475.95
2017,4,12,15,15,525.0,255.0,3.3,24.0,637.5,582.14,443.92
2017,4,12,15,30,512.0,240.0,3.3,24.0,594.0,537.03,410.89
2017,4,12,15,45,395.5,253.5,3.35,24.0,515.0,447.38,343.65
2017,4,12,16,0,279.0,267.0,3.4,24.0,436.0,377.75,290.64
2017,4,12,16,15,283.0,240.5,3.25,23.5,399.0,341.12,262.82
2017,4,12,16,30,287.0,214.0,3.1,23.0,362.0,303.64,233.46
2017,4,12,16,45,160.5,187.0,3.0,23.0,268.0,212.18,162.82
2017,4,12,17,0,34.0,160.0,2.9,23.0,174.0,136.56,105.08
2017,4,12,17,15,27.0,137.0,2.65,22.5,147.0,113.73,87.14
2017,4,12,17,30,20.0,114.0,2.4,22.0,120.0,90.33,68.44
2017,4,12,17,45,10.5,91.0,2.15,21.5,94.0,69.92,52.1
2017,4,12,18,0,1.0,68.0,1.9,21.0,68.0,50.91,36.6
2017,4,12,18,15,0.5,46.0,1.9,20.5,46.0,34.24,23.66
2017,4,12,18,30,0.0,24.0,1.9,20.0,24.0,18.32,8.95
2017,4,12,18,45,0.0,12.0,1.9,20.0,12.0,9.44,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,30.5,12.5,2.2,17.5,14.5,9.83,0.0
2017,4,13,6,30,61.0,25.0,2.5,18.0,29.0,18.77,6.92
2017,4,13,6,45,124.5,45.5,2.85,18.5,64.5,33.57,22.95
2017,4,13,7,0,188.0,66.0,3.2,19.0,100.0,58.57,38.35
2017,4,13,7,15,231.0,85.0,3.35,19.0,142.0,91.71,61.56
2017,4,13,7,30,274.0,104.0,3.5,19.0,184.0,129.97,91.13
2017,4,13,7,45,301.5,125.5,3.65,19.5,231.0,171.65,125.32
2017,4,13,8,0,329.0,147.0,3.8,20.0,278.0,216.36,162.41
2017,4,13,8,15,255.0,182.0,3.9,20.5,292.5,240.46,185.09
2017,4,13,8,30,181.0,217.0,4.0,21.0,307.0,250.17,194.75
2017,4,13,8,45,226.5,238.0,4.1,21.5,363.5,299.03,233.04
2017,4,13,9,0,272.0,259.0,4.2,22.0,420.0,360.06,280.24
2017,4,13,9,15,323.0,271.5,4.25,22.5,479.0,413.76,321.22
2017,4,13,9,30,374.0,284.0,4.3,23.0,538.0,471.3,364.53
2017,4,13,9,45,424.5,284.5,4.35,23.5,590.0,531.76,409.32
2017,4,13,10,0,475.0,285.0,4.4,24.0,642.0,585.92,448.86
2017,4,13,10,15,412.5,328.5,4.4,24.0,650.0,597.91,456.13
