Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,10,30,350.0,372.0,4.4,24.0,658.0,594.73,452.39
2017,4,13,10,45,374.5,375.5,4.45,24.5,691.5,628.95,476.5
2017,4,13,11,0,399.0,379.0,4.5,25.0,725.0,662.98,500.04
2017,4,13,11,15,391.5,393.0,4.5,25.0,739.5,679.72,511.22
2017,4,13,11,30,384.0,407.0,4.5,25.0,754.0,694.51,521.06
2017,4,13,11,45,371.0,421.0,4.5,25.0,760.5,702.71,526.14
2017,4,13,12,0,358.0,435.0,4.5,25.0,767.0,708.88,529.83
2017,4,13,12,15,350.5,442.0,4.5,25.0,768.5,711.63,531.39
2017,4,13,12,30,343.0,449.0,4.5,25.0,770.0,712.54,531.72
2017,4,13,12,45,265.5,464.5,4.5,25.5,712.5,658.47,490.9
2017,4,13,13,0,188.0,480.0,4.5,26.0,655.0,589.0,439.3
2017,4,13,13,15,190.5,473.5,4.45,26.0,648.5,582.85,435.32
2017,4,13,13,30,193.0,467.0,4.4,26.0,642.0,575.64,430.38
2017,4,13,13,45,301.5,422.5,4.4,26.0,689.5,634.94,475.5
2017,4,13,14,0,410.0,378.0,4.4,26.0,737.0,685.89,513.81
2017,4,13,14,15,291.5,396.0,4.35,25.5,646.5,586.6,441.87
2017,4,13,14,30,173.0,414.0,4.3,25.0,556.0,490.65,371.42
2017,4,13,14,45,318.0,355.5,4.25,25.0,603.5,548.71,417.29
2017,4,13,15,0,463.0,297.0,4.2,25.0,651.0,595.01,452.96
2017,4,13,15,15,338.5,312.0,4.15,24.5,563.5,496.61,380.08
2017,4,13,15,30,214.0,327.0,4.1,24.0,476.0,407.96,313.65
2017,4,13,15,45,122.0,282.5,4.05,24.0,366.0,307.79,237.44
2017,4,13,16,0,30.0,238.0,4.0,24.0,256.0,208.1,160.32
2017,4,13,16,15,137.5,229.5,3.8,23.5,302.0,255.6,198.04
2017,4,13,16,30,245.0,221.0,3.6,23.0,348.0,290.29,223.9
2017,4,13,16,45,368.5,173.5,3.45,23.0,340.0,280.03,212.45
2017,4,13,17,0,492.0,126.0,3.3,23.0,332.0,261.58,192.35
2017,4,13,17,15,443.5,120.0,3.15,22.5,284.5,213.64,152.9
2017,4,13,17,30,395.0,114.0,3.0,22.0,237.0,170.37,117.94
2017,4,13,17,45,329.5,97.0,2.85,21.5,185.5,121.57,80.76
2017,4,13,18,0,264.0,80.0,2.7,21.0,134.0,79.07,51.05
2017,4,13,18,15,183.5,57.5,2.75,20.5,89.5,42.67,30.85
2017,4,13,18,30,103.0,35.0,2.8,20.0,45.0,25.99,15.2
2017,4,13,18,45,51.5,17.5,2.85,20.0,22.5,13.77,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,56.0,14.0,2.2,16.0,18.5,11.02,0.0
2017,4,14,6,30,112.0,28.0,2.5,16.0,37.0,21.03,9.43
2017,4,14,6,45,215.5,47.0,2.8,16.5,81.0,35.09,24.55
2017,4,14,7,0,319.0,66.0,3.1,17.0,125.0,64.75,40.79
2017,4,14,7,15,395.5,79.0,3.2,17.5,178.5,105.72,66.86
2017,4,14,7,30,472.0,92.0,3.3,18.0,232.0,155.44,103.87
2017,4,14,7,45,268.0,127.0,3.45,18.5,210.0,164.43,121.02
2017,4,14,8,0,64.0,162.0,3.6,19.0,188.0,144.7,112.62
2017,4,14,8,15,218.0,176.0,3.65,19.5,282.5,222.17,171.91
2017,4,14,8,30,372.0,190.0,3.7,20.0,377.0,308.03,238.45
2017,4,14,8,45,275.5,231.0,3.75,20.5,377.5,320.9,250.22
2017,4,14,9,0,179.0,272.0,3.8,21.0,378.0,315.83,246.61
2017,4,14,9,15,169.0,297.5,3.8,21.5,404.5,342.14,266.47
2017,4,14,9,30,159.0,323.0,3.8,22.0,431.0,367.26,284.84
2017,4,14,9,45,480.0,235.0,3.85,22.5,591.0,523.49,405.35
2017,4,14,10,0,801.0,147.0,3.9,23.0,751.0,684.09,525.34
2017,4,14,10,15,583.5,259.0,3.9,23.0,710.5,657.94,502.42
2017,4,14,10,30,366.0,371.0,3.9,23.0,670.0,603.67,459.32
2017,4,14,10,45,356.5,388.5,3.9,23.5,688.5,624.43,473.09
2017,4,14,11,0,347.0,406.0,3.9,24.0,707.0,643.32,484.95
2017,4,14,11,15,210.0,421.0,3.9,24.0,604.5,541.11,408.74
2017,4,14,11,30,73.0,436.0,3.9,24.0,502.0,431.05,325.34
2017,4,14,11,45,456.0,305.0,3.9,24.5,727.5,684.37,517.12
2017,4,14,12,0,839.0,174.0,3.9,25.0,953.0,896.44,667.76
2017,4,14,12,15,840.5,174.0,3.85,25.0,958.0,903.37,670.47
2017,4,14,12,30,842.0,174.0,3.8,25.0,963.0,906.92,672.47
2017,4,14,12,45,839.5,175.0,3.8,25.5,958.5,904.49,669.52
2017,4,14,13,0,837.0,176.0,3.8,26.0,954.0,898.67,664.47
2017,4,14,13,15,833.5,175.0,3.75,26.0,941.5,886.9,656.6
2017,4,14,13,30,830.0,174.0,3.7,26.0,929.0,871.86,646.65
2017,4,14,13,45,524.5,308.0,3.65,26.0,782.0,728.71,542.71
2017,4,14,14,0,219.0,442.0,3.6,26.0,635.0,562.57,419.9
2017,4,14,14,15,511.5,303.5,3.55,26.0,732.5,687.11,515.3
2017,4,14,14,30,804.0,165.0,3.5,26.0,830.0,767.26,575.92
2017,4,14,14,45,793.5,161.5,3.45,26.0,794.0,730.4,549.25
2017,4,14,15,0,783.0,158.0,3.4,26.0,758.0,691.44,521.45
2017,4,14,15,15,767.5,154.5,3.35,26.0,715.5,649.79,491.17
2017,4,14,15,30,752.0,151.0,3.3,26.0,673.0,603.91,457.33
2017,4,14,15,45,730.5,147.0,3.25,26.0,625.0,553.28,419.32
2017,4,14,16,0,709.0,143.0,3.2,26.0,577.0,502.51,380.33
2017,4,14,16,15,682.0,137.5,3.05,25.5,524.5,448.06,338.21
2017,4,14,16,30,655.0,132.0,2.9,25.0,472.0,394.65,295.81
2017,4,14,16,45,614.5,126.0,2.75,25.0,416.5,337.39,249.22
2017,4,14,17,0,574.0,120.0,2.6,25.0,361.0,283.26,204.56
2017,4,14,17,15,525.0,110.0,2.35,24.0,305.5,223.22,156.08
2017,4,14,17,30,476.0,100.0,2.1,23.0,250.0,172.5,115.46
2017,4,14,17,45,406.5,86.5,1.85,22.5,196.5,121.62,77.17
2017,4,14,18,0,337.0,73.0,1.6,22.0,143.0,78.63,48.45
2017,4,14,18,15,241.0,54.5,1.7,21.5,96.5,40.51,28.92
2017,4,14,18,30,145.0,36.0,1.8,21.0,50.0,26.86,15.99
2017,4,14,18,45,72.5,18.0,1.9,21.0,25.0,13.59,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,55.5,15.0,3.1,17.5,19.5,11.8,0.0
2017,4,15,6,30,111.0,30.0,3.3,18.0,39.0,22.43,11.02
2017,4,15,6,45,222.0,48.0,3.55,18.5,84.0,35.83,25.03
2017,4,15,7,0,333.0,66.0,3.8,19.0,129.0,64.61,40.31
2017,4,15,7,15,407.5,78.5,3.95,19.5,182.0,105.63,65.9
2017,4,15,7,30,482.0,91.0,4.1,20.0,235.0,155.12,102.4
2017,4,15,7,45,544.5,97.0,4.3,20.5,292.0,208.87,145.6
2017,4,15,8,0,607.0,103.0,4.5,21.0,349.0,265.4,192.44
2017,4,15,8,15,552.0,133.0,4.55,21.5,381.5,304.05,228.13
2017,4,15,8,30,497.0,163.0,4.6,22.0,414.0,340.11,260.12
2017,4,15,8,45,378.0,214.0,4.7,22.5,417.0,350.88,271.34
2017,4,15,9,0,259.0,265.0,4.8,23.0,420.0,356.03,276.21
2017,4,15,9,15,167.0,287.0,4.8,23.0,390.0,331.35,257.32
2017,4,15,9,30,75.0,309.0,4.8,23.0,360.0,296.44,229.56
2017,4,15,9,45,104.5,338.5,4.85,23.5,415.0,344.02,265.66
2017,4,15,10,0,134.0,368.0,4.9,24.0,470.0,404.47,310.78
2017,4,15,10,15,67.0,249.5,4.85,24.5,300.5,251.81,193.28
2017,4,15,10,30,0.0,131.0,4.8,25.0,131.0,101.91,75.14
2017,4,15,10,45,215.0,249.5,4.8,25.5,436.5,392.41,302.61
2017,4,15,11,0,430.0,368.0,4.8,26.0,742.0,684.58,515.83
2017,4,15,11,15,267.0,412.0,4.75,26.0,646.0,591.11,444.23
2017,4,15,11,30,104.0,456.0,4.7,26.0,550.0,473.5,355.38
2017,4,15,11,45,234.0,445.0,4.7,26.5,661.5,589.96,442.0
2017,4,15,12,0,364.0,434.0,4.7,27.0,773.0,708.4,526.62
2017,4,15,12,15,288.0,459.5,4.65,27.0,728.5,668.57,496.03
2017,4,15,12,30,212.0,485.0,4.6,27.0,684.0,612.45,454.69
2017,4,15,12,45,191.0,484.5,4.6,27.0,663.0,593.51,441.07
2017,4,15,13,0,170.0,484.0,4.6,27.0,642.0,573.6,426.57
2017,4,15,13,15,318.5,436.0,4.55,27.0,728.0,668.44,497.32
2017,4,15,13,30,467.0,388.0,4.5,27.0,814.0,755.96,560.87
2017,4,15,13,45,445.0,381.5,4.45,27.0,780.0,722.75,537.14
2017,4,15,14,0,423.0,375.0,4.4,27.0,746.0,688.33,513.06
2017,4,15,14,15,619.0,264.0,4.35,26.5,787.5,735.76,551.94
2017,4,15,14,30,815.0,153.0,4.3,26.0,829.0,761.2,574.56
2017,4,15,14,45,694.5,207.5,4.25,26.0,766.0,701.09,529.45
2017,4,15,15,0,574.0,262.0,4.2,26.0,703.0,635.21,480.51
2017,4,15,15,15,515.5,263.5,4.1,25.5,643.0,574.49,436.84
2017,4,15,15,30,457.0,265.0,4.0,25.0,583.0,516.46,394.38
2017,4,15,15,45,470.5,240.0,3.95,25.0,547.5,480.0,367.12
2017,4,15,16,0,484.0,215.0,3.9,25.0,512.0,441.07,337.16
2017,4,15,16,15,584.5,164.0,3.75,24.5,491.0,422.72,321.9
2017,4,15,16,30,685.0,113.0,3.6,24.0,470.0,387.25,291.63
2017,4,15,16,45,534.5,131.0,3.5,24.0,390.5,305.81,227.74
2017,4,15,17,0,384.0,149.0,3.4,24.0,311.0,243.29,179.54
2017,4,15,17,15,442.0,121.0,3.35,23.5,281.0,209.71,148.83
2017,4,15,17,30,500.0,93.0,3.3,23.0,251.0,169.13,111.91
2017,4,15,17,45,433.5,81.0,3.25,23.0,198.0,118.81,73.85
2017,4,15,18,0,367.0,69.0,3.2,23.0,145.0,75.96,45.64
2017,4,15,18,15,267.5,52.5,3.3,22.5,99.0,39.29,27.78
2017,4,15,18,30,168.0,36.0,3.4,22.0,53.0,27.01,16.14
2017,4,15,18,45,84.0,18.0,3.5,21.5,26.5,13.62,0.0
2017,4,15,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.0,7.0,5.51,0.0
2017,4,16,6,30,0.0,14.0,3.3,19.0,14.0,10.64,2.49
2017,4,16,6,45,0.0,29.5,3.5,19.5,29.5,22.52,13.63
2017,4,16,7,0,0.0,45.0,3.7,20.0,45.0,34.36,23.0
2017,4,16,7,15,0.0,63.0,3.8,20.5,63.0,47.91,34.49
2017,4,16,7,30,0.0,81.0,3.9,21.0,81.0,61.66,45.92
2017,4,16,7,45,14.5,117.5,4.0,21.5,123.5,92.58,70.7
2017,4,16,8,0,29.0,154.0,4.1,22.0,166.0,128.14,98.99
2017,4,16,8,15,44.5,183.0,4.0,22.0,204.0,158.75,123.19
2017,4,16,8,30,60.0,212.0,3.9,22.0,242.0,191.36,148.86
2017,4,16,8,45,38.0,212.0,3.85,22.5,232.0,185.98,144.29
2017,4,16,9,0,16.0,212.0,3.8,23.0,222.0,172.65,133.21
2017,4,16,9,15,16.0,225.5,3.75,23.0,236.5,184.47,142.18
2017,4,16,9,30,16.0,239.0,3.7,23.0,251.0,196.29,151.05
2017,4,16,9,45,24.5,273.5,3.65,23.5,292.0,230.31,176.88
2017,4,16,10,0,33.0,308.0,3.6,24.0,333.0,275.1,210.54
2017,4,16,10,15,33.0,322.5,3.55,24.0,349.0,289.43,220.92
2017,4,16,10,30,33.0,337.0,3.5,24.0,365.0,303.71,231.3
2017,4,16,10,45,30.5,341.5,3.5,24.5,368.0,307.41,233.23
2017,4,16,11,0,28.0,346.0,3.5,25.0,371.0,310.83,234.99
2017,4,16,11,15,89.0,406.5,3.5,25.0,487.5,414.01,312.68
2017,4,16,11,30,150.0,467.0,3.5,25.0,604.0,533.78,399.92
2017,4,16,11,45,101.0,448.0,3.5,25.0,541.5,464.9,348.6
2017,4,16,12,0,52.0,429.0,3.5,25.0,479.0,407.99,306.04
2017,4,16,12,15,64.0,444.5,3.5,25.0,505.0,432.65,324.45
2017,4,16,12,30,76.0,460.0,3.5,25.0,531.0,457.02,342.29
2017,4,16,12,45,94.5,468.0,3.55,25.0,556.5,479.81,359.25
2017,4,16,13,0,113.0,476.0,3.6,25.0,582.0,501.89,375.66
2017,4,16,13,15,221.0,458.5,3.65,25.0,661.5,590.07,441.56
2017,4,16,13,30,329.0,441.0,3.7,25.0,741.0,673.66,502.61
2017,4,16,13,45,340.5,426.5,3.75,25.0,731.5,663.18,495.52
2017,4,16,14,0,352.0,412.0,3.8,25.0,722.0,650.78,487.56
2017,4,16,14,15,324.0,405.0,3.8,25.0,683.0,612.62,460.37
2017,4,16,14,30,296.0,398.0,3.8,25.0,644.0,574.6,433.17
2017,4,16,14,45,189.5,380.0,3.8,25.0,535.0,461.02,349.66
2017,4,16,15,0,83.0,362.0,3.8,25.0,426.0,355.07,270.12
2017,4,16,15,15,246.5,324.0,3.75,24.5,499.0,442.0,338.51
2017,4,16,15,30,410.0,286.0,3.7,24.0,572.0,494.05,378.83
2017,4,16,15,45,342.0,279.0,3.65,24.0,506.0,430.41,330.35
2017,4,16,16,0,274.0,272.0,3.6,24.0,440.0,371.88,285.74
2017,4,16,16,15,461.5,197.5,3.45,24.0,451.5,386.96,295.7
2017,4,16,16,30,649.0,123.0,3.3,24.0,463.0,378.41,284.7
2017,4,16,16,45,429.5,149.0,3.2,24.0,363.5,281.64,210.54
2017,4,16,17,0,210.0,175.0,3.1,24.0,264.0,201.81,151.41
2017,4,16,17,15,191.0,152.0,2.9,23.5,224.0,165.3,122.19
2017,4,16,17,30,172.0,129.0,2.7,23.0,184.0,130.93,94.7
2017,4,16,17,45,275.0,98.0,2.55,22.5,165.5,108.97,72.74
2017,4,16,18,0,378.0,67.0,2.4,22.0,147.0,73.46,43.96
2017,4,16,18,15,278.5,51.5,2.35,21.5,100.5,38.67,27.41
2017,4,16,18,30,179.0,36.0,2.3,21.0,54.0,27.06,16.39
2017,4,16,18,45,89.5,18.0,2.25,21.0,27.0,13.63,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,13.5,1.5,18.0,13.5,10.62,0.0
2017,4,17,6,30,0.0,27.0,1.7,18.0,27.0,20.3,10.32
2017,4,17,6,45,24.0,51.0,1.9,18.5,56.0,37.26,26.41
2017,4,17,7,0,48.0,75.0,2.1,19.0,85.0,56.68,40.67
2017,4,17,7,15,77.5,98.0,2.1,19.0,119.5,81.97,59.99
2017,4,17,7,30,107.0,121.0,2.1,19.0,154.0,110.81,82.42
2017,4,17,7,45,141.5,146.0,2.1,19.5,199.0,145.83,109.89
2017,4,17,8,0,176.0,171.0,2.1,20.0,244.0,184.95,140.86
2017,4,17,8,15,116.5,191.5,2.15,20.0,243.0,193.38,149.85
2017,4,17,8,30,57.0,212.0,2.2,20.0,242.0,189.74,148.18
2017,4,17,8,45,100.0,245.0,2.25,20.5,303.5,239.17,186.48
2017,4,17,9,0,143.0,278.0,2.3,21.0,365.0,300.23,233.28
2017,4,17,9,15,170.0,302.0,2.3,21.0,413.5,343.24,266.04
2017,4,17,9,30,197.0,326.0,2.3,21.0,462.0,388.43,300.14
2017,4,17,9,45,153.0,346.5,2.35,21.5,456.0,388.62,298.95
2017,4,17,10,0,109.0,367.0,2.4,22.0,450.0,374.64,287.08
2017,4,17,10,15,175.5,386.0,2.45,22.5,528.0,452.99,345.33
2017,4,17,10,30,242.0,405.0,2.5,23.0,606.0,525.1,397.5
2017,4,17,10,45,139.0,387.0,2.6,23.5,503.5,440.61,333.37
2017,4,17,11,0,36.0,369.0,2.7,24.0,401.0,336.37,253.96
2017,4,17,11,15,31.0,362.5,2.75,24.0,390.5,328.22,247.99
2017,4,17,11,30,26.0,356.0,2.8,24.0,380.0,319.66,241.38
2017,4,17,11,45,20.0,315.0,2.85,24.0,334.0,267.67,202.31
2017,4,17,12,0,14.0,274.0,2.9,24.0,288.0,229.37,173.31
2017,4,17,12,15,18.5,315.0,2.9,24.0,333.5,267.01,201.91
2017,4,17,12,30,23.0,356.0,2.9,24.0,379.0,304.83,230.21
2017,4,17,12,45,16.0,277.0,2.95,24.0,293.0,233.74,176.57
2017,4,17,13,0,9.0,198.0,3.0,24.0,207.0,163.62,123.02
2017,4,17,13,15,17.5,277.5,2.95,24.0,294.5,234.94,177.99
2017,4,17,13,30,26.0,357.0,2.9,24.0,382.0,320.72,242.52
2017,4,17,13,45,21.5,327.5,2.9,24.0,348.0,278.18,210.5
2017,4,17,14,0,17.0,298.0,2.9,24.0,314.0,249.72,189.23
2017,4,17,14,15,8.5,217.0,2.85,24.0,225.0,176.98,133.7
2017,4,17,14,30,0.0,136.0,2.8,24.0,136.0,105.86,78.43
2017,4,17,14,45,0.0,129.5,2.8,24.0,129.5,100.62,74.53
2017,4,17,15,0,0.0,123.0,2.8,24.0,123.0,95.41,70.57
2017,4,17,15,15,0.0,97.5,2.75,23.5,97.5,75.37,54.95
2017,4,17,15,30,0.0,72.0,2.7,23.0,72.0,55.49,39.27
2017,4,17,15,45,0.0,56.0,2.65,23.0,56.0,43.06,29.36
2017,4,17,16,0,0.0,40.0,2.6,23.0,40.0,30.68,19.41
2017,4,17,16,15,15.5,121.5,2.5,22.5,130.0,103.58,78.66
2017,4,17,16,30,31.0,203.0,2.4,22.0,220.0,173.2,134.46
2017,4,17,16,45,229.5,172.5,2.35,22.0,272.0,223.82,170.68
2017,4,17,17,0,428.0,142.0,2.3,22.0,324.0,246.46,181.32
2017,4,17,17,15,371.0,133.0,2.1,21.5,274.5,198.33,142.58
2017,4,17,17,30,314.0,124.0,1.9,21.0,225.0,153.22,107.28
2017,4,17,17,45,270.5,103.0,1.7,20.5,178.0,110.73,74.96
2017,4,17,18,0,227.0,82.0,1.5,20.0,131.0,73.39,49.04
2017,4,17,18,15,159.5,60.0,1.4,19.5,89.0,43.72,32.03
2017,4,17,18,30,92.0,38.0,1.3,19.0,47.0,28.07,17.52
2017,4,17,18,45,46.0,19.0,1.25,18.5,23.5,14.31,0.0
2017,4,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,12.5,1.65,15.5,12.5,9.83,0.0
2017,4,18,6,30,0.0,25.0,1.8,16.0,25.0,19.0,9.69
2017,4,18,6,45,8.0,48.0,1.95,16.5,50.0,35.51,25.2
2017,4,18,7,0,16.0,71.0,2.1,17.0,75.0,52.9,38.61
2017,4,18,7,15,31.0,94.5,2.1,17.5,103.5,73.69,55.35
2017,4,18,7,30,46.0,118.0,2.1,18.0,132.0,96.74,73.75
2017,4,18,7,45,99.5,146.0,2.1,18.5,184.5,136.2,104.06
2017,4,18,8,0,153.0,174.0,2.1,19.0,237.0,180.25,138.27
2017,4,18,8,15,336.5,167.0,2.1,19.5,332.0,250.3,190.33
2017,4,18,8,30,520.0,160.0,2.1,20.0,427.0,341.73,260.19
2017,4,18,8,45,404.0,212.5,2.1,20.5,433.5,363.81,279.77
2017,4,18,9,0,288.0,265.0,2.1,21.0,440.0,366.2,282.61
2017,4,18,9,15,296.5,287.5,2.1,21.5,480.5,405.55,312.21
2017,4,18,9,30,305.0,310.0,2.1,22.0,521.0,444.99,341.03
2017,4,18,9,45,202.0,338.0,2.1,22.5,481.5,410.67,313.94
2017,4,18,10,0,99.0,366.0,2.1,23.0,442.0,366.31,278.96
2017,4,18,10,15,242.0,365.5,2.1,23.0,563.0,491.13,372.68
2017,4,18,10,30,385.0,365.0,2.1,23.0,684.0,604.32,454.77
2017,4,18,10,45,356.0,391.5,2.15,23.5,694.5,618.42,462.33
2017,4,18,11,0,327.0,418.0,2.2,24.0,705.0,629.64,468.41
2017,4,18,11,15,594.0,285.0,2.2,24.0,822.0,751.76,558.21
2017,4,18,11,30,861.0,152.0,2.2,24.0,939.0,847.35,626.41
2017,4,18,11,45,647.0,280.0,2.25,24.5,876.5,813.35,597.68
2017,4,18,12,0,433.0,408.0,2.3,25.0,814.0,747.29,547.38
2017,4,18,12,15,373.0,436.5,2.3,25.0,787.5,714.04,524.02
2017,4,18,12,30,313.0,465.0,2.3,25.0,761.0,688.91,505.58
2017,4,18,12,45,309.5,464.0,2.35,25.5,756.0,684.4,501.93
2017,4,18,13,0,306.0,463.0,2.4,26.0,751.0,678.27,497.05
2017,4,18,13,15,590.5,301.5,2.45,26.0,847.5,785.12,577.0
2017,4,18,13,30,875.0,140.0,2.5,26.0,944.0,851.72,626.31
2017,4,18,13,45,586.0,285.0,2.55,26.0,818.5,747.92,551.5
2017,4,18,14,0,297.0,430.0,2.6,26.0,693.0,618.28,457.02
2017,4,18,14,15,306.0,412.0,2.6,26.0,675.5,600.3,445.84
2017,4,18,14,30,315.0,394.0,2.6,26.0,658.0,580.64,432.66
2017,4,18,14,45,566.0,265.0,2.65,26.0,713.0,645.58,483.31
2017,4,18,15,0,817.0,136.0,2.7,26.0,768.0,680.41,511.04
2017,4,18,15,15,802.5,133.0,2.7,25.5,725.0,636.51,479.88
2017,4,18,15,30,788.0,130.0,2.7,25.0,682.0,591.21,447.38
2017,4,18,15,45,768.5,126.5,2.75,25.0,634.0,541.63,410.14
2017,4,18,16,0,749.0,123.0,2.8,25.0,586.0,491.3,371.35
2017,4,18,16,15,723.5,118.0,2.75,24.5,533.5,436.76,328.86
2017,4,18,16,30,698.0,113.0,2.7,24.0,481.0,383.05,285.8
2017,4,18,16,45,664.0,107.5,2.7,24.0,426.0,327.16,239.74
2017,4,18,17,0,630.0,102.0,2.7,24.0,371.0,273.64,194.92
2017,4,18,17,15,583.0,94.0,2.45,23.0,315.0,217.77,149.22
2017,4,18,17,30,536.0,86.0,2.2,22.0,259.0,166.45,108.08
2017,4,18,17,45,465.0,76.5,1.95,21.5,205.0,116.12,71.14
2017,4,18,18,0,394.0,67.0,1.7,21.0,151.0,70.95,42.75
2017,4,18,18,15,296.5,52.0,1.6,20.5,104.0,39.15,28.01
2017,4,18,18,30,199.0,37.0,1.5,20.0,57.0,27.87,17.36
2017,4,18,18,45,99.5,18.5,1.45,19.5,28.5,14.03,0.0
2017,4,18,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.5,16.5,1.8,17.5,25.5,12.98,0.0
2017,4,19,6,30,195.0,33.0,2.0,18.0,51.0,24.96,14.62
2017,4,19,6,45,297.0,48.0,2.25,18.5,98.0,36.32,25.72
2017,4,19,7,0,399.0,63.0,2.5,19.0,145.0,61.83,38.01
2017,4,19,7,15,468.0,73.5,2.55,19.0,198.5,106.73,65.03
2017,4,19,7,30,537.0,84.0,2.6,19.0,252.0,156.78,101.47
2017,4,19,7,45,290.5,124.0,2.65,19.5,217.5,162.76,117.73
2017,4,19,8,0,44.0,164.0,2.7,20.0,183.0,138.99,107.81
2017,4,19,8,15,375.0,136.5,2.7,20.5,329.0,242.81,183.12
2017,4,19,8,30,706.0,109.0,2.7,21.0,475.0,372.86,280.87
2017,4,19,8,45,399.5,191.5,2.75,22.0,403.0,343.6,263.49
2017,4,19,9,0,93.0,274.0,2.8,23.0,331.0,264.24,203.78
2017,4,19,9,15,452.5,195.5,2.8,23.5,506.0,419.33,322.62
2017,4,19,9,30,812.0,117.0,2.8,24.0,681.0,583.9,445.14
2017,4,19,9,45,498.5,246.5,2.85,24.5,599.5,534.69,406.2
2017,4,19,10,0,185.0,376.0,2.9,25.0,518.0,439.9,332.77
2017,4,19,10,15,228.0,389.0,2.95,25.0,573.0,489.08,369.52
2017,4,19,10,30,271.0,402.0,3.0,25.0,628.0,551.48,414.6
2017,4,19,10,45,575.0,265.0,3.05,25.5,764.5,687.32,515.44
2017,4,19,11,0,879.0,128.0,3.1,26.0,901.0,805.07,600.49
2017,4,19,11,15,884.0,129.0,3.15,26.0,923.0,828.53,615.24
2017,4,19,11,30,889.0,130.0,3.2,26.0,945.0,848.86,628.59
2017,4,19,11,45,873.5,143.0,3.25,26.5,953.5,858.86,633.81
2017,4,19,12,0,858.0,156.0,3.3,27.0,962.0,864.81,636.47
2017,4,19,12,15,859.5,156.0,3.35,27.0,966.5,871.2,640.81
2017,4,19,12,30,861.0,156.0,3.4,27.0,971.0,874.36,643.09
2017,4,19,12,45,862.5,154.0,3.5,27.5,968.0,872.71,641.29
2017,4,19,13,0,864.0,152.0,3.6,28.0,965.0,867.79,637.43
2017,4,19,13,15,602.5,296.0,3.6,28.0,859.5,787.54,578.84
2017,4,19,13,30,341.0,440.0,3.6,28.0,754.0,675.39,496.43
2017,4,19,13,45,598.0,291.5,3.65,28.0,827.0,759.49,561.31
2017,4,19,14,0,855.0,143.0,3.7,28.0,900.0,802.24,596.04
2017,4,19,14,15,526.0,280.5,3.7,28.0,741.5,663.92,494.11
2017,4,19,14,30,197.0,418.0,3.7,28.0,583.0,501.83,373.75
2017,4,19,14,45,215.0,396.5,3.75,28.0,569.5,487.94,365.21
2017,4,19,15,0,233.0,375.0,3.8,28.0,556.0,472.16,354.51
2017,4,19,15,15,516.0,250.0,3.8,27.5,621.5,552.32,416.98
2017,4,19,15,30,799.0,125.0,3.8,27.0,687.0,589.69,446.13
2017,4,19,15,45,784.0,120.0,3.8,27.0,639.5,540.84,408.6
2017,4,19,16,0,769.0,115.0,3.8,27.0,592.0,491.16,369.9
2017,4,19,16,15,439.0,173.5,3.7,26.5,441.0,350.22,264.52
2017,4,19,16,30,109.0,232.0,3.6,26.0,290.0,225.51,171.83
2017,4,19,16,45,386.0,163.0,3.55,26.0,334.5,271.73,201.88
2017,4,19,17,0,663.0,94.0,3.5,26.0,379.0,273.38,192.43
2017,4,19,17,15,618.5,87.0,3.25,25.0,323.0,217.36,146.42
2017,4,19,17,30,574.0,80.0,3.0,24.0,267.0,165.54,104.96
2017,4,19,17,45,514.0,70.0,2.75,23.5,212.5,114.11,67.21
2017,4,19,18,0,454.0,60.0,2.5,23.0,158.0,69.37,40.24
2017,4,19,18,15,354.0,47.5,2.45,22.5,110.0,38.37,27.12
2017,4,19,18,30,254.0,35.0,2.4,22.0,62.0,26.7,16.31
2017,4,19,18,45,127.0,17.5,2.4,21.5,31.0,13.37,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,107.5,17.0,3.0,19.0,27.5,12.93,0.0
2017,4,20,6,30,215.0,34.0,3.2,19.0,55.0,25.78,15.41
2017,4,20,6,45,319.5,48.0,3.45,19.5,102.5,36.48,25.77
2017,4,20,7,0,424.0,62.0,3.7,20.0,150.0,63.68,39.33
2017,4,20,7,15,492.5,72.0,3.8,20.5,204.5,106.72,63.87
2017,4,20,7,30,561.0,82.0,3.9,21.0,259.0,157.53,100.37
2017,4,20,7,45,280.5,97.5,4.05,21.5,186.0,142.41,100.8
2017,4,20,8,0,0.0,113.0,4.2,22.0,113.0,86.42,65.73
2017,4,20,8,15,12.0,154.0,4.2,22.5,160.5,121.86,93.86
2017,4,20,8,30,24.0,195.0,4.2,23.0,208.0,159.03,122.96
2017,4,20,8,45,55.5,234.5,4.2,23.5,268.0,209.87,162.31
2017,4,20,9,0,87.0,274.0,4.2,24.0,328.0,260.71,201.21
2017,4,20,9,15,54.0,265.5,4.15,24.5,300.5,241.82,185.85
2017,4,20,9,30,21.0,257.0,4.1,25.0,273.0,212.67,162.44
2017,4,20,9,45,71.5,315.5,4.05,25.5,371.0,300.51,229.55
2017,4,20,10,0,122.0,374.0,4.0,26.0,469.0,395.98,300.51
2017,4,20,10,15,112.5,390.5,3.95,26.0,481.0,399.26,302.12
2017,4,20,10,30,103.0,407.0,3.9,26.0,493.0,411.28,310.36
2017,4,20,10,45,116.0,426.5,3.85,26.5,526.5,453.39,340.23
2017,4,20,11,0,129.0,446.0,3.8,27.0,560.0,484.71,361.86
2017,4,20,11,15,220.0,447.0,3.75,27.0,647.0,562.17,418.79
2017,4,20,11,30,311.0,448.0,3.7,27.0,734.0,654.55,484.75
2017,4,20,11,45,596.5,294.5,3.7,27.5,853.0,777.03,574.47
2017,4,20,12,0,882.0,141.0,3.7,28.0,972.0,869.44,639.71
2017,4,20,12,15,883.0,141.5,3.65,28.0,976.5,875.91,642.96
2017,4,20,12,30,884.0,142.0,3.6,28.0,981.0,879.06,644.69
2017,4,20,12,45,576.5,308.5,3.6,28.5,855.0,782.59,573.51
2017,4,20,13,0,269.0,475.0,3.6,29.0,729.0,652.94,476.9
2017,4,20,13,15,208.5,474.5,3.6,29.0,669.5,586.34,430.41
2017,4,20,13,30,148.0,474.0,3.6,29.0,610.0,532.7,391.89
2017,4,20,13,45,243.0,446.5,3.6,29.0,664.5,592.95,436.81
2017,4,20,14,0,338.0,419.0,3.6,29.0,719.0,636.19,468.86
2017,4,20,14,15,590.5,278.5,3.6,29.0,782.0,709.51,524.88
2017,4,20,14,30,843.0,138.0,3.6,29.0,845.0,749.73,556.95
2017,4,20,14,45,831.0,137.0,3.65,29.0,808.5,713.17,531.07
2017,4,20,15,0,819.0,136.0,3.7,29.0,772.0,674.51,503.7
2017,4,20,15,15,485.0,236.5,3.7,28.5,607.5,519.15,390.17
2017,4,20,15,30,151.0,337.0,3.7,28.0,443.0,368.83,277.97
2017,4,20,15,45,453.5,229.0,3.7,28.0,517.0,449.16,339.35
2017,4,20,16,0,756.0,121.0,3.7,28.0,591.0,486.77,365.04
2017,4,20,16,15,732.0,116.5,3.65,27.5,539.0,432.74,322.56
2017,4,20,16,30,708.0,112.0,3.6,27.0,487.0,379.89,280.18
2017,4,20,16,45,675.0,106.0,3.6,27.0,432.0,323.72,234.0
2017,4,20,17,0,642.0,100.0,3.6,27.0,377.0,269.81,189.07
2017,4,20,17,15,596.5,92.5,3.3,26.5,321.0,214.47,143.84
2017,4,20,17,30,551.0,85.0,3.0,26.0,265.0,163.48,103.37
2017,4,20,17,45,486.0,75.0,2.75,25.5,211.0,113.09,67.2
2017,4,20,18,0,421.0,65.0,2.5,25.0,157.0,70.03,41.93
2017,4,20,18,15,323.0,51.0,2.4,24.0,109.5,38.65,27.19
2017,4,20,18,30,225.0,37.0,2.3,23.0,62.0,28.0,17.37
2017,4,20,18,45,112.5,18.5,2.25,22.5,31.0,14.07,0.0
2017,4,20,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,92.0,18.5,4.15,19.5,27.5,14.01,0.0
2017,4,21,6,30,184.0,37.0,4.3,20.0,55.0,27.8,17.16
2017,4,21,6,45,289.5,52.0,4.45,20.5,103.0,39.09,27.93
2017,4,21,7,0,395.0,67.0,4.6,21.0,151.0,62.76,39.37
2017,4,21,7,15,462.5,78.0,4.65,21.5,204.5,107.56,65.67
2017,4,21,7,30,530.0,89.0,4.7,22.0,258.0,157.1,101.02
2017,4,21,7,45,412.5,127.0,4.8,22.5,274.0,192.28,135.5
2017,4,21,8,0,295.0,165.0,4.9,23.0,290.0,212.95,157.99
2017,4,21,8,15,147.5,134.5,4.95,23.0,197.0,156.75,118.5
2017,4,21,8,30,0.0,104.0,5.0,23.0,104.0,80.0,59.74
2017,4,21,8,45,38.5,188.5,5.05,23.5,212.0,165.74,127.84
2017,4,21,9,0,77.0,273.0,5.1,24.0,320.0,254.51,196.83
2017,4,21,9,15,138.5,302.5,5.15,24.5,396.5,323.03,249.13
2017,4,21,9,30,200.0,332.0,5.2,25.0,473.0,390.34,299.96
2017,4,21,9,45,111.5,311.0,5.3,25.5,391.0,329.68,252.62
2017,4,21,10,0,23.0,290.0,5.4,26.0,309.0,242.64,184.44
2017,4,21,10,15,430.0,215.0,5.45,26.0,574.0,498.33,384.2
2017,4,21,10,30,837.0,140.0,5.5,26.0,839.0,740.5,565.21
2017,4,21,10,45,848.0,139.5,5.6,26.5,869.5,763.5,580.46
2017,4,21,11,0,859.0,139.0,5.7,27.0,900.0,792.52,600.47
2017,4,21,11,15,455.0,279.5,5.7,27.0,684.0,627.33,475.16
2017,4,21,11,30,51.0,420.0,5.7,27.0,468.0,392.76,294.72
2017,4,21,11,45,460.5,284.0,5.75,27.5,718.0,652.57,493.85
2017,4,21,12,0,870.0,148.0,5.8,28.0,968.0,861.58,645.51
2017,4,21,12,15,871.0,148.0,5.75,28.0,973.0,867.51,648.18
2017,4,21,12,30,872.0,148.0,5.7,28.0,978.0,870.17,649.68
2017,4,21,12,45,543.0,317.5,5.7,28.5,834.0,759.93,566.03
2017,4,21,13,0,214.0,487.0,5.7,29.0,690.0,602.78,446.63
2017,4,21,13,15,542.5,314.5,5.65,29.0,818.0,747.26,557.14
2017,4,21,13,30,871.0,142.0,5.6,29.0,946.0,839.04,626.53
2017,4,21,13,45,869.5,139.0,5.55,29.0,926.0,820.79,613.68
2017,4,21,14,0,868.0,136.0,5.5,29.0,906.0,799.28,599.17
2017,4,21,14,15,860.5,134.0,5.45,29.0,877.5,770.94,579.19
2017,4,21,14,30,853.0,132.0,5.4,29.0,849.0,739.84,556.88
2017,4,21,14,45,842.0,130.5,5.35,29.0,812.5,711.25,535.83
2017,4,21,15,0,831.0,129.0,5.3,29.0,776.0,672.51,507.38
2017,4,21,15,15,817.5,126.0,5.2,29.0,733.5,628.94,474.85
2017,4,21,15,30,804.0,123.0,5.1,29.0,691.0,583.86,440.62
2017,4,21,15,45,786.5,119.5,5.05,29.0,643.0,534.97,403.0
2017,4,21,16,0,769.0,116.0,5.0,29.0,595.0,485.46,364.05
2017,4,21,16,15,745.0,111.5,4.85,28.5,543.0,431.92,321.74
2017,4,21,16,30,721.0,107.0,4.7,28.0,491.0,377.45,277.7
2017,4,21,16,45,688.5,101.5,4.55,28.0,436.0,321.41,231.25
2017,4,21,17,0,656.0,96.0,4.4,28.0,381.0,267.55,186.12
2017,4,21,17,15,612.0,89.0,3.95,27.0,325.0,212.43,141.28
2017,4,21,17,30,568.0,82.0,3.5,26.0,269.0,161.44,101.04
2017,4,21,17,45,502.5,73.0,3.05,25.5,214.5,111.12,65.23
2017,4,21,18,0,437.0,64.0,2.6,25.0,160.0,68.13,40.75
2017,4,21,18,15,339.5,50.5,2.4,24.5,112.0,38.42,26.96
2017,4,21,18,30,242.0,37.0,2.2,24.0,64.0,28.09,17.43
2017,4,21,18,45,121.0,18.5,2.05,23.5,32.0,14.1,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,55.0,20.5,5.35,13.5,26.5,15.4,0.0
2017,4,22,6,30,110.0,41.0,5.4,13.0,53.0,30.18,19.92
2017,4,22,6,45,196.0,62.5,5.45,13.0,99.0,45.61,34.64
2017,4,22,7,0,282.0,84.0,5.5,13.0,145.0,69.6,48.96
2017,4,22,7,15,141.0,57.5,5.45,13.0,88.0,57.86,38.51
2017,4,22,7,30,0.0,31.0,5.4,13.0,31.0,23.63,14.75
2017,4,22,7,45,0.0,54.5,5.4,13.5,54.5,41.72,30.19
2017,4,22,8,0,0.0,78.0,5.4,14.0,78.0,59.91,45.48
2017,4,22,8,15,0.0,90.5,5.4,14.0,90.5,69.54,53.42
2017,4,22,8,30,0.0,103.0,5.4,14.0,103.0,79.23,61.34
2017,4,22,8,45,0.0,116.0,5.4,14.5,116.0,89.36,69.43
2017,4,22,9,0,0.0,129.0,5.4,15.0,129.0,99.55,77.49
2017,4,22,9,15,1.0,144.5,5.4,15.5,145.0,112.27,87.55
2017,4,22,9,30,2.0,160.0,5.4,16.0,161.0,125.15,97.66
2017,4,22,9,45,19.0,240.0,5.45,16.5,254.5,198.83,156.96
2017,4,22,10,0,36.0,320.0,5.5,17.0,348.0,283.87,224.0
2017,4,22,10,15,64.5,363.0,5.5,17.0,416.5,341.54,269.16
2017,4,22,10,30,93.0,406.0,5.5,17.0,485.0,401.38,315.55
2017,4,22,10,45,55.5,353.5,5.5,17.5,401.0,332.72,260.84
2017,4,22,11,0,18.0,301.0,5.5,18.0,317.0,251.68,196.23
2017,4,22,11,15,17.0,294.5,5.45,18.0,309.5,246.31,191.93
2017,4,22,11,30,16.0,288.0,5.4,18.0,302.0,240.79,187.44
2017,4,22,11,45,50.0,377.5,5.4,18.5,424.0,355.86,276.98
2017,4,22,12,0,84.0,467.0,5.4,19.0,546.0,462.57,357.63
2017,4,22,12,15,82.0,467.5,5.35,19.0,545.5,462.2,356.84
2017,4,22,12,30,80.0,468.0,5.3,19.0,545.0,461.27,355.98
2017,4,22,12,45,48.0,382.5,5.3,19.5,428.5,360.05,278.29
2017,4,22,13,0,16.0,297.0,5.3,20.0,312.0,248.9,191.87
2017,4,22,13,15,18.5,315.5,5.2,20.0,333.0,265.68,205.14
2017,4,22,13,30,21.0,334.0,5.1,20.0,354.0,282.3,218.04
2017,4,22,13,45,14.5,264.0,5.1,20.0,278.0,219.72,169.53
2017,4,22,14,0,8.0,194.0,5.1,20.0,202.0,158.12,121.26
2017,4,22,14,15,8.5,204.0,5.05,20.0,212.5,166.07,127.74
2017,4,22,14,30,9.0,214.0,5.0,20.0,223.0,173.93,134.11
2017,4,22,14,45,9.0,215.5,4.95,20.0,224.0,174.6,134.82
2017,4,22,15,0,9.0,217.0,4.9,20.0,225.0,175.22,135.53
2017,4,22,15,15,12.0,229.0,4.9,20.0,238.5,185.92,144.32
2017,4,22,15,30,15.0,241.0,4.9,20.0,252.0,196.26,152.84
2017,4,22,15,45,24.5,245.0,4.9,20.0,261.0,203.27,158.79
2017,4,22,16,0,34.0,249.0,4.9,20.0,270.0,214.53,168.07
2017,4,22,16,15,20.0,210.5,4.85,19.5,223.0,170.94,133.88
2017,4,22,16,30,6.0,172.0,4.8,19.0,176.0,134.41,105.1
2017,4,22,16,45,6.0,159.0,4.8,19.0,162.5,123.6,96.64
2017,4,22,17,0,6.0,146.0,4.8,19.0,149.0,112.76,88.05
2017,4,22,17,15,3.0,125.5,4.6,18.5,127.0,95.72,74.48
2017,4,22,17,30,0.0,105.0,4.4,18.0,105.0,79.17,61.12
2017,4,22,17,45,201.0,88.5,4.25,17.5,133.0,87.36,60.04
2017,4,22,18,0,402.0,72.0,4.1,17.0,161.0,68.23,43.75
2017,4,22,18,15,307.5,56.5,3.85,16.5,113.0,42.37,31.41
2017,4,22,18,30,213.0,41.0,3.6,16.0,65.0,30.8,20.48
2017,4,22,18,45,106.5,20.5,3.4,15.5,32.5,15.53,0.9
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,156.5,18.0,3.65,8.5,35.0,14.61,0.0
2017,4,23,6,30,313.0,36.0,3.8,9.0,70.0,29.57,19.93
2017,4,23,6,45,420.5,47.5,4.0,10.0,122.0,38.79,29.06
2017,4,23,7,0,528.0,59.0,4.2,11.0,174.0,61.51,38.68
2017,4,23,7,15,594.5,67.0,4.35,11.5,232.5,108.39,64.17
2017,4,23,7,30,661.0,75.0,4.5,12.0,291.0,162.61,103.73
2017,4,23,7,45,706.0,80.5,4.65,13.0,350.5,217.29,149.0
2017,4,23,8,0,751.0,86.0,4.8,14.0,410.0,278.5,201.64
2017,4,23,8,15,782.0,90.5,4.85,14.5,468.5,335.43,251.89
2017,4,23,8,30,813.0,95.0,4.9,15.0,527.0,394.2,303.06
2017,4,23,8,45,837.0,98.5,5.0,16.0,582.0,450.63,350.84
2017,4,23,9,0,861.0,102.0,5.1,17.0,637.0,507.5,397.55
2017,4,23,9,15,877.5,104.5,5.0,17.5,687.5,559.67,439.64
2017,4,23,9,30,894.0,107.0,4.9,18.0,738.0,607.82,477.4
