Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,9,45,907.5,109.0,4.85,18.5,783.0,654.79,513.23
2017,4,23,10,0,921.0,111.0,4.8,19.0,828.0,700.01,546.72
2017,4,23,10,15,930.0,112.5,4.7,19.5,865.5,739.73,575.07
2017,4,23,10,30,939.0,114.0,4.6,20.0,903.0,776.9,600.8
2017,4,23,10,45,946.5,115.0,4.55,20.5,933.5,809.77,623.09
2017,4,23,11,0,954.0,116.0,4.5,21.0,964.0,839.63,642.01
2017,4,23,11,15,958.5,117.0,4.4,21.0,986.0,863.96,657.56
2017,4,23,11,30,963.0,118.0,4.3,21.0,1008.0,884.87,670.97
2017,4,23,11,45,964.5,119.0,4.25,21.5,1021.5,899.83,679.21
2017,4,23,12,0,966.0,120.0,4.2,22.0,1035.0,911.14,685.02
2017,4,23,12,15,967.0,120.0,4.15,22.0,1039.5,917.56,688.9
2017,4,23,12,30,968.0,120.0,4.1,22.0,1044.0,920.34,690.43
2017,4,23,12,45,968.0,119.0,4.1,22.5,1039.5,917.8,687.4
2017,4,23,13,0,968.0,118.0,4.1,23.0,1035.0,911.6,682.03
2017,4,23,13,15,965.5,117.5,4.05,23.0,1022.0,900.11,674.27
2017,4,23,13,30,963.0,117.0,4.0,23.0,1009.0,885.0,664.17
2017,4,23,13,45,959.5,115.5,3.95,23.0,987.5,864.69,650.6
2017,4,23,14,0,956.0,114.0,3.9,23.0,966.0,840.9,634.71
2017,4,23,14,15,949.5,112.5,3.85,23.0,936.0,811.52,614.82
2017,4,23,14,30,943.0,111.0,3.8,23.0,906.0,779.05,591.62
2017,4,23,14,45,931.5,110.5,3.75,23.0,868.0,741.12,564.15
2017,4,23,15,0,920.0,110.0,3.7,23.0,830.0,700.79,534.48
2017,4,23,15,15,908.0,108.0,3.6,23.0,785.5,656.69,501.36
2017,4,23,15,30,896.0,106.0,3.5,23.0,741.0,610.69,466.15
2017,4,23,15,45,881.0,102.5,3.45,23.0,691.5,560.2,426.92
2017,4,23,16,0,866.0,99.0,3.4,23.0,642.0,510.04,386.88
2017,4,23,16,15,844.5,95.5,3.3,22.5,587.5,454.09,342.04
2017,4,23,16,30,823.0,92.0,3.2,22.0,533.0,398.29,296.04
2017,4,23,16,45,794.0,87.5,3.1,22.0,475.0,339.66,246.39
2017,4,23,17,0,765.0,83.0,3.0,22.0,417.0,282.62,197.47
2017,4,23,17,15,723.0,77.5,2.6,21.0,358.0,221.24,146.38
2017,4,23,17,30,681.0,72.0,2.2,20.0,299.0,165.98,101.94
2017,4,23,17,45,618.0,65.0,1.8,19.0,240.5,111.56,63.3
2017,4,23,18,0,555.0,58.0,1.4,18.0,182.0,63.97,37.88
2017,4,23,18,15,452.0,47.0,1.3,17.0,129.0,38.52,28.05
2017,4,23,18,30,349.0,36.0,1.2,16.0,76.0,29.63,19.59
2017,4,23,18,45,174.5,18.0,1.2,15.5,38.0,14.58,1.43
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,6,15,148.0,19.0,1.65,10.0,35.5,14.54,0.39
2017,4,24,6,30,296.0,38.0,1.9,11.0,71.0,31.11,21.24
2017,4,24,6,45,393.0,51.0,2.2,12.0,122.0,41.4,31.19
2017,4,24,7,0,490.0,64.0,2.5,13.0,173.0,63.2,41.03
2017,4,24,7,15,556.0,73.0,2.6,14.0,230.0,108.43,65.27
2017,4,24,7,30,622.0,82.0,2.7,15.0,287.0,161.0,102.71
2017,4,24,7,45,659.5,90.5,2.8,16.0,344.5,214.31,146.1
2017,4,24,8,0,697.0,99.0,2.9,17.0,402.0,271.01,193.93
2017,4,24,8,15,728.5,104.5,3.0,17.5,458.5,326.35,241.46
2017,4,24,8,30,760.0,110.0,3.1,18.0,515.0,383.69,290.03
2017,4,24,8,45,779.0,116.5,3.25,19.0,568.0,439.57,336.03
2017,4,24,9,0,798.0,123.0,3.4,20.0,621.0,493.83,379.39
2017,4,24,9,15,815.5,126.5,3.4,20.5,670.0,544.51,419.23
2017,4,24,9,30,833.0,130.0,3.4,21.0,719.0,594.5,457.37
2017,4,24,9,45,843.5,134.0,3.4,21.5,762.0,639.74,490.94
2017,4,24,10,0,854.0,138.0,3.4,22.0,805.0,683.18,522.28
2017,4,24,10,15,863.5,140.5,3.45,22.5,841.5,722.59,550.18
2017,4,24,10,30,873.0,143.0,3.5,23.0,878.0,759.67,575.83
2017,4,24,10,45,876.5,146.5,3.55,23.5,906.0,781.06,590.25
2017,4,24,11,0,880.0,150.0,3.6,24.0,934.0,807.94,608.07
2017,4,24,11,15,884.0,151.5,3.65,24.0,955.0,830.5,623.66
2017,4,24,11,30,888.0,153.0,3.7,24.0,976.0,849.88,636.55
2017,4,24,11,45,899.0,148.0,3.75,24.5,991.0,866.61,646.45
2017,4,24,12,0,910.0,143.0,3.8,25.0,1006.0,880.17,654.25
2017,4,24,12,15,910.0,143.5,3.85,25.0,1009.5,885.73,658.0
2017,4,24,12,30,910.0,144.0,3.9,25.0,1013.0,887.88,659.62
2017,4,24,12,45,905.0,145.5,4.0,25.5,1007.0,883.31,655.76
2017,4,24,13,0,900.0,147.0,4.1,26.0,1001.0,875.39,649.78
2017,4,24,13,15,896.0,146.5,4.2,26.0,987.5,863.41,642.41
2017,4,24,13,30,892.0,146.0,4.3,26.0,974.0,848.13,632.86
2017,4,24,13,45,884.5,146.0,4.4,26.0,951.5,827.26,619.5
2017,4,24,14,0,877.0,146.0,4.5,26.0,929.0,803.34,603.58
2017,4,24,14,15,869.0,144.0,4.55,26.0,899.0,774.54,583.65
2017,4,24,14,30,861.0,142.0,4.6,26.0,869.0,751.46,567.22
2017,4,24,14,45,852.5,138.0,4.65,26.0,832.5,714.24,540.69
2017,4,24,15,0,844.0,134.0,4.7,26.0,796.0,674.65,511.99
2017,4,24,15,15,750.0,166.0,4.7,26.0,730.0,614.05,466.41
2017,4,24,15,30,656.0,198.0,4.7,26.0,664.0,555.19,421.72
2017,4,24,15,45,718.5,159.5,4.75,26.0,637.5,524.37,398.0
2017,4,24,16,0,781.0,121.0,4.8,26.0,611.0,485.84,367.05
2017,4,24,16,15,757.0,116.5,4.7,25.5,558.0,430.82,323.11
2017,4,24,16,30,733.0,112.0,4.6,25.0,505.0,377.2,279.19
2017,4,24,16,45,702.5,106.0,4.55,24.5,449.5,321.15,232.67
2017,4,24,17,0,672.0,100.0,4.5,24.0,394.0,267.05,187.15
2017,4,24,17,15,627.5,92.5,4.2,23.0,337.0,211.07,141.16
2017,4,24,17,30,583.0,85.0,3.9,22.0,280.0,159.28,100.22
2017,4,24,17,45,522.5,75.5,3.65,21.5,225.0,108.92,64.68
2017,4,24,18,0,462.0,66.0,3.4,21.0,170.0,65.29,41.08
2017,4,24,18,15,364.5,53.0,3.2,20.0,120.5,40.37,29.27
2017,4,24,18,30,267.0,40.0,3.0,19.0,71.0,30.38,19.97
2017,4,24,18,45,133.5,20.0,2.85,18.5,35.5,15.25,2.46
2017,4,24,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,6,15,92.0,22.0,4.15,15.5,32.5,16.67,2.72
2017,4,25,6,30,184.0,44.0,4.4,16.0,65.0,32.79,22.25
2017,4,25,6,45,281.0,60.0,4.7,17.0,113.0,44.61,33.33
2017,4,25,7,0,378.0,76.0,5.0,18.0,161.0,64.99,43.81
2017,4,25,7,15,443.5,87.5,5.25,18.5,215.0,105.44,66.19
2017,4,25,7,30,509.0,99.0,5.5,19.0,269.0,153.1,99.87
2017,4,25,7,45,258.0,124.0,5.8,20.0,210.5,151.0,109.12
2017,4,25,8,0,7.0,149.0,6.1,21.0,152.0,114.9,89.1
2017,4,25,8,15,11.0,168.5,6.1,21.5,174.0,131.96,102.43
2017,4,25,8,30,15.0,188.0,6.1,22.0,196.0,149.53,116.01
2017,4,25,8,45,41.5,231.5,6.15,23.0,257.0,199.43,154.72
2017,4,25,9,0,68.0,275.0,6.2,24.0,318.0,249.54,193.04
2017,4,25,9,15,69.0,297.0,6.2,24.5,343.5,272.29,210.04
2017,4,25,9,30,70.0,319.0,6.2,25.0,369.0,295.08,226.88
2017,4,25,9,45,239.5,323.5,6.2,25.5,509.0,421.25,323.76
2017,4,25,10,0,409.0,328.0,6.2,26.0,649.0,544.49,416.48
2017,4,25,10,15,384.5,357.0,6.1,26.5,669.5,568.74,432.56
2017,4,25,10,30,360.0,386.0,6.0,27.0,690.0,590.12,446.41
2017,4,25,10,45,606.0,268.0,5.95,27.5,800.5,696.8,526.75
2017,4,25,11,0,852.0,150.0,5.9,28.0,911.0,794.21,598.99
2017,4,25,11,15,857.5,151.0,5.8,28.5,932.0,806.2,605.85
2017,4,25,11,30,863.0,152.0,5.7,29.0,953.0,825.83,617.36
2017,4,25,11,45,859.0,157.5,5.6,29.5,964.0,838.14,623.69
2017,4,25,12,0,855.0,163.0,5.5,30.0,975.0,861.59,637.69
2017,4,25,12,15,856.5,163.0,5.45,30.0,979.5,867.9,641.45
2017,4,25,12,30,858.0,163.0,5.4,30.0,984.0,870.85,643.11
2017,4,25,12,45,858.0,162.0,5.35,30.5,980.5,868.33,639.85
2017,4,25,13,0,858.0,161.0,5.3,31.0,977.0,862.44,634.45
2017,4,25,13,15,567.0,313.5,5.3,31.0,849.5,754.52,554.98
2017,4,25,13,30,276.0,466.0,5.3,31.0,722.0,631.21,463.2
2017,4,25,13,45,560.0,310.5,5.3,31.0,816.0,726.36,536.59
2017,4,25,14,0,844.0,155.0,5.3,31.0,910.0,792.93,588.01
2017,4,25,14,15,836.0,153.0,5.3,31.0,881.0,764.02,567.43
2017,4,25,14,30,828.0,151.0,5.3,31.0,852.0,732.44,545.17
2017,4,25,14,45,815.5,150.0,5.3,31.0,815.5,696.22,519.25
2017,4,25,15,0,803.0,149.0,5.3,31.0,779.0,657.99,491.48
2017,4,25,15,15,788.5,145.5,5.2,31.0,736.5,614.66,459.3
2017,4,25,15,30,774.0,142.0,5.1,31.0,694.0,569.99,425.55
2017,4,25,15,45,756.5,137.5,5.1,31.0,646.0,521.83,388.8
2017,4,25,16,0,739.0,133.0,5.1,31.0,598.0,472.61,350.41
2017,4,25,16,15,714.5,128.0,4.95,30.5,546.0,419.79,308.94
2017,4,25,16,30,690.0,123.0,4.8,30.0,494.0,367.72,267.1
2017,4,25,16,45,531.5,141.0,4.7,29.5,409.0,288.79,207.33
2017,4,25,17,0,373.0,159.0,4.6,29.0,324.0,228.92,163.38
2017,4,25,17,15,343.5,142.0,4.3,28.5,277.0,182.25,126.47
2017,4,25,17,30,314.0,125.0,4.0,28.0,230.0,142.37,95.78
2017,4,25,17,45,280.5,104.0,3.75,27.5,185.0,102.47,67.17
2017,4,25,18,0,247.0,83.0,3.5,27.0,140.0,66.56,44.98
2017,4,25,18,15,190.5,62.5,3.55,26.0,99.0,45.84,33.11
2017,4,25,18,30,134.0,42.0,3.6,25.0,58.0,31.2,20.12
2017,4,25,18,45,67.0,21.0,3.65,24.5,29.0,15.95,3.32
2017,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,6,15,43.0,24.5,2.7,20.5,29.5,18.39,4.75
2017,4,26,6,30,86.0,49.0,3.0,21.0,59.0,35.47,24.09
2017,4,26,6,45,179.0,70.0,3.3,21.5,106.0,50.5,37.77
2017,4,26,7,0,272.0,91.0,3.6,22.0,153.0,71.3,50.09
2017,4,26,7,15,338.0,106.0,3.9,22.5,205.0,108.6,71.75
2017,4,26,7,30,404.0,121.0,4.2,23.0,257.0,152.99,102.59
2017,4,26,7,45,485.5,123.0,4.55,23.5,316.0,197.94,135.93
2017,4,26,8,0,567.0,125.0,4.9,24.0,375.0,255.09,180.96
2017,4,26,8,15,604.5,132.0,5.2,24.5,430.0,306.44,223.63
2017,4,26,8,30,642.0,139.0,5.5,25.0,485.0,360.67,268.43
2017,4,26,8,45,695.5,134.5,5.85,25.5,543.5,414.46,312.31
2017,4,26,9,0,749.0,130.0,6.2,26.0,602.0,471.6,358.26
2017,4,26,9,15,770.0,134.0,6.35,26.5,651.5,522.69,398.73
2017,4,26,9,30,791.0,138.0,6.5,27.0,701.0,572.82,437.56
2017,4,26,9,45,824.0,132.0,6.65,27.5,750.0,620.9,474.2
2017,4,26,10,0,857.0,126.0,6.8,28.0,799.0,668.79,510.01
2017,4,26,10,15,869.0,128.5,6.85,28.0,837.5,703.28,536.2
2017,4,26,10,30,881.0,131.0,6.9,28.0,876.0,741.08,564.26
2017,4,26,10,45,898.5,127.5,7.0,28.5,910.0,775.57,588.69
2017,4,26,11,0,916.0,124.0,7.1,29.0,944.0,807.72,611.08
2017,4,26,11,15,922.0,125.0,7.15,29.0,966.5,832.1,627.81
2017,4,26,11,30,928.0,126.0,7.2,29.0,989.0,853.25,642.31
2017,4,26,11,45,934.0,125.5,7.25,29.5,1004.5,869.85,652.36
2017,4,26,12,0,940.0,125.0,7.3,30.0,1020.0,883.07,660.09
2017,4,26,12,15,942.5,125.5,7.3,30.0,1026.0,890.79,665.25
2017,4,26,12,30,945.0,126.0,7.3,30.0,1032.0,895.01,668.1
2017,4,26,12,45,945.5,125.5,7.35,30.0,1029.0,893.25,667.1
2017,4,26,13,0,946.0,125.0,7.4,30.0,1026.0,887.96,663.77
2017,4,26,13,15,945.0,124.5,7.3,30.0,1014.5,877.89,656.68
2017,4,26,13,30,944.0,124.0,7.2,30.0,1003.0,864.27,647.24
2017,4,26,13,45,938.0,125.0,7.15,30.0,981.5,844.49,633.75
2017,4,26,14,0,932.0,126.0,7.1,30.0,960.0,821.43,618.04
2017,4,26,14,15,924.5,124.5,7.05,29.5,930.0,792.04,598.05
2017,4,26,14,30,917.0,123.0,7.0,29.0,900.0,759.71,575.61
2017,4,26,14,45,909.0,120.0,7.0,29.0,862.5,723.01,548.64
2017,4,26,15,0,901.0,117.0,7.0,29.0,825.0,683.74,519.32
2017,4,26,15,15,887.0,114.5,6.9,28.5,780.0,638.94,486.12
2017,4,26,15,30,873.0,112.0,6.8,28.0,735.0,592.47,450.89
2017,4,26,15,45,851.5,110.0,6.75,27.5,684.0,543.53,412.94
2017,4,26,16,0,830.0,108.0,6.7,27.0,633.0,491.03,371.35
2017,4,26,16,15,806.5,104.5,6.55,26.5,578.5,436.29,326.88
2017,4,26,16,30,783.0,101.0,6.4,26.0,524.0,381.97,281.7
2017,4,26,16,45,747.0,97.0,6.3,25.5,466.0,321.8,231.47
2017,4,26,17,0,711.0,93.0,6.2,25.0,408.0,265.97,184.3
2017,4,26,17,15,667.0,87.0,5.9,24.0,350.0,209.63,137.88
2017,4,26,17,30,623.0,81.0,5.6,23.0,292.0,157.32,96.74
2017,4,26,17,45,559.0,72.5,5.3,22.5,235.0,105.66,61.21
2017,4,26,18,0,495.0,64.0,5.0,22.0,178.0,61.06,38.86
2017,4,26,18,15,393.5,52.5,4.5,21.0,127.0,42.45,30.96
2017,4,26,18,30,292.0,41.0,4.0,20.0,76.0,31.24,20.69
2017,4,26,18,45,146.0,20.5,3.55,19.5,38.0,15.66,3.93
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,148.0,20.5,2.2,10.5,38.5,15.67,4.49
2017,4,27,6,30,296.0,41.0,2.4,11.0,77.0,31.26,21.65
2017,4,27,6,45,391.5,53.0,2.6,12.0,127.5,42.82,32.56
2017,4,27,7,0,487.0,65.0,2.8,13.0,178.0,60.54,40.74
2017,4,27,7,15,551.0,73.5,2.85,13.5,234.5,104.48,63.02
2017,4,27,7,30,615.0,82.0,2.9,14.0,291.0,155.48,98.85
2017,4,27,7,45,652.0,90.0,2.95,15.0,347.5,207.43,140.87
2017,4,27,8,0,689.0,98.0,3.0,16.0,404.0,262.67,187.5
2017,4,27,8,15,720.5,103.5,3.0,16.5,460.0,317.1,234.34
2017,4,27,8,30,752.0,109.0,3.0,17.0,516.0,373.53,282.26
2017,4,27,8,45,768.5,115.5,3.05,18.0,567.5,427.75,327.1
2017,4,27,9,0,785.0,122.0,3.1,19.0,619.0,479.92,368.95
2017,4,27,9,15,802.5,125.5,3.15,19.5,667.5,529.59,408.34
2017,4,27,9,30,820.0,129.0,3.2,20.0,716.0,578.6,446.11
2017,4,27,9,45,829.5,134.0,3.25,20.5,757.5,623.22,479.6
2017,4,27,10,0,839.0,139.0,3.3,21.0,799.0,666.01,510.88
2017,4,27,10,15,849.0,141.0,3.5,21.5,835.5,704.46,538.92
2017,4,27,10,30,859.0,143.0,3.7,22.0,872.0,740.65,564.84
2017,4,27,10,45,867.0,144.5,3.9,23.0,901.0,763.29,579.9
2017,4,27,11,0,875.0,146.0,4.1,24.0,930.0,791.47,598.35
2017,4,27,11,15,880.0,147.0,4.25,24.5,951.5,814.05,613.54
2017,4,27,11,30,885.0,148.0,4.4,25.0,973.0,833.51,625.84
2017,4,27,11,45,893.5,145.5,4.55,25.5,987.5,849.86,636.08
2017,4,27,12,0,902.0,143.0,4.7,26.0,1002.0,863.04,644.42
2017,4,27,12,15,902.5,143.0,4.85,26.5,1006.5,868.41,647.48
2017,4,27,12,30,903.0,143.0,5.0,27.0,1011.0,870.44,648.38
2017,4,27,12,45,903.5,142.0,5.15,27.5,1007.0,868.37,646.56
2017,4,27,13,0,904.0,141.0,5.3,28.0,1003.0,862.95,642.53
2017,4,27,13,15,901.0,140.5,5.4,28.0,990.0,851.73,635.63
2017,4,27,13,30,898.0,140.0,5.5,28.0,977.0,837.18,626.51
2017,4,27,13,45,892.5,139.0,5.6,28.5,955.5,817.02,612.25
2017,4,27,14,0,887.0,138.0,5.7,29.0,934.0,793.71,595.24
2017,4,27,14,15,879.5,136.0,5.75,29.0,904.0,765.12,575.12
2017,4,27,14,30,872.0,134.0,5.8,29.0,874.0,733.72,552.73
2017,4,27,14,45,679.5,216.5,5.85,29.0,778.5,658.35,495.71
2017,4,27,15,0,487.0,299.0,5.9,29.0,683.0,574.68,432.72
2017,4,27,15,15,645.5,216.5,5.85,28.5,696.5,584.27,441.79
2017,4,27,15,30,804.0,134.0,5.8,28.0,710.0,573.35,434.37
2017,4,27,15,45,788.0,129.5,5.75,28.0,661.5,524.89,396.33
2017,4,27,16,0,772.0,125.0,5.7,28.0,613.0,475.69,356.98
2017,4,27,16,15,716.0,125.5,5.45,27.5,548.5,412.42,307.0
2017,4,27,16,30,660.0,126.0,5.2,27.0,484.0,353.78,259.9
2017,4,27,16,45,661.0,114.5,4.95,27.0,440.5,307.08,219.77
2017,4,27,17,0,662.0,103.0,4.7,27.0,397.0,259.11,178.19
2017,4,27,17,15,617.5,95.5,4.25,26.0,340.0,204.26,133.9
2017,4,27,17,30,573.0,88.0,3.8,25.0,283.0,153.61,94.92
2017,4,27,17,45,508.5,78.5,3.35,24.5,228.0,104.23,61.68
2017,4,27,18,0,444.0,69.0,2.9,24.0,173.0,62.05,40.93
2017,4,27,18,15,349.5,55.5,2.8,23.0,123.5,42.02,30.35
2017,4,27,18,30,255.0,42.0,2.7,22.0,74.0,31.76,20.99
2017,4,27,18,45,127.5,21.0,2.65,21.5,37.0,15.98,4.57
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,28,6,15,56.5,25.0,2.6,19.5,32.0,18.75,6.88
2017,4,28,6,30,113.0,50.0,2.9,20.0,64.0,36.42,25.17
2017,4,28,6,45,184.0,73.0,3.2,20.5,110.0,52.54,39.77
2017,4,28,7,0,255.0,96.0,3.5,21.0,156.0,72.81,52.48
2017,4,28,7,15,168.5,116.0,3.75,21.5,160.0,98.33,70.01
2017,4,28,7,30,82.0,136.0,4.0,22.0,164.0,112.22,83.67
2017,4,28,7,45,152.5,160.0,4.25,23.0,224.0,152.18,112.74
2017,4,28,8,0,223.0,184.0,4.5,24.0,284.0,201.91,150.09
2017,4,28,8,15,216.5,211.5,4.6,24.5,319.0,232.43,175.13
2017,4,28,8,30,210.0,239.0,4.7,25.0,354.0,265.05,201.35
2017,4,28,8,45,411.5,213.0,4.85,25.5,465.0,351.99,266.42
2017,4,28,9,0,613.0,187.0,5.0,26.0,576.0,451.56,341.6
2017,4,28,9,15,634.0,193.0,5.0,26.5,622.0,498.12,377.43
2017,4,28,9,30,655.0,199.0,5.0,27.0,668.0,544.76,412.59
2017,4,28,9,45,684.5,196.0,5.0,28.0,712.5,588.83,444.31
2017,4,28,10,0,714.0,193.0,5.0,29.0,757.0,632.83,475.17
2017,4,28,10,15,726.0,196.5,4.95,29.0,792.0,670.35,502.31
2017,4,28,10,30,738.0,200.0,4.9,29.0,827.0,706.11,527.75
2017,4,28,10,45,756.0,196.5,4.9,29.5,857.5,738.21,549.51
2017,4,28,11,0,774.0,193.0,4.9,30.0,888.0,762.39,565.58
2017,4,28,11,15,581.5,306.5,4.9,30.0,836.0,731.3,539.94
2017,4,28,11,30,389.0,420.0,4.9,30.0,784.0,675.43,497.07
2017,4,28,11,45,585.5,312.0,4.9,30.5,867.5,757.98,557.6
2017,4,28,12,0,782.0,204.0,4.9,31.0,951.0,826.02,606.82
2017,4,28,12,15,783.0,204.5,4.85,31.0,955.0,831.75,610.06
2017,4,28,12,30,784.0,205.0,4.8,31.0,959.0,834.42,611.55
2017,4,28,12,45,781.0,205.5,4.8,31.5,954.0,830.79,607.79
2017,4,28,13,0,778.0,206.0,4.8,32.0,949.0,824.12,602.01
2017,4,28,13,15,774.5,205.0,4.7,32.0,936.5,812.85,593.86
2017,4,28,13,30,771.0,204.0,4.6,32.0,924.0,798.6,583.8
2017,4,28,13,45,762.5,203.5,4.6,32.0,902.0,785.17,574.45
2017,4,28,14,0,754.0,203.0,4.6,32.0,880.0,761.32,558.09
2017,4,28,14,15,745.0,200.5,4.5,32.0,851.5,732.85,538.19
2017,4,28,14,30,736.0,198.0,4.4,32.0,823.0,702.06,516.47
2017,4,28,14,45,714.5,199.5,4.35,32.5,785.0,664.22,488.58
2017,4,28,15,0,693.0,201.0,4.3,33.0,747.0,625.21,459.62
2017,4,28,15,15,638.0,215.0,4.2,32.5,697.0,575.69,424.31
2017,4,28,15,30,583.0,229.0,4.1,32.0,647.0,524.3,387.22
2017,4,28,15,45,476.0,245.0,4.1,32.0,571.0,454.53,335.81
2017,4,28,16,0,369.0,261.0,4.1,32.0,495.0,386.15,285.24
2017,4,28,16,15,356.5,239.0,3.95,31.5,449.5,342.85,252.71
2017,4,28,16,30,344.0,217.0,3.8,31.0,404.0,300.15,219.89
2017,4,28,16,45,358.0,189.5,3.7,31.0,366.0,262.12,189.02
2017,4,28,17,0,372.0,162.0,3.6,31.0,328.0,222.27,156.14
2017,4,28,17,15,377.5,142.5,3.3,30.0,291.0,187.47,127.89
2017,4,28,17,30,383.0,123.0,3.0,29.0,254.0,148.2,97.03
2017,4,28,17,45,321.0,106.5,2.75,28.5,202.5,104.79,67.91
2017,4,28,18,0,259.0,90.0,2.5,28.0,151.0,68.39,47.71
2017,4,28,18,15,189.5,68.0,2.75,27.5,106.0,49.44,35.98
2017,4,28,18,30,120.0,46.0,3.0,27.0,61.0,33.87,22.26
2017,4,28,18,45,60.0,23.0,3.3,26.5,30.5,17.39,5.71
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,21.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,21.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,21.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,21.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,21.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,21.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,22.0,3.0,2.36,0.0
2017,4,29,6,15,30.5,26.5,5.4,22.0,30.5,19.88,8.15
2017,4,29,6,30,61.0,50.0,5.5,22.0,58.0,36.29,24.89
2017,4,29,6,45,122.5,78.5,5.6,22.5,104.5,55.51,42.0
2017,4,29,7,0,184.0,107.0,5.7,23.0,151.0,77.3,56.69
2017,4,29,7,15,97.0,113.5,5.9,23.5,137.0,90.6,65.78
2017,4,29,7,30,10.0,120.0,6.1,24.0,123.0,90.88,68.79
2017,4,29,7,45,70.5,155.5,6.3,24.5,186.5,130.63,98.23
2017,4,29,8,0,131.0,191.0,6.5,25.0,250.0,180.18,135.71
2017,4,29,8,15,188.0,213.5,6.6,25.5,310.0,224.36,169.35
2017,4,29,8,30,245.0,236.0,6.7,26.0,370.0,278.84,211.35
2017,4,29,8,45,232.5,271.0,6.8,26.5,408.0,311.16,237.02
2017,4,29,9,0,220.0,306.0,6.9,27.0,446.0,346.49,264.31
2017,4,29,9,15,224.5,323.0,6.8,27.5,475.5,375.01,285.73
2017,4,29,9,30,229.0,340.0,6.7,28.0,505.0,403.32,306.6
2017,4,29,9,45,404.0,305.5,6.65,28.5,617.0,505.45,383.39
2017,4,29,10,0,579.0,271.0,6.6,29.0,729.0,606.04,458.0
2017,4,29,10,15,519.0,308.5,6.45,29.0,733.0,619.34,466.62
2017,4,29,10,30,459.0,346.0,6.3,29.0,737.0,626.56,470.63
2017,4,29,10,45,410.0,381.0,6.2,29.5,739.0,634.16,473.91
2017,4,29,11,0,361.0,416.0,6.1,30.0,741.0,630.9,469.32
2017,4,29,11,15,227.0,441.5,5.95,30.0,647.5,548.73,407.85
2017,4,29,11,30,93.0,467.0,5.8,30.0,554.0,459.31,340.32
2017,4,29,11,45,107.0,479.5,5.65,30.5,581.0,483.16,356.94
2017,4,29,12,0,121.0,492.0,5.5,31.0,608.0,518.09,380.91
2017,4,29,12,15,127.5,495.5,5.35,31.0,618.5,527.57,387.32
2017,4,29,12,30,134.0,499.0,5.2,31.0,629.0,536.21,393.22
2017,4,29,12,45,192.0,494.0,5.1,31.5,678.5,578.59,423.35
2017,4,29,13,0,250.0,489.0,5.0,32.0,728.0,619.37,451.78
2017,4,29,13,15,158.5,468.0,4.85,32.0,619.0,525.6,384.09
2017,4,29,13,30,67.0,447.0,4.7,32.0,510.0,421.85,308.73
2017,4,29,13,45,195.5,439.5,4.6,32.0,616.5,522.6,383.43
2017,4,29,14,0,324.0,432.0,4.5,32.0,723.0,615.97,450.45
2017,4,29,14,15,287.0,426.0,4.3,32.0,678.0,574.26,420.2
2017,4,29,14,30,250.0,420.0,4.1,32.0,633.0,533.27,390.88
2017,4,29,14,45,182.5,402.5,3.9,32.0,554.5,455.36,334.97
2017,4,29,15,0,115.0,385.0,3.7,32.0,476.0,390.41,287.79
2017,4,29,15,15,126.0,364.5,3.55,31.5,459.5,373.6,276.65
2017,4,29,15,30,137.0,344.0,3.4,31.0,443.0,355.56,264.23
2017,4,29,15,45,245.0,305.0,3.25,31.0,467.0,376.89,279.95
2017,4,29,16,0,353.0,266.0,3.1,31.0,491.0,380.95,281.67
2017,4,29,16,15,214.0,250.0,3.35,30.5,383.0,286.81,212.95
2017,4,29,16,30,75.0,234.0,3.6,30.0,275.0,207.51,155.25
2017,4,29,16,45,247.5,193.5,3.85,29.5,308.0,230.13,168.66
2017,4,29,17,0,420.0,153.0,4.1,29.0,341.0,229.27,161.23
2017,4,29,17,15,335.5,153.5,4.95,28.0,291.0,183.28,127.55
2017,4,29,17,30,251.0,154.0,5.8,27.0,241.0,148.77,104.21
2017,4,29,17,45,203.0,130.5,6.7,26.0,192.0,108.75,76.28
2017,4,29,18,0,155.0,107.0,7.6,25.0,143.0,75.88,59.35
2017,4,29,18,15,105.5,78.0,7.65,23.5,99.5,55.06,41.41
2017,4,29,18,30,56.0,49.0,7.7,22.0,56.0,35.64,24.3
2017,4,29,18,45,28.0,26.0,7.8,21.0,29.5,19.53,7.83
2017,4,29,19,0,0.0,3.0,7.9,20.0,3.0,2.36,0.0
2017,4,29,19,15,0.0,1.5,7.5,19.0,1.5,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,11.0,10.0,7.87,0.0
2017,4,30,6,15,114.5,30.5,6.2,11.0,45.5,22.75,11.43
2017,4,30,6,30,229.0,51.0,6.3,11.0,81.0,37.97,27.67
2017,4,30,6,45,353.5,62.0,6.4,11.0,134.5,46.57,36.09
2017,4,30,7,0,478.0,73.0,6.5,11.0,188.0,63.31,45.6
2017,4,30,7,15,542.5,82.0,6.7,11.5,245.0,106.61,66.61
2017,4,30,7,30,607.0,91.0,6.9,12.0,302.0,157.06,101.74
2017,4,30,7,45,678.0,90.0,7.1,12.5,364.5,207.49,141.54
2017,4,30,8,0,749.0,89.0,7.3,13.0,427.0,267.5,192.27
2017,4,30,8,15,780.0,93.5,7.4,13.5,485.0,323.27,242.0
2017,4,30,8,30,811.0,98.0,7.5,14.0,543.0,380.86,293.03
2017,4,30,8,45,846.5,97.0,7.65,14.5,601.0,436.96,342.1
2017,4,30,9,0,882.0,96.0,7.8,15.0,659.0,493.75,390.83
2017,4,30,9,15,898.5,98.5,7.8,15.5,710.0,545.22,434.22
2017,4,30,9,30,915.0,101.0,7.8,16.0,761.0,595.66,475.65
2017,4,30,9,45,931.0,101.0,7.85,17.0,807.0,642.38,512.27
2017,4,30,10,0,947.0,101.0,7.9,18.0,853.0,687.46,546.6
2017,4,30,10,15,955.5,103.0,7.8,18.5,890.5,727.43,576.84
2017,4,30,10,30,964.0,105.0,7.7,19.0,928.0,764.74,604.37
2017,4,30,10,45,970.0,106.5,7.65,19.5,958.0,796.97,627.65
2017,4,30,11,0,976.0,108.0,7.6,20.0,988.0,826.04,648.06
2017,4,30,11,15,980.0,108.5,7.5,20.5,1009.5,849.44,662.94
2017,4,30,11,30,984.0,109.0,7.4,21.0,1031.0,869.33,675.2
2017,4,30,11,45,979.0,114.0,7.3,21.5,1042.0,882.26,682.4
2017,4,30,12,0,974.0,119.0,7.2,22.0,1053.0,891.33,686.88
2017,4,30,12,15,974.5,119.0,7.1,22.0,1057.0,897.0,690.35
2017,4,30,12,30,975.0,119.0,7.0,22.0,1061.0,899.07,691.35
2017,4,30,12,45,973.5,119.5,6.95,22.5,1056.0,896.33,687.88
2017,4,30,13,0,972.0,120.0,6.9,23.0,1051.0,890.0,681.99
2017,4,30,13,15,969.0,119.0,6.8,23.0,1037.0,877.65,673.08
2017,4,30,13,30,966.0,118.0,6.7,23.0,1023.0,861.72,661.74
2017,4,30,13,45,960.0,118.0,6.6,23.5,1000.5,840.8,645.64
2017,4,30,14,0,954.0,118.0,6.5,24.0,978.0,816.54,626.93
2017,4,30,14,15,947.5,116.5,6.35,24.0,947.5,787.46,605.09
2017,4,30,14,30,941.0,115.0,6.2,24.0,917.0,755.31,580.8
2017,4,30,14,45,929.5,114.5,6.1,24.0,879.0,717.83,552.42
2017,4,30,15,0,918.0,114.0,6.0,24.0,841.0,677.98,521.84
2017,4,30,15,15,906.0,111.5,5.8,24.0,797.0,634.02,487.44
2017,4,30,15,30,894.0,109.0,5.6,24.0,753.0,588.19,451.0
2017,4,30,15,45,878.5,106.0,5.45,24.0,703.0,538.58,411.09
2017,4,30,16,0,863.0,103.0,5.3,24.0,653.0,488.94,370.24
2017,4,30,16,15,841.5,99.5,5.05,23.5,598.5,433.94,324.98
2017,4,30,16,30,820.0,96.0,4.8,23.0,544.0,379.12,278.84
2017,4,30,16,45,790.0,92.0,4.55,23.0,486.5,321.8,229.74
2017,4,30,17,0,760.0,88.0,4.3,23.0,429.0,266.18,181.98
2017,4,30,17,15,719.0,82.0,3.65,22.0,370.0,205.72,132.32
2017,4,30,17,30,678.0,76.0,3.0,21.0,311.0,151.68,90.45
2017,4,30,17,45,613.0,69.5,2.4,20.5,252.5,99.39,56.37
2017,4,30,18,0,548.0,63.0,1.8,20.0,194.0,54.14,41.68
2017,4,30,18,15,451.5,52.5,1.65,19.0,141.0,42.74,31.6
2017,4,30,18,30,355.0,42.0,1.5,18.0,88.0,34.43,23.83
2017,4,30,18,45,201.5,26.0,1.35,17.5,49.5,19.87,8.7
2017,4,30,19,0,48.0,10.0,1.2,17.0,11.0,7.87,0.0
2017,4,30,19,15,24.0,5.0,1.2,17.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.5,6.0,4.0,10.5,7.0,0.0,0.0
2017,5,1,6,0,73.0,12.0,4.4,11.0,14.0,9.44,0.0
2017,5,1,6,15,227.5,27.0,4.55,11.5,53.5,22.08,11.38
2017,5,1,6,30,382.0,42.0,4.7,12.0,93.0,34.5,24.6
2017,5,1,6,45,477.0,51.5,4.9,13.0,146.5,42.07,31.85
2017,5,1,7,0,572.0,61.0,5.1,14.0,200.0,54.39,43.01
2017,5,1,7,15,630.5,68.0,5.2,15.0,258.0,100.99,58.13
2017,5,1,7,30,689.0,75.0,5.3,16.0,316.0,153.82,93.81
2017,5,1,7,45,728.5,80.0,5.4,17.5,375.0,207.3,136.18
2017,5,1,8,0,768.0,85.0,5.5,19.0,434.0,266.93,186.02
2017,5,1,8,15,796.0,89.5,5.65,20.0,491.0,322.65,234.03
2017,5,1,8,30,824.0,94.0,5.8,21.0,548.0,379.83,282.78
2017,5,1,8,45,844.5,97.0,5.95,22.0,601.5,433.8,328.18
2017,5,1,9,0,865.0,100.0,6.1,23.0,655.0,487.82,372.35
2017,5,1,9,15,880.0,102.5,6.05,23.5,704.0,536.81,411.98
2017,5,1,9,30,895.0,105.0,6.0,24.0,753.0,585.53,450.21
2017,5,1,9,45,906.0,107.5,6.0,24.5,796.5,630.53,484.71
2017,5,1,10,0,917.0,110.0,6.0,25.0,840.0,673.59,516.85
2017,5,1,10,15,925.5,112.0,5.9,25.5,876.5,712.39,544.8
2017,5,1,10,30,934.0,114.0,5.8,26.0,913.0,748.63,570.18
2017,5,1,10,45,939.0,115.5,5.75,26.5,941.5,779.19,591.09
2017,5,1,11,0,944.0,117.0,5.7,27.0,970.0,806.63,609.37
2017,5,1,11,15,948.0,118.0,5.65,27.5,991.0,829.66,623.75
2017,5,1,11,30,952.0,119.0,5.6,28.0,1012.0,849.3,635.31
2017,5,1,11,45,957.0,117.5,5.55,28.5,1025.5,864.24,643.61
2017,5,1,12,0,962.0,116.0,5.5,29.0,1039.0,875.7,649.56
2017,5,1,12,15,962.5,116.0,5.4,29.0,1043.0,881.27,652.61
2017,5,1,12,30,963.0,116.0,5.3,29.0,1047.0,883.28,653.34
2017,5,1,12,45,961.0,116.5,5.25,29.5,1041.5,880.15,649.64
2017,5,1,13,0,959.0,117.0,5.2,30.0,1036.0,873.48,643.69
2017,5,1,13,15,956.0,116.5,5.1,30.0,1022.5,861.67,635.42
2017,5,1,13,30,953.0,116.0,5.0,30.0,1009.0,846.33,624.87
2017,5,1,13,45,947.0,115.5,4.95,30.5,986.5,825.25,609.52
2017,5,1,14,0,941.0,115.0,4.9,31.0,964.0,800.87,591.6
2017,5,1,14,15,934.5,113.5,4.8,31.0,934.5,772.14,571.07
2017,5,1,14,30,928.0,112.0,4.7,31.0,905.0,740.4,548.21
2017,5,1,14,45,916.5,111.5,4.65,31.0,867.0,703.39,521.54
2017,5,1,15,0,905.0,111.0,4.6,31.0,829.0,664.06,492.76
2017,5,1,15,15,893.0,108.5,4.5,30.5,785.5,620.67,461.41
2017,5,1,15,30,881.0,106.0,4.4,30.0,742.0,575.46,427.92
2017,5,1,15,45,862.0,104.5,4.3,30.0,692.0,526.04,389.64
2017,5,1,16,0,843.0,103.0,4.2,30.0,642.0,476.84,350.6
2017,5,1,16,15,821.5,99.5,4.0,29.5,588.5,422.94,307.73
2017,5,1,16,30,800.0,96.0,3.8,29.0,535.0,369.25,263.97
2017,5,1,16,45,768.5,92.5,3.6,29.0,478.0,313.12,217.38
2017,5,1,17,0,737.0,89.0,3.4,29.0,421.0,256.01,170.02
2017,5,1,17,15,696.5,83.0,3.05,27.5,363.0,199.9,125.5
2017,5,1,17,30,656.0,77.0,2.7,26.0,305.0,147.38,86.19
2017,5,1,17,45,594.0,70.0,2.35,25.0,248.0,96.42,54.06
2017,5,1,18,0,532.0,63.0,2.0,24.0,191.0,52.16,39.29
2017,5,1,18,15,438.5,52.5,2.05,23.0,139.0,42.61,30.94
2017,5,1,18,30,345.0,42.0,2.1,22.0,87.0,34.34,23.34
2017,5,1,18,45,200.5,26.0,2.2,21.5,49.5,19.88,8.82
2017,5,1,19,0,56.0,10.0,2.3,21.0,12.0,7.87,0.0
2017,5,1,19,15,28.0,5.0,2.4,20.5,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,5,45,35.5,6.0,2.3,13.5,7.0,0.0,0.0
2017,5,2,6,0,71.0,12.0,2.5,14.0,14.0,9.44,0.0
2017,5,2,6,15,214.0,27.5,2.65,14.5,53.0,21.04,10.78
2017,5,2,6,30,357.0,43.0,2.8,15.0,92.0,35.13,24.9
2017,5,2,6,45,445.0,54.0,2.95,16.0,144.0,43.77,32.98
2017,5,2,7,0,533.0,65.0,3.1,17.0,196.0,55.62,43.58
2017,5,2,7,15,591.5,72.5,3.3,18.0,252.5,100.17,58.42
2017,5,2,7,30,650.0,80.0,3.5,19.0,309.0,151.02,91.98
2017,5,2,7,45,688.0,86.0,3.75,20.0,366.0,202.73,132.36
2017,5,2,8,0,726.0,92.0,4.0,21.0,423.0,257.72,177.87
2017,5,2,8,15,754.5,96.5,4.05,21.5,478.5,314.13,225.79
2017,5,2,8,30,783.0,101.0,4.1,22.0,534.0,369.22,272.35
2017,5,2,8,45,801.5,105.5,4.2,23.0,586.0,421.54,315.56
2017,5,2,9,0,820.0,110.0,4.3,24.0,638.0,473.82,357.44
2017,5,2,9,15,836.0,113.0,4.35,24.5,686.0,523.2,396.58
2017,5,2,9,30,852.0,116.0,4.4,25.0,734.0,571.7,433.95
2017,5,2,9,45,860.5,120.5,4.5,26.0,776.0,612.15,463.78
2017,5,2,10,0,869.0,125.0,4.6,27.0,818.0,653.45,493.27
2017,5,2,10,15,878.0,127.0,4.6,27.5,854.0,690.81,519.81
2017,5,2,10,30,887.0,129.0,4.6,28.0,890.0,725.76,544.04
2017,5,2,10,45,890.0,132.5,4.65,29.0,917.5,755.05,562.83
2017,5,2,11,0,893.0,136.0,4.7,30.0,945.0,781.26,579.07
2017,5,2,11,15,897.0,137.5,4.7,30.0,965.5,803.47,594.43
2017,5,2,11,30,901.0,139.0,4.7,30.0,986.0,822.47,607.18
2017,5,2,11,45,906.0,138.0,4.75,30.5,999.0,837.04,615.64
2017,5,2,12,0,911.0,137.0,4.8,31.0,1012.0,848.34,621.96
2017,5,2,12,15,911.5,137.0,4.8,31.0,1016.0,853.53,625.25
2017,5,2,12,30,912.0,137.0,4.8,31.0,1020.0,855.41,626.43
2017,5,2,12,45,908.5,138.5,4.85,31.5,1014.0,851.94,623.15
2017,5,2,13,0,905.0,140.0,4.9,32.0,1008.0,845.2,617.79
2017,5,2,13,15,901.5,139.0,4.95,32.0,994.5,833.23,610.29
2017,5,2,13,30,898.0,138.0,5.0,32.0,981.0,817.97,600.64
2017,5,2,13,45,890.0,138.5,5.05,32.0,959.0,797.23,586.82
2017,5,2,14,0,882.0,139.0,5.1,32.0,937.0,773.49,570.54
2017,5,2,14,15,874.5,137.5,5.1,32.0,907.5,745.64,551.02
2017,5,2,14,30,867.0,136.0,5.1,32.0,878.0,715.03,529.3
2017,5,2,14,45,853.0,136.0,5.1,32.0,840.0,685.19,507.55
2017,5,2,15,0,839.0,136.0,5.1,32.0,802.0,646.16,479.08
2017,5,2,15,15,825.5,133.0,5.05,31.5,759.5,603.12,448.02
2017,5,2,15,30,812.0,130.0,5.0,31.0,717.0,558.57,415.08
2017,5,2,15,45,795.0,126.0,5.0,31.0,669.0,510.22,377.8
2017,5,2,16,0,778.0,122.0,5.0,31.0,621.0,461.2,339.14
2017,5,2,16,15,755.0,118.0,4.95,30.5,568.5,407.7,296.87
2017,5,2,16,30,732.0,114.0,4.9,30.0,516.0,355.97,254.93
2017,5,2,16,45,702.0,108.0,4.85,30.0,461.0,301.34,209.82
2017,5,2,17,0,672.0,102.0,4.8,30.0,406.0,248.6,166.18
2017,5,2,17,15,630.0,95.0,4.5,29.0,350.0,195.04,123.83
2017,5,2,17,30,588.0,88.0,4.2,28.0,294.0,145.35,86.98
2017,5,2,17,45,529.0,79.0,3.9,27.5,239.0,97.1,56.66
2017,5,2,18,0,470.0,70.0,3.6,27.0,184.0,55.69,41.78
2017,5,2,18,15,379.5,57.5,3.45,26.0,134.0,43.68,31.44
2017,5,2,18,30,289.0,45.0,3.3,25.0,84.0,34.11,22.85
2017,5,2,18,45,165.5,28.0,3.15,24.0,48.0,21.21,9.94
2017,5,2,19,0,42.0,11.0,3.0,23.0,12.0,8.65,0.0
2017,5,2,19,15,21.0,5.5,3.15,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.0,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.0,21.0,9.0,6.29,0.0
2017,5,3,6,15,73.5,32.0,3.1,21.0,42.0,23.76,12.77
2017,5,3,6,30,135.0,56.0,3.2,21.0,75.0,40.68,28.97
2017,5,3,6,45,191.5,77.5,3.3,21.5,117.5,55.69,42.47
2017,5,3,7,0,248.0,99.0,3.4,22.0,160.0,71.58,56.44
2017,5,3,7,15,326.0,106.5,3.5,22.5,209.0,101.63,67.68
2017,5,3,7,30,404.0,114.0,3.6,23.0,258.0,140.12,92.24
2017,5,3,7,45,252.5,153.5,3.75,23.5,249.0,165.07,118.39
2017,5,3,8,0,101.0,193.0,3.9,24.0,240.0,169.74,128.25
2017,5,3,8,15,69.0,206.5,3.9,24.5,240.5,177.92,135.63
2017,5,3,8,30,37.0,220.0,3.9,25.0,241.0,182.4,139.55
