Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,8,45,111.5,259.5,3.95,26.0,330.0,250.18,190.37
2017,5,3,9,0,186.0,299.0,4.0,27.0,419.0,321.66,243.4
2017,5,3,9,15,205.0,321.5,3.95,27.0,463.5,359.69,271.97
2017,5,3,9,30,224.0,344.0,3.9,27.0,508.0,398.96,301.23
2017,5,3,9,45,454.0,275.5,3.85,27.5,631.0,503.6,378.95
2017,5,3,10,0,684.0,207.0,3.8,28.0,754.0,612.8,458.62
2017,5,3,10,15,464.5,315.5,3.7,28.5,694.0,580.3,431.79
2017,5,3,10,30,245.0,424.0,3.6,29.0,634.0,518.65,383.92
2017,5,3,10,45,126.5,304.5,3.55,29.5,413.0,345.81,257.84
2017,5,3,11,0,8.0,185.0,3.5,30.0,192.0,150.24,109.99
2017,5,3,11,15,9.5,187.5,3.45,30.0,196.5,153.69,112.8
2017,5,3,11,30,11.0,190.0,3.4,30.0,201.0,157.15,115.37
2017,5,3,11,45,156.0,333.5,3.4,30.5,484.0,406.39,301.9
2017,5,3,12,0,301.0,477.0,3.4,31.0,767.0,652.55,473.9
2017,5,3,12,15,519.5,355.0,3.4,31.0,857.0,738.14,535.51
2017,5,3,12,30,738.0,233.0,3.4,31.0,947.0,813.34,590.04
2017,5,3,12,45,736.5,232.5,3.4,31.0,943.0,810.04,587.32
2017,5,3,13,0,735.0,232.0,3.4,31.0,939.0,803.75,583.13
2017,5,3,13,15,731.5,231.0,3.55,31.0,926.5,792.51,576.3
2017,5,3,13,30,728.0,230.0,3.7,31.0,914.0,778.37,567.43
2017,5,3,13,45,725.0,225.5,3.85,31.0,894.5,758.87,554.87
2017,5,3,14,0,722.0,221.0,4.0,31.0,875.0,736.61,540.24
2017,5,3,14,15,713.5,218.0,4.35,31.0,847.0,709.08,522.23
2017,5,3,14,30,705.0,215.0,4.7,31.0,819.0,679.29,502.35
2017,5,3,14,45,699.0,207.5,5.05,31.0,785.5,645.36,479.38
2017,5,3,15,0,693.0,200.0,5.4,31.0,752.0,609.4,454.2
2017,5,3,15,15,500.0,263.0,5.7,30.5,650.5,517.6,387.29
2017,5,3,15,30,307.0,326.0,6.0,30.0,549.0,434.04,325.69
2017,5,3,15,45,166.5,285.0,6.35,30.0,405.0,311.31,234.33
2017,5,3,16,0,26.0,244.0,6.7,30.0,261.0,198.67,149.35
2017,5,3,16,15,73.0,244.5,6.8,29.0,286.0,218.25,164.95
2017,5,3,16,30,120.0,245.0,6.9,28.0,311.0,232.5,175.75
2017,5,3,16,45,330.5,190.5,7.0,27.5,346.0,247.21,181.31
2017,5,3,17,0,541.0,136.0,7.1,27.0,381.0,238.33,165.36
2017,5,3,17,15,498.0,125.5,6.9,26.0,328.0,189.1,126.43
2017,5,3,17,30,455.0,115.0,6.7,25.0,275.0,143.97,92.85
2017,5,3,17,45,421.5,98.0,6.55,24.5,225.5,99.27,63.03
2017,5,3,18,0,388.0,81.0,6.4,24.0,176.0,59.82,45.89
2017,5,3,18,15,305.5,65.5,6.05,23.5,128.0,48.59,36.0
2017,5,3,18,30,223.0,50.0,5.7,23.0,80.0,37.24,25.72
2017,5,3,18,45,129.5,30.5,5.35,22.5,46.0,22.89,11.54
2017,5,3,19,0,36.0,11.0,5.0,22.0,12.0,8.65,0.0
2017,5,3,19,15,18.0,5.5,4.8,21.0,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,42.5,7.0,4.3,12.0,8.5,0.0,0.0
2017,5,4,6,0,85.0,14.0,4.4,12.0,17.0,11.02,0.0
2017,5,4,6,15,225.5,29.5,4.7,12.5,57.0,22.55,12.64
2017,5,4,6,30,366.0,45.0,5.0,13.0,97.0,36.74,26.59
2017,5,4,6,45,455.0,55.5,5.35,13.5,150.0,44.96,34.41
2017,5,4,7,0,544.0,66.0,5.7,14.0,203.0,54.12,42.79
2017,5,4,7,15,602.5,73.5,5.7,14.5,260.0,98.98,58.65
2017,5,4,7,30,661.0,81.0,5.7,15.0,317.0,150.1,92.51
2017,5,4,7,45,699.5,87.0,5.7,15.5,375.0,202.24,133.92
2017,5,4,8,0,738.0,93.0,5.7,16.0,433.0,257.69,181.0
2017,5,4,8,15,766.5,97.5,5.65,16.5,489.5,314.56,230.56
2017,5,4,8,30,795.0,102.0,5.6,17.0,546.0,369.99,278.72
2017,5,4,8,45,814.0,107.0,5.55,18.0,599.0,423.3,323.94
2017,5,4,9,0,833.0,112.0,5.5,19.0,652.0,476.57,367.79
2017,5,4,9,15,849.0,115.0,5.45,19.5,700.5,526.32,408.37
2017,5,4,9,30,865.0,118.0,5.4,20.0,749.0,575.16,447.06
2017,5,4,9,45,875.5,121.0,5.35,20.5,791.5,615.89,478.68
2017,5,4,10,0,886.0,124.0,5.3,21.0,834.0,657.57,510.05
2017,5,4,10,15,895.0,126.0,5.25,21.0,870.0,695.31,538.76
2017,5,4,10,30,904.0,128.0,5.2,21.0,906.0,730.61,565.1
2017,5,4,10,45,912.5,128.5,5.2,21.5,935.5,761.7,587.03
2017,5,4,11,0,921.0,129.0,5.2,22.0,965.0,789.95,606.51
2017,5,4,11,15,925.0,130.0,5.2,22.5,986.0,812.22,621.36
2017,5,4,11,30,929.0,131.0,5.2,23.0,1007.0,831.19,633.31
2017,5,4,11,45,933.5,130.0,5.25,23.5,1020.0,845.62,641.99
2017,5,4,12,0,938.0,129.0,5.3,24.0,1033.0,856.68,648.38
2017,5,4,12,15,938.5,129.5,5.35,24.0,1037.0,862.35,652.4
2017,5,4,12,30,939.0,130.0,5.4,24.0,1041.0,864.61,654.17
2017,5,4,12,45,940.5,128.0,5.5,24.5,1037.0,862.32,651.84
2017,5,4,13,0,942.0,126.0,5.6,25.0,1033.0,856.57,647.21
2017,5,4,13,15,939.0,125.0,5.6,25.0,1019.0,844.6,639.12
2017,5,4,13,30,936.0,124.0,5.6,25.0,1005.0,829.2,628.73
2017,5,4,13,45,932.5,122.0,5.7,25.0,984.0,809.2,615.39
2017,5,4,14,0,929.0,120.0,5.8,25.0,963.0,785.85,598.98
2017,5,4,14,15,922.5,118.5,5.85,25.0,933.0,757.57,578.54
2017,5,4,14,30,916.0,117.0,5.9,25.0,903.0,726.33,555.62
2017,5,4,14,45,899.5,119.5,5.95,25.0,864.5,689.15,527.85
2017,5,4,15,0,883.0,122.0,6.0,25.0,826.0,650.0,498.11
2017,5,4,15,15,871.0,119.5,5.95,24.5,783.0,607.69,466.17
2017,5,4,15,30,859.0,117.0,5.9,24.0,740.0,566.31,434.04
2017,5,4,15,45,845.5,112.5,5.9,24.0,691.5,517.43,394.74
2017,5,4,16,0,832.0,108.0,5.9,24.0,643.0,467.48,353.66
2017,5,4,16,15,810.5,104.5,5.8,23.5,590.5,414.44,309.83
2017,5,4,16,30,789.0,101.0,5.7,23.0,538.0,361.64,265.2
2017,5,4,16,45,762.5,95.5,5.6,23.0,482.0,306.26,217.58
2017,5,4,17,0,736.0,90.0,5.5,23.0,426.0,249.25,168.78
2017,5,4,17,15,696.5,84.5,5.2,22.5,368.5,194.3,123.61
2017,5,4,17,30,657.0,79.0,4.9,22.0,311.0,142.8,84.46
2017,5,4,17,45,599.5,71.5,4.65,21.5,254.0,92.34,53.07
2017,5,4,18,0,542.0,64.0,4.4,21.0,197.0,51.68,39.41
2017,5,4,18,15,451.0,53.5,3.95,20.0,145.0,43.41,32.09
2017,5,4,18,30,360.0,43.0,3.5,19.0,93.0,35.14,24.45
2017,5,4,18,45,217.5,28.0,3.05,18.0,54.0,21.42,10.97
2017,5,4,19,0,75.0,13.0,2.6,17.0,15.0,10.23,0.0
2017,5,4,19,15,37.5,6.5,2.5,16.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,39.0,7.5,1.6,11.5,9.0,0.0,0.0
2017,5,5,6,0,78.0,15.0,1.7,12.0,18.0,11.8,0.0
2017,5,5,6,15,217.0,31.0,2.05,13.0,58.5,23.61,13.72
2017,5,5,6,30,356.0,47.0,2.4,14.0,99.0,38.29,27.9
2017,5,5,6,45,447.0,58.0,2.75,15.0,152.5,46.85,35.91
2017,5,5,7,0,538.0,69.0,3.1,16.0,206.0,55.39,43.58
2017,5,5,7,15,597.0,77.0,3.1,17.0,263.5,99.93,59.38
2017,5,5,7,30,656.0,85.0,3.1,18.0,321.0,151.03,92.27
2017,5,5,7,45,695.5,91.0,3.15,19.0,379.0,202.97,132.24
2017,5,5,8,0,735.0,97.0,3.2,20.0,437.0,258.33,177.66
2017,5,5,8,15,764.0,102.0,3.3,20.5,494.0,312.89,224.03
2017,5,5,8,30,793.0,107.0,3.4,21.0,551.0,371.36,273.19
2017,5,5,8,45,813.0,111.5,3.5,21.5,604.0,424.44,317.54
2017,5,5,9,0,833.0,116.0,3.6,22.0,657.0,477.58,360.84
2017,5,5,9,15,849.5,119.0,3.6,22.5,706.0,527.48,400.41
2017,5,5,9,30,866.0,122.0,3.6,23.0,755.0,576.51,438.16
2017,5,5,9,45,877.0,125.5,3.6,23.5,798.0,621.66,471.99
2017,5,5,10,0,888.0,129.0,3.6,24.0,841.0,660.01,500.11
2017,5,5,10,15,897.0,131.0,3.6,24.0,877.5,697.73,528.01
2017,5,5,10,30,906.0,133.0,3.6,24.0,914.0,732.98,553.61
2017,5,5,10,45,911.5,135.0,3.6,24.5,943.0,763.11,574.05
2017,5,5,11,0,917.0,137.0,3.6,25.0,972.0,790.23,592.01
2017,5,5,11,15,921.5,138.0,3.55,25.0,993.0,812.69,607.4
2017,5,5,11,30,926.0,139.0,3.5,25.0,1014.0,831.88,620.36
2017,5,5,11,45,930.0,138.5,3.45,25.5,1027.0,846.19,628.13
2017,5,5,12,0,934.0,138.0,3.4,26.0,1040.0,857.14,633.67
2017,5,5,12,15,934.5,138.5,3.35,26.0,1044.0,862.72,636.91
2017,5,5,12,30,935.0,139.0,3.3,26.0,1048.0,864.93,638.03
2017,5,5,12,45,934.0,138.5,3.3,26.5,1043.0,861.85,634.75
2017,5,5,13,0,933.0,138.0,3.3,27.0,1038.0,855.39,629.36
2017,5,5,13,15,930.0,137.5,3.25,27.0,1024.5,843.98,621.73
2017,5,5,13,30,927.0,137.0,3.2,27.0,1011.0,829.17,611.91
2017,5,5,13,45,923.0,135.5,3.15,27.5,989.0,809.46,597.01
2017,5,5,14,0,919.0,134.0,3.1,28.0,967.0,786.47,579.82
2017,5,5,14,15,912.0,132.0,3.05,28.0,937.5,757.8,559.74
2017,5,5,14,30,905.0,130.0,3.0,28.0,908.0,726.21,537.38
2017,5,5,14,45,893.5,129.0,3.0,28.0,870.0,689.79,511.46
2017,5,5,15,0,882.0,128.0,3.0,28.0,832.0,651.11,483.44
2017,5,5,15,15,869.0,125.5,2.95,27.5,788.5,612.21,455.31
2017,5,5,15,30,856.0,123.0,2.9,27.0,745.0,566.89,421.85
2017,5,5,15,45,844.5,117.5,2.85,27.0,697.5,518.33,384.33
2017,5,5,16,0,833.0,112.0,2.8,27.0,650.0,468.52,344.88
2017,5,5,16,15,811.0,108.0,2.7,26.5,596.0,414.91,302.22
2017,5,5,16,30,789.0,104.0,2.6,26.0,542.0,361.59,258.71
2017,5,5,16,45,767.0,97.5,2.55,26.0,487.0,306.78,212.92
2017,5,5,17,0,745.0,91.0,2.5,26.0,432.0,249.8,165.37
2017,5,5,17,15,704.5,85.0,2.15,25.0,373.5,193.94,120.91
2017,5,5,17,30,664.0,79.0,1.8,24.0,315.0,141.63,82.32
2017,5,5,17,45,611.0,71.0,1.45,23.5,258.5,90.87,51.53
2017,5,5,18,0,558.0,63.0,1.1,23.0,202.0,51.05,38.53
2017,5,5,18,15,467.0,53.0,1.1,21.5,149.0,43.11,31.67
2017,5,5,18,30,376.0,43.0,1.1,20.0,96.0,35.19,24.46
2017,5,5,18,45,233.0,28.0,1.15,19.0,56.0,22.84,12.26
2017,5,5,19,0,90.0,13.0,1.2,18.0,16.0,10.23,0.0
2017,5,5,19,15,45.0,6.5,1.2,17.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.5,7.5,1.75,12.5,10.0,5.9,0.0
2017,5,6,6,0,105.0,15.0,1.9,13.0,20.0,11.45,0.0
2017,5,6,6,15,238.5,30.0,2.1,13.5,60.0,24.42,14.53
2017,5,6,6,30,372.0,45.0,2.3,14.0,100.0,36.68,26.54
2017,5,6,6,45,458.0,55.5,2.55,15.0,152.5,44.9,34.21
2017,5,6,7,0,544.0,66.0,2.8,16.0,205.0,53.09,41.57
2017,5,6,7,15,600.0,73.0,2.85,17.0,261.5,95.64,56.09
2017,5,6,7,30,656.0,80.0,2.9,18.0,318.0,145.53,87.8
2017,5,6,7,45,695.5,85.5,3.0,19.5,375.5,196.84,126.89
2017,5,6,8,0,735.0,91.0,3.1,21.0,433.0,251.56,171.35
2017,5,6,8,15,762.5,95.5,3.15,21.5,488.5,307.74,218.82
2017,5,6,8,30,790.0,100.0,3.2,22.0,544.0,362.31,264.8
2017,5,6,8,45,811.0,103.5,3.3,23.0,597.0,414.61,307.83
2017,5,6,9,0,832.0,107.0,3.4,24.0,650.0,467.06,349.75
2017,5,6,9,15,847.5,110.0,3.25,24.5,698.0,516.25,388.26
2017,5,6,9,30,863.0,113.0,3.1,25.0,746.0,562.1,423.07
2017,5,6,9,45,874.5,115.5,3.0,26.0,788.0,605.57,454.25
2017,5,6,10,0,886.0,118.0,2.9,27.0,830.0,647.21,482.96
2017,5,6,10,15,895.0,120.0,2.75,27.0,866.0,684.78,509.61
2017,5,6,10,30,904.0,122.0,2.6,27.0,902.0,719.9,533.85
2017,5,6,10,45,910.0,123.5,2.5,27.5,930.5,749.89,553.14
2017,5,6,11,0,916.0,125.0,2.4,28.0,959.0,776.91,569.92
2017,5,6,11,15,920.0,126.0,2.25,28.5,980.0,798.95,582.61
2017,5,6,11,30,924.0,127.0,2.1,29.0,1001.0,817.73,592.59
2017,5,6,11,45,933.5,123.0,2.0,29.5,1015.5,833.47,600.36
2017,5,6,12,0,943.0,119.0,1.9,30.0,1030.0,845.96,605.98
2017,5,6,12,15,943.5,119.0,1.8,30.0,1033.5,851.22,608.16
2017,5,6,12,30,944.0,119.0,1.7,30.0,1037.0,853.05,608.25
2017,5,6,12,45,942.5,119.0,1.65,30.5,1032.0,849.91,604.55
2017,5,6,13,0,941.0,119.0,1.6,31.0,1027.0,843.36,598.83
2017,5,6,13,15,938.5,118.5,1.6,31.0,1014.0,832.2,592.01
2017,5,6,13,30,936.0,118.0,1.6,31.0,1001.0,817.6,583.11
2017,5,6,13,45,931.5,117.0,1.6,31.0,979.5,797.7,570.5
2017,5,6,14,0,927.0,116.0,1.6,31.0,958.0,774.52,555.29
2017,5,6,14,15,920.5,114.5,1.65,31.0,929.0,746.36,537.0
2017,5,6,14,30,914.0,113.0,1.7,31.0,900.0,715.27,516.38
2017,5,6,14,45,898.0,115.5,1.75,31.0,861.5,678.64,491.47
2017,5,6,15,0,882.0,118.0,1.8,31.0,823.0,640.04,464.62
2017,5,6,15,15,870.0,115.5,1.85,30.5,780.5,597.92,435.58
2017,5,6,15,30,858.0,113.0,1.9,30.0,738.0,554.05,404.33
2017,5,6,15,45,843.0,110.0,2.0,30.0,690.0,508.3,370.05
2017,5,6,16,0,828.0,107.0,2.1,30.0,642.0,459.31,332.35
2017,5,6,16,15,807.0,103.0,2.15,29.5,589.5,406.48,291.26
2017,5,6,16,30,786.0,99.0,2.2,29.0,537.0,353.86,249.13
2017,5,6,16,45,759.0,94.5,2.25,29.0,481.5,299.62,204.64
2017,5,6,17,0,732.0,90.0,2.3,29.0,426.0,243.71,158.84
2017,5,6,17,15,693.0,84.5,2.05,28.0,369.0,189.42,116.27
2017,5,6,17,30,654.0,79.0,1.8,27.0,312.0,138.5,79.4
2017,5,6,17,45,599.0,71.0,1.55,26.5,256.0,88.4,49.82
2017,5,6,18,0,544.0,63.0,1.3,26.0,200.0,50.87,37.89
2017,5,6,18,15,457.0,53.0,1.3,24.5,148.0,43.0,31.16
2017,5,6,18,30,370.0,43.0,1.3,23.0,96.0,35.12,24.08
2017,5,6,18,45,234.5,28.5,1.35,22.0,56.5,23.24,12.55
2017,5,6,19,0,99.0,14.0,1.4,21.0,17.0,11.02,0.0
2017,5,6,19,15,49.5,7.0,1.45,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,8.5,2.2,13.5,11.0,6.69,0.0
2017,5,7,6,0,119.0,17.0,2.4,14.0,22.0,12.96,0.0
2017,5,7,6,15,252.5,31.5,2.4,14.5,63.0,25.7,15.67
2017,5,7,6,30,386.0,46.0,2.4,15.0,104.0,37.55,27.21
2017,5,7,6,45,474.0,55.5,2.45,16.0,157.5,45.0,34.17
2017,5,7,7,0,562.0,65.0,2.5,17.0,211.0,52.49,40.87
2017,5,7,7,15,617.0,72.0,2.8,18.0,267.5,94.59,54.88
2017,5,7,7,30,672.0,79.0,3.1,19.0,324.0,145.14,86.57
2017,5,7,7,45,712.0,84.0,3.4,20.5,382.0,196.88,125.69
2017,5,7,8,0,752.0,89.0,3.7,22.0,440.0,255.09,172.84
2017,5,7,8,15,779.0,93.5,3.8,22.5,496.0,308.84,218.42
2017,5,7,8,30,806.0,98.0,3.9,23.0,552.0,363.95,264.94
2017,5,7,8,45,825.5,101.5,4.0,24.0,604.5,416.32,308.15
2017,5,7,9,0,845.0,105.0,4.1,25.0,657.0,468.66,350.12
2017,5,7,9,15,860.0,107.5,4.1,25.5,705.0,516.28,387.95
2017,5,7,9,30,875.0,110.0,4.1,26.0,753.0,563.45,424.33
2017,5,7,9,45,885.5,113.0,4.1,26.5,795.0,607.15,457.13
2017,5,7,10,0,896.0,116.0,4.1,27.0,837.0,648.9,487.62
2017,5,7,10,15,904.0,117.5,4.05,27.0,872.5,685.68,514.69
2017,5,7,10,30,912.0,119.0,4.0,27.0,908.0,719.92,539.41
2017,5,7,10,45,917.5,121.0,4.0,27.5,936.5,750.12,559.89
2017,5,7,11,0,923.0,123.0,4.0,28.0,965.0,777.3,577.87
2017,5,7,11,15,926.5,123.5,4.0,28.5,985.0,798.66,591.57
2017,5,7,11,30,930.0,124.0,4.0,29.0,1005.0,816.72,602.67
2017,5,7,11,45,920.5,132.5,4.05,29.5,1013.5,827.65,608.61
2017,5,7,12,0,911.0,141.0,4.1,30.0,1022.0,834.77,612.09
2017,5,7,12,15,911.0,141.0,4.1,30.0,1025.5,839.37,614.99
2017,5,7,12,30,911.0,141.0,4.1,30.0,1029.0,840.72,615.83
2017,5,7,12,45,908.5,141.5,4.1,30.0,1023.5,837.26,613.55
2017,5,7,13,0,906.0,142.0,4.1,30.0,1018.0,830.58,609.23
2017,5,7,13,15,902.5,141.5,4.1,30.0,1004.0,819.11,601.79
2017,5,7,13,30,899.0,141.0,4.1,30.0,990.0,804.38,591.74
2017,5,7,13,45,893.5,140.0,4.2,30.5,968.0,784.54,577.28
2017,5,7,14,0,888.0,139.0,4.3,31.0,946.0,761.58,560.55
2017,5,7,14,15,880.5,137.5,4.3,30.5,917.0,733.84,542.2
2017,5,7,14,30,873.0,136.0,4.3,30.0,888.0,703.33,521.55
2017,5,7,14,45,860.5,135.0,4.3,30.0,850.5,667.43,495.61
2017,5,7,15,0,848.0,134.0,4.3,30.0,813.0,634.48,471.16
2017,5,7,15,15,835.0,131.0,4.3,30.0,770.5,591.82,439.4
2017,5,7,15,30,822.0,128.0,4.3,30.0,728.0,547.61,405.8
2017,5,7,15,45,611.0,192.5,4.35,30.0,622.0,462.23,342.1
2017,5,7,16,0,400.0,257.0,4.4,30.0,516.0,380.96,281.97
2017,5,7,16,15,457.5,216.0,4.4,29.5,489.5,354.32,260.4
2017,5,7,16,30,515.0,175.0,4.4,29.0,463.0,315.87,228.37
2017,5,7,16,45,597.0,139.5,4.4,28.5,440.0,285.42,200.2
2017,5,7,17,0,679.0,104.0,4.4,28.0,417.0,240.81,159.83
2017,5,7,17,15,638.0,97.0,4.1,27.5,360.5,187.9,118.03
2017,5,7,17,30,597.0,90.0,3.8,27.0,304.0,138.72,82.31
2017,5,7,17,45,539.0,81.5,3.55,26.5,249.0,91.44,54.56
2017,5,7,18,0,481.0,73.0,3.3,26.0,194.0,57.93,43.9
2017,5,7,18,15,397.0,60.5,3.15,25.0,143.5,45.93,33.58
2017,5,7,18,30,313.0,48.0,3.0,24.0,93.0,36.41,25.06
2017,5,7,18,45,156.5,32.5,2.85,23.0,55.0,24.44,13.58
2017,5,7,19,0,0.0,17.0,2.7,22.0,17.0,13.38,0.0
2017,5,7,19,15,0.0,8.5,2.9,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,18.5,7.5,2.95,16.5,8.5,5.9,0.0
2017,5,8,6,0,37.0,15.0,3.0,17.0,17.0,11.48,0.0
2017,5,8,6,15,120.0,37.5,3.15,17.5,54.0,27.83,17.31
2017,5,8,6,30,203.0,60.0,3.3,18.0,91.0,43.93,32.38
2017,5,8,6,45,278.5,77.5,3.5,18.5,139.5,56.51,43.85
2017,5,8,7,0,354.0,95.0,3.7,19.0,188.0,68.73,54.7
2017,5,8,7,15,410.5,108.5,3.9,19.5,240.5,103.91,68.95
2017,5,8,7,30,467.0,122.0,4.1,20.0,293.0,147.94,97.36
2017,5,8,7,45,411.5,148.0,4.3,20.5,317.0,187.03,130.58
2017,5,8,8,0,356.0,174.0,4.5,21.0,341.0,217.05,158.01
2017,5,8,8,15,344.0,201.5,4.55,21.5,379.0,256.09,190.94
2017,5,8,8,30,332.0,229.0,4.6,22.0,417.0,293.55,222.06
2017,5,8,8,45,279.0,264.0,4.7,22.5,432.5,319.1,243.85
2017,5,8,9,0,226.0,299.0,4.8,23.0,448.0,334.4,256.63
2017,5,8,9,15,220.0,324.0,4.8,23.0,477.5,363.6,279.44
2017,5,8,9,30,214.0,349.0,4.8,23.0,507.0,391.81,301.04
2017,5,8,9,45,127.5,345.5,4.85,23.5,441.5,351.59,269.72
2017,5,8,10,0,41.0,342.0,4.9,24.0,376.0,296.55,226.52
2017,5,8,10,15,115.5,388.0,4.9,24.5,487.5,391.01,298.01
2017,5,8,10,30,190.0,434.0,4.9,25.0,599.0,482.8,365.73
2017,5,8,10,45,106.5,388.0,4.95,25.5,481.5,395.4,299.19
2017,5,8,11,0,23.0,342.0,5.0,26.0,364.0,284.54,214.37
2017,5,8,11,15,58.5,407.0,5.0,26.0,462.5,373.48,281.51
2017,5,8,11,30,94.0,472.0,5.0,26.0,561.0,455.76,342.17
2017,5,8,11,45,105.5,483.0,5.05,26.5,584.5,475.82,355.98
2017,5,8,12,0,117.0,494.0,5.1,27.0,608.0,504.91,376.37
2017,5,8,12,15,127.5,498.5,5.1,27.0,623.0,517.99,385.85
2017,5,8,12,30,138.0,503.0,5.1,27.0,638.0,530.26,394.82
2017,5,8,12,45,143.5,501.5,5.1,27.0,641.5,532.79,396.75
2017,5,8,13,0,149.0,500.0,5.1,27.0,645.0,534.32,398.03
2017,5,8,13,15,133.0,490.0,5.05,27.0,618.0,511.48,381.31
2017,5,8,13,30,117.0,480.0,5.0,27.0,591.0,488.23,364.35
2017,5,8,13,45,123.5,470.0,5.0,27.5,585.0,481.35,359.08
2017,5,8,14,0,130.0,460.0,5.0,28.0,579.0,473.56,353.12
2017,5,8,14,15,139.0,446.0,4.95,28.0,569.5,463.36,346.09
2017,5,8,14,30,148.0,432.0,4.9,28.0,560.0,452.08,338.24
2017,5,8,14,45,139.5,412.0,4.9,28.0,528.5,423.92,317.85
2017,5,8,15,0,131.0,392.0,4.9,28.0,497.0,395.84,297.43
2017,5,8,15,15,120.5,368.5,4.85,27.5,461.0,364.15,274.68
2017,5,8,15,30,110.0,345.0,4.8,27.0,425.0,327.39,247.87
2017,5,8,15,45,77.5,307.0,4.8,27.0,361.5,275.97,209.26
2017,5,8,16,0,45.0,269.0,4.8,27.0,298.0,227.67,172.81
2017,5,8,16,15,22.5,160.5,4.7,26.5,175.0,133.38,100.32
2017,5,8,16,30,0.0,52.0,4.6,26.0,52.0,39.88,26.62
2017,5,8,16,45,178.0,111.5,4.55,26.0,194.0,138.84,100.63
2017,5,8,17,0,356.0,171.0,4.5,26.0,336.0,211.11,150.05
2017,5,8,17,15,302.5,162.0,4.3,25.5,289.5,172.36,120.79
2017,5,8,17,30,249.0,153.0,4.1,25.0,243.0,138.73,97.29
2017,5,8,17,45,212.0,130.0,3.9,24.5,197.5,102.41,72.93
2017,5,8,18,0,175.0,107.0,3.7,24.0,152.0,75.1,58.97
2017,5,8,18,15,129.5,82.0,3.5,23.5,111.0,58.32,44.39
2017,5,8,18,30,84.0,57.0,3.3,23.0,70.0,41.28,29.31
2017,5,8,18,45,42.0,33.5,3.1,23.0,40.0,24.9,14.09
2017,5,8,19,0,0.0,10.0,2.9,23.0,10.0,7.87,0.0
2017,5,8,19,15,0.0,5.0,2.95,22.5,5.0,3.93,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,10.0,5.5,3.15,17.5,6.0,4.33,0.0
2017,5,9,6,0,20.0,11.0,3.2,18.0,12.0,8.77,0.0
2017,5,9,6,15,72.5,35.5,3.3,18.5,45.5,26.55,16.3
2017,5,9,6,30,125.0,60.0,3.4,19.0,79.0,43.46,31.87
2017,5,9,6,45,173.0,85.0,3.5,19.5,123.5,60.45,47.1
2017,5,9,7,0,221.0,110.0,3.6,20.0,168.0,77.02,61.68
2017,5,9,7,15,110.5,74.0,3.75,20.5,103.0,62.51,43.44
2017,5,9,7,30,0.0,38.0,3.9,21.0,38.0,29.01,18.64
2017,5,9,7,45,0.0,63.0,4.05,21.5,63.0,48.29,34.52
2017,5,9,8,0,0.0,88.0,4.2,22.0,88.0,67.55,50.11
2017,5,9,8,15,0.0,100.0,4.25,22.5,100.0,76.74,57.28
2017,5,9,8,30,0.0,112.0,4.3,23.0,112.0,85.99,64.41
2017,5,9,8,45,0.0,63.0,4.4,23.5,63.0,48.42,33.74
2017,5,9,9,0,0.0,14.0,4.5,24.0,14.0,10.73,3.05
2017,5,9,9,15,0.0,15.0,4.5,24.5,15.0,11.51,3.65
2017,5,9,9,30,0.0,16.0,4.5,25.0,16.0,12.29,4.24
2017,5,9,9,45,0.0,72.5,4.55,25.5,72.5,55.99,39.07
2017,5,9,10,0,0.0,129.0,4.6,26.0,129.0,99.88,73.43
2017,5,9,10,15,0.5,134.5,4.6,26.0,135.0,104.59,76.95
2017,5,9,10,30,1.0,140.0,4.6,26.0,141.0,109.35,80.55
2017,5,9,10,45,2.0,143.0,4.65,26.5,145.0,112.54,82.77
2017,5,9,11,0,3.0,146.0,4.7,27.0,149.0,115.78,85.04
2017,5,9,11,15,11.5,240.5,4.75,27.0,252.0,196.48,147.07
2017,5,9,11,30,20.0,335.0,4.8,27.0,355.0,278.2,208.66
2017,5,9,11,45,20.0,337.5,4.85,27.0,357.5,280.78,210.35
2017,5,9,12,0,20.0,340.0,4.9,27.0,360.0,283.21,212.12
2017,5,9,12,15,86.5,423.0,5.0,27.0,508.0,412.93,309.64
2017,5,9,12,30,153.0,506.0,5.1,27.0,656.0,543.12,404.67
2017,5,9,12,45,85.0,404.5,5.2,27.5,488.0,396.36,296.51
2017,5,9,13,0,17.0,303.0,5.3,28.0,320.0,251.35,187.45
2017,5,9,13,15,63.0,390.5,5.35,28.0,450.5,365.75,273.91
2017,5,9,13,30,109.0,478.0,5.4,28.0,581.0,470.62,351.11
2017,5,9,13,45,54.5,272.5,5.5,28.0,324.0,259.88,195.15
2017,5,9,14,0,0.0,67.0,5.6,28.0,67.0,52.0,35.11
2017,5,9,14,15,7.5,170.5,5.6,27.5,177.5,137.76,102.17
2017,5,9,14,30,15.0,274.0,5.6,27.0,288.0,223.16,168.13
2017,5,9,14,45,34.0,314.5,5.7,27.0,343.0,271.98,205.66
2017,5,9,15,0,53.0,355.0,5.8,27.0,398.0,312.9,236.98
2017,5,9,15,15,26.5,229.5,5.8,27.0,251.0,196.13,148.13
2017,5,9,15,30,0.0,104.0,5.8,27.0,104.0,80.33,58.08
2017,5,9,15,45,0.5,133.0,5.85,27.0,134.0,102.75,75.98
2017,5,9,16,0,1.0,162.0,5.9,27.0,164.0,124.82,93.59
2017,5,9,16,15,0.5,116.0,5.85,26.5,117.0,89.37,65.97
2017,5,9,16,30,0.0,70.0,5.8,26.0,70.0,53.79,37.83
2017,5,9,16,45,0.0,62.0,5.8,26.0,62.0,47.57,32.97
2017,5,9,17,0,0.0,54.0,5.8,26.0,54.0,41.36,28.08
2017,5,9,17,15,0.0,46.5,5.65,25.5,46.5,35.56,23.52
2017,5,9,17,30,0.0,39.0,5.5,25.0,39.0,29.78,18.91
2017,5,9,17,45,95.5,75.0,5.35,24.5,99.5,61.03,42.35
2017,5,9,18,0,191.0,111.0,5.2,24.0,160.0,77.16,60.78
2017,5,9,18,15,141.0,84.0,5.0,23.5,115.5,59.64,45.54
2017,5,9,18,30,91.0,57.0,4.8,23.0,71.0,41.4,29.44
2017,5,9,18,45,45.5,32.5,4.6,23.0,39.5,24.33,13.76
2017,5,9,19,0,0.0,8.0,4.4,23.0,8.0,6.07,0.0
2017,5,9,19,15,0.0,4.0,4.4,22.5,4.0,3.15,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,5.0,3.5,19.5,5.0,3.93,0.0
2017,5,10,6,0,0.0,10.0,3.6,20.0,10.0,7.6,0.0
2017,5,10,6,15,8.5,32.5,3.7,20.0,34.0,24.37,14.48
2017,5,10,6,30,17.0,55.0,3.8,20.0,58.0,40.2,28.97
2017,5,10,6,45,36.0,80.0,3.95,20.5,89.0,57.22,44.13
2017,5,10,7,0,55.0,105.0,4.1,21.0,120.0,73.96,58.79
2017,5,10,7,15,80.0,127.5,4.35,21.5,154.5,95.4,71.39
2017,5,10,7,30,105.0,150.0,4.6,22.0,189.0,121.2,90.09
2017,5,10,7,45,52.5,135.0,4.9,22.5,154.5,110.41,82.94
2017,5,10,8,0,0.0,120.0,5.2,23.0,120.0,91.26,69.19
2017,5,10,8,15,0.0,108.5,5.35,23.5,108.5,83.12,62.2
2017,5,10,8,30,0.0,97.0,5.5,24.0,97.0,74.63,54.99
2017,5,10,8,45,0.0,106.5,5.65,24.5,106.5,81.97,60.58
2017,5,10,9,0,0.0,116.0,5.8,25.0,116.0,89.36,66.14
2017,5,10,9,15,20.0,211.5,5.8,25.5,226.5,172.07,130.91
2017,5,10,9,30,40.0,307.0,5.8,26.0,337.0,261.48,199.39
2017,5,10,9,45,39.5,323.0,5.85,26.5,354.0,276.82,210.27
2017,5,10,10,0,39.0,339.0,5.9,27.0,371.0,292.02,221.06
2017,5,10,10,15,41.5,353.0,5.85,27.0,388.0,307.38,232.34
2017,5,10,10,30,44.0,367.0,5.8,27.0,405.0,322.77,243.6
2017,5,10,10,45,28.5,312.5,5.8,27.5,338.0,270.48,203.42
2017,5,10,11,0,13.0,258.0,5.8,28.0,271.0,210.7,157.47
2017,5,10,11,15,14.5,279.0,5.75,28.0,293.5,228.94,171.22
2017,5,10,11,30,16.0,300.0,5.7,28.0,316.0,247.23,184.88
2017,5,10,11,45,55.5,393.5,5.7,28.5,448.0,362.13,270.74
2017,5,10,12,0,95.0,487.0,5.7,29.0,580.0,470.79,349.63
2017,5,10,12,15,86.0,483.0,5.65,29.0,567.5,461.42,342.25
2017,5,10,12,30,77.0,479.0,5.6,29.0,555.0,451.36,334.71
2017,5,10,12,45,74.5,474.0,5.6,29.0,547.0,444.92,330.07
2017,5,10,13,0,72.0,469.0,5.6,29.0,539.0,437.96,325.06
2017,5,10,13,15,81.0,469.5,5.55,29.0,547.0,443.8,329.56
2017,5,10,13,30,90.0,470.0,5.5,29.0,555.0,448.92,333.51
2017,5,10,13,45,75.5,447.5,5.5,29.5,518.0,417.27,309.83
2017,5,10,14,0,61.0,425.0,5.5,30.0,481.0,385.92,286.42
2017,5,10,14,15,247.0,391.0,5.5,30.0,606.5,498.5,371.76
2017,5,10,14,30,433.0,357.0,5.5,30.0,732.0,590.93,440.01
2017,5,10,14,45,419.0,347.0,5.55,30.0,697.5,558.14,415.99
2017,5,10,15,0,405.0,337.0,5.6,30.0,663.0,518.78,387.43
2017,5,10,15,15,259.0,342.0,5.6,29.5,546.5,424.22,318.0
2017,5,10,15,30,113.0,347.0,5.6,29.0,430.0,329.01,247.48
2017,5,10,15,45,160.5,323.0,5.65,29.0,432.5,330.59,248.83
2017,5,10,16,0,208.0,299.0,5.7,29.0,435.0,322.33,241.96
2017,5,10,16,15,193.0,280.0,5.7,28.5,398.0,289.45,217.08
2017,5,10,16,30,178.0,261.0,5.7,28.0,361.0,257.6,192.78
2017,5,10,16,45,274.0,215.5,5.75,27.5,351.5,241.03,176.75
2017,5,10,17,0,370.0,170.0,5.8,27.0,342.0,211.08,148.86
2017,5,10,17,15,312.0,162.5,5.7,26.5,295.0,172.22,119.97
2017,5,10,17,30,254.0,155.0,5.6,26.0,248.0,138.86,97.09
2017,5,10,17,45,211.5,133.5,5.5,25.5,201.5,103.15,73.74
2017,5,10,18,0,169.0,112.0,5.4,25.0,155.0,77.95,61.19
2017,5,10,18,15,122.0,86.5,5.2,24.5,113.5,60.97,46.5
2017,5,10,18,30,75.0,61.0,5.0,24.0,72.0,43.75,31.31
2017,5,10,18,45,37.5,35.5,4.8,23.5,41.0,26.26,15.39
2017,5,10,19,0,0.0,10.0,4.6,23.0,10.0,7.6,0.0
2017,5,10,19,15,0.0,5.0,4.5,22.5,5.0,3.93,0.0
2017,5,10,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,12.5,7.5,0.7,20.5,8.0,5.9,0.0
2017,5,11,6,0,25.0,15.0,0.7,21.0,16.0,11.73,0.0
2017,5,11,6,15,85.0,40.0,0.7,21.0,52.0,29.58,18.84
2017,5,11,6,30,145.0,65.0,0.7,21.0,88.0,46.85,34.6
2017,5,11,6,45,198.5,88.5,0.75,21.5,134.0,62.91,48.86
2017,5,11,7,0,252.0,112.0,0.8,22.0,180.0,78.64,62.51
2017,5,11,7,15,126.0,102.0,0.75,22.0,136.0,81.53,58.51
2017,5,11,7,30,0.0,92.0,0.7,22.0,92.0,69.7,52.16
2017,5,11,7,45,0.0,106.0,0.7,22.5,106.0,80.44,60.64
2017,5,11,8,0,0.0,120.0,0.7,23.0,120.0,91.24,68.97
2017,5,11,8,15,0.0,137.5,0.75,23.0,137.5,104.69,79.46
2017,5,11,8,30,0.0,155.0,0.8,23.0,155.0,118.24,89.91
2017,5,11,8,45,0.5,157.5,0.85,23.5,158.0,120.79,91.39
2017,5,11,9,0,1.0,160.0,0.9,24.0,161.0,123.3,92.89
2017,5,11,9,15,2.5,167.5,1.05,24.5,170.0,130.1,97.78
2017,5,11,9,30,4.0,175.0,1.2,25.0,179.0,137.03,102.75
2017,5,11,9,45,2.0,130.0,1.35,25.5,132.0,101.62,74.82
2017,5,11,10,0,0.0,85.0,1.5,26.0,85.0,65.78,46.53
2017,5,11,10,15,0.0,103.5,1.6,26.0,103.5,80.2,57.78
2017,5,11,10,30,0.0,122.0,1.7,26.0,122.0,94.66,68.95
2017,5,11,10,45,1.5,134.5,1.85,26.5,136.0,105.53,77.16
2017,5,11,11,0,3.0,147.0,2.0,27.0,150.0,116.52,85.4
2017,5,11,11,15,4.0,152.0,2.1,27.5,156.0,121.35,88.88
2017,5,11,11,30,5.0,157.0,2.2,28.0,162.0,126.21,92.38
2017,5,11,11,45,2.5,142.0,2.3,28.5,144.5,112.73,81.78
2017,5,11,12,0,0.0,127.0,2.4,29.0,127.0,99.14,71.15
2017,5,11,12,15,9.0,224.5,2.4,29.0,233.5,182.92,134.88
2017,5,11,12,30,18.0,322.0,2.4,29.0,340.0,267.27,197.45
2017,5,11,12,45,9.0,224.0,2.4,29.5,233.0,182.51,133.94
2017,5,11,13,0,0.0,126.0,2.4,30.0,126.0,98.35,70.16
2017,5,11,13,15,4.5,156.0,2.3,30.0,160.0,125.2,90.84
2017,5,11,13,30,9.0,186.0,2.2,30.0,194.0,151.9,111.13
2017,5,11,13,45,41.5,312.0,2.15,30.0,350.0,281.66,208.08
2017,5,11,14,0,74.0,438.0,2.1,30.0,506.0,404.94,296.73
2017,5,11,14,15,56.5,403.0,2.0,30.0,454.5,361.66,265.14
2017,5,11,14,30,39.0,368.0,1.9,30.0,403.0,319.3,234.72
2017,5,11,14,45,104.0,382.0,1.85,30.0,467.5,368.2,271.17
2017,5,11,15,0,169.0,396.0,1.8,30.0,532.0,418.21,307.17
2017,5,11,15,15,280.5,351.5,1.75,29.5,563.5,441.99,324.98
2017,5,11,15,30,392.0,307.0,1.7,29.0,595.0,450.17,330.9
2017,5,11,15,45,460.5,259.0,1.65,29.0,576.0,430.98,315.78
2017,5,11,16,0,529.0,211.0,1.6,29.0,557.0,399.02,290.5
2017,5,11,16,15,537.5,189.0,1.5,28.5,516.0,356.87,257.67
2017,5,11,16,30,546.0,167.0,1.4,28.0,475.0,312.81,222.47
2017,5,11,16,45,465.0,167.5,1.35,28.0,411.0,259.62,182.02
2017,5,11,17,0,384.0,168.0,1.3,28.0,347.0,213.7,147.91
2017,5,11,17,15,370.0,155.5,1.15,27.5,310.0,175.76,118.66
2017,5,11,17,30,356.0,143.0,1.0,27.0,273.0,140.88,93.65
2017,5,11,17,45,305.5,125.0,0.9,26.5,223.0,101.7,69.99
2017,5,11,18,0,255.0,107.0,0.8,26.0,173.0,75.55,58.76
2017,5,11,18,15,190.5,85.0,0.7,25.5,127.5,60.55,45.92
2017,5,11,18,30,126.0,63.0,0.6,25.0,82.0,45.31,32.54
2017,5,11,18,45,72.0,38.0,0.55,25.0,48.0,28.04,16.85
2017,5,11,19,0,18.0,13.0,0.5,25.0,14.0,10.21,0.0
2017,5,11,19,15,9.0,6.5,0.5,24.5,7.0,5.11,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.0,3.5,15.5,14.0,7.87,0.0
2017,5,12,6,0,140.0,20.0,3.7,16.0,28.0,15.24,0.0
2017,5,12,6,15,263.0,34.0,4.05,16.5,69.5,27.64,17.64
2017,5,12,6,30,386.0,48.0,4.4,17.0,111.0,38.98,28.34
2017,5,12,6,45,466.5,58.0,4.75,17.5,163.0,46.73,35.52
2017,5,12,7,0,547.0,68.0,5.1,18.0,215.0,54.45,42.43
2017,5,12,7,15,600.5,75.0,5.15,18.5,271.0,88.92,52.9
2017,5,12,7,30,654.0,82.0,5.2,19.0,327.0,137.52,81.87
2017,5,12,7,45,693.0,87.0,5.3,19.5,384.0,187.37,119.18
2017,5,12,8,0,732.0,92.0,5.4,20.0,441.0,240.53,162.78
2017,5,12,8,15,759.0,96.5,5.35,20.5,496.0,295.85,209.95
2017,5,12,8,30,786.0,101.0,5.3,21.0,551.0,349.27,255.66
2017,5,12,8,45,807.0,104.5,5.3,21.5,603.0,400.65,299.35
2017,5,12,9,0,828.0,108.0,5.3,22.0,655.0,452.17,342.2
2017,5,12,9,15,843.0,110.5,5.25,22.5,702.0,499.87,381.04
2017,5,12,9,30,858.0,113.0,5.2,23.0,749.0,544.64,416.59
2017,5,12,9,45,869.0,115.5,5.2,24.0,790.5,587.07,448.62
2017,5,12,10,0,880.0,118.0,5.2,25.0,832.0,627.64,478.26
2017,5,12,10,15,888.0,120.0,5.2,25.5,867.0,663.87,504.87
2017,5,12,10,30,896.0,122.0,5.2,26.0,902.0,697.62,529.06
2017,5,12,10,45,901.5,123.5,5.2,26.5,930.0,726.62,549.33
2017,5,12,11,0,907.0,125.0,5.2,27.0,958.0,752.67,567.1
2017,5,12,11,15,911.0,126.0,5.2,27.0,978.0,774.17,582.54
2017,5,12,11,30,915.0,127.0,5.2,27.0,998.0,792.45,595.54
2017,5,12,11,45,922.0,124.5,5.2,27.5,1011.5,807.01,604.68
2017,5,12,12,0,929.0,122.0,5.2,28.0,1025.0,818.34,610.99
2017,5,12,12,15,613.5,303.5,5.2,28.0,901.0,743.48,552.77
2017,5,12,12,30,298.0,485.0,5.2,28.0,777.0,641.63,474.7
2017,5,12,12,45,612.5,304.0,5.2,28.5,900.0,742.63,551.86
2017,5,12,13,0,927.0,123.0,5.2,29.0,1023.0,816.38,607.53
2017,5,12,13,15,924.5,122.0,5.2,29.0,1010.0,805.14,599.64
2017,5,12,13,30,922.0,121.0,5.2,29.0,997.0,790.54,589.37
2017,5,12,13,45,917.0,120.5,5.25,29.5,976.0,771.18,574.69
2017,5,12,14,0,912.0,120.0,5.3,30.0,955.0,748.64,557.66
2017,5,12,14,15,906.0,119.0,5.25,30.0,926.5,721.94,538.25
2017,5,12,14,30,900.0,118.0,5.2,30.0,898.0,692.34,516.5
2017,5,12,14,45,893.0,115.0,5.2,30.0,863.0,657.76,491.05
2017,5,12,15,0,886.0,112.0,5.2,30.0,828.0,620.65,463.26
2017,5,12,15,15,875.5,110.0,5.15,29.5,786.0,580.1,433.1
2017,5,12,15,30,865.0,108.0,5.1,29.0,744.0,537.69,400.73
2017,5,12,15,45,849.5,105.5,5.05,29.0,696.5,490.92,363.52
2017,5,12,16,0,834.0,103.0,5.0,29.0,649.0,443.25,324.78
2017,5,12,16,15,814.5,99.5,4.85,28.5,597.5,391.85,282.9
2017,5,12,16,30,795.0,96.0,4.7,28.0,546.0,340.49,240.21
2017,5,12,16,45,767.5,92.0,4.6,28.0,490.5,286.89,195.22
2017,5,12,17,0,740.0,88.0,4.5,28.0,435.0,234.76,151.83
2017,5,12,17,15,703.0,83.0,4.05,27.0,378.5,178.42,107.75
2017,5,12,17,30,666.0,78.0,3.6,26.0,322.0,128.49,72.64
2017,5,12,17,45,611.0,71.5,3.2,25.5,266.0,79.99,46.6
2017,5,12,18,0,556.0,65.0,2.8,25.0,210.0,52.38,39.38
2017,5,12,18,15,473.0,55.5,2.5,24.0,158.0,44.94,32.96
2017,5,12,18,30,390.0,46.0,2.2,23.0,106.0,37.51,26.26
2017,5,12,18,45,258.0,32.0,1.9,22.0,65.0,26.07,15.6
2017,5,12,19,0,126.0,18.0,1.6,21.0,24.0,13.72,0.0
2017,5,12,19,15,63.0,9.0,1.6,20.5,12.0,7.08,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,10.5,1.1,14.5,14.5,8.26,0.0
2017,5,13,6,0,143.0,21.0,1.2,15.0,29.0,15.99,1.25
2017,5,13,6,15,267.5,35.5,1.3,15.5,71.5,27.15,17.43
2017,5,13,6,30,392.0,50.0,1.4,16.0,114.0,40.62,29.97
2017,5,13,6,45,472.0,59.5,1.5,17.0,166.5,47.93,36.7
2017,5,13,7,0,552.0,69.0,1.6,18.0,219.0,55.24,43.14
2017,5,13,7,15,605.5,76.5,1.6,19.0,275.5,88.96,53.15
2017,5,13,7,30,659.0,84.0,1.6,20.0,332.0,138.08,81.65
2017,5,13,7,45,696.5,89.5,1.6,21.0,389.0,188.24,118.18
2017,5,13,8,0,734.0,95.0,1.6,22.0,446.0,241.53,160.5
2017,5,13,8,15,761.0,99.5,1.6,22.5,501.0,296.95,206.3
2017,5,13,8,30,788.0,104.0,1.6,23.0,556.0,350.36,250.43
2017,5,13,8,45,808.5,107.5,1.65,23.5,608.0,401.55,292.4
2017,5,13,9,0,829.0,111.0,1.7,24.0,660.0,452.84,333.4
2017,5,13,9,15,844.5,114.0,1.75,24.5,707.5,501.17,371.14
2017,5,13,9,30,860.0,117.0,1.8,25.0,755.0,546.43,405.61
2017,5,13,9,45,871.5,119.0,1.9,25.5,797.0,588.73,437.23
2017,5,13,10,0,883.0,121.0,2.0,26.0,839.0,629.21,466.74
