Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,10,15,892.0,123.0,2.0,26.5,874.5,666.08,492.48
2017,5,13,10,30,901.0,125.0,2.0,27.0,910.0,700.53,515.88
2017,5,13,10,45,908.0,125.5,2.05,27.5,938.5,729.83,535.59
2017,5,13,11,0,915.0,126.0,2.1,28.0,967.0,756.24,552.99
2017,5,13,11,15,919.5,127.0,2.1,28.5,987.5,778.21,566.75
2017,5,13,11,30,924.0,128.0,2.1,29.0,1008.0,796.94,578.14
2017,5,13,11,45,929.5,126.5,2.1,29.5,1021.5,811.22,586.48
2017,5,13,12,0,935.0,125.0,2.1,30.0,1035.0,822.2,592.25
2017,5,13,12,15,936.0,125.0,2.05,30.0,1039.0,827.59,595.13
2017,5,13,12,30,937.0,125.0,2.0,30.0,1043.0,829.69,595.98
2017,5,13,12,45,937.0,124.0,2.0,30.5,1038.5,826.99,593.08
2017,5,13,13,0,937.0,123.0,2.0,31.0,1034.0,820.97,588.16
2017,5,13,13,15,934.5,122.5,2.0,31.0,1021.0,810.05,581.27
2017,5,13,13,30,932.0,122.0,2.0,31.0,1008.0,795.75,571.81
2017,5,13,13,45,928.5,120.5,2.0,31.0,987.0,776.56,559.05
2017,5,13,14,0,925.0,119.0,2.0,31.0,966.0,754.09,543.96
2017,5,13,14,15,919.0,117.5,2.0,31.0,937.0,726.72,525.37
2017,5,13,14,30,913.0,116.0,2.0,31.0,908.0,696.41,504.48
2017,5,13,14,45,895.5,119.0,2.05,31.0,869.5,659.83,479.09
2017,5,13,15,0,878.0,122.0,2.1,31.0,831.0,621.39,451.84
2017,5,13,15,15,866.5,119.5,2.1,31.0,789.0,580.28,421.9
2017,5,13,15,30,855.0,117.0,2.1,31.0,747.0,539.39,391.28
2017,5,13,15,45,841.0,113.5,2.15,31.0,699.5,492.18,355.55
2017,5,13,16,0,827.0,110.0,2.2,31.0,652.0,443.96,318.04
2017,5,13,16,15,807.0,106.0,2.25,30.5,600.0,392.36,277.69
2017,5,13,16,30,787.0,102.0,2.3,30.0,548.0,340.86,236.35
2017,5,13,16,45,761.0,97.0,2.4,29.5,493.0,287.34,193.03
2017,5,13,17,0,735.0,92.0,2.5,29.0,438.0,231.73,148.18
2017,5,13,17,15,697.5,86.5,2.3,28.0,381.5,178.58,107.29
2017,5,13,17,30,660.0,81.0,2.1,27.0,325.0,128.62,72.74
2017,5,13,17,45,607.5,73.5,1.9,26.5,269.0,79.95,47.0
2017,5,13,18,0,555.0,66.0,1.7,26.0,213.0,53.1,39.83
2017,5,13,18,15,473.5,56.5,1.65,25.0,160.5,45.7,33.49
2017,5,13,18,30,392.0,47.0,1.6,24.0,108.0,38.31,26.84
2017,5,13,18,45,264.5,32.5,1.6,23.0,66.5,26.48,15.95
2017,5,13,19,0,137.0,18.0,1.6,22.0,25.0,13.75,0.0
2017,5,13,19,15,68.5,9.0,1.7,21.5,12.5,7.08,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.0,1.75,15.5,14.5,8.65,0.0
2017,5,14,6,0,126.0,22.0,1.9,16.0,29.0,16.68,2.5
2017,5,14,6,15,240.0,37.5,1.9,16.5,70.5,28.45,18.49
2017,5,14,6,30,354.0,53.0,1.9,17.0,112.0,40.27,29.55
2017,5,14,6,45,434.0,64.0,1.9,18.0,163.5,51.1,39.33
2017,5,14,7,0,514.0,75.0,1.9,19.0,215.0,59.36,46.56
2017,5,14,7,15,567.0,83.0,2.35,20.0,270.0,90.51,55.72
2017,5,14,7,30,620.0,91.0,2.8,21.0,325.0,137.65,82.87
2017,5,14,7,45,660.5,96.5,3.25,22.5,381.5,186.07,117.66
2017,5,14,8,0,701.0,102.0,3.7,24.0,438.0,238.0,158.51
2017,5,14,8,15,728.5,107.0,3.75,24.5,492.0,289.18,201.08
2017,5,14,8,30,756.0,112.0,3.8,25.0,546.0,344.51,246.97
2017,5,14,8,45,777.5,115.5,3.85,26.0,597.5,394.44,287.73
2017,5,14,9,0,799.0,119.0,3.9,27.0,649.0,444.61,327.64
2017,5,14,9,15,814.5,122.0,3.85,27.5,696.0,491.53,364.61
2017,5,14,9,30,830.0,125.0,3.8,28.0,743.0,537.57,399.86
2017,5,14,9,45,842.5,127.5,3.75,28.5,784.5,580.41,431.78
2017,5,14,10,0,855.0,130.0,3.7,29.0,826.0,617.29,458.66
2017,5,14,10,15,863.5,132.0,3.65,29.5,861.0,652.82,483.8
2017,5,14,10,30,872.0,134.0,3.6,30.0,896.0,685.98,506.61
2017,5,14,10,45,879.0,135.5,3.55,30.5,923.5,715.17,526.15
2017,5,14,11,0,886.0,137.0,3.5,31.0,951.0,741.57,543.34
2017,5,14,11,15,890.0,138.0,3.45,31.0,971.0,762.48,557.6
2017,5,14,11,30,894.0,139.0,3.4,31.0,991.0,780.25,569.54
2017,5,14,11,45,895.0,140.5,3.4,31.5,1003.0,792.93,576.96
2017,5,14,12,0,896.0,142.0,3.4,32.0,1015.0,802.34,582.11
2017,5,14,12,15,896.5,142.0,3.35,32.0,1018.5,807.06,585.03
2017,5,14,12,30,897.0,142.0,3.3,32.0,1022.0,808.69,585.86
2017,5,14,12,45,896.0,142.0,3.3,32.5,1017.0,806.12,582.92
2017,5,14,13,0,895.0,142.0,3.3,33.0,1012.0,800.44,577.89
2017,5,14,13,15,892.0,141.0,3.3,33.0,999.0,789.32,570.4
2017,5,14,13,30,889.0,140.0,3.3,33.0,986.0,774.99,560.71
2017,5,14,13,45,884.0,139.0,3.3,33.0,965.0,756.01,547.79
2017,5,14,14,0,879.0,138.0,3.3,33.0,944.0,733.95,532.63
2017,5,14,14,15,872.0,136.5,3.3,33.0,915.5,707.19,514.06
2017,5,14,14,30,865.0,135.0,3.3,33.0,887.0,677.67,493.3
2017,5,14,14,45,860.0,130.5,3.3,33.0,852.5,644.47,469.65
2017,5,14,15,0,855.0,126.0,3.3,33.0,818.0,608.68,443.7
2017,5,14,15,15,843.0,123.5,3.3,32.5,776.0,571.26,416.75
2017,5,14,15,30,831.0,121.0,3.3,32.0,734.0,528.32,385.13
2017,5,14,15,45,816.0,117.5,3.35,32.0,687.5,481.76,349.38
2017,5,14,16,0,801.0,114.0,3.4,32.0,641.0,434.34,312.05
2017,5,14,16,15,780.5,110.0,3.35,31.5,589.5,383.89,272.11
2017,5,14,16,30,760.0,106.0,3.3,31.0,538.0,333.64,231.47
2017,5,14,16,45,734.0,101.0,3.3,31.0,484.0,278.49,186.44
2017,5,14,17,0,708.0,96.0,3.3,31.0,430.0,227.44,144.89
2017,5,14,17,15,670.5,90.0,3.05,30.0,374.5,175.47,105.27
2017,5,14,17,30,633.0,84.0,2.8,29.0,319.0,126.73,71.96
2017,5,14,17,45,581.5,76.5,2.55,28.5,264.0,79.77,47.58
2017,5,14,18,0,530.0,69.0,2.3,28.0,209.0,55.09,41.16
2017,5,14,18,15,450.5,58.5,2.15,27.0,158.0,47.05,34.33
2017,5,14,18,30,371.0,48.0,2.0,26.0,107.0,38.95,27.15
2017,5,14,18,45,250.5,33.5,1.9,25.0,66.5,25.61,15.16
2017,5,14,19,0,130.0,19.0,1.8,24.0,26.0,14.48,0.0
2017,5,14,19,15,65.0,9.5,1.9,23.5,13.0,7.47,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,0.0,10.0,2.4,17.5,10.0,7.87,0.0
2017,5,15,6,0,0.0,20.0,2.7,18.0,20.0,15.13,2.42
2017,5,15,6,15,36.5,41.0,2.95,18.5,47.0,30.29,19.9
2017,5,15,6,30,73.0,62.0,3.2,19.0,74.0,44.96,33.34
2017,5,15,6,45,101.0,83.5,3.45,19.5,107.0,59.73,46.57
2017,5,15,7,0,129.0,105.0,3.7,20.0,140.0,74.26,59.31
2017,5,15,7,15,387.5,95.0,3.8,20.5,235.5,86.41,57.09
2017,5,15,7,30,646.0,85.0,3.9,21.0,331.0,134.37,79.38
2017,5,15,7,45,685.0,90.0,4.0,22.0,387.0,183.39,114.75
2017,5,15,8,0,724.0,95.0,4.1,23.0,443.0,235.71,156.36
2017,5,15,8,15,749.5,99.0,4.1,23.5,496.5,289.6,201.43
2017,5,15,8,30,775.0,103.0,4.1,24.0,550.0,341.27,244.91
2017,5,15,8,45,793.5,107.0,4.15,25.0,600.5,391.26,286.2
2017,5,15,9,0,812.0,111.0,4.2,26.0,651.0,441.2,326.36
2017,5,15,9,15,826.5,114.0,4.2,26.5,697.0,488.09,363.76
2017,5,15,9,30,841.0,117.0,4.2,27.0,743.0,534.01,399.37
2017,5,15,9,45,850.0,120.0,4.25,27.5,783.0,572.84,429.02
2017,5,15,10,0,859.0,123.0,4.3,28.0,823.0,611.7,457.84
2017,5,15,10,15,867.0,125.0,4.25,28.5,857.0,647.0,483.18
2017,5,15,10,30,875.0,127.0,4.2,29.0,891.0,679.89,506.17
2017,5,15,10,45,880.0,128.5,4.2,29.5,918.0,707.78,525.28
2017,5,15,11,0,885.0,130.0,4.2,30.0,945.0,732.78,541.99
2017,5,15,11,15,888.5,131.0,4.2,30.5,964.0,753.31,555.32
2017,5,15,11,30,892.0,132.0,4.2,31.0,983.0,770.68,566.27
2017,5,15,11,45,902.5,126.5,4.2,31.5,997.0,785.14,575.24
2017,5,15,12,0,913.0,121.0,4.2,32.0,1011.0,796.52,581.91
2017,5,15,12,15,913.0,121.0,4.2,32.0,1014.0,801.01,584.74
2017,5,15,12,30,913.0,121.0,4.2,32.0,1017.0,802.3,585.54
2017,5,15,12,45,912.0,120.5,4.2,32.5,1012.0,799.29,582.38
2017,5,15,13,0,911.0,120.0,4.2,33.0,1007.0,793.08,577.19
2017,5,15,13,15,670.5,268.0,4.25,33.0,916.5,740.56,536.84
2017,5,15,13,30,430.0,416.0,4.3,33.0,826.0,670.7,484.88
2017,5,15,13,45,427.5,403.5,4.35,33.0,803.5,650.47,471.6
2017,5,15,14,0,425.0,391.0,4.4,33.0,781.0,628.45,456.71
2017,5,15,14,15,399.5,388.5,4.4,33.0,746.0,591.52,430.94
2017,5,15,14,30,374.0,386.0,4.4,33.0,711.0,559.95,408.67
2017,5,15,14,45,581.0,269.0,4.45,33.0,751.0,589.04,431.4
2017,5,15,15,0,788.0,152.0,4.5,33.0,791.0,593.08,435.18
2017,5,15,15,15,696.5,189.5,4.55,33.0,733.0,544.3,398.65
2017,5,15,15,30,605.0,227.0,4.6,33.0,675.0,497.6,363.68
2017,5,15,15,45,634.0,197.0,4.65,33.0,639.5,459.45,334.47
2017,5,15,16,0,663.0,167.0,4.7,33.0,604.0,416.72,300.78
2017,5,15,16,15,629.5,160.0,4.7,32.5,548.0,364.95,260.71
2017,5,15,16,30,596.0,153.0,4.7,32.0,492.0,315.0,221.41
2017,5,15,16,45,575.5,141.0,4.75,31.5,442.0,266.75,182.75
2017,5,15,17,0,555.0,129.0,4.8,31.0,392.0,219.65,145.11
2017,5,15,17,15,511.0,122.0,4.65,30.5,340.5,170.77,108.29
2017,5,15,17,30,467.0,115.0,4.5,30.0,289.0,129.23,80.2
2017,5,15,17,45,418.0,102.0,4.4,29.5,238.5,87.67,57.32
2017,5,15,18,0,369.0,89.0,4.3,29.0,188.0,64.88,49.22
2017,5,15,18,15,320.5,72.5,4.15,28.5,143.5,53.47,39.5
2017,5,15,18,30,272.0,56.0,4.0,28.0,99.0,41.77,29.26
2017,5,15,18,45,173.5,37.5,3.85,27.5,61.0,28.12,17.03
2017,5,15,19,0,75.0,19.0,3.7,27.0,23.0,14.47,0.0
2017,5,15,19,15,37.5,9.5,3.9,26.5,11.5,7.47,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,20.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,2.0,3.9,20.0,2.0,1.57,0.0
2017,5,16,6,0,0.0,4.0,4.0,20.0,4.0,3.02,0.0
2017,5,16,6,15,0.0,12.5,4.25,20.5,12.5,9.48,2.31
2017,5,16,6,30,0.0,21.0,4.5,21.0,21.0,15.97,8.13
2017,5,16,6,45,0.0,31.5,4.75,21.5,31.5,24.01,15.26
2017,5,16,7,0,0.0,42.0,5.0,22.0,42.0,32.08,22.33
2017,5,16,7,15,83.5,98.0,5.15,22.5,130.0,75.3,54.93
2017,5,16,7,30,167.0,154.0,5.3,23.0,218.0,128.02,92.97
2017,5,16,7,45,83.5,110.5,5.45,23.5,142.5,97.71,70.9
2017,5,16,8,0,0.0,67.0,5.6,24.0,67.0,51.41,36.48
2017,5,16,8,15,0.0,85.0,5.65,24.0,85.0,65.39,47.7
2017,5,16,8,30,0.0,103.0,5.7,24.0,103.0,79.17,58.63
2017,5,16,8,45,3.5,149.5,5.8,24.5,152.0,115.74,87.47
2017,5,16,9,0,7.0,196.0,5.9,25.0,201.0,152.79,116.26
2017,5,16,9,15,10.5,218.5,5.9,25.5,226.5,172.3,130.95
2017,5,16,9,30,14.0,241.0,5.9,26.0,252.0,192.21,145.85
2017,5,16,9,45,12.5,235.5,5.9,26.5,245.5,188.31,142.26
2017,5,16,10,0,11.0,230.0,5.9,27.0,239.0,184.13,138.51
2017,5,16,10,15,9.5,209.0,5.9,27.0,217.0,167.72,125.66
2017,5,16,10,30,8.0,188.0,5.9,27.0,195.0,151.02,112.62
2017,5,16,10,45,9.5,192.5,5.95,27.5,201.5,155.97,116.11
2017,5,16,11,0,11.0,197.0,6.0,28.0,208.0,160.96,119.63
2017,5,16,11,15,10.5,200.5,6.0,28.0,211.0,163.77,121.66
2017,5,16,11,30,10.0,204.0,6.0,28.0,214.0,166.51,123.66
2017,5,16,11,45,15.0,272.5,6.0,28.5,287.5,224.39,167.33
2017,5,16,12,0,20.0,341.0,6.0,29.0,361.0,282.61,210.52
2017,5,16,12,15,17.0,301.5,6.05,29.0,319.0,249.36,185.54
2017,5,16,12,30,14.0,262.0,6.1,29.0,277.0,215.96,160.45
2017,5,16,12,45,13.0,247.0,6.15,29.5,260.5,203.29,150.63
2017,5,16,13,0,12.0,232.0,6.2,30.0,244.0,190.52,140.75
2017,5,16,13,15,46.5,349.5,6.25,30.0,394.5,316.21,235.51
2017,5,16,13,30,81.0,467.0,6.3,30.0,545.0,435.08,323.0
2017,5,16,13,45,54.5,415.0,6.35,30.0,467.0,371.82,276.36
2017,5,16,14,0,28.0,363.0,6.4,30.0,389.0,309.64,230.34
2017,5,16,14,15,26.0,345.5,6.5,30.0,369.5,292.66,218.05
2017,5,16,14,30,24.0,328.0,6.6,30.0,350.0,269.88,201.31
2017,5,16,14,45,64.0,359.5,6.7,30.0,412.5,322.85,241.73
2017,5,16,15,0,104.0,391.0,6.8,30.0,475.0,366.48,274.65
2017,5,16,15,15,69.0,344.0,6.8,29.5,399.0,305.68,229.73
2017,5,16,15,30,34.0,297.0,6.8,29.0,323.0,247.85,186.68
2017,5,16,15,45,31.5,276.0,6.85,29.0,298.5,227.67,171.66
2017,5,16,16,0,29.0,255.0,6.9,29.0,274.0,207.75,156.7
2017,5,16,16,15,18.5,219.0,6.85,28.5,231.0,172.71,130.32
2017,5,16,16,30,8.0,183.0,6.8,28.0,188.0,141.08,106.38
2017,5,16,16,45,4.0,136.0,6.8,28.0,138.5,104.42,77.85
2017,5,16,17,0,0.0,89.0,6.8,28.0,89.0,68.28,49.42
2017,5,16,17,15,0.0,77.0,6.65,27.5,77.0,59.13,42.35
2017,5,16,17,30,0.0,65.0,6.5,27.0,65.0,49.83,35.04
2017,5,16,17,45,154.0,84.0,6.4,26.5,125.5,65.84,45.5
2017,5,16,18,0,308.0,103.0,6.3,26.0,186.0,73.9,57.57
2017,5,16,18,15,239.5,84.0,6.1,25.5,139.5,60.56,46.06
2017,5,16,18,30,171.0,65.0,5.9,25.0,93.0,47.08,34.15
2017,5,16,18,45,101.0,42.0,5.75,24.5,57.0,30.88,19.61
2017,5,16,19,0,31.0,19.0,5.6,24.0,21.0,14.56,0.0
2017,5,16,19,15,15.5,9.5,5.6,23.5,10.5,7.47,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,20.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,9.5,9.0,0.8,20.5,10.0,7.08,0.0
2017,5,17,6,0,19.0,18.0,0.9,21.0,20.0,13.97,2.75
2017,5,17,6,15,66.5,45.0,0.9,21.0,56.0,32.97,22.05
2017,5,17,6,30,114.0,72.0,0.9,21.0,92.0,51.27,38.53
2017,5,17,6,45,57.0,46.0,0.95,21.5,56.0,35.36,25.16
2017,5,17,7,0,0.0,20.0,1.0,22.0,20.0,15.21,7.66
2017,5,17,7,15,0.0,32.0,1.0,22.5,32.0,24.4,14.75
2017,5,17,7,30,0.0,44.0,1.0,23.0,44.0,33.63,22.31
2017,5,17,7,45,0.0,82.0,1.05,23.5,82.0,62.91,46.16
2017,5,17,8,0,0.0,120.0,1.1,24.0,120.0,91.17,68.66
2017,5,17,8,15,110.0,187.5,1.25,24.5,251.0,172.49,128.91
2017,5,17,8,30,220.0,255.0,1.4,25.0,382.0,263.75,196.19
2017,5,17,8,45,114.0,226.5,1.55,25.5,293.0,218.26,163.9
2017,5,17,9,0,8.0,198.0,1.7,26.0,204.0,154.64,116.35
2017,5,17,9,15,19.0,246.0,1.65,26.5,260.5,196.85,148.26
2017,5,17,9,30,30.0,294.0,1.6,27.0,317.0,243.78,182.91
2017,5,17,9,45,35.5,319.5,1.6,28.0,348.0,269.05,200.49
2017,5,17,10,0,41.0,345.0,1.6,29.0,379.0,294.78,218.2
2017,5,17,10,15,42.0,362.0,1.45,29.0,398.0,311.52,229.75
2017,5,17,10,30,43.0,379.0,1.3,29.0,417.0,328.19,241.16
2017,5,17,10,45,224.0,389.5,1.2,29.5,595.5,473.67,345.32
2017,5,17,11,0,405.0,400.0,1.1,30.0,774.0,619.48,443.81
2017,5,17,11,15,635.5,276.0,0.95,30.5,877.0,697.24,495.3
2017,5,17,11,30,866.0,152.0,0.8,31.0,980.0,761.02,536.98
2017,5,17,11,45,874.0,149.5,0.65,31.5,994.0,775.48,542.48
2017,5,17,12,0,882.0,147.0,0.5,32.0,1008.0,786.93,546.27
2017,5,17,12,15,883.0,147.0,0.5,32.0,1012.0,791.9,549.29
2017,5,17,12,30,884.0,147.0,0.5,32.0,1016.0,793.87,550.47
2017,5,17,12,45,886.5,144.5,0.55,32.5,1012.5,792.23,549.15
2017,5,17,13,0,889.0,142.0,0.6,33.0,1009.0,787.51,545.88
2017,5,17,13,15,886.0,141.0,0.7,33.0,996.0,776.58,540.47
2017,5,17,13,30,883.0,140.0,0.8,33.0,983.0,762.47,532.9
2017,5,17,13,45,880.5,137.5,0.95,33.5,963.0,744.41,522.14
2017,5,17,14,0,878.0,135.0,1.1,34.0,943.0,723.17,508.93
2017,5,17,14,15,871.0,133.5,1.25,34.0,914.0,696.61,492.78
2017,5,17,14,30,864.0,132.0,1.4,34.0,885.0,667.3,474.24
2017,5,17,14,45,853.0,131.0,1.55,34.0,849.0,633.38,451.91
2017,5,17,15,0,842.0,130.0,1.7,34.0,813.0,601.28,429.96
2017,5,17,15,15,829.0,127.0,1.85,33.5,771.0,559.74,401.68
2017,5,17,15,30,816.0,124.0,2.0,33.0,729.0,516.69,371.27
2017,5,17,15,45,795.0,123.0,2.15,33.0,681.0,470.42,336.75
2017,5,17,16,0,774.0,122.0,2.3,33.0,633.0,423.83,300.95
2017,5,17,16,15,751.5,117.5,2.4,32.5,582.0,373.83,262.23
2017,5,17,16,30,729.0,113.0,2.5,32.0,531.0,321.42,220.8
2017,5,17,16,45,695.5,109.5,2.7,31.5,476.5,270.13,180.03
2017,5,17,17,0,662.0,106.0,2.9,31.0,422.0,221.01,141.19
2017,5,17,17,15,622.5,99.5,2.95,30.5,367.0,171.17,103.66
2017,5,17,17,30,583.0,93.0,3.0,30.0,312.0,124.84,72.65
2017,5,17,17,45,519.0,86.5,3.15,29.5,257.5,81.41,51.38
2017,5,17,18,0,455.0,80.0,3.3,29.0,203.0,59.86,45.01
2017,5,17,18,15,377.0,68.0,3.35,28.0,154.0,50.93,37.48
2017,5,17,18,30,299.0,56.0,3.4,27.0,105.0,41.96,29.61
2017,5,17,18,45,182.5,39.0,3.45,26.5,65.5,29.23,18.16
2017,5,17,19,0,66.0,22.0,3.5,26.0,26.0,16.58,1.59
2017,5,17,19,15,33.0,11.0,3.65,25.5,13.0,8.65,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,34.0,12.5,3.5,22.0,15.0,9.83,0.0
2017,5,18,6,0,68.0,25.0,3.5,22.0,30.0,18.75,6.07
2017,5,18,6,15,156.0,45.5,3.7,22.5,69.5,33.65,22.45
2017,5,18,6,30,244.0,66.0,3.9,23.0,109.0,48.47,35.81
2017,5,18,6,45,307.5,83.0,4.15,23.5,156.5,60.41,46.41
2017,5,18,7,0,371.0,100.0,4.4,24.0,204.0,72.1,56.51
2017,5,18,7,15,189.0,115.0,4.6,24.5,168.5,88.83,63.41
2017,5,18,7,30,7.0,130.0,4.8,25.0,133.0,96.68,73.19
2017,5,18,7,45,3.5,132.5,5.0,25.5,134.0,99.79,75.41
2017,5,18,8,0,0.0,135.0,5.2,26.0,135.0,102.03,76.92
2017,5,18,8,15,13.5,177.0,5.3,26.5,184.5,136.83,103.67
2017,5,18,8,30,27.0,219.0,5.4,27.0,234.0,173.36,131.49
2017,5,18,8,45,13.5,176.5,5.5,27.5,184.0,139.51,104.79
2017,5,18,9,0,0.0,134.0,5.6,28.0,134.0,103.0,75.96
2017,5,18,9,15,0.0,129.0,5.6,28.5,129.0,99.38,72.77
2017,5,18,9,30,0.0,124.0,5.6,29.0,124.0,95.7,69.56
2017,5,18,9,45,76.0,263.0,5.7,29.5,325.5,246.95,185.56
2017,5,18,10,0,152.0,402.0,5.8,30.0,527.0,407.58,304.62
2017,5,18,10,15,160.5,412.5,5.85,30.0,549.5,428.48,319.6
2017,5,18,10,30,169.0,423.0,5.9,30.0,572.0,449.23,334.73
2017,5,18,10,45,210.5,441.5,5.95,30.5,632.5,497.93,369.69
2017,5,18,11,0,252.0,460.0,6.0,31.0,693.0,554.03,409.4
2017,5,18,11,15,218.5,476.0,6.0,31.0,681.0,543.48,401.07
2017,5,18,11,30,185.0,492.0,6.0,31.0,669.0,536.82,395.57
2017,5,18,11,45,461.0,362.5,6.05,31.5,811.0,655.27,484.15
2017,5,18,12,0,737.0,233.0,6.1,32.0,953.0,763.04,563.09
2017,5,18,12,15,547.5,345.5,6.1,32.0,881.5,715.06,525.56
2017,5,18,12,30,358.0,458.0,6.1,32.0,810.0,654.99,479.87
2017,5,18,12,45,537.0,352.0,6.15,32.5,877.5,711.83,522.56
2017,5,18,13,0,716.0,246.0,6.2,33.0,945.0,756.72,556.08
2017,5,18,13,15,374.0,320.0,6.2,33.0,685.5,556.84,410.98
2017,5,18,13,30,32.0,394.0,6.2,33.0,426.0,339.42,248.54
2017,5,18,13,45,31.5,383.0,6.2,33.0,413.5,328.84,241.37
2017,5,18,14,0,31.0,372.0,6.2,33.0,401.0,318.09,233.72
2017,5,18,14,15,346.5,308.5,6.2,33.0,612.0,495.88,367.94
2017,5,18,14,30,662.0,245.0,6.2,33.0,823.0,636.05,470.1
2017,5,18,14,45,347.5,286.5,6.2,33.0,589.0,454.8,337.1
2017,5,18,15,0,33.0,328.0,6.2,33.0,355.0,276.12,203.68
2017,5,18,15,15,114.5,341.5,6.25,32.5,428.0,332.24,246.63
2017,5,18,15,30,196.0,355.0,6.3,32.0,501.0,375.0,278.59
2017,5,18,15,45,375.5,287.0,6.35,32.0,543.5,397.79,294.09
2017,5,18,16,0,555.0,219.0,6.4,32.0,586.0,404.0,295.16
2017,5,18,16,15,529.5,210.0,6.4,31.5,538.0,358.54,259.56
2017,5,18,16,30,504.0,201.0,6.4,31.0,490.0,314.28,224.52
2017,5,18,16,45,470.5,190.5,6.4,31.0,439.0,268.37,187.96
2017,5,18,17,0,437.0,180.0,6.4,31.0,388.0,225.03,153.95
2017,5,18,17,15,395.5,166.0,6.3,30.5,336.5,180.93,121.28
2017,5,18,17,30,354.0,152.0,6.2,30.0,285.0,140.4,93.74
2017,5,18,17,45,301.5,134.0,6.15,29.5,234.5,102.04,71.84
2017,5,18,18,0,249.0,116.0,6.1,29.0,184.0,81.07,62.86
2017,5,18,18,15,187.5,93.5,5.95,28.5,138.0,65.96,50.03
2017,5,18,18,30,126.0,71.0,5.8,28.0,92.0,50.55,36.65
2017,5,18,18,45,70.0,44.0,5.65,27.5,55.0,32.19,20.52
2017,5,18,19,0,14.0,17.0,5.5,27.0,18.0,13.23,0.79
2017,5,18,19,15,7.0,8.5,5.4,26.5,9.0,6.69,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,15.0,11.0,4.6,22.0,12.5,8.65,0.0
2017,5,19,6,0,30.0,22.0,4.6,22.0,25.0,16.81,5.24
2017,5,19,6,15,91.0,48.0,4.75,22.0,63.0,35.04,23.7
2017,5,19,6,30,152.0,74.0,4.9,22.0,101.0,52.82,39.69
2017,5,19,6,45,76.0,73.5,5.1,22.5,87.0,53.64,40.78
2017,5,19,7,0,0.0,73.0,5.3,23.0,73.0,54.84,41.9
2017,5,19,7,15,1.0,99.5,5.45,23.5,100.0,73.83,55.39
2017,5,19,7,30,2.0,126.0,5.6,24.0,127.0,93.46,71.09
2017,5,19,7,45,111.5,164.5,5.8,25.0,219.0,138.08,101.8
2017,5,19,8,0,221.0,203.0,6.0,26.0,311.0,196.37,143.21
2017,5,19,8,15,173.0,231.5,6.05,26.5,322.0,218.61,162.72
2017,5,19,8,30,125.0,260.0,6.1,27.0,333.0,235.87,177.7
2017,5,19,8,45,118.0,284.0,6.15,27.5,358.0,260.01,196.38
2017,5,19,9,0,111.0,308.0,6.2,28.0,383.0,280.06,211.55
2017,5,19,9,15,178.0,329.5,6.25,28.5,459.0,337.65,254.37
2017,5,19,9,30,245.0,351.0,6.3,29.0,535.0,397.35,298.59
2017,5,19,9,45,481.0,273.5,6.35,29.5,659.0,487.74,365.96
2017,5,19,10,0,717.0,196.0,6.4,30.0,783.0,584.85,438.18
2017,5,19,10,15,728.0,199.5,6.4,30.5,817.0,619.93,463.54
2017,5,19,10,30,739.0,203.0,6.4,31.0,851.0,653.2,487.24
2017,5,19,10,45,579.5,299.5,6.45,31.5,817.5,643.85,477.85
2017,5,19,11,0,420.0,396.0,6.5,32.0,784.0,623.15,459.91
2017,5,19,11,15,382.5,423.0,6.5,32.0,782.5,622.89,459.19
2017,5,19,11,30,345.0,450.0,6.5,32.0,781.0,624.66,459.65
2017,5,19,11,45,349.0,453.5,6.5,32.5,791.5,635.91,466.64
2017,5,19,12,0,353.0,457.0,6.5,33.0,802.0,645.63,472.47
2017,5,19,12,15,365.0,453.0,6.45,33.0,811.0,653.84,478.29
2017,5,19,12,30,377.0,449.0,6.4,33.0,820.0,660.43,482.96
2017,5,19,12,45,196.5,370.0,6.4,33.5,563.0,460.6,338.75
2017,5,19,13,0,16.0,291.0,6.4,34.0,306.0,239.64,174.55
2017,5,19,13,15,153.0,381.5,6.35,34.0,527.5,427.5,314.35
2017,5,19,13,30,290.0,472.0,6.3,34.0,749.0,601.1,438.55
2017,5,19,13,45,178.0,453.0,6.25,34.0,622.0,494.78,361.51
2017,5,19,14,0,66.0,434.0,6.2,34.0,495.0,390.94,285.71
2017,5,19,14,15,43.5,375.0,6.15,33.5,415.5,326.47,239.64
2017,5,19,14,30,21.0,316.0,6.1,33.0,336.0,258.13,189.87
2017,5,19,14,45,40.5,341.5,6.1,33.0,376.0,293.28,216.41
2017,5,19,15,0,60.0,367.0,6.1,33.0,416.0,321.18,237.28
2017,5,19,15,15,35.0,293.0,6.05,32.5,321.5,247.24,183.03
2017,5,19,15,30,10.0,219.0,6.0,32.0,227.0,173.03,127.76
2017,5,19,15,45,5.0,173.5,6.0,32.0,177.5,135.41,99.39
2017,5,19,16,0,0.0,128.0,6.0,32.0,128.0,98.4,71.19
2017,5,19,16,15,17.5,176.5,5.9,31.5,186.5,140.66,104.01
2017,5,19,16,30,35.0,225.0,5.8,31.0,245.0,180.13,134.45
2017,5,19,16,45,162.0,208.0,5.7,30.5,287.5,197.71,144.22
2017,5,19,17,0,289.0,191.0,5.6,30.0,330.0,200.26,141.03
2017,5,19,17,15,254.5,175.0,5.45,29.5,286.5,164.43,114.62
2017,5,19,17,30,220.0,159.0,5.3,29.0,243.0,131.94,92.31
2017,5,19,17,45,194.0,136.0,5.15,29.0,201.0,99.9,72.11
2017,5,19,18,0,168.0,113.0,5.0,29.0,159.0,79.21,61.27
2017,5,19,18,15,129.0,89.5,4.8,28.0,120.0,63.45,48.04
2017,5,19,18,30,90.0,66.0,4.6,27.0,81.0,47.47,34.26
2017,5,19,18,45,45.0,43.0,4.45,26.5,50.5,31.52,20.14
2017,5,19,19,0,0.0,20.0,4.3,26.0,20.0,15.15,2.44
2017,5,19,19,15,0.0,10.0,4.15,25.5,10.0,7.87,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,4.0,1.65,21.5,4.0,3.15,0.0
2017,5,20,6,0,0.0,8.0,1.7,22.0,8.0,6.06,0.0
2017,5,20,6,15,0.0,20.0,1.75,22.0,20.0,15.22,7.16
2017,5,20,6,30,0.0,32.0,1.8,22.0,32.0,24.42,15.41
2017,5,20,6,45,0.0,47.0,1.9,22.5,47.0,35.96,25.57
2017,5,20,7,0,0.0,62.0,2.0,23.0,62.0,47.3,35.41
2017,5,20,7,15,0.0,34.0,2.1,23.0,34.0,25.93,15.95
2017,5,20,7,30,0.0,6.0,2.2,23.0,6.0,4.56,0.0
2017,5,20,7,45,0.0,15.5,2.3,23.5,15.5,11.81,4.13
2017,5,20,8,0,0.0,25.0,2.4,24.0,25.0,19.09,10.06
2017,5,20,8,15,0.0,19.0,2.6,24.0,19.0,14.52,6.25
2017,5,20,8,30,0.0,13.0,2.8,24.0,13.0,9.94,2.47
2017,5,20,8,45,0.0,22.5,3.0,24.5,22.5,17.24,8.36
2017,5,20,9,0,0.0,32.0,3.2,25.0,32.0,24.56,14.2
2017,5,20,9,15,0.0,75.0,3.3,25.0,75.0,57.83,40.8
2017,5,20,9,30,0.0,118.0,3.4,25.0,118.0,91.08,67.03
2017,5,20,9,45,0.0,119.0,3.5,25.5,119.0,91.96,67.4
2017,5,20,10,0,0.0,120.0,3.6,26.0,120.0,92.84,67.81
2017,5,20,10,15,0.0,119.0,3.1,26.0,119.0,92.17,67.14
2017,5,20,10,30,0.0,118.0,2.6,26.0,118.0,91.5,66.49
2017,5,20,10,45,1.5,131.0,2.1,26.5,132.5,102.69,74.94
2017,5,20,11,0,3.0,144.0,1.6,27.0,147.0,113.98,83.36
2017,5,20,11,15,7.0,177.5,1.55,27.0,184.5,143.11,105.63
2017,5,20,11,30,11.0,211.0,1.5,27.0,222.0,172.45,127.8
2017,5,20,11,45,18.5,294.5,1.45,27.5,312.5,243.78,180.64
2017,5,20,12,0,26.0,378.0,1.4,28.0,403.0,323.33,237.84
2017,5,20,12,15,113.5,443.5,1.4,28.0,555.0,450.23,329.13
2017,5,20,12,30,201.0,509.0,1.4,28.0,707.0,568.11,410.62
2017,5,20,12,45,309.5,472.0,1.4,28.0,775.5,625.27,450.35
2017,5,20,13,0,418.0,435.0,1.4,28.0,844.0,678.04,486.94
2017,5,20,13,15,295.0,463.0,1.4,27.5,750.5,601.34,434.13
2017,5,20,13,30,172.0,491.0,1.4,27.0,657.0,523.7,380.51
2017,5,20,13,45,96.5,412.0,1.4,27.0,505.0,396.82,291.67
2017,5,20,14,0,21.0,333.0,1.4,27.0,353.0,273.41,202.24
2017,5,20,14,15,34.0,359.0,1.7,26.5,389.5,307.17,228.75
2017,5,20,14,30,47.0,385.0,2.0,26.0,426.0,333.61,249.24
2017,5,20,14,45,166.0,384.0,2.4,26.0,521.0,406.99,304.89
2017,5,20,15,0,285.0,383.0,2.8,26.0,616.0,470.3,351.8
2017,5,20,15,15,174.0,357.0,3.35,25.5,497.5,373.98,282.03
2017,5,20,15,30,63.0,331.0,3.9,25.0,379.0,286.36,217.53
2017,5,20,15,45,62.5,309.5,4.5,25.0,354.5,265.27,202.18
2017,5,20,16,0,62.0,288.0,5.1,25.0,330.0,244.15,186.44
2017,5,20,16,15,197.5,260.5,5.2,24.0,377.5,269.42,204.39
2017,5,20,16,30,333.0,233.0,5.3,23.0,425.0,280.01,208.96
2017,5,20,16,45,351.5,216.5,5.45,22.5,401.5,252.21,185.22
2017,5,20,17,0,370.0,200.0,5.6,22.0,378.0,221.84,159.4
2017,5,20,17,15,332.0,182.5,5.35,21.5,327.5,179.99,127.55
2017,5,20,17,30,294.0,165.0,5.1,21.0,277.0,141.82,100.71
2017,5,20,17,45,264.5,141.5,4.85,20.5,230.0,104.16,77.3
2017,5,20,18,0,235.0,118.0,4.6,20.0,183.0,82.15,66.14
2017,5,20,18,15,180.5,94.0,4.2,19.5,137.0,66.27,52.24
2017,5,20,18,30,126.0,70.0,3.8,19.0,91.0,50.14,37.82
2017,5,20,18,45,79.5,44.5,3.45,19.0,56.5,32.68,21.92
2017,5,20,19,0,33.0,19.0,3.1,19.0,22.0,14.7,3.01
2017,5,20,19,15,16.5,9.5,2.9,18.5,11.0,7.47,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,3.45,17.0,1.0,0.79,0.0
2017,5,21,6,0,0.0,2.0,3.6,17.0,2.0,1.51,0.0
2017,5,21,6,15,0.0,8.0,3.7,17.0,8.0,6.06,0.0
2017,5,21,6,30,0.0,14.0,3.8,17.0,14.0,10.62,3.68
2017,5,21,6,45,0.0,22.0,3.9,17.5,22.0,16.73,9.17
2017,5,21,7,0,0.0,30.0,4.0,18.0,30.0,22.86,14.61
2017,5,21,7,15,0.0,39.0,4.2,18.0,39.0,29.77,19.59
2017,5,21,7,30,0.0,48.0,4.4,18.0,48.0,36.71,25.38
2017,5,21,7,45,0.0,97.0,4.6,18.5,97.5,73.89,56.26
2017,5,21,8,0,0.0,146.0,4.8,19.0,147.0,109.84,85.52
2017,5,21,8,15,0.0,144.5,4.9,19.0,145.0,109.6,84.98
2017,5,21,8,30,0.0,143.0,5.0,19.0,143.0,109.07,84.23
2017,5,21,8,45,0.0,138.0,5.15,19.5,138.0,105.72,81.07
2017,5,21,9,0,0.0,133.0,5.3,20.0,133.0,102.21,77.82
2017,5,21,9,15,1.0,145.0,5.25,20.0,146.0,111.99,85.47
2017,5,21,9,30,2.0,157.0,5.2,20.0,159.0,121.91,93.21
2017,5,21,9,45,3.5,165.0,5.2,20.5,168.5,129.15,98.59
2017,5,21,10,0,5.0,173.0,5.2,21.0,178.0,136.51,104.06
2017,5,21,10,15,31.5,286.5,5.1,21.0,315.0,244.69,189.02
2017,5,21,10,30,58.0,400.0,5.0,21.0,452.0,352.29,271.36
2017,5,21,10,45,63.5,418.5,4.95,21.5,477.0,373.46,286.36
2017,5,21,11,0,69.0,437.0,4.9,22.0,502.0,394.67,301.46
2017,5,21,11,15,59.5,435.5,4.8,22.0,492.0,389.38,296.97
2017,5,21,11,30,50.0,434.0,4.7,22.0,482.0,383.32,291.98
2017,5,21,11,45,65.5,457.0,4.65,22.0,521.0,414.59,315.39
2017,5,21,12,0,81.0,480.0,4.6,22.0,560.0,445.85,338.54
2017,5,21,12,15,157.0,491.5,4.6,22.0,646.5,519.8,394.23
2017,5,21,12,30,233.0,503.0,4.6,22.0,733.0,586.15,443.46
2017,5,21,12,45,143.5,477.5,4.7,22.0,619.0,498.55,378.21
2017,5,21,13,0,54.0,452.0,4.8,22.0,505.0,403.14,306.42
2017,5,21,13,15,55.0,447.0,4.85,21.5,500.5,398.66,304.13
2017,5,21,13,30,56.0,442.0,4.9,21.0,496.0,393.77,301.3
2017,5,21,13,45,91.5,453.0,4.95,21.0,538.5,425.38,325.9
2017,5,21,14,0,127.0,464.0,5.0,21.0,581.0,461.24,353.36
2017,5,21,14,15,81.0,413.5,4.9,21.0,487.5,380.53,292.26
2017,5,21,14,30,35.0,363.0,4.8,21.0,394.0,308.44,237.23
2017,5,21,14,45,23.5,301.0,4.75,21.0,321.0,250.91,193.29
2017,5,21,15,0,12.0,239.0,4.7,21.0,248.0,191.04,146.91
2017,5,21,15,15,12.0,236.0,4.65,20.5,245.0,187.8,144.97
2017,5,21,15,30,12.0,233.0,4.6,20.0,242.0,184.46,142.87
2017,5,21,15,45,6.0,179.5,4.6,20.0,184.0,140.32,108.08
2017,5,21,16,0,0.0,126.0,4.6,20.0,126.0,96.87,73.48
2017,5,21,16,15,0.0,111.5,4.6,19.5,111.5,85.72,64.81
2017,5,21,16,30,0.0,97.0,4.6,19.0,97.0,74.62,56.08
2017,5,21,16,45,0.0,62.5,4.6,19.0,62.5,47.97,34.27
2017,5,21,17,0,0.0,28.0,4.6,19.0,28.0,21.39,12.26
2017,5,21,17,15,0.0,24.5,4.3,18.5,24.5,18.69,10.09
2017,5,21,17,30,0.0,21.0,4.0,18.0,21.0,16.0,7.9
2017,5,21,17,45,0.0,16.5,3.75,17.5,16.5,12.55,5.02
2017,5,21,18,0,0.0,12.0,3.5,17.0,12.0,9.11,2.46
2017,5,21,18,15,0.0,8.5,3.5,16.5,8.5,6.44,0.07
2017,5,21,18,30,0.0,5.0,3.5,16.0,5.0,3.78,0.0
2017,5,21,18,45,0.0,3.0,3.5,16.0,3.0,2.27,0.0
2017,5,21,19,0,0.0,1.0,3.5,16.0,1.0,0.75,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.0,0.5,0.39,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,20.5,12.0,3.2,15.0,13.5,9.44,0.0
2017,5,22,6,0,41.0,24.0,3.1,15.0,27.0,18.28,7.48
2017,5,22,6,15,101.5,49.0,3.1,15.0,65.0,35.74,25.2
2017,5,22,6,30,162.0,74.0,3.1,15.0,103.0,52.99,41.1
2017,5,22,6,45,81.0,53.5,3.1,15.0,68.0,40.8,30.73
2017,5,22,7,0,0.0,33.0,3.1,15.0,33.0,25.16,16.89
2017,5,22,7,15,0.0,34.5,3.1,15.5,34.5,26.32,16.88
2017,5,22,7,30,0.0,36.0,3.1,16.0,36.0,27.48,17.78
2017,5,22,7,45,0.0,57.0,3.15,16.5,57.0,43.67,31.32
2017,5,22,8,0,0.0,78.0,3.2,17.0,78.0,59.93,44.72
2017,5,22,8,15,0.0,87.0,3.35,17.0,87.0,66.94,50.36
2017,5,22,8,30,0.0,96.0,3.5,17.0,96.0,73.88,55.9
2017,5,22,8,45,0.0,102.5,3.65,17.5,102.5,78.91,59.72
2017,5,22,9,0,0.0,109.0,3.8,18.0,109.0,83.97,63.53
2017,5,22,9,15,9.5,186.5,3.95,18.5,193.5,147.23,114.25
2017,5,22,9,30,19.0,264.0,4.1,19.0,278.0,211.37,164.58
2017,5,22,9,45,26.5,298.5,4.35,19.5,319.5,246.49,191.47
2017,5,22,10,0,34.0,333.0,4.6,20.0,361.0,279.59,216.59
2017,5,22,10,15,30.0,335.5,4.6,20.0,361.5,281.64,217.79
2017,5,22,10,30,26.0,338.0,4.6,20.0,362.0,283.19,218.67
2017,5,22,10,45,24.0,336.5,4.7,20.5,359.0,282.45,217.49
2017,5,22,11,0,22.0,335.0,4.8,21.0,356.0,275.46,211.54
2017,5,22,11,15,21.5,338.0,4.9,21.0,359.0,278.39,213.68
2017,5,22,11,30,21.0,341.0,5.0,21.0,362.0,281.18,215.71
2017,5,22,11,45,16.5,281.0,5.1,21.5,297.5,231.47,177.04
2017,5,22,12,0,12.0,221.0,5.2,22.0,233.0,181.47,138.0
2017,5,22,12,15,10.5,203.5,5.0,22.5,214.5,166.8,126.31
2017,5,22,12,30,9.0,186.0,4.8,23.0,196.0,152.01,114.52
2017,5,22,12,45,9.0,185.5,4.6,23.5,195.0,151.57,113.94
2017,5,22,13,0,9.0,185.0,4.4,24.0,194.0,151.04,113.3
2017,5,22,13,15,8.5,184.0,4.05,24.0,192.5,149.68,112.23
2017,5,22,13,30,8.0,183.0,3.7,24.0,191.0,148.27,111.15
2017,5,22,13,45,7.0,173.0,3.4,24.0,180.0,139.48,104.36
2017,5,22,14,0,6.0,163.0,3.1,24.0,169.0,130.71,97.6
2017,5,22,14,15,9.5,208.0,3.0,24.0,217.0,167.59,126.34
2017,5,22,14,30,13.0,253.0,2.9,24.0,265.0,204.02,154.45
2017,5,22,14,45,10.0,221.0,2.85,24.5,230.0,176.78,133.32
2017,5,22,15,0,7.0,189.0,2.8,25.0,195.0,149.83,112.47
2017,5,22,15,15,3.5,158.0,2.8,25.0,161.0,123.7,92.36
2017,5,22,15,30,0.0,127.0,2.8,25.0,127.0,97.95,72.38
2017,5,22,15,45,0.0,137.5,2.8,25.0,137.5,105.8,78.79
2017,5,22,16,0,0.0,148.0,2.8,25.0,148.0,113.5,85.09
2017,5,22,16,15,0.0,152.0,2.8,24.5,152.5,116.13,87.62
2017,5,22,16,30,0.0,156.0,2.8,24.0,157.0,118.58,90.04
2017,5,22,16,45,13.5,168.0,2.8,24.0,175.0,129.83,98.87
2017,5,22,17,0,27.0,180.0,2.8,24.0,193.0,138.2,105.28
2017,5,22,17,15,22.5,158.5,2.65,23.5,169.0,119.99,91.37
2017,5,22,17,30,18.0,137.0,2.5,23.0,145.0,101.83,77.47
2017,5,22,17,45,259.0,106.0,2.4,23.0,180.0,81.34,58.32
2017,5,22,18,0,500.0,75.0,2.3,23.0,215.0,59.04,45.49
2017,5,22,18,15,427.0,64.0,2.0,22.0,165.0,50.87,38.49
2017,5,22,18,30,354.0,53.0,1.7,21.0,115.0,40.3,29.13
2017,5,22,18,45,246.5,38.5,1.45,20.5,74.5,29.23,18.99
2017,5,22,19,0,139.0,24.0,1.2,20.0,34.0,18.2,6.16
2017,5,22,19,15,69.5,12.0,1.2,19.5,17.0,9.44,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,57.5,13.5,0.5,16.5,18.0,10.62,0.0
2017,5,23,6,0,115.0,27.0,0.5,17.0,36.0,20.31,9.13
2017,5,23,6,15,207.5,44.5,0.65,17.5,76.0,33.28,22.92
2017,5,23,6,30,300.0,62.0,0.8,18.0,116.0,46.14,34.7
2017,5,23,6,45,150.0,54.0,1.0,18.5,81.0,40.44,30.0
2017,5,23,7,0,0.0,46.0,1.2,19.0,46.0,35.16,25.4
2017,5,23,7,15,0.0,64.0,1.3,19.5,64.0,49.06,35.67
2017,5,23,7,30,0.0,82.0,1.4,20.0,82.0,62.59,46.72
2017,5,23,7,45,0.0,105.5,1.55,20.5,105.5,80.02,60.78
2017,5,23,8,0,0.0,129.0,1.7,21.0,129.0,97.61,74.72
2017,5,23,8,15,0.0,133.0,1.7,21.5,133.0,101.15,77.12
2017,5,23,8,30,0.0,137.0,1.7,22.0,137.0,104.58,79.42
2017,5,23,8,45,0.0,143.0,1.75,22.5,143.0,109.44,82.86
2017,5,23,9,0,0.0,149.0,1.8,23.0,149.0,114.28,86.27
2017,5,23,9,15,5.0,186.0,1.8,23.5,190.0,144.79,109.78
2017,5,23,9,30,10.0,223.0,1.8,24.0,231.0,175.9,133.37
2017,5,23,9,45,8.0,200.0,1.8,24.5,207.0,158.22,119.14
