Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,0,6.0,177.0,1.8,25.0,183.0,140.07,104.72
2017,5,23,10,15,113.0,307.0,1.85,25.0,407.0,314.86,238.06
2017,5,23,10,30,220.0,437.0,1.9,25.0,631.0,487.12,362.89
2017,5,23,10,45,507.5,307.5,1.95,25.5,773.0,594.95,441.17
2017,5,23,11,0,795.0,178.0,2.0,26.0,915.0,697.21,514.54
2017,5,23,11,15,800.0,179.5,2.1,26.0,934.0,717.86,528.85
2017,5,23,11,30,805.0,181.0,2.2,26.0,953.0,735.66,541.73
2017,5,23,11,45,812.5,178.5,2.3,26.5,966.0,749.25,550.67
2017,5,23,12,0,820.0,176.0,2.4,27.0,979.0,759.94,557.55
2017,5,23,12,15,478.0,342.0,2.45,27.0,811.0,650.34,477.24
2017,5,23,12,30,136.0,508.0,2.5,27.0,643.0,515.51,377.61
2017,5,23,12,45,110.5,496.0,2.65,27.0,605.0,480.08,353.39
2017,5,23,13,0,85.0,484.0,2.8,27.0,567.0,450.55,332.48
2017,5,23,13,15,91.5,481.0,3.0,27.0,569.5,451.31,333.75
2017,5,23,13,30,98.0,478.0,3.2,27.0,572.0,451.36,334.37
2017,5,23,13,45,222.0,454.0,3.4,27.0,661.0,522.31,387.72
2017,5,23,14,0,346.0,430.0,3.6,27.0,750.0,586.6,435.12
2017,5,23,14,15,238.0,433.5,4.05,26.5,650.5,508.62,379.63
2017,5,23,14,30,130.0,437.0,4.5,26.0,551.0,429.91,322.89
2017,5,23,14,45,75.5,366.0,5.0,25.5,432.0,331.59,251.2
2017,5,23,15,0,21.0,295.0,5.5,25.0,313.0,238.68,181.41
2017,5,23,15,15,10.5,185.5,5.95,24.0,194.5,148.37,112.35
2017,5,23,15,30,0.0,76.0,6.4,23.0,76.0,58.66,41.67
2017,5,23,15,45,0.0,104.5,6.85,22.5,104.5,80.62,59.58
2017,5,23,16,0,0.0,133.0,7.3,22.0,133.0,102.16,77.24
2017,5,23,16,15,2.5,154.5,7.2,21.0,156.5,118.85,91.25
2017,5,23,16,30,5.0,176.0,7.1,20.0,180.0,134.7,104.69
2017,5,23,16,45,51.0,190.5,7.05,19.5,216.0,155.06,120.14
2017,5,23,17,0,97.0,205.0,7.0,19.0,252.0,168.36,129.44
2017,5,23,17,15,90.0,180.5,6.6,18.5,220.5,142.59,109.13
2017,5,23,17,30,83.0,156.0,6.2,18.0,189.0,117.76,90.05
2017,5,23,17,45,77.0,132.0,5.8,17.5,158.5,94.28,72.96
2017,5,23,18,0,71.0,108.0,5.4,17.0,128.0,76.54,62.04
2017,5,23,18,15,196.5,82.5,5.15,16.5,121.0,59.43,46.92
2017,5,23,18,30,322.0,57.0,4.9,16.0,114.0,42.85,31.99
2017,5,23,18,45,226.5,41.5,4.7,16.0,74.5,31.25,21.15
2017,5,23,19,0,131.0,26.0,4.5,16.0,35.0,19.63,7.74
2017,5,23,19,15,65.5,13.0,4.3,15.5,17.5,10.23,0.0
2017,5,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.0,3.7,12.5,20.5,11.02,0.0
2017,5,24,6,0,172.0,28.0,3.9,13.0,41.0,21.22,10.19
2017,5,24,6,15,286.5,42.0,3.85,13.5,85.0,31.96,22.14
2017,5,24,6,30,401.0,56.0,3.8,14.0,129.0,45.23,34.45
2017,5,24,6,45,474.0,66.0,3.75,15.0,181.0,52.75,41.34
2017,5,24,7,0,547.0,76.0,3.7,16.0,233.0,60.21,47.9
2017,5,24,7,15,598.5,83.5,3.8,17.0,289.0,79.21,52.26
2017,5,24,7,30,650.0,91.0,3.9,18.0,345.0,126.06,75.42
2017,5,24,7,45,689.0,96.0,4.05,19.0,401.5,174.2,108.35
2017,5,24,8,0,728.0,101.0,4.2,20.0,458.0,225.6,148.51
2017,5,24,8,15,754.5,105.5,4.25,20.5,512.5,276.41,191.09
2017,5,24,8,30,781.0,110.0,4.3,21.0,567.0,331.54,237.64
2017,5,24,8,45,802.5,112.5,4.4,22.0,618.5,380.86,279.0
2017,5,24,9,0,824.0,115.0,4.5,23.0,670.0,430.38,319.65
2017,5,24,9,15,839.0,118.0,4.45,23.5,717.0,477.32,357.8
2017,5,24,9,30,854.0,121.0,4.4,24.0,764.0,523.31,394.12
2017,5,24,9,45,867.5,122.5,4.4,24.5,806.0,563.65,425.46
2017,5,24,10,0,881.0,124.0,4.4,25.0,848.0,603.97,455.89
2017,5,24,10,15,889.5,125.5,4.35,25.5,882.5,639.44,481.98
2017,5,24,10,30,898.0,127.0,4.3,26.0,917.0,672.49,505.63
2017,5,24,10,45,907.5,126.0,4.3,26.5,946.0,701.68,526.17
2017,5,24,11,0,917.0,125.0,4.3,27.0,975.0,728.15,544.37
2017,5,24,11,15,921.0,126.0,4.25,27.0,995.0,749.43,559.49
2017,5,24,11,30,925.0,127.0,4.2,27.0,1015.0,767.49,572.15
2017,5,24,11,45,935.0,122.0,4.2,27.5,1029.5,782.11,581.45
2017,5,24,12,0,945.0,117.0,4.2,28.0,1044.0,793.56,588.43
2017,5,24,12,15,945.5,117.0,4.15,28.0,1047.5,798.56,591.72
2017,5,24,12,30,946.0,117.0,4.1,28.0,1051.0,800.34,592.75
2017,5,24,12,45,947.5,115.0,4.05,28.5,1047.0,798.19,589.91
2017,5,24,13,0,949.0,113.0,4.0,29.0,1043.0,792.76,584.77
2017,5,24,13,15,946.5,112.5,3.9,29.0,1030.0,782.16,576.97
2017,5,24,13,30,944.0,112.0,3.8,29.0,1017.0,768.16,566.76
2017,5,24,13,45,942.0,109.5,3.75,29.0,997.0,749.55,553.51
2017,5,24,14,0,940.0,107.0,3.7,29.0,977.0,727.55,537.75
2017,5,24,14,15,934.0,106.0,3.6,29.0,948.0,700.86,518.27
2017,5,24,14,30,928.0,105.0,3.5,29.0,919.0,671.22,496.43
2017,5,24,14,45,918.5,104.0,3.45,29.0,883.5,636.71,470.92
2017,5,24,15,0,909.0,103.0,3.4,29.0,848.0,599.81,443.19
2017,5,24,15,15,898.5,101.0,3.2,29.0,806.0,559.39,411.97
2017,5,24,15,30,888.0,99.0,3.0,29.0,764.0,517.08,378.69
2017,5,24,15,45,876.5,95.5,2.9,29.0,717.5,471.44,342.48
2017,5,24,16,0,865.0,92.0,2.8,29.0,671.0,424.46,304.39
2017,5,24,16,15,847.0,89.0,2.6,28.5,620.0,374.51,263.77
2017,5,24,16,30,829.0,86.0,2.4,28.0,569.0,321.95,220.46
2017,5,24,16,45,806.0,82.5,2.2,28.0,514.5,269.63,176.85
2017,5,24,17,0,783.0,79.0,2.0,28.0,460.0,218.2,134.79
2017,5,24,17,15,750.5,74.5,1.7,27.5,404.0,165.82,95.15
2017,5,24,17,30,718.0,70.0,1.4,27.0,348.0,115.94,62.86
2017,5,24,17,45,670.5,65.0,1.1,26.5,292.0,68.04,42.61
2017,5,24,18,0,623.0,60.0,0.8,26.0,236.0,49.19,36.53
2017,5,24,18,15,551.5,52.5,0.7,25.5,183.5,43.1,31.32
2017,5,24,18,30,480.0,45.0,0.6,25.0,131.0,37.04,25.9
2017,5,24,18,45,360.5,34.5,0.55,24.5,86.0,28.31,17.97
2017,5,24,19,0,241.0,24.0,0.5,24.0,41.0,19.68,7.81
2017,5,24,19,15,120.5,12.0,0.65,23.0,20.5,9.44,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,124.5,13.0,4.9,15.5,22.5,10.23,0.0
2017,5,25,6,0,249.0,26.0,5.0,16.0,45.0,21.33,10.28
2017,5,25,6,15,363.5,36.5,5.1,16.5,90.0,29.9,20.09
2017,5,25,6,30,478.0,47.0,5.2,17.0,135.0,38.56,28.19
2017,5,25,6,45,548.0,54.5,5.35,18.0,187.5,44.55,33.64
2017,5,25,7,0,618.0,62.0,5.5,19.0,240.0,50.57,38.88
2017,5,25,7,15,663.5,67.5,5.85,19.5,295.5,68.3,42.41
2017,5,25,7,30,709.0,73.0,6.2,20.0,351.0,120.44,68.42
2017,5,25,7,45,739.0,78.0,6.6,21.0,406.0,169.86,102.17
2017,5,25,8,0,769.0,83.0,7.0,22.0,461.0,221.51,142.95
2017,5,25,8,15,792.0,86.5,7.05,22.5,514.0,272.13,185.83
2017,5,25,8,30,815.0,90.0,7.1,23.0,567.0,323.64,230.18
2017,5,25,8,45,827.5,94.5,7.2,24.0,616.0,372.91,272.33
2017,5,25,9,0,840.0,99.0,7.3,25.0,665.0,422.34,313.67
2017,5,25,9,15,853.0,101.5,7.25,25.5,710.5,467.86,351.5
2017,5,25,9,30,866.0,104.0,7.2,26.0,756.0,512.17,387.43
2017,5,25,9,45,871.0,109.0,7.2,27.0,795.0,552.86,418.91
2017,5,25,10,0,876.0,114.0,7.2,28.0,834.0,591.26,447.69
2017,5,25,10,15,884.0,115.5,7.15,28.5,868.0,626.24,474.0
2017,5,25,10,30,892.0,117.0,7.1,29.0,902.0,658.8,497.89
2017,5,25,10,45,895.0,120.0,7.05,29.5,928.5,686.68,517.81
2017,5,25,11,0,898.0,123.0,7.0,30.0,955.0,711.53,535.12
2017,5,25,11,15,902.0,123.5,6.9,30.0,975.0,732.05,550.02
2017,5,25,11,30,906.0,124.0,6.8,30.0,995.0,749.41,562.44
2017,5,25,11,45,907.0,126.0,6.75,30.5,1006.5,762.51,570.62
2017,5,25,12,0,908.0,128.0,6.7,31.0,1018.0,772.31,576.31
2017,5,25,12,15,908.5,128.0,6.6,31.5,1022.0,777.06,578.23
2017,5,25,12,30,909.0,128.0,6.5,32.0,1026.0,778.77,577.93
2017,5,25,12,45,907.5,128.0,6.4,32.5,1021.0,776.04,574.45
2017,5,25,13,0,906.0,128.0,6.3,33.0,1016.0,770.27,568.81
2017,5,25,13,15,903.0,127.5,6.2,33.0,1003.5,759.87,561.06
2017,5,25,13,30,900.0,127.0,6.1,33.0,991.0,746.24,550.98
2017,5,25,13,45,895.0,126.0,6.0,33.5,970.0,727.63,536.21
2017,5,25,14,0,890.0,125.0,5.9,34.0,949.0,705.93,519.19
2017,5,25,14,15,883.5,123.5,5.8,34.0,921.0,679.89,500.04
2017,5,25,14,30,877.0,122.0,5.7,34.0,893.0,651.07,478.65
2017,5,25,14,45,863.0,123.0,5.6,34.0,856.5,617.13,453.25
2017,5,25,15,0,849.0,124.0,5.5,34.0,820.0,581.21,426.02
2017,5,25,15,15,837.0,121.5,5.4,33.5,779.0,541.93,396.73
2017,5,25,15,30,825.0,119.0,5.3,33.0,738.0,502.38,366.46
2017,5,25,15,45,810.0,116.0,5.25,33.0,692.0,457.54,330.98
2017,5,25,16,0,795.0,113.0,5.2,33.0,646.0,411.84,294.11
2017,5,25,16,15,775.0,109.5,5.05,32.5,596.0,363.4,255.05
2017,5,25,16,30,755.0,106.0,4.9,32.0,546.0,315.11,215.5
2017,5,25,16,45,729.0,101.5,4.8,32.0,493.0,261.52,171.67
2017,5,25,17,0,703.0,97.0,4.7,32.0,440.0,212.31,132.04
2017,5,25,17,15,668.0,91.5,4.45,31.5,386.0,162.69,95.06
2017,5,25,17,30,633.0,86.0,4.2,31.0,332.0,115.95,65.13
2017,5,25,17,45,583.0,79.0,4.0,30.5,278.0,70.85,45.53
2017,5,25,18,0,533.0,72.0,3.8,30.0,224.0,57.05,42.49
2017,5,25,18,15,461.0,62.5,3.65,29.0,173.5,49.92,36.54
2017,5,25,18,30,389.0,53.0,3.5,28.0,123.0,42.74,30.29
2017,5,25,18,45,278.5,39.5,3.35,27.0,81.0,30.13,19.23
2017,5,25,19,0,168.0,26.0,3.2,26.0,39.0,19.76,8.07
2017,5,25,19,15,84.0,13.0,3.45,25.5,19.5,10.23,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.0,3.25,21.5,12.0,9.44,0.0
2017,5,26,6,0,0.0,24.0,3.5,22.0,24.0,18.14,7.75
2017,5,26,6,15,28.0,47.0,3.7,22.5,52.5,34.49,23.41
2017,5,26,6,30,56.0,70.0,3.9,23.0,81.0,50.43,37.6
2017,5,26,6,45,95.0,90.5,4.15,23.5,115.5,64.25,49.76
2017,5,26,7,0,134.0,111.0,4.4,24.0,150.0,78.22,61.75
2017,5,26,7,15,67.0,79.0,4.5,24.5,98.5,60.17,43.12
2017,5,26,7,30,0.0,47.0,4.6,25.0,47.0,35.94,23.92
2017,5,26,7,45,11.5,113.5,4.7,25.5,119.0,87.34,65.02
2017,5,26,8,0,23.0,180.0,4.8,26.0,191.0,137.98,104.6
2017,5,26,8,15,22.5,197.0,4.8,26.5,209.0,152.63,115.65
2017,5,26,8,30,22.0,214.0,4.8,27.0,227.0,167.21,126.56
2017,5,26,8,45,24.0,234.5,4.8,27.5,250.0,185.12,139.89
2017,5,26,9,0,26.0,255.0,4.8,28.0,273.0,203.26,153.25
2017,5,26,9,15,30.0,278.5,4.75,28.0,300.5,226.6,170.75
2017,5,26,9,30,34.0,302.0,4.7,28.0,328.0,249.03,187.44
2017,5,26,9,45,22.5,268.0,4.7,28.5,286.0,217.23,162.71
2017,5,26,10,0,11.0,234.0,4.7,29.0,244.0,186.37,138.73
2017,5,26,10,15,34.5,318.0,4.6,29.0,348.5,269.53,201.38
2017,5,26,10,30,58.0,402.0,4.5,29.0,453.0,351.49,261.72
2017,5,26,10,45,31.0,275.5,4.45,29.5,303.0,237.96,176.69
2017,5,26,11,0,4.0,149.0,4.4,30.0,153.0,118.41,85.82
2017,5,26,11,15,5.0,151.0,4.3,30.5,156.5,120.87,87.56
2017,5,26,11,30,6.0,153.0,4.2,31.0,160.0,123.35,89.21
2017,5,26,11,45,72.5,312.5,4.15,31.5,384.0,301.78,223.01
2017,5,26,12,0,139.0,472.0,4.1,32.0,608.0,485.24,354.0
2017,5,26,12,15,125.0,487.0,4.0,32.0,610.5,487.92,354.65
2017,5,26,12,30,111.0,502.0,3.9,32.0,613.0,483.61,351.11
2017,5,26,12,45,70.0,448.0,3.8,32.5,518.0,409.92,297.85
2017,5,26,13,0,29.0,394.0,3.7,33.0,423.0,336.1,244.13
2017,5,26,13,15,26.5,377.5,3.6,33.0,404.0,320.35,233.01
2017,5,26,13,30,24.0,361.0,3.5,33.0,385.0,298.2,217.1
2017,5,26,13,45,195.5,389.5,3.45,33.5,571.5,451.1,328.74
2017,5,26,14,0,367.0,418.0,3.4,34.0,758.0,587.61,423.79
2017,5,26,14,15,219.5,416.0,3.35,34.0,618.0,475.31,343.8
2017,5,26,14,30,72.0,414.0,3.3,34.0,478.0,369.15,267.66
2017,5,26,14,45,133.5,408.0,3.3,34.0,520.0,401.59,291.87
2017,5,26,15,0,195.0,402.0,3.3,34.0,562.0,423.99,308.03
2017,5,26,15,15,330.5,341.0,3.3,33.5,596.0,442.81,322.18
2017,5,26,15,30,466.0,280.0,3.3,33.0,630.0,450.58,327.25
2017,5,26,15,45,368.0,290.0,3.3,33.0,556.0,388.43,281.93
2017,5,26,16,0,270.0,300.0,3.3,33.0,482.0,337.66,245.22
2017,5,26,16,15,306.0,267.5,3.3,32.5,458.5,310.49,224.14
2017,5,26,16,30,342.0,235.0,3.3,32.0,435.0,279.45,199.23
2017,5,26,16,45,325.0,213.5,3.3,32.0,389.0,239.19,168.05
2017,5,26,17,0,308.0,192.0,3.3,32.0,343.0,200.26,138.17
2017,5,26,17,15,291.0,171.0,3.1,31.5,300.0,163.15,110.8
2017,5,26,17,30,274.0,150.0,2.9,31.0,257.0,127.7,86.57
2017,5,26,17,45,241.0,130.0,2.75,30.5,213.5,94.22,67.64
2017,5,26,18,0,208.0,110.0,2.6,30.0,170.0,77.21,59.3
2017,5,26,18,15,170.5,89.0,2.5,29.0,131.0,63.29,47.75
2017,5,26,18,30,133.0,68.0,2.4,28.0,92.0,49.03,35.57
2017,5,26,18,45,78.0,46.5,2.3,27.5,59.5,34.27,22.62
2017,5,26,19,0,23.0,25.0,2.2,27.0,27.0,18.97,7.76
2017,5,26,19,15,11.5,12.5,2.4,26.5,13.5,9.83,0.0
2017,5,26,19,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.0,3.6,23.0,17.0,11.02,0.0
2017,5,27,6,0,77.0,28.0,3.7,23.0,34.0,20.99,9.93
2017,5,27,6,15,152.0,49.0,3.9,23.5,73.0,36.13,24.68
2017,5,27,6,30,227.0,70.0,4.1,24.0,112.0,51.1,38.02
2017,5,27,6,45,286.5,87.5,4.35,24.5,159.0,63.59,48.99
2017,5,27,7,0,346.0,105.0,4.6,25.0,206.0,74.99,58.75
2017,5,27,7,15,173.0,104.0,4.7,25.5,154.5,76.95,55.51
2017,5,27,7,30,0.0,103.0,4.8,26.0,103.0,77.43,57.56
2017,5,27,7,45,0.0,120.0,4.95,26.5,120.0,90.29,67.59
2017,5,27,8,0,0.0,137.0,5.1,27.0,137.0,103.27,77.55
2017,5,27,8,15,0.0,137.5,5.1,27.0,137.5,104.37,78.12
2017,5,27,8,30,0.0,138.0,5.1,27.0,138.0,105.26,78.53
2017,5,27,8,45,41.0,220.0,5.2,27.5,248.0,181.12,136.59
2017,5,27,9,0,82.0,302.0,5.3,28.0,358.0,260.35,196.3
2017,5,27,9,15,93.5,328.5,5.25,28.5,396.0,290.77,218.62
2017,5,27,9,30,105.0,355.0,5.2,29.0,434.0,322.11,241.46
2017,5,27,9,45,118.0,378.5,5.2,30.0,472.0,356.71,265.97
2017,5,27,10,0,131.0,402.0,5.2,31.0,510.0,388.44,287.99
2017,5,27,10,15,142.0,410.5,5.15,31.0,532.0,408.3,302.31
2017,5,27,10,30,153.0,419.0,5.1,31.0,554.0,428.18,316.62
2017,5,27,10,45,156.0,431.0,5.05,31.5,572.5,445.48,328.22
2017,5,27,11,0,159.0,443.0,5.0,32.0,591.0,462.24,339.3
2017,5,27,11,15,122.0,443.0,4.95,32.0,558.0,441.57,323.75
2017,5,27,11,30,85.0,443.0,4.9,32.0,525.0,412.26,302.02
2017,5,27,11,45,75.0,455.0,4.85,32.5,528.5,416.54,304.12
2017,5,27,12,0,65.0,467.0,4.8,33.0,532.0,420.17,305.66
2017,5,27,12,15,73.5,461.0,4.75,33.0,534.0,422.4,307.33
2017,5,27,12,30,82.0,455.0,4.7,33.0,536.0,424.13,308.68
2017,5,27,12,45,93.5,475.0,4.7,33.0,567.5,448.19,325.87
2017,5,27,13,0,105.0,495.0,4.7,33.0,599.0,471.48,342.39
2017,5,27,13,15,112.0,491.0,4.65,33.0,600.5,471.57,342.52
2017,5,27,13,30,119.0,487.0,4.6,33.0,602.0,476.62,346.19
2017,5,27,13,45,96.5,465.0,4.6,33.5,556.5,434.86,315.89
2017,5,27,14,0,74.0,443.0,4.6,34.0,511.0,399.31,290.02
2017,5,27,14,15,389.5,329.0,4.55,34.0,673.5,527.73,385.48
2017,5,27,14,30,705.0,215.0,4.5,34.0,836.0,622.93,453.91
2017,5,27,14,45,516.5,295.0,4.5,34.0,740.0,549.68,400.0
2017,5,27,15,0,328.0,375.0,4.5,34.0,644.0,480.86,349.88
2017,5,27,15,15,519.0,271.5,4.4,33.5,673.5,491.93,358.56
2017,5,27,15,30,710.0,168.0,4.3,33.0,703.0,483.26,351.15
2017,5,27,15,45,518.5,227.5,4.25,33.0,605.5,410.82,297.79
2017,5,27,16,0,327.0,287.0,4.2,33.0,508.0,349.84,253.89
2017,5,27,16,15,333.5,261.5,4.1,32.5,471.5,314.97,227.29
2017,5,27,16,30,340.0,236.0,4.0,32.0,435.0,278.93,199.15
2017,5,27,16,45,435.5,191.5,3.95,32.0,421.0,251.86,173.97
2017,5,27,17,0,531.0,147.0,3.9,32.0,407.0,212.09,138.41
2017,5,27,17,15,492.5,137.0,3.6,31.5,356.0,167.57,106.0
2017,5,27,17,30,454.0,127.0,3.3,31.0,305.0,126.51,79.7
2017,5,27,17,45,360.0,122.5,3.05,30.5,250.0,91.24,64.4
2017,5,27,18,0,266.0,118.0,2.8,30.0,195.0,82.73,63.92
2017,5,27,18,15,211.5,96.5,2.75,29.5,149.5,68.32,51.86
2017,5,27,18,30,157.0,75.0,2.7,29.0,104.0,53.64,39.26
2017,5,27,18,45,78.5,49.0,2.7,28.5,63.5,35.87,23.86
2017,5,27,19,0,0.0,23.0,2.7,28.0,23.0,17.45,6.87
2017,5,27,19,15,0.0,11.5,3.05,27.5,11.5,9.05,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,13.5,1.4,22.5,16.0,10.62,0.0
2017,5,28,6,0,57.0,27.0,1.4,23.0,32.0,20.47,9.68
2017,5,28,6,15,120.5,50.0,1.35,23.0,70.0,36.62,25.2
2017,5,28,6,30,184.0,73.0,1.3,23.0,108.0,52.66,39.54
2017,5,28,6,45,232.5,87.0,1.3,23.5,145.5,62.74,48.46
2017,5,28,7,0,281.0,101.0,1.3,24.0,183.0,72.67,56.96
2017,5,28,7,15,285.5,130.5,1.4,24.0,228.5,95.94,70.34
2017,5,28,7,30,290.0,160.0,1.5,24.0,274.0,135.43,94.61
2017,5,28,7,45,385.5,158.5,1.6,24.5,334.5,168.21,113.74
2017,5,28,8,0,481.0,157.0,1.7,25.0,395.0,210.19,142.36
2017,5,28,8,15,437.5,190.5,1.65,25.5,425.5,252.09,177.63
2017,5,28,8,30,394.0,224.0,1.6,26.0,456.0,286.65,206.79
2017,5,28,8,45,349.0,259.0,1.55,26.5,477.5,318.71,233.1
2017,5,28,9,0,304.0,294.0,1.5,27.0,499.0,346.01,254.72
2017,5,28,9,15,312.0,315.0,1.4,27.0,538.5,381.6,281.28
2017,5,28,9,30,320.0,336.0,1.3,27.0,578.0,417.1,307.13
2017,5,28,9,45,254.5,369.5,1.2,27.5,568.5,423.69,311.22
2017,5,28,10,0,189.0,403.0,1.1,28.0,559.0,420.52,307.87
2017,5,28,10,15,188.5,421.5,1.05,28.0,583.0,443.02,323.45
2017,5,28,10,30,188.0,440.0,1.0,28.0,607.0,464.79,338.11
2017,5,28,10,45,290.5,423.0,0.95,28.5,688.5,529.78,382.74
2017,5,28,11,0,393.0,406.0,0.9,29.0,770.0,593.81,425.42
2017,5,28,11,15,256.5,446.5,0.9,29.0,687.0,540.71,387.4
2017,5,28,11,30,120.0,487.0,0.9,29.0,604.0,476.76,342.14
2017,5,28,11,45,132.0,480.0,0.9,29.5,609.0,482.7,346.18
2017,5,28,12,0,144.0,473.0,0.9,30.0,614.0,488.04,349.27
2017,5,28,12,15,118.5,483.5,0.9,30.0,600.0,478.86,342.42
2017,5,28,12,30,93.0,494.0,0.9,30.0,586.0,462.76,331.0
2017,5,28,12,45,161.5,497.5,0.95,30.0,656.5,521.12,372.18
2017,5,28,13,0,230.0,501.0,1.0,30.0,727.0,572.03,407.22
2017,5,28,13,15,200.5,497.0,1.05,30.0,692.5,544.74,388.5
2017,5,28,13,30,171.0,493.0,1.1,30.0,658.0,517.06,370.0
2017,5,28,13,45,183.5,481.5,1.2,30.0,655.0,512.41,367.96
2017,5,28,14,0,196.0,470.0,1.3,30.0,652.0,506.41,364.73
2017,5,28,14,15,255.0,442.5,1.35,30.0,672.0,521.33,376.07
2017,5,28,14,30,314.0,415.0,1.4,30.0,692.0,527.58,381.12
2017,5,28,14,45,264.0,407.5,1.5,30.5,634.5,480.61,347.96
2017,5,28,15,0,214.0,400.0,1.6,31.0,577.0,431.64,313.44
2017,5,28,15,15,112.0,308.0,1.6,31.0,400.5,300.47,220.21
2017,5,28,15,30,10.0,216.0,1.6,31.0,224.0,170.22,124.86
2017,5,28,15,45,5.0,143.5,1.65,31.0,147.5,112.46,81.66
2017,5,28,16,0,0.0,71.0,1.7,31.0,71.0,54.68,37.31
2017,5,28,16,15,6.0,133.0,1.7,30.5,137.0,103.92,75.83
2017,5,28,16,30,12.0,195.0,1.7,30.0,203.0,150.33,111.83
2017,5,28,16,45,6.0,118.5,1.7,30.0,122.5,91.87,66.89
2017,5,28,17,0,0.0,42.0,1.7,30.0,42.0,32.14,20.12
2017,5,28,17,15,0.0,36.5,1.55,29.5,36.5,27.89,16.87
2017,5,28,17,30,0.0,31.0,1.4,29.0,31.0,23.65,13.56
2017,5,28,17,45,0.0,26.0,1.25,28.5,26.0,19.81,10.52
2017,5,28,18,0,0.0,21.0,1.1,28.0,21.0,15.97,8.01
2017,5,28,18,15,0.0,16.0,1.0,27.5,16.0,12.15,4.74
2017,5,28,18,30,0.0,11.0,0.9,27.0,11.0,8.34,1.43
2017,5,28,18,45,0.0,7.0,0.85,26.5,7.0,5.3,0.0
2017,5,28,19,0,0.0,3.0,0.8,26.0,3.0,2.27,0.0
2017,5,28,19,15,0.0,1.5,0.85,25.5,1.5,1.18,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.0,3.35,19.0,6.0,4.72,0.0
2017,5,29,6,0,0.0,12.0,3.4,19.0,12.0,9.11,1.31
2017,5,29,6,15,0.0,27.5,3.45,19.0,27.5,20.98,12.32
2017,5,29,6,30,0.0,43.0,3.5,19.0,43.0,32.85,23.03
2017,5,29,6,45,0.0,61.5,3.6,19.0,61.5,46.36,35.1
2017,5,29,7,0,0.0,80.0,3.7,19.0,80.0,59.72,46.9
2017,5,29,7,15,24.0,116.0,3.75,19.0,125.5,83.38,64.14
2017,5,29,7,30,48.0,152.0,3.8,19.0,171.0,112.04,86.18
2017,5,29,7,45,35.0,166.0,3.85,19.0,181.0,125.17,96.78
2017,5,29,8,0,22.0,180.0,3.9,19.0,191.0,137.5,107.04
2017,5,29,8,15,33.0,208.5,3.8,19.0,227.0,162.36,126.43
2017,5,29,8,30,44.0,237.0,3.7,19.0,263.0,189.5,147.6
2017,5,29,8,45,33.0,242.0,3.65,19.5,263.0,193.77,150.73
2017,5,29,9,0,22.0,247.0,3.6,20.0,263.0,195.45,151.69
2017,5,29,9,15,45.5,293.0,3.35,20.5,327.5,243.23,188.22
2017,5,29,9,30,69.0,339.0,3.1,21.0,392.0,292.26,225.06
2017,5,29,9,45,76.0,363.0,2.9,21.5,424.0,318.57,244.13
2017,5,29,10,0,83.0,387.0,2.7,22.0,456.0,345.28,263.29
2017,5,29,10,15,103.0,412.0,2.45,22.5,501.0,380.65,288.59
2017,5,29,10,30,123.0,437.0,2.2,23.0,546.0,421.81,317.56
2017,5,29,10,45,95.0,437.0,2.0,23.5,522.5,404.11,302.97
2017,5,29,11,0,67.0,437.0,1.8,24.0,499.0,389.19,290.61
2017,5,29,11,15,125.5,464.5,1.75,24.0,584.5,459.07,341.49
2017,5,29,11,30,184.0,492.0,1.7,24.0,670.0,524.74,387.99
2017,5,29,11,45,131.5,486.0,1.7,24.5,614.0,486.21,358.82
2017,5,29,12,0,79.0,480.0,1.7,25.0,558.0,439.64,324.43
2017,5,29,12,15,161.5,491.0,1.7,25.0,651.0,515.3,379.5
2017,5,29,12,30,244.0,502.0,1.7,25.0,744.0,584.6,428.36
2017,5,29,12,45,375.5,461.5,1.7,25.0,831.5,652.78,476.74
2017,5,29,13,0,507.0,421.0,1.7,25.0,919.0,717.37,521.72
2017,5,29,13,15,476.5,421.5,1.55,25.0,885.0,690.5,501.62
2017,5,29,13,30,446.0,422.0,1.4,25.0,851.0,662.16,481.28
2017,5,29,13,45,416.5,415.0,1.3,25.5,809.0,628.01,456.5
2017,5,29,14,0,387.0,408.0,1.2,26.0,767.0,589.77,428.98
2017,5,29,14,15,391.5,393.0,1.05,26.0,747.0,570.18,414.91
2017,5,29,14,30,396.0,378.0,0.9,26.0,727.0,548.86,399.31
2017,5,29,14,45,551.5,288.0,0.8,26.0,753.5,562.41,408.99
2017,5,29,15,0,707.0,198.0,0.7,26.0,780.0,559.96,406.34
2017,5,29,15,15,692.5,194.0,0.6,26.0,740.5,521.94,377.77
2017,5,29,15,30,678.0,190.0,0.5,26.0,701.0,482.86,348.29
2017,5,29,15,45,666.5,181.0,0.45,26.0,658.0,440.43,316.24
2017,5,29,16,0,655.0,172.0,0.4,26.0,615.0,397.19,282.89
2017,5,29,16,15,631.5,166.0,0.5,26.0,566.5,351.59,248.07
2017,5,29,16,30,608.0,160.0,0.6,26.0,518.0,306.77,213.06
2017,5,29,16,45,581.5,151.5,0.7,26.0,467.5,260.42,176.65
2017,5,29,17,0,555.0,143.0,0.8,26.0,417.0,212.46,139.39
2017,5,29,17,15,515.5,134.0,0.8,25.5,365.0,167.46,106.71
2017,5,29,17,30,476.0,125.0,0.8,25.0,313.0,125.95,80.27
2017,5,29,17,45,422.5,113.5,0.85,25.0,261.5,86.17,61.53
2017,5,29,18,0,369.0,102.0,0.9,25.0,210.0,73.29,57.19
2017,5,29,18,15,301.0,86.5,0.95,24.0,162.5,62.63,48.24
2017,5,29,18,30,233.0,71.0,1.0,23.0,115.0,51.81,38.8
2017,5,29,18,45,147.5,50.5,1.05,22.5,75.0,37.11,25.68
2017,5,29,19,0,62.0,30.0,1.1,22.0,35.0,22.46,11.35
2017,5,29,19,15,31.0,15.0,1.25,22.0,17.5,11.8,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,15.5,0.6,19.5,17.5,12.2,0.0
2017,5,30,6,0,47.0,31.0,0.6,20.0,35.0,23.07,12.07
2017,5,30,6,15,117.5,54.5,0.55,20.5,74.0,39.52,28.02
2017,5,30,6,30,188.0,78.0,0.5,21.0,113.0,55.83,42.64
2017,5,30,6,45,260.5,94.5,0.45,21.5,161.0,67.68,53.12
2017,5,30,7,0,333.0,111.0,0.4,22.0,209.0,78.72,62.57
2017,5,30,7,15,386.0,124.5,0.65,22.5,260.5,92.15,67.53
2017,5,30,7,30,439.0,138.0,0.9,23.0,312.0,131.34,86.81
2017,5,30,7,45,483.5,147.0,1.15,23.5,364.5,171.69,112.72
2017,5,30,8,0,528.0,156.0,1.4,24.0,417.0,216.08,145.26
2017,5,30,8,15,559.5,164.0,1.5,24.5,468.5,260.42,179.98
2017,5,30,8,30,591.0,172.0,1.6,25.0,520.0,310.21,219.47
2017,5,30,8,45,622.0,175.0,1.75,25.5,570.0,354.47,254.83
2017,5,30,9,0,653.0,178.0,1.9,26.0,620.0,400.22,290.96
2017,5,30,9,15,672.0,183.0,1.95,26.0,664.5,443.47,325.23
2017,5,30,9,30,691.0,188.0,2.0,26.0,709.0,486.52,358.67
2017,5,30,9,45,710.5,189.0,2.15,26.5,750.0,526.23,388.68
2017,5,30,10,0,730.0,190.0,2.3,27.0,791.0,565.18,417.51
2017,5,30,10,15,544.5,293.5,2.35,27.0,752.5,561.47,414.7
2017,5,30,10,30,359.0,397.0,2.4,27.0,714.0,539.77,398.28
2017,5,30,10,45,566.0,297.0,2.5,27.5,814.5,613.05,452.0
2017,5,30,11,0,773.0,197.0,2.6,28.0,915.0,682.68,502.3
2017,5,30,11,15,620.0,308.5,2.65,28.0,892.5,683.56,500.29
2017,5,30,11,30,467.0,420.0,2.7,28.0,870.0,674.15,491.32
2017,5,30,11,45,448.0,429.0,2.75,28.0,865.5,674.22,491.42
2017,5,30,12,0,429.0,438.0,2.8,28.0,861.0,671.83,489.71
2017,5,30,12,15,310.5,474.0,2.8,28.0,781.0,613.87,448.09
2017,5,30,12,30,192.0,510.0,2.8,28.0,701.0,551.9,403.34
2017,5,30,12,45,143.0,499.5,2.85,28.0,641.5,507.6,372.04
2017,5,30,13,0,94.0,489.0,2.9,28.0,582.0,457.08,335.88
2017,5,30,13,15,63.5,443.5,2.9,28.0,506.0,397.78,293.42
2017,5,30,13,30,33.0,398.0,2.9,28.0,430.0,338.91,250.69
2017,5,30,13,45,20.0,287.0,2.9,28.0,306.5,241.26,179.08
2017,5,30,14,0,7.0,176.0,2.9,28.0,183.0,141.25,103.88
2017,5,30,14,15,3.5,142.5,2.85,28.0,146.0,112.75,82.23
2017,5,30,14,30,0.0,109.0,2.8,28.0,109.0,84.49,60.48
2017,5,30,14,45,0.0,112.0,2.8,28.0,112.0,86.72,62.33
2017,5,30,15,0,0.0,115.0,2.8,28.0,115.0,88.94,64.17
2017,5,30,15,15,0.0,105.5,2.75,28.0,105.5,81.55,58.55
2017,5,30,15,30,0.0,96.0,2.7,28.0,96.0,74.19,52.93
2017,5,30,15,45,0.0,82.0,2.7,28.0,82.0,63.27,44.5
2017,5,30,16,0,0.0,68.0,2.7,28.0,68.0,52.36,36.02
2017,5,30,16,15,0.0,99.5,2.6,27.5,99.5,76.64,55.48
2017,5,30,16,30,0.0,131.0,2.5,27.0,131.0,100.03,74.29
2017,5,30,16,45,0.0,109.5,2.4,27.0,109.5,83.77,61.63
2017,5,30,17,0,0.0,88.0,2.3,27.0,88.0,67.6,48.96
2017,5,30,17,15,0.0,77.0,1.95,26.5,77.0,59.14,42.45
2017,5,30,17,30,0.0,66.0,1.6,26.0,66.0,50.61,35.78
2017,5,30,17,45,0.0,55.0,1.3,25.5,55.0,42.1,29.02
2017,5,30,18,0,0.0,44.0,1.0,25.0,44.0,33.62,23.38
2017,5,30,18,15,0.0,34.0,0.95,24.5,34.0,25.93,16.76
2017,5,30,18,30,0.0,24.0,0.9,24.0,24.0,18.26,10.05
2017,5,30,18,45,0.0,15.5,0.85,23.5,15.5,11.77,4.3
2017,5,30,19,0,0.0,7.0,0.8,23.0,7.0,5.3,0.0
2017,5,30,19,15,0.0,3.5,0.8,22.5,3.5,2.75,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,13.0,0.45,20.5,13.0,10.23,0.0
2017,5,31,6,0,0.0,26.0,0.4,21.0,26.0,19.58,9.42
2017,5,31,6,15,29.0,48.5,0.45,21.0,54.0,35.56,24.64
2017,5,31,6,30,58.0,71.0,0.5,21.0,82.0,51.2,38.68
2017,5,31,6,45,94.0,91.5,0.6,21.5,116.0,64.95,50.79
2017,5,31,7,0,130.0,112.0,0.7,22.0,150.0,78.85,62.71
2017,5,31,7,15,170.0,134.5,0.85,22.5,195.0,95.6,76.77
2017,5,31,7,30,210.0,157.0,1.0,23.0,240.0,125.22,89.76
2017,5,31,7,45,309.0,165.5,1.15,23.5,308.0,159.77,110.68
2017,5,31,8,0,408.0,174.0,1.3,24.0,376.0,205.02,141.5
2017,5,31,8,15,251.0,216.0,1.45,24.5,345.0,220.44,160.22
2017,5,31,8,30,94.0,258.0,1.6,25.0,314.0,217.94,163.75
2017,5,31,8,45,130.5,285.5,1.75,25.5,370.5,258.69,193.89
2017,5,31,9,0,167.0,313.0,1.9,26.0,427.0,301.58,225.44
2017,5,31,9,15,175.0,336.5,1.95,26.0,463.0,332.5,248.61
2017,5,31,9,30,183.0,360.0,2.0,26.0,499.0,363.73,271.79
2017,5,31,9,45,108.0,346.0,2.1,26.0,429.0,325.41,243.89
2017,5,31,10,0,33.0,332.0,2.2,26.0,359.0,275.56,206.73
2017,5,31,10,15,36.0,353.0,2.15,26.0,384.0,295.88,221.71
2017,5,31,10,30,39.0,374.0,2.1,26.0,409.0,316.33,236.45
2017,5,31,10,45,39.5,386.5,2.1,26.5,423.0,328.69,244.72
2017,5,31,11,0,40.0,399.0,2.1,27.0,437.0,340.88,252.85
2017,5,31,11,15,40.0,407.0,2.05,27.0,445.5,349.01,258.44
2017,5,31,11,30,40.0,415.0,2.0,27.0,454.0,356.89,263.86
2017,5,31,11,45,60.5,448.5,2.0,27.0,508.0,399.19,294.43
2017,5,31,12,0,81.0,482.0,2.0,27.0,562.0,441.68,324.63
2017,5,31,12,15,207.0,477.0,1.95,27.0,682.0,535.93,392.63
2017,5,31,12,30,333.0,472.0,1.9,27.0,802.0,628.28,457.15
2017,5,31,12,45,282.0,486.0,1.85,27.0,765.0,601.26,436.93
2017,5,31,13,0,231.0,500.0,1.8,27.0,728.0,569.29,414.15
2017,5,31,13,15,125.5,419.0,1.8,27.0,543.0,428.7,315.24
2017,5,31,13,30,20.0,338.0,1.8,27.0,358.0,276.82,204.74
2017,5,31,13,45,18.5,319.0,1.85,27.0,337.0,260.29,193.29
2017,5,31,14,0,17.0,300.0,1.9,27.0,316.0,243.77,181.29
2017,5,31,14,15,11.5,233.0,1.9,27.0,244.0,187.75,139.51
2017,5,31,14,30,6.0,166.0,1.9,27.0,172.0,132.16,97.44
2017,5,31,14,45,16.5,241.5,1.95,27.0,256.0,195.77,146.27
2017,5,31,15,0,27.0,317.0,2.0,27.0,340.0,260.91,195.25
2017,5,31,15,15,28.0,305.0,2.0,26.5,327.5,249.91,187.47
2017,5,31,15,30,29.0,293.0,2.0,26.0,315.0,238.71,179.72
2017,5,31,15,45,36.0,285.5,2.0,26.0,311.0,233.17,175.79
2017,5,31,16,0,43.0,278.0,2.0,26.0,307.0,226.74,171.07
2017,5,31,16,15,170.5,262.5,1.9,25.5,365.0,256.45,191.45
2017,5,31,16,30,298.0,247.0,1.8,25.0,423.0,272.23,199.32
2017,5,31,16,45,174.0,222.5,1.7,25.0,323.5,206.07,151.56
2017,5,31,17,0,50.0,198.0,1.6,25.0,224.0,153.57,115.5
2017,5,31,17,15,42.0,176.0,1.4,24.5,195.5,132.25,99.64
2017,5,31,17,30,34.0,154.0,1.2,24.0,167.0,111.94,84.56
2017,5,31,17,45,27.0,130.5,1.05,24.0,140.0,91.87,73.09
2017,5,31,18,0,20.0,107.0,0.9,24.0,113.0,77.35,60.88
2017,5,31,18,15,10.0,84.5,0.85,23.5,87.5,61.55,47.42
2017,5,31,18,30,0.0,62.0,0.8,23.0,62.0,45.66,33.59
2017,5,31,18,45,0.0,40.5,0.8,22.5,40.5,30.36,20.06
2017,5,31,19,0,0.0,19.0,0.8,22.0,19.0,14.48,5.57
2017,5,31,19,15,0.0,9.5,0.9,22.0,9.5,7.47,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,82.5,15.0,1.15,19.5,22.0,11.8,0.0
2017,6,1,6,0,165.0,30.0,1.3,20.0,44.0,22.66,11.89
2017,6,1,6,15,269.0,44.0,1.4,20.5,86.0,33.3,22.73
2017,6,1,6,30,373.0,58.0,1.5,21.0,128.0,43.97,32.44
2017,6,1,6,45,449.5,66.5,1.65,21.5,178.5,52.76,40.28
2017,6,1,7,0,526.0,75.0,1.8,22.0,229.0,59.07,45.75
2017,6,1,7,15,263.0,93.0,1.85,22.5,170.0,67.53,52.87
2017,6,1,7,30,0.0,111.0,1.9,23.0,111.0,82.89,62.69
2017,6,1,7,45,19.5,151.5,1.95,23.5,161.5,114.48,87.01
2017,6,1,8,0,39.0,192.0,2.0,24.0,212.0,147.31,111.79
2017,6,1,8,15,90.5,227.5,2.0,24.5,279.5,188.23,141.48
2017,6,1,8,30,142.0,263.0,2.0,25.0,347.0,235.95,176.51
2017,6,1,8,45,116.5,284.0,2.0,25.5,357.0,252.46,189.58
2017,6,1,9,0,91.0,305.0,2.0,26.0,367.0,264.09,198.54
2017,6,1,9,15,56.0,288.5,2.0,26.5,327.5,243.63,183.09
2017,6,1,9,30,21.0,272.0,2.0,27.0,288.0,217.11,162.79
2017,6,1,9,45,178.0,322.0,2.05,27.5,468.5,342.76,255.85
2017,6,1,10,0,335.0,372.0,2.1,28.0,649.0,477.85,352.54
2017,6,1,10,15,229.5,404.5,2.15,28.0,597.5,451.02,332.59
2017,6,1,10,30,124.0,437.0,2.2,28.0,546.0,420.48,310.02
2017,6,1,10,45,153.0,454.0,2.25,28.5,593.0,457.28,335.95
2017,6,1,11,0,182.0,471.0,2.3,29.0,640.0,494.89,361.84
2017,6,1,11,15,287.0,448.0,2.35,29.0,721.5,558.42,407.48
2017,6,1,11,30,392.0,425.0,2.4,29.0,803.0,619.93,451.12
2017,6,1,11,45,646.5,270.5,2.45,29.5,902.5,690.42,502.61
2017,6,1,12,0,901.0,116.0,2.5,30.0,1002.0,744.35,542.53
2017,6,1,12,15,519.0,312.5,2.5,30.0,823.5,643.33,467.49
2017,6,1,12,30,137.0,509.0,2.5,30.0,645.0,509.57,368.86
2017,6,1,12,45,519.5,311.5,2.55,30.5,823.0,642.98,468.07
2017,6,1,13,0,902.0,114.0,2.6,31.0,1001.0,743.78,540.92
2017,6,1,13,15,495.0,294.0,2.6,31.0,780.0,603.63,438.92
2017,6,1,13,30,88.0,474.0,2.6,31.0,559.0,436.37,316.44
2017,6,1,13,45,488.5,292.5,2.65,31.0,748.5,581.89,425.57
2017,6,1,14,0,889.0,111.0,2.7,31.0,938.0,682.97,499.07
2017,6,1,14,15,604.5,262.5,2.7,30.5,817.5,608.43,443.85
2017,6,1,14,30,320.0,414.0,2.7,30.0,697.0,526.96,384.7
2017,6,1,14,45,294.5,403.0,2.75,30.0,655.5,491.81,360.24
2017,6,1,15,0,269.0,392.0,2.8,30.0,614.0,457.13,335.6
2017,6,1,15,15,537.0,256.0,2.8,30.0,672.0,484.54,355.42
2017,6,1,15,30,805.0,120.0,2.8,30.0,730.0,485.02,353.32
2017,6,1,15,45,789.0,117.5,2.8,30.0,685.0,441.56,319.02
2017,6,1,16,0,773.0,115.0,2.8,30.0,640.0,397.36,283.58
2017,6,1,16,15,531.0,182.0,2.8,29.5,530.5,324.17,231.28
2017,6,1,16,30,289.0,249.0,2.8,29.0,421.0,270.59,195.73
2017,6,1,16,45,483.0,175.0,2.8,29.0,429.5,248.66,171.17
2017,6,1,17,0,677.0,101.0,2.8,29.0,438.0,205.1,128.27
2017,6,1,17,15,642.5,95.5,2.7,28.5,385.5,157.5,93.12
2017,6,1,17,30,608.0,90.0,2.6,28.0,333.0,112.73,65.03
2017,6,1,17,45,553.5,84.5,2.55,27.5,280.0,70.59,54.29
2017,6,1,18,0,499.0,79.0,2.5,27.0,227.0,61.7,46.98
2017,6,1,18,15,430.5,69.0,2.35,26.5,177.5,54.45,40.84
2017,6,1,18,30,362.0,59.0,2.2,26.0,128.0,44.58,32.24
2017,6,1,18,45,258.0,45.0,2.05,25.5,86.5,33.94,22.76
2017,6,1,19,0,154.0,31.0,1.9,25.0,45.0,23.35,12.35
2017,6,1,19,15,77.0,15.5,2.05,24.5,22.5,12.2,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,12.0,1.65,21.0,12.0,9.44,0.0
2017,6,2,6,0,0.0,24.0,1.8,21.0,24.0,18.24,8.46
2017,6,2,6,15,13.5,45.5,1.85,21.0,48.0,33.65,22.98
2017,6,2,6,30,27.0,67.0,1.9,21.0,72.0,48.61,36.44
2017,6,2,6,45,46.5,89.0,2.0,21.5,101.5,63.73,49.75
2017,6,2,7,0,66.0,111.0,2.1,22.0,131.0,78.68,62.63
2017,6,2,7,15,139.5,134.0,2.15,22.5,186.0,93.97,75.48
2017,6,2,7,30,213.0,157.0,2.2,23.0,241.0,124.38,89.4
2017,6,2,7,45,179.0,184.5,2.25,23.5,262.5,154.32,112.17
2017,6,2,8,0,145.0,212.0,2.3,24.0,284.0,179.52,132.8
2017,6,2,8,15,153.5,237.5,2.3,24.0,321.5,209.94,156.41
2017,6,2,8,30,162.0,263.0,2.3,24.0,359.0,241.19,180.72
2017,6,2,8,45,152.0,288.0,2.35,24.5,384.5,266.62,200.54
