Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,0,142.0,313.0,2.4,25.0,410.0,290.9,219.06
2017,6,2,9,15,207.5,330.0,2.4,25.5,481.5,340.49,255.27
2017,6,2,9,30,273.0,347.0,2.4,26.0,553.0,398.15,297.17
2017,6,2,9,45,199.5,374.0,2.4,26.5,529.5,391.18,291.81
2017,6,2,10,0,126.0,401.0,2.4,27.0,506.0,381.18,283.82
2017,6,2,10,15,86.5,394.0,2.35,27.5,468.0,355.6,264.31
2017,6,2,10,30,47.0,387.0,2.3,28.0,430.0,330.57,245.03
2017,6,2,10,45,34.0,359.5,2.25,28.5,391.0,303.71,224.68
2017,6,2,11,0,21.0,332.0,2.2,29.0,352.0,270.88,199.91
2017,6,2,11,15,223.0,376.5,2.1,29.0,591.0,459.18,338.47
2017,6,2,11,30,425.0,421.0,2.0,29.0,830.0,641.48,465.01
2017,6,2,11,45,616.5,298.0,1.95,29.5,900.0,687.87,497.3
2017,6,2,12,0,808.0,175.0,1.9,30.0,970.0,730.53,527.71
2017,6,2,12,15,809.0,175.5,1.85,30.0,974.0,735.82,530.61
2017,6,2,12,30,810.0,176.0,1.8,30.0,978.0,738.34,531.9
2017,6,2,12,45,617.5,308.5,1.75,30.0,919.0,705.37,505.9
2017,6,2,13,0,425.0,441.0,1.7,30.0,860.0,667.21,476.64
2017,6,2,13,15,612.5,308.0,1.7,30.0,903.0,692.62,497.47
2017,6,2,13,30,800.0,175.0,1.7,30.0,946.0,708.32,511.0
2017,6,2,13,45,628.5,285.5,1.75,30.0,884.0,668.58,481.44
2017,6,2,14,0,457.0,396.0,1.8,30.0,822.0,626.34,450.62
2017,6,2,14,15,616.0,282.5,1.8,30.0,838.0,629.31,455.06
2017,6,2,14,30,775.0,169.0,1.8,30.0,854.0,619.05,449.51
2017,6,2,14,45,521.0,281.0,1.85,30.0,733.5,535.31,389.29
2017,6,2,15,0,267.0,393.0,1.9,30.0,613.0,456.14,332.48
2017,6,2,15,15,266.5,372.0,1.95,29.5,583.0,427.75,313.32
2017,6,2,15,30,266.0,351.0,2.0,29.0,553.0,398.57,292.85
2017,6,2,15,45,482.0,250.0,2.1,29.0,588.0,406.75,296.65
2017,6,2,16,0,698.0,149.0,2.2,29.0,623.0,392.5,281.31
2017,6,2,16,15,676.5,144.0,2.2,29.0,575.0,346.8,244.57
2017,6,2,16,30,655.0,139.0,2.2,29.0,527.0,301.58,207.89
2017,6,2,16,45,625.0,133.5,2.2,29.0,476.0,254.71,170.24
2017,6,2,17,0,595.0,128.0,2.2,29.0,425.0,209.74,134.9
2017,6,2,17,15,558.5,120.5,2.1,28.5,373.5,164.62,102.04
2017,6,2,17,30,522.0,113.0,2.0,28.0,322.0,119.98,73.62
2017,6,2,17,45,471.0,103.5,1.9,27.5,270.5,79.58,61.8
2017,6,2,18,0,420.0,94.0,1.8,27.0,219.0,68.64,52.84
2017,6,2,18,15,354.0,81.0,1.8,26.5,171.0,59.46,45.09
2017,6,2,18,30,288.0,68.0,1.8,26.0,123.0,50.16,36.96
2017,6,2,18,45,203.0,50.0,1.85,25.5,83.0,37.12,25.44
2017,6,2,19,0,118.0,32.0,1.9,25.0,43.0,23.98,12.98
2017,6,2,19,15,59.0,16.0,2.0,24.5,21.5,12.59,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,3,5,45,23.5,14.5,1.25,20.5,16.5,11.41,0.0
2017,6,3,6,0,47.0,29.0,1.4,21.0,33.0,21.85,11.3
2017,6,3,6,15,94.0,49.0,1.45,21.5,64.5,36.18,25.08
2017,6,3,6,30,141.0,69.0,1.5,22.0,96.0,49.85,37.35
2017,6,3,6,45,181.5,88.0,1.6,22.5,134.5,62.89,48.82
2017,6,3,7,0,222.0,107.0,1.7,23.0,173.0,75.64,59.76
2017,6,3,7,15,245.0,129.0,1.75,23.5,215.0,90.59,72.29
2017,6,3,7,30,268.0,151.0,1.8,24.0,257.0,124.16,87.18
2017,6,3,7,45,237.0,180.0,1.85,24.5,284.0,157.84,112.03
2017,6,3,8,0,206.0,209.0,1.9,25.0,311.0,188.26,136.42
2017,6,3,8,15,160.5,235.5,1.9,25.5,320.5,209.81,154.88
2017,6,3,8,30,115.0,262.0,1.9,26.0,330.0,226.68,169.31
2017,6,3,8,45,63.0,238.0,1.95,26.5,275.5,199.93,149.99
2017,6,3,9,0,11.0,214.0,2.0,27.0,221.0,166.57,125.03
2017,6,3,9,15,19.0,252.0,2.0,27.5,266.0,199.37,149.53
2017,6,3,9,30,27.0,290.0,2.0,28.0,311.0,234.9,175.58
2017,6,3,9,45,103.5,347.0,2.0,28.5,432.0,318.67,236.85
2017,6,3,10,0,180.0,404.0,2.0,29.0,553.0,412.02,303.5
2017,6,3,10,15,246.0,409.5,1.95,29.0,622.0,466.49,341.97
2017,6,3,10,30,312.0,415.0,1.9,29.0,691.0,520.49,379.88
2017,6,3,10,45,300.5,433.0,1.85,29.5,705.5,537.42,390.24
2017,6,3,11,0,289.0,451.0,1.8,30.0,720.0,552.56,399.35
2017,6,3,11,15,244.0,471.5,1.75,30.0,701.5,541.19,390.63
2017,6,3,11,30,199.0,492.0,1.7,30.0,683.0,531.19,382.85
2017,6,3,11,45,191.0,499.5,1.65,30.0,685.0,535.09,385.14
2017,6,3,12,0,183.0,507.0,1.6,30.0,687.0,537.8,386.51
2017,6,3,12,15,236.0,499.0,1.55,30.0,732.5,571.47,409.94
2017,6,3,12,30,289.0,491.0,1.5,30.0,778.0,607.76,434.59
2017,6,3,12,45,278.0,492.0,1.45,30.5,767.0,599.98,427.78
2017,6,3,13,0,267.0,493.0,1.4,31.0,756.0,590.96,420.51
2017,6,3,13,15,253.0,489.5,1.3,30.5,737.0,575.25,410.18
2017,6,3,13,30,239.0,486.0,1.2,30.0,718.0,554.69,396.61
2017,6,3,13,45,210.0,479.0,1.2,30.0,679.5,524.33,375.97
2017,6,3,14,0,181.0,472.0,1.2,30.0,641.0,494.0,355.27
2017,6,3,14,15,241.0,446.0,1.15,30.0,664.0,506.2,364.45
2017,6,3,14,30,301.0,420.0,1.1,30.0,687.0,518.43,372.97
2017,6,3,14,45,211.0,411.0,1.1,30.0,594.5,444.44,321.37
2017,6,3,15,0,121.0,402.0,1.1,30.0,502.0,379.19,275.74
2017,6,3,15,15,241.5,364.0,1.1,29.5,551.5,408.67,297.75
2017,6,3,15,30,362.0,326.0,1.1,29.0,601.0,424.86,308.68
2017,6,3,15,45,283.0,320.0,1.1,29.0,527.0,368.5,268.17
2017,6,3,16,0,204.0,314.0,1.1,29.0,453.0,315.62,230.53
2017,6,3,16,15,171.0,290.0,1.05,29.0,400.5,274.75,200.8
2017,6,3,16,30,138.0,266.0,1.0,29.0,348.0,236.76,173.1
2017,6,3,16,45,126.5,240.0,0.95,29.0,310.0,205.68,149.92
2017,6,3,17,0,115.0,214.0,0.9,29.0,272.0,175.79,127.65
2017,6,3,17,15,104.5,190.5,0.85,28.5,238.5,149.43,108.51
2017,6,3,17,30,94.0,167.0,0.8,28.0,205.0,124.29,90.77
2017,6,3,17,45,83.0,142.5,0.75,27.5,172.5,99.9,78.61
2017,6,3,18,0,72.0,118.0,0.7,27.0,140.0,82.93,64.74
2017,6,3,18,15,54.5,94.5,0.65,26.5,109.0,67.21,51.59
2017,6,3,18,30,37.0,71.0,0.6,26.0,78.0,51.29,37.92
2017,6,3,18,45,18.5,49.0,0.55,25.5,52.5,36.03,24.58
2017,6,3,19,0,0.0,27.0,0.5,25.0,27.0,20.38,10.32
2017,6,3,19,15,0.0,13.5,0.5,24.5,13.5,10.62,0.0
2017,6,3,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,50.0,15.5,1.75,20.5,20.0,12.2,0.0
2017,6,4,6,0,100.0,31.0,2.0,21.0,40.0,23.19,12.37
2017,6,4,6,15,180.0,50.0,2.1,21.0,79.0,37.04,25.86
2017,6,4,6,30,260.0,69.0,2.2,21.0,118.0,50.62,38.16
2017,6,4,6,45,153.0,89.0,2.35,21.5,120.5,63.22,49.31
2017,6,4,7,0,46.0,109.0,2.5,22.0,123.0,77.31,61.45
2017,6,4,7,15,52.0,133.5,2.6,22.5,152.0,93.39,75.01
2017,6,4,7,30,58.0,158.0,2.7,23.0,181.0,115.35,87.24
2017,6,4,7,45,219.0,169.0,2.8,23.5,275.0,147.9,105.52
2017,6,4,8,0,380.0,180.0,2.9,24.0,369.0,200.37,139.54
2017,6,4,8,15,371.0,206.0,2.95,24.5,407.5,238.78,170.6
2017,6,4,8,30,362.0,232.0,3.0,25.0,446.0,276.51,201.29
2017,6,4,8,45,410.0,238.5,3.1,25.5,500.5,320.3,234.87
2017,6,4,9,0,458.0,245.0,3.2,26.0,555.0,365.76,269.69
2017,6,4,9,15,472.5,259.0,3.15,26.0,598.0,405.61,300.9
2017,6,4,9,30,487.0,273.0,3.1,26.0,641.0,445.43,331.56
2017,6,4,9,45,463.0,300.0,3.1,26.5,665.5,475.12,353.7
2017,6,4,10,0,439.0,327.0,3.1,27.0,690.0,501.53,372.76
2017,6,4,10,15,366.0,374.0,3.05,27.0,685.0,507.96,377.29
2017,6,4,10,30,293.0,421.0,3.0,27.0,680.0,512.58,379.98
2017,6,4,10,45,324.5,422.5,2.95,27.5,717.5,543.73,401.57
2017,6,4,11,0,356.0,424.0,2.9,28.0,755.0,575.05,422.88
2017,6,4,11,15,361.5,430.5,2.8,28.0,773.0,592.49,434.66
2017,6,4,11,30,367.0,437.0,2.7,28.0,791.0,608.57,445.44
2017,6,4,11,45,611.5,288.5,2.65,28.0,887.0,674.63,495.1
2017,6,4,12,0,856.0,140.0,2.6,28.0,983.0,724.7,533.32
2017,6,4,12,15,857.0,140.5,2.55,28.0,987.5,729.93,536.38
2017,6,4,12,30,858.0,141.0,2.5,28.0,992.0,732.42,537.8
2017,6,4,12,45,437.0,218.5,2.45,28.0,652.0,505.38,375.68
2017,6,4,13,0,16.0,296.0,2.4,28.0,312.0,242.0,178.49
2017,6,4,13,15,437.0,215.5,2.3,28.0,637.5,496.89,371.84
2017,6,4,13,30,858.0,135.0,2.2,28.0,963.0,706.32,519.6
2017,6,4,13,45,433.5,165.0,2.15,28.0,583.5,440.64,329.11
2017,6,4,14,0,9.0,195.0,2.1,28.0,204.0,157.15,115.39
2017,6,4,14,15,9.5,204.5,2.0,28.0,213.5,164.36,121.5
2017,6,4,14,30,10.0,214.0,1.9,28.0,223.0,171.44,126.95
2017,6,4,14,45,5.0,123.5,1.85,28.0,128.0,98.46,71.29
2017,6,4,15,0,0.0,33.0,1.8,28.0,33.0,25.46,14.47
2017,6,4,15,15,0.0,56.5,1.75,28.0,56.5,43.61,28.86
2017,6,4,15,30,0.0,80.0,1.7,28.0,80.0,61.79,43.22
2017,6,4,15,45,0.0,85.0,1.65,28.0,85.0,65.61,46.32
2017,6,4,16,0,0.0,90.0,1.6,28.0,90.0,69.43,49.46
2017,6,4,16,15,15.5,159.5,1.5,27.5,168.5,126.76,94.31
2017,6,4,16,30,31.0,229.0,1.4,27.0,247.0,179.43,134.9
2017,6,4,16,45,113.5,221.0,1.35,27.0,279.5,189.92,140.08
2017,6,4,17,0,196.0,213.0,1.3,27.0,312.0,190.05,136.71
2017,6,4,17,15,190.5,188.0,1.2,26.5,275.0,158.62,113.16
2017,6,4,17,30,185.0,163.0,1.1,26.0,238.0,127.83,91.45
2017,6,4,17,45,172.5,139.5,1.0,26.0,201.0,98.53,78.0
2017,6,4,18,0,160.0,116.0,0.9,26.0,164.0,81.76,64.07
2017,6,4,18,15,137.0,94.0,0.85,25.5,129.0,67.12,51.75
2017,6,4,18,30,114.0,72.0,0.8,25.0,94.0,52.19,38.87
2017,6,4,18,45,78.5,51.5,0.75,24.5,64.5,37.83,26.22
2017,6,4,19,0,43.0,31.0,0.7,24.0,35.0,23.29,12.77
2017,6,4,19,15,21.5,15.5,0.7,23.5,17.5,11.9,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,5,5,45,95.5,14.5,2.35,18.5,22.5,11.41,0.0
2017,6,5,6,0,191.0,29.0,2.7,19.0,45.0,22.05,11.64
2017,6,5,6,15,289.5,41.5,2.75,19.5,86.5,31.66,21.45
2017,6,5,6,30,388.0,54.0,2.8,20.0,128.0,43.33,32.02
2017,6,5,6,45,461.5,62.0,2.85,21.0,178.0,49.35,37.41
2017,6,5,7,0,535.0,70.0,2.9,22.0,228.0,55.41,42.58
2017,6,5,7,15,581.0,76.5,3.05,22.5,280.0,59.99,46.38
2017,6,5,7,30,627.0,83.0,3.2,23.0,332.0,103.05,59.72
2017,6,5,7,45,665.5,86.5,3.35,24.0,386.0,147.43,86.46
2017,6,5,8,0,704.0,90.0,3.5,25.0,440.0,198.85,124.37
2017,6,5,8,15,728.5,94.0,3.5,25.5,491.0,246.08,162.5
2017,6,5,8,30,753.0,98.0,3.5,26.0,542.0,294.48,202.6
2017,6,5,8,45,773.5,100.5,3.55,27.0,591.0,341.23,241.13
2017,6,5,9,0,794.0,103.0,3.6,28.0,640.0,388.17,279.12
2017,6,5,9,15,807.5,105.5,3.55,28.0,684.5,432.08,315.14
2017,6,5,9,30,821.0,108.0,3.5,28.0,729.0,474.77,349.43
2017,6,5,9,45,831.0,110.5,3.5,28.5,768.0,513.97,379.72
2017,6,5,10,0,841.0,113.0,3.5,29.0,807.0,551.43,407.89
2017,6,5,10,15,849.0,115.0,3.45,29.0,840.5,585.4,433.59
2017,6,5,10,30,857.0,117.0,3.4,29.0,874.0,617.11,457.09
2017,6,5,10,45,566.5,286.0,3.4,29.5,793.0,595.6,438.4
2017,6,5,11,0,276.0,455.0,3.4,30.0,712.0,545.29,398.65
2017,6,5,11,15,310.5,452.5,3.4,30.0,747.0,573.92,419.34
2017,6,5,11,30,345.0,450.0,3.4,30.0,782.0,602.35,439.4
2017,6,5,11,45,392.5,448.5,3.45,30.5,831.0,640.09,465.09
2017,6,5,12,0,440.0,447.0,3.5,31.0,880.0,678.41,490.8
2017,6,5,12,15,649.5,293.0,3.5,31.0,935.5,712.99,518.43
2017,6,5,12,30,859.0,139.0,3.5,31.0,991.0,730.39,534.64
2017,6,5,12,45,491.5,321.0,3.5,31.0,808.5,625.56,456.52
2017,6,5,13,0,124.0,503.0,3.5,31.0,626.0,491.61,357.01
2017,6,5,13,15,280.0,465.5,3.5,31.0,737.5,574.52,418.12
2017,6,5,13,30,436.0,428.0,3.5,31.0,849.0,651.49,472.87
2017,6,5,13,45,633.5,285.5,3.5,31.0,883.5,668.58,487.58
2017,6,5,14,0,831.0,143.0,3.5,31.0,918.0,663.98,487.4
2017,6,5,14,15,824.5,141.5,3.45,30.5,891.5,640.16,470.94
2017,6,5,14,30,818.0,140.0,3.4,30.0,865.0,613.74,452.38
2017,6,5,14,45,658.5,227.5,3.4,30.0,796.5,572.37,420.71
2017,6,5,15,0,499.0,315.0,3.4,30.0,728.0,526.59,386.41
2017,6,5,15,15,249.5,213.0,3.35,29.5,419.5,298.07,221.62
2017,6,5,15,30,0.0,111.0,3.3,29.0,111.0,85.68,61.47
2017,6,5,15,45,0.0,64.0,3.3,29.0,64.0,49.32,33.33
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,13.04,4.72
2017,6,5,16,15,0.0,14.5,3.2,28.5,14.5,11.1,3.22
2017,6,5,16,30,0.0,12.0,3.1,28.0,12.0,9.18,1.72
2017,6,5,16,45,0.0,17.5,3.05,27.5,17.5,13.37,5.15
2017,6,5,17,0,0.0,23.0,3.0,27.0,23.0,17.57,8.62
2017,6,5,17,15,0.0,20.0,2.8,26.5,20.0,15.25,6.81
2017,6,5,17,30,0.0,17.0,2.6,26.0,17.0,12.95,4.98
2017,6,5,17,45,0.0,14.5,2.45,26.0,14.5,11.03,3.83
2017,6,5,18,0,0.0,12.0,2.3,26.0,12.0,9.11,2.2
2017,6,5,18,15,0.0,9.0,2.05,25.5,9.0,6.83,0.23
2017,6,5,18,30,0.0,6.0,1.8,25.0,6.0,4.54,0.0
2017,6,5,18,45,0.0,4.0,1.6,24.5,4.0,3.02,0.0
2017,6,5,19,0,0.0,2.0,1.4,24.0,2.0,1.51,0.0
2017,6,5,19,15,0.0,1.0,1.45,23.5,1.0,0.75,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,45,90.5,15.0,2.85,19.5,23.0,11.8,0.0
2017,6,6,6,0,181.0,30.0,3.0,20.0,46.0,22.73,12.14
2017,6,6,6,15,277.5,44.0,3.1,20.5,87.5,33.35,22.79
2017,6,6,6,30,374.0,58.0,3.2,21.0,129.0,43.99,32.45
2017,6,6,6,45,445.0,67.0,3.35,21.5,178.5,53.07,40.54
2017,6,6,7,0,516.0,76.0,3.5,22.0,228.0,59.67,46.27
2017,6,6,7,15,563.5,83.5,3.6,22.5,281.0,64.8,50.52
2017,6,6,7,30,611.0,91.0,3.7,23.0,334.0,106.73,63.56
2017,6,6,7,45,647.5,96.0,3.85,24.0,387.5,151.12,90.31
2017,6,6,8,0,684.0,101.0,4.0,25.0,441.0,198.54,124.98
2017,6,6,8,15,362.0,168.0,4.05,25.5,349.5,209.88,148.03
2017,6,6,8,30,40.0,235.0,4.1,26.0,258.0,185.33,140.36
2017,6,6,8,45,408.0,176.0,4.2,26.5,450.5,272.79,198.7
2017,6,6,9,0,776.0,117.0,4.3,27.0,643.0,391.36,283.49
2017,6,6,9,15,530.0,231.0,4.35,27.5,601.0,407.17,300.72
2017,6,6,9,30,284.0,345.0,4.4,28.0,559.0,398.62,296.99
2017,6,6,9,45,184.5,366.5,4.45,28.5,508.5,375.79,280.44
2017,6,6,10,0,85.0,388.0,4.5,29.0,458.0,343.99,256.38
2017,6,6,10,15,221.0,393.0,4.55,29.0,585.5,434.18,323.26
2017,6,6,10,30,357.0,398.0,4.6,29.0,713.0,532.12,394.65
2017,6,6,10,45,292.0,432.0,4.7,29.5,695.0,528.71,390.73
2017,6,6,11,0,227.0,466.0,4.8,30.0,677.0,517.05,381.04
2017,6,6,11,15,548.5,302.0,4.85,30.0,826.5,623.36,461.47
2017,6,6,11,30,870.0,138.0,4.9,30.0,976.0,712.68,529.02
2017,6,6,11,45,650.0,290.5,5.0,30.5,921.5,700.55,515.49
2017,6,6,12,0,430.0,443.0,5.1,31.0,867.0,667.41,487.69
2017,6,6,12,15,648.5,295.0,5.1,31.0,937.0,712.46,523.43
2017,6,6,12,30,867.0,147.0,5.1,31.0,1007.0,740.33,547.06
2017,6,6,12,45,872.0,142.5,5.2,31.0,1004.5,739.75,546.99
2017,6,6,13,0,877.0,138.0,5.3,31.0,1002.0,736.32,544.98
2017,6,6,13,15,874.5,137.0,5.3,31.0,990.0,726.93,538.24
2017,6,6,13,30,872.0,136.0,5.3,31.0,978.0,714.43,529.23
2017,6,6,13,45,872.5,131.5,5.35,31.0,959.5,698.26,517.77
2017,6,6,14,0,873.0,127.0,5.4,31.0,941.0,678.82,503.79
2017,6,6,14,15,866.5,125.5,5.35,31.0,914.0,654.0,485.36
2017,6,6,14,30,860.0,124.0,5.3,31.0,887.0,626.45,464.71
2017,6,6,14,45,855.0,120.5,5.3,31.0,854.5,595.67,441.52
2017,6,6,15,0,850.0,117.0,5.3,31.0,822.0,562.37,416.01
2017,6,6,15,15,839.0,114.5,5.2,31.0,782.5,524.44,386.37
2017,6,6,15,30,828.0,112.0,5.1,31.0,743.0,484.79,354.85
2017,6,6,15,45,817.0,108.0,5.1,31.0,699.0,442.19,320.64
2017,6,6,16,0,806.0,104.0,5.1,31.0,655.0,397.83,284.35
2017,6,6,16,15,788.5,101.0,5.0,30.5,607.0,351.11,246.13
2017,6,6,16,30,771.0,98.0,4.9,30.0,559.0,304.25,207.25
2017,6,6,16,45,749.0,93.5,4.85,30.0,507.5,255.23,166.53
2017,6,6,17,0,727.0,89.0,4.8,30.0,456.0,207.07,127.56
2017,6,6,17,15,696.0,84.5,4.5,29.5,403.0,154.7,88.59
2017,6,6,17,30,665.0,80.0,4.2,29.0,350.0,108.45,59.86
2017,6,6,17,45,620.5,74.5,3.95,28.5,297.0,63.75,48.32
2017,6,6,18,0,576.0,69.0,3.7,28.0,244.0,55.06,41.19
2017,6,6,18,15,512.0,61.0,3.25,27.0,193.0,48.98,36.14
2017,6,6,18,30,448.0,53.0,2.8,26.0,142.0,42.87,30.86
2017,6,6,18,45,347.5,42.0,2.35,25.5,98.0,34.08,22.98
2017,6,6,19,0,247.0,31.0,1.9,25.0,54.0,25.28,14.43
2017,6,6,19,15,123.5,15.5,1.8,24.5,27.0,11.87,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,5,45,113.0,14.5,1.2,20.0,24.0,11.41,0.0
2017,6,7,6,0,226.0,29.0,1.3,21.0,48.0,22.18,11.69
2017,6,7,6,15,329.5,40.5,1.35,21.5,91.5,32.88,22.31
2017,6,7,6,30,433.0,52.0,1.4,22.0,135.0,42.09,30.7
2017,6,7,6,45,501.5,60.5,1.5,22.5,186.0,48.61,36.54
2017,6,7,7,0,570.0,69.0,1.6,23.0,237.0,55.1,42.14
2017,6,7,7,15,616.0,75.0,1.55,24.0,290.5,59.43,45.6
2017,6,7,7,30,662.0,81.0,1.5,25.0,344.0,101.81,57.78
2017,6,7,7,45,696.0,86.0,1.5,26.5,398.5,148.48,85.11
2017,6,7,8,0,730.0,91.0,1.5,28.0,453.0,201.8,123.37
2017,6,7,8,15,754.0,95.0,1.65,28.5,505.5,250.16,161.52
2017,6,7,8,30,778.0,99.0,1.8,29.0,558.0,299.61,201.63
2017,6,7,8,45,795.5,102.5,1.95,29.5,607.0,347.33,240.69
2017,6,7,9,0,813.0,106.0,2.1,30.0,656.0,394.93,279.11
2017,6,7,9,15,826.5,109.0,2.2,30.0,701.5,440.05,315.52
2017,6,7,9,30,840.0,112.0,2.3,30.0,747.0,483.78,350.13
2017,6,7,9,45,850.5,114.0,2.4,30.5,787.0,523.57,380.46
2017,6,7,10,0,861.0,116.0,2.5,31.0,827.0,561.6,408.74
2017,6,7,10,15,869.0,118.0,2.6,31.0,860.5,596.23,434.81
2017,6,7,10,30,877.0,120.0,2.7,31.0,894.0,628.53,458.77
2017,6,7,10,45,883.5,121.0,2.8,31.5,921.5,656.62,478.46
2017,6,7,11,0,890.0,122.0,2.9,32.0,949.0,681.96,495.88
2017,6,7,11,15,893.5,123.0,2.95,32.0,969.0,702.41,510.47
2017,6,7,11,30,897.0,124.0,3.0,32.0,989.0,719.73,522.76
2017,6,7,11,45,899.0,124.5,3.05,32.5,1001.0,732.45,530.74
2017,6,7,12,0,901.0,125.0,3.1,33.0,1013.0,741.96,536.41
2017,6,7,12,15,901.5,125.5,3.1,33.0,1017.0,747.25,540.04
2017,6,7,12,30,902.0,126.0,3.1,33.0,1021.0,749.6,541.62
2017,6,7,12,45,900.0,126.5,3.15,33.5,1016.5,747.39,539.2
2017,6,7,13,0,898.0,127.0,3.2,34.0,1012.0,742.3,534.78
2017,6,7,13,15,895.0,126.5,3.2,34.0,999.5,732.71,528.17
2017,6,7,13,30,892.0,126.0,3.2,34.0,987.0,719.94,519.33
2017,6,7,13,45,885.5,126.0,3.2,34.0,966.5,702.01,506.86
2017,6,7,14,0,879.0,126.0,3.2,34.0,946.0,681.09,492.18
2017,6,7,14,15,872.5,124.5,3.2,33.5,919.0,656.18,475.53
2017,6,7,14,30,866.0,123.0,3.2,33.0,892.0,628.53,456.6
2017,6,7,14,45,840.5,131.0,3.25,33.0,854.0,594.5,431.87
2017,6,7,15,0,815.0,139.0,3.3,33.0,816.0,562.85,408.28
2017,6,7,15,15,803.0,136.0,3.3,33.0,776.0,524.47,379.48
2017,6,7,15,30,791.0,133.0,3.3,33.0,736.0,484.55,348.92
2017,6,7,15,45,775.0,130.0,3.35,33.0,691.5,441.64,315.6
2017,6,7,16,0,759.0,127.0,3.4,33.0,647.0,398.0,280.98
2017,6,7,16,15,738.5,123.0,3.35,32.5,598.0,351.61,244.17
2017,6,7,16,30,718.0,119.0,3.3,32.0,549.0,302.06,204.47
2017,6,7,16,45,693.5,113.5,3.25,31.5,497.5,253.81,165.75
2017,6,7,17,0,669.0,108.0,3.2,31.0,446.0,206.77,128.74
2017,6,7,17,15,634.5,102.0,2.95,30.5,393.0,159.5,94.3
2017,6,7,17,30,600.0,96.0,2.7,30.0,340.0,115.06,66.86
2017,6,7,17,45,555.5,88.0,2.45,29.5,288.0,72.03,55.0
2017,6,7,18,0,511.0,80.0,2.2,29.0,236.0,62.4,47.16
2017,6,7,18,15,446.0,70.0,2.0,28.0,186.0,55.19,41.22
2017,6,7,18,30,381.0,60.0,1.8,27.0,136.0,45.46,32.91
2017,6,7,18,45,287.0,46.5,1.6,26.5,94.0,35.21,23.84
2017,6,7,19,0,193.0,33.0,1.4,26.0,52.0,24.97,14.2
2017,6,7,19,15,96.5,16.5,1.35,25.5,26.0,12.55,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,62.5,15.5,1.95,20.5,21.0,12.2,0.0
2017,6,8,6,0,125.0,31.0,2.3,21.0,42.0,23.3,12.55
2017,6,8,6,15,210.5,48.5,2.4,21.5,82.5,36.12,25.03
2017,6,8,6,30,296.0,66.0,2.5,22.0,123.0,48.85,36.49
2017,6,8,6,45,363.5,78.5,2.65,23.0,170.5,57.89,44.43
2017,6,8,7,0,431.0,91.0,2.8,24.0,218.0,66.82,51.99
2017,6,8,7,15,479.5,101.0,2.75,24.5,269.5,73.74,57.72
2017,6,8,7,30,528.0,111.0,2.7,25.0,321.0,114.0,71.92
2017,6,8,7,45,563.0,119.5,2.65,26.0,372.5,156.23,97.14
2017,6,8,8,0,598.0,128.0,2.6,27.0,424.0,201.55,129.51
2017,6,8,8,15,626.0,134.0,2.4,27.0,475.0,246.18,164.57
2017,6,8,8,30,654.0,140.0,2.2,27.0,526.0,292.54,201.97
2017,6,8,8,45,671.5,147.0,2.0,27.5,573.5,337.7,238.3
2017,6,8,9,0,689.0,154.0,1.8,28.0,621.0,383.01,274.0
2017,6,8,9,15,706.0,158.5,1.65,28.5,665.0,426.09,307.16
2017,6,8,9,30,723.0,163.0,1.5,29.0,709.0,468.74,338.94
2017,6,8,9,45,731.5,169.5,1.4,29.5,747.5,508.07,367.5
2017,6,8,10,0,740.0,176.0,1.3,30.0,786.0,545.84,393.98
2017,6,8,10,15,750.5,179.0,1.25,30.0,819.5,578.92,417.55
2017,6,8,10,30,761.0,182.0,1.2,30.0,853.0,610.73,439.68
2017,6,8,10,45,769.5,183.5,1.2,30.5,880.5,638.11,457.81
2017,6,8,11,0,778.0,185.0,1.2,31.0,908.0,663.15,474.0
2017,6,8,11,15,529.0,330.0,1.2,31.0,826.5,629.51,448.41
2017,6,8,11,30,280.0,475.0,1.2,31.0,745.0,574.16,408.04
2017,6,8,11,45,312.0,468.0,1.2,31.5,772.5,595.98,422.64
2017,6,8,12,0,344.0,461.0,1.2,32.0,800.0,617.01,435.95
2017,6,8,12,15,569.0,326.5,1.2,32.0,890.5,681.99,482.33
2017,6,8,12,30,794.0,192.0,1.2,32.0,981.0,730.79,517.39
2017,6,8,12,45,797.0,189.0,1.25,32.5,978.0,729.72,515.68
2017,6,8,13,0,800.0,186.0,1.3,33.0,975.0,725.95,512.65
2017,6,8,13,15,797.0,185.0,1.35,33.0,963.5,716.55,506.86
2017,6,8,13,30,794.0,184.0,1.4,33.0,952.0,704.21,499.08
2017,6,8,13,45,791.0,181.5,1.5,33.0,933.0,687.82,488.9
2017,6,8,14,0,788.0,179.0,1.6,33.0,914.0,668.55,476.55
2017,6,8,14,15,781.0,176.5,1.65,32.5,888.0,643.98,460.97
2017,6,8,14,30,774.0,174.0,1.7,32.0,862.0,616.94,443.31
2017,6,8,14,45,555.0,275.0,1.8,32.0,759.0,546.11,393.16
2017,6,8,15,0,336.0,376.0,1.9,32.0,656.0,478.02,344.98
2017,6,8,15,15,544.0,262.5,1.95,32.0,689.5,488.47,352.5
2017,6,8,15,30,752.0,149.0,2.0,32.0,723.0,478.56,343.42
2017,6,8,15,45,739.5,144.0,2.05,32.0,680.0,437.2,311.58
2017,6,8,16,0,727.0,139.0,2.1,32.0,637.0,392.56,276.75
2017,6,8,16,15,486.0,200.0,2.1,31.5,522.5,319.34,225.65
2017,6,8,16,30,245.0,261.0,2.1,31.0,408.0,264.31,189.97
2017,6,8,16,45,444.0,188.0,2.15,31.0,424.5,246.33,168.76
2017,6,8,17,0,643.0,115.0,2.2,31.0,441.0,207.09,129.7
2017,6,8,17,15,609.0,108.5,2.1,30.5,389.0,160.88,96.23
2017,6,8,17,30,575.0,102.0,2.0,30.0,337.0,117.49,69.51
2017,6,8,17,45,532.5,93.0,1.9,29.5,285.5,75.16,57.58
2017,6,8,18,0,490.0,84.0,1.8,29.0,234.0,65.12,49.43
2017,6,8,18,15,426.0,73.5,1.7,28.0,185.0,55.18,41.21
2017,6,8,18,30,362.0,63.0,1.6,27.0,136.0,47.36,34.52
2017,6,8,18,45,273.0,48.5,1.5,26.5,94.0,36.52,24.96
2017,6,8,19,0,184.0,34.0,1.4,26.0,52.0,25.65,14.81
2017,6,8,19,15,92.0,17.0,1.5,25.5,26.0,12.91,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,5.5,14.0,3.25,21.5,14.5,11.02,0.0
2017,6,9,6,0,11.0,28.0,3.5,22.0,29.0,21.13,10.8
2017,6,9,6,15,46.5,51.0,3.7,22.0,59.5,37.29,25.95
2017,6,9,6,30,82.0,74.0,3.9,22.0,90.0,52.92,39.97
2017,6,9,6,45,129.0,92.5,4.1,22.5,126.5,65.97,51.47
2017,6,9,7,0,176.0,111.0,4.3,23.0,163.0,77.5,61.39
2017,6,9,7,15,303.5,123.5,4.35,23.5,235.0,87.21,69.49
2017,6,9,7,30,431.0,136.0,4.4,24.0,307.0,120.81,80.87
2017,6,9,7,45,314.0,172.5,4.5,24.5,307.0,159.02,110.44
2017,6,9,8,0,197.0,209.0,4.6,25.0,307.0,183.89,133.92
2017,6,9,8,15,110.5,213.0,4.55,25.0,269.0,181.35,135.46
2017,6,9,8,30,24.0,217.0,4.5,25.0,231.0,168.56,128.38
2017,6,9,8,45,202.0,245.0,4.5,25.5,381.0,250.13,186.88
2017,6,9,9,0,380.0,273.0,4.5,26.0,531.0,349.43,259.49
2017,6,9,9,15,193.5,232.0,4.45,26.0,364.0,261.88,196.92
2017,6,9,9,30,7.0,191.0,4.4,26.0,197.0,149.5,112.21
2017,6,9,9,45,113.0,295.0,4.4,26.5,388.5,286.65,216.74
2017,6,9,10,0,219.0,399.0,4.4,27.0,580.0,425.77,319.28
2017,6,9,10,15,182.5,419.5,4.35,27.0,574.5,430.22,321.95
2017,6,9,10,30,146.0,440.0,4.3,27.0,569.0,431.69,322.58
2017,6,9,10,45,157.0,455.5,4.25,27.5,598.0,456.34,339.73
2017,6,9,11,0,168.0,471.0,4.2,28.0,627.0,480.85,356.53
2017,6,9,11,15,235.5,469.5,4.15,28.0,694.0,529.97,392.3
2017,6,9,11,30,303.0,468.0,4.1,28.0,761.0,583.94,431.03
2017,6,9,11,45,530.0,338.0,4.05,28.0,857.5,653.07,483.22
2017,6,9,12,0,757.0,208.0,4.0,28.0,954.0,709.55,526.23
2017,6,9,12,15,560.5,331.0,3.9,28.0,885.0,678.44,500.36
2017,6,9,12,30,364.0,454.0,3.8,28.0,816.0,628.57,461.87
2017,6,9,12,45,210.5,456.5,3.75,28.5,665.5,517.15,380.85
2017,6,9,13,0,57.0,459.0,3.7,29.0,515.0,403.47,296.76
2017,6,9,13,15,413.5,327.0,3.55,29.0,727.0,564.69,418.24
2017,6,9,13,30,770.0,195.0,3.4,29.0,939.0,695.1,512.56
2017,6,9,13,45,485.0,333.5,3.25,29.0,799.5,604.14,443.86
2017,6,9,14,0,200.0,472.0,3.1,29.0,660.0,503.72,369.24
2017,6,9,14,15,141.5,448.5,2.95,29.0,579.5,442.79,325.73
2017,6,9,14,30,83.0,425.0,2.8,29.0,499.0,379.96,280.29
2017,6,9,14,45,390.5,311.5,2.7,29.0,639.5,478.73,353.86
2017,6,9,15,0,698.0,198.0,2.6,29.0,780.0,545.41,400.69
2017,6,9,15,15,477.0,277.0,2.55,28.5,665.5,465.05,342.13
2017,6,9,15,30,256.0,356.0,2.5,28.0,551.0,394.82,291.83
2017,6,9,15,45,448.0,267.0,2.5,28.0,584.5,401.4,294.58
2017,6,9,16,0,640.0,178.0,2.5,28.0,618.0,389.25,280.89
2017,6,9,16,15,618.0,172.0,2.4,28.0,571.0,345.53,245.67
2017,6,9,16,30,596.0,166.0,2.3,28.0,524.0,302.46,210.77
2017,6,9,16,45,573.5,153.0,2.2,28.0,472.0,254.96,172.65
2017,6,9,17,0,551.0,140.0,2.1,28.0,420.0,208.73,136.24
2017,6,9,17,15,503.0,136.5,1.95,27.5,369.5,164.43,104.54
2017,6,9,17,30,455.0,133.0,1.8,27.0,319.0,127.15,81.93
2017,6,9,17,45,413.5,119.5,1.65,26.5,270.0,87.97,69.07
2017,6,9,18,0,372.0,106.0,1.5,26.0,221.0,75.8,59.1
2017,6,9,18,15,313.0,90.5,1.45,25.5,174.0,65.32,50.29
2017,6,9,18,30,254.0,75.0,1.4,25.0,127.0,54.83,41.18
2017,6,9,18,45,181.5,56.0,1.4,24.5,87.5,41.19,29.14
2017,6,9,19,0,109.0,37.0,1.4,24.0,48.0,27.46,16.49
2017,6,9,19,15,54.5,18.5,1.45,24.0,24.0,14.01,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,16.0,3.4,20.0,20.0,12.59,0.0
2017,6,10,6,0,92.0,32.0,3.5,20.0,40.0,23.85,13.05
2017,6,10,6,15,171.5,51.5,3.65,20.5,79.5,37.98,26.72
2017,6,10,6,30,251.0,71.0,3.8,21.0,119.0,51.91,39.27
2017,6,10,6,45,321.5,85.0,4.0,22.0,166.5,61.82,48.0
2017,6,10,7,0,392.0,99.0,4.2,23.0,214.0,71.59,56.32
2017,6,10,7,15,442.0,110.0,4.2,23.5,265.0,78.98,62.46
2017,6,10,7,30,492.0,121.0,4.2,24.0,316.0,114.07,73.91
2017,6,10,7,45,393.5,158.5,4.25,24.5,329.0,158.39,106.72
2017,6,10,8,0,295.0,196.0,4.3,25.0,342.0,191.5,135.71
2017,6,10,8,15,250.5,228.0,4.25,25.5,361.5,222.34,161.79
2017,6,10,8,30,206.0,260.0,4.2,26.0,381.0,247.69,183.38
2017,6,10,8,45,212.0,282.5,4.2,26.5,417.0,278.66,207.33
2017,6,10,9,0,218.0,305.0,4.2,27.0,453.0,309.83,231.13
2017,6,10,9,15,472.5,233.0,4.15,27.5,581.5,380.93,281.64
2017,6,10,9,30,727.0,161.0,4.1,28.0,710.0,466.63,344.13
2017,6,10,9,45,743.5,162.5,4.05,28.5,750.0,506.54,374.51
2017,6,10,10,0,760.0,164.0,4.0,29.0,790.0,544.36,402.77
2017,6,10,10,15,770.0,166.5,4.0,29.5,824.0,578.02,427.46
2017,6,10,10,30,780.0,169.0,4.0,30.0,858.0,609.76,450.19
2017,6,10,10,45,789.5,169.5,4.0,30.5,885.5,637.52,469.66
2017,6,10,11,0,799.0,170.0,4.0,31.0,913.0,662.95,487.1
2017,6,10,11,15,804.0,171.5,4.0,31.0,933.0,683.67,501.91
2017,6,10,11,30,809.0,173.0,4.0,31.0,953.0,701.57,514.59
2017,6,10,11,45,809.5,175.5,4.05,31.5,964.5,714.2,522.56
2017,6,10,12,0,810.0,178.0,4.1,32.0,976.0,723.78,528.32
2017,6,10,12,15,811.0,178.0,4.1,32.0,980.5,728.88,531.88
2017,6,10,12,30,812.0,178.0,4.1,32.0,985.0,731.22,533.51
2017,6,10,12,45,529.0,338.5,4.15,32.5,863.5,661.38,479.95
2017,6,10,13,0,246.0,499.0,4.2,33.0,742.0,572.8,413.38
2017,6,10,13,15,212.0,497.0,4.2,33.0,705.0,544.55,393.75
2017,6,10,13,30,178.0,495.0,4.2,33.0,668.0,515.91,373.5
2017,6,10,13,45,486.5,334.5,4.25,33.5,792.5,605.33,439.96
2017,6,10,14,0,795.0,174.0,4.3,34.0,917.0,667.89,485.62
2017,6,10,14,15,561.0,294.0,4.3,34.0,811.0,598.05,433.73
2017,6,10,14,30,327.0,414.0,4.3,34.0,705.0,526.03,380.93
2017,6,10,14,45,552.5,284.5,4.3,34.0,754.0,550.93,400.19
2017,6,10,15,0,778.0,155.0,4.3,34.0,803.0,554.02,402.4
2017,6,10,15,15,765.5,152.0,4.3,33.5,764.5,516.88,375.01
2017,6,10,15,30,753.0,149.0,4.3,33.0,726.0,478.32,346.02
2017,6,10,15,45,733.5,147.5,4.3,33.0,681.5,435.06,312.3
2017,6,10,16,0,714.0,146.0,4.3,33.0,637.0,392.58,278.48
2017,6,10,16,15,693.5,141.5,4.25,32.5,589.0,347.36,242.6
2017,6,10,16,30,673.0,137.0,4.2,32.0,541.0,302.46,206.46
2017,6,10,16,45,641.5,132.5,4.2,32.0,490.0,255.54,168.84
2017,6,10,17,0,610.0,128.0,4.2,32.0,439.0,210.61,133.72
2017,6,10,17,15,574.5,121.0,4.05,31.5,387.0,165.57,101.18
2017,6,10,17,30,539.0,114.0,3.9,31.0,335.0,123.58,75.29
2017,6,10,17,45,489.5,105.0,3.75,30.5,283.5,80.36,61.71
2017,6,10,18,0,440.0,96.0,3.6,30.0,232.0,70.15,53.45
2017,6,10,18,15,375.0,83.5,3.4,29.0,183.5,61.32,46.21
2017,6,10,18,30,310.0,71.0,3.2,28.0,135.0,52.38,38.6
2017,6,10,18,45,224.5,54.5,3.05,27.5,93.5,40.4,28.09
2017,6,10,19,0,139.0,38.0,2.9,27.0,52.0,28.27,16.94
2017,6,10,19,15,69.5,19.0,3.05,26.5,26.0,14.4,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,5,45,67.0,16.5,3.35,20.5,22.5,12.98,0.0
2017,6,11,6,0,134.0,33.0,3.5,21.0,45.0,24.68,13.61
2017,6,11,6,15,232.0,48.5,3.7,21.5,86.0,36.25,25.13
2017,6,11,6,30,330.0,64.0,3.9,22.0,127.0,47.76,35.54
2017,6,11,6,45,407.5,74.0,4.15,22.5,177.0,55.31,42.3
2017,6,11,7,0,485.0,84.0,4.4,23.0,227.0,65.38,50.98
2017,6,11,7,15,534.5,92.0,4.45,23.5,279.5,70.62,55.3
2017,6,11,7,30,584.0,100.0,4.5,24.0,332.0,106.79,65.74
2017,6,11,7,45,631.5,102.5,4.6,25.0,387.0,148.87,89.36
2017,6,11,8,0,679.0,105.0,4.7,26.0,442.0,195.18,122.01
2017,6,11,8,15,386.0,181.0,4.65,26.5,377.0,220.84,154.93
2017,6,11,8,30,93.0,257.0,4.6,27.0,312.0,213.82,160.26
2017,6,11,8,45,219.5,269.5,4.55,27.5,414.0,271.79,201.32
2017,6,11,9,0,346.0,282.0,4.5,28.0,516.0,341.94,252.21
2017,6,11,9,15,251.5,321.0,4.45,28.5,497.0,349.51,259.63
2017,6,11,9,30,157.0,360.0,4.4,29.0,478.0,345.91,257.64
2017,6,11,9,45,501.0,241.0,4.35,29.5,648.0,443.73,328.74
2017,6,11,10,0,845.0,122.0,4.3,30.0,818.0,552.67,408.1
2017,6,11,10,15,853.0,124.0,4.25,30.0,852.0,586.78,433.78
2017,6,11,10,30,861.0,126.0,4.2,30.0,886.0,618.61,457.57
2017,6,11,10,45,869.0,126.0,4.2,30.5,913.5,646.49,477.29
2017,6,11,11,0,877.0,126.0,4.2,31.0,941.0,671.76,494.75
2017,6,11,11,15,881.0,127.0,4.15,31.5,961.0,692.34,508.43
2017,6,11,11,30,885.0,128.0,4.1,32.0,981.0,709.87,519.72
2017,6,11,11,45,888.0,128.5,4.1,32.5,993.5,723.22,528.09
2017,6,11,12,0,891.0,129.0,4.1,33.0,1006.0,733.4,534.14
2017,6,11,12,15,892.0,129.0,4.1,33.0,1010.5,738.73,537.87
2017,6,11,12,30,893.0,129.0,4.1,33.0,1015.0,741.17,539.57
2017,6,11,12,45,892.0,129.0,4.1,33.5,1011.5,739.5,537.28
2017,6,11,13,0,891.0,129.0,4.1,34.0,1008.0,735.02,533.03
2017,6,11,13,15,888.5,128.0,4.1,34.0,996.5,725.73,526.54
2017,6,11,13,30,886.0,127.0,4.1,34.0,985.0,713.26,517.79
2017,6,11,13,45,882.0,126.5,4.1,34.0,966.0,696.98,506.28
2017,6,11,14,0,878.0,126.0,4.1,34.0,947.0,677.63,492.49
2017,6,11,14,15,872.0,124.5,4.05,34.0,920.5,653.3,474.92
2017,6,11,14,30,866.0,123.0,4.0,34.0,894.0,626.21,455.14
2017,6,11,14,45,857.5,121.5,4.0,34.0,860.5,595.06,432.26
2017,6,11,15,0,849.0,120.0,4.0,34.0,827.0,561.61,407.27
2017,6,11,15,15,838.5,117.5,3.95,34.0,788.0,524.28,378.89
2017,6,11,15,30,828.0,115.0,3.9,34.0,749.0,485.17,348.59
2017,6,11,15,45,813.5,112.5,3.9,34.0,704.5,442.67,315.25
2017,6,11,16,0,799.0,110.0,3.9,34.0,660.0,398.61,280.04
2017,6,11,16,15,781.0,106.5,3.85,33.5,611.5,351.89,242.72
2017,6,11,16,30,763.0,103.0,3.8,33.0,563.0,305.06,204.75
2017,6,11,16,45,738.5,99.5,3.8,33.0,511.0,256.87,165.57
2017,6,11,17,0,714.0,96.0,3.8,33.0,459.0,205.75,125.19
2017,6,11,17,15,681.5,91.0,3.6,32.5,406.0,157.4,90.03
2017,6,11,17,30,649.0,86.0,3.4,32.0,353.0,111.55,61.96
2017,6,11,17,45,604.0,79.5,3.2,31.5,300.0,67.09,50.44
2017,6,11,18,0,559.0,73.0,3.0,31.0,247.0,57.71,42.84
2017,6,11,18,15,494.5,65.0,2.65,30.0,196.5,51.75,38.0
2017,6,11,18,30,430.0,57.0,2.3,29.0,146.0,45.78,32.92
2017,6,11,18,45,333.0,45.5,2.0,28.0,102.0,36.73,25.0
2017,6,11,19,0,236.0,34.0,1.7,27.0,58.0,25.89,15.11
2017,6,11,19,15,118.0,17.0,1.8,26.5,29.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,101.0,15.5,2.4,21.5,24.5,12.2,0.0
2017,6,12,6,0,202.0,31.0,2.7,22.0,49.0,23.53,12.65
2017,6,12,6,15,306.5,43.5,2.85,22.5,91.5,33.17,22.42
2017,6,12,6,30,411.0,56.0,3.0,23.0,134.0,45.13,33.14
2017,6,12,6,45,488.0,63.5,3.15,23.5,185.5,50.79,38.24
2017,6,12,7,0,565.0,71.0,3.3,24.0,237.0,56.54,43.19
2017,6,12,7,15,611.5,77.0,3.3,24.5,290.5,60.81,46.69
2017,6,12,7,30,658.0,83.0,3.3,25.0,344.0,98.0,56.61
2017,6,12,7,45,700.0,85.0,3.3,25.5,399.0,142.9,81.64
2017,6,12,8,0,742.0,87.0,3.3,26.0,454.0,195.16,119.08
2017,6,12,8,15,482.0,172.0,3.25,26.5,421.0,235.07,161.83
2017,6,12,8,30,222.0,257.0,3.2,27.0,388.0,249.2,182.84
2017,6,12,8,45,293.0,267.0,3.2,27.5,455.5,294.23,215.71
2017,6,12,9,0,364.0,277.0,3.2,28.0,523.0,344.37,252.63
2017,6,12,9,15,338.5,306.5,3.15,28.5,547.5,374.35,275.83
2017,6,12,9,30,313.0,336.0,3.1,29.0,572.0,401.42,296.13
