Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,9,45,599.0,219.5,3.1,29.5,702.0,476.81,350.37
2017,6,12,10,0,885.0,103.0,3.1,30.0,832.0,558.09,409.37
2017,6,12,10,15,892.5,104.5,3.1,30.5,866.0,592.93,434.63
2017,6,12,10,30,900.0,106.0,3.1,31.0,900.0,625.38,457.75
2017,6,12,10,45,906.5,106.5,3.15,31.5,928.0,653.85,477.71
2017,6,12,11,0,913.0,107.0,3.2,32.0,956.0,679.53,495.33
2017,6,12,11,15,917.0,107.5,3.2,32.0,976.0,700.62,510.29
2017,6,12,11,30,921.0,108.0,3.2,32.0,996.0,718.56,522.88
2017,6,12,11,45,916.0,114.0,3.25,32.5,1006.5,731.13,530.67
2017,6,12,12,0,911.0,120.0,3.3,33.0,1017.0,740.13,535.91
2017,6,12,12,15,911.5,120.0,3.35,33.0,1021.0,745.31,539.71
2017,6,12,12,30,912.0,120.0,3.4,33.0,1025.0,747.51,541.43
2017,6,12,12,45,912.0,119.0,3.45,33.5,1022.0,745.83,539.38
2017,6,12,13,0,912.0,118.0,3.5,34.0,1019.0,741.23,535.28
2017,6,12,13,15,909.5,117.5,3.55,34.0,1007.5,732.08,529.12
2017,6,12,13,30,907.0,117.0,3.6,34.0,996.0,719.7,520.66
2017,6,12,13,45,903.5,116.0,3.65,34.5,976.5,703.03,508.11
2017,6,12,14,0,900.0,115.0,3.7,35.0,957.0,683.2,493.26
2017,6,12,14,15,894.5,114.0,3.7,35.0,930.5,659.05,476.08
2017,6,12,14,30,889.0,113.0,3.7,35.0,904.0,632.05,456.62
2017,6,12,14,45,865.5,120.0,3.7,35.0,867.0,598.17,431.9
2017,6,12,15,0,842.0,127.0,3.7,35.0,830.0,562.82,405.71
2017,6,12,15,15,831.5,125.0,3.7,34.5,790.5,526.17,378.91
2017,6,12,15,30,821.0,123.0,3.7,34.0,751.0,488.87,350.83
2017,6,12,15,45,807.5,119.5,3.75,34.0,707.0,445.68,317.19
2017,6,12,16,0,794.0,116.0,3.8,34.0,663.0,401.47,282.02
2017,6,12,16,15,775.5,112.5,3.8,33.5,614.0,354.83,244.91
2017,6,12,16,30,757.0,109.0,3.8,33.0,565.0,308.14,207.17
2017,6,12,16,45,733.5,104.5,3.85,33.0,513.5,259.7,167.87
2017,6,12,17,0,710.0,100.0,3.9,33.0,462.0,208.13,127.17
2017,6,12,17,15,677.5,94.5,3.7,32.5,408.5,159.6,91.88
2017,6,12,17,30,645.0,89.0,3.5,32.0,355.0,113.57,63.63
2017,6,12,17,45,601.0,82.5,3.35,31.5,302.0,69.34,52.31
2017,6,12,18,0,557.0,76.0,3.2,31.0,249.0,59.89,44.66
2017,6,12,18,15,493.0,67.5,2.95,30.0,198.5,53.64,39.58
2017,6,12,18,30,429.0,59.0,2.7,29.0,148.0,47.35,34.24
2017,6,12,18,45,334.5,47.0,2.5,28.0,103.5,37.95,26.02
2017,6,12,19,0,240.0,35.0,2.3,27.0,59.0,26.63,15.74
2017,6,12,19,15,120.0,17.5,2.5,26.5,29.5,13.36,0.0
2017,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,82.0,16.0,2.7,22.5,23.0,12.59,0.0
2017,6,13,6,0,164.0,32.0,3.0,23.0,46.0,24.1,13.0
2017,6,13,6,15,264.5,46.0,3.25,23.5,88.0,34.68,23.58
2017,6,13,6,30,365.0,60.0,3.5,24.0,130.0,45.29,33.13
2017,6,13,6,45,182.5,34.0,3.75,24.5,69.0,25.65,16.48
2017,6,13,7,0,0.0,8.0,4.0,25.0,8.0,6.07,0.0
2017,6,13,7,15,314.5,48.5,4.0,25.5,173.0,36.39,25.65
2017,6,13,7,30,629.0,89.0,4.0,26.0,338.0,99.74,58.92
2017,6,13,7,45,385.0,150.0,4.05,26.5,309.5,149.81,99.58
2017,6,13,8,0,141.0,211.0,4.1,27.0,281.0,174.24,127.53
2017,6,13,8,15,451.5,157.0,4.1,27.5,416.0,217.11,148.7
2017,6,13,8,30,762.0,103.0,4.1,28.0,551.0,291.56,197.63
2017,6,13,8,45,783.5,105.5,4.1,28.5,601.0,338.85,236.71
2017,6,13,9,0,805.0,108.0,4.1,29.0,651.0,386.42,275.63
2017,6,13,9,15,819.0,110.5,4.1,29.5,696.0,430.93,311.63
2017,6,13,9,30,833.0,113.0,4.1,30.0,741.0,474.24,345.82
2017,6,13,9,45,847.0,113.5,4.15,30.5,782.0,514.33,376.87
2017,6,13,10,0,861.0,114.0,4.2,31.0,823.0,552.95,406.05
2017,6,13,10,15,869.0,115.5,4.25,31.5,856.5,587.26,431.44
2017,6,13,10,30,877.0,117.0,4.3,32.0,890.0,619.27,454.57
2017,6,13,10,45,886.0,116.0,4.35,32.5,918.0,647.51,474.57
2017,6,13,11,0,895.0,115.0,4.4,33.0,946.0,673.15,492.34
2017,6,13,11,15,898.5,116.0,4.45,33.0,966.0,693.9,507.37
2017,6,13,11,30,902.0,117.0,4.5,33.0,986.0,711.53,520.05
2017,6,13,11,45,892.0,126.0,4.6,33.5,995.0,722.46,526.85
2017,6,13,12,0,882.0,135.0,4.7,34.0,1004.0,729.65,531.0
2017,6,13,12,15,882.5,135.0,4.75,34.0,1008.0,734.6,534.72
2017,6,13,12,30,883.0,135.0,4.8,34.0,1012.0,736.72,536.43
2017,6,13,12,45,885.5,132.5,4.85,34.5,1009.0,735.89,534.98
2017,6,13,13,0,888.0,130.0,4.9,35.0,1006.0,732.27,531.54
2017,6,13,13,15,885.0,129.5,4.95,35.0,994.5,723.13,525.3
2017,6,13,13,30,882.0,129.0,5.0,35.0,983.0,710.85,516.82
2017,6,13,13,45,882.0,125.0,5.05,35.5,964.5,694.87,504.65
2017,6,13,14,0,882.0,121.0,5.1,36.0,946.0,675.61,490.07
2017,6,13,14,15,593.0,271.5,5.1,35.5,819.5,599.06,434.07
2017,6,13,14,30,304.0,422.0,5.1,35.0,693.0,517.32,374.52
2017,6,13,14,45,325.5,399.0,5.15,35.0,679.5,501.21,363.56
2017,6,13,15,0,347.0,376.0,5.2,35.0,666.0,482.64,350.32
2017,6,13,15,15,597.0,238.5,5.2,35.0,708.5,497.36,360.48
2017,6,13,15,30,847.0,101.0,5.2,35.0,751.0,482.96,347.62
2017,6,13,15,45,836.0,98.0,5.2,35.0,707.5,441.03,314.25
2017,6,13,16,0,825.0,95.0,5.2,35.0,664.0,397.78,279.22
2017,6,13,16,15,581.0,170.0,5.2,34.5,556.5,331.33,232.01
2017,6,13,16,30,337.0,245.0,5.2,34.0,449.0,279.34,197.78
2017,6,13,16,45,539.5,164.5,5.2,33.5,456.5,252.21,169.31
2017,6,13,17,0,742.0,84.0,5.2,33.0,464.0,205.71,124.37
2017,6,13,17,15,712.0,80.0,5.1,32.5,411.0,157.51,89.02
2017,6,13,17,30,682.0,76.0,5.0,32.0,358.0,111.49,60.84
2017,6,13,17,45,631.0,72.5,4.95,32.0,304.0,63.09,47.03
2017,6,13,18,0,580.0,69.0,4.9,32.0,250.0,55.01,40.42
2017,6,13,18,15,517.5,61.5,4.75,31.0,199.5,49.31,35.79
2017,6,13,18,30,455.0,54.0,4.6,30.0,149.0,43.59,30.95
2017,6,13,18,45,344.0,44.5,4.45,29.5,104.5,35.94,24.19
2017,6,13,19,0,233.0,35.0,4.3,29.0,60.0,26.6,15.59
2017,6,13,19,15,116.5,17.5,4.3,28.5,30.0,13.35,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,59.5,16.0,3.7,23.5,21.5,12.59,0.0
2017,6,14,6,0,119.0,32.0,3.8,24.0,43.0,23.94,12.77
2017,6,14,6,15,212.0,48.5,4.05,24.5,83.0,36.13,24.66
2017,6,14,6,30,305.0,65.0,4.3,25.0,123.0,48.24,35.48
2017,6,14,6,45,375.5,76.5,4.55,25.5,171.0,56.67,42.91
2017,6,14,7,0,446.0,88.0,4.8,26.0,219.0,65.03,50.05
2017,6,14,7,15,253.5,121.5,4.85,26.5,199.0,85.27,67.02
2017,6,14,7,30,61.0,155.0,4.9,27.0,179.0,112.16,83.64
2017,6,14,7,45,42.5,168.0,5.0,27.5,186.0,125.13,93.37
2017,6,14,8,0,24.0,181.0,5.1,28.0,193.0,137.26,103.08
2017,6,14,8,15,127.0,218.5,5.1,28.5,292.0,187.27,137.65
2017,6,14,8,30,230.0,256.0,5.1,29.0,391.0,249.91,182.42
2017,6,14,8,45,115.5,204.5,5.15,29.5,272.0,192.42,141.95
2017,6,14,9,0,1.0,153.0,5.2,30.0,153.0,117.33,86.35
2017,6,14,9,15,39.0,247.5,5.2,30.5,276.5,204.3,152.17
2017,6,14,9,30,77.0,342.0,5.2,31.0,400.0,293.6,218.28
2017,6,14,9,45,76.5,361.5,5.2,31.5,422.0,312.91,231.83
2017,6,14,10,0,76.0,381.0,5.2,32.0,444.0,331.98,245.16
2017,6,14,10,15,46.5,335.5,5.2,32.0,374.5,285.71,210.87
2017,6,14,10,30,17.0,290.0,5.2,32.0,305.0,233.18,171.62
2017,6,14,10,45,20.5,318.0,5.2,32.5,337.0,257.75,189.36
2017,6,14,11,0,24.0,346.0,5.2,33.0,369.0,286.57,209.93
2017,6,14,11,15,34.0,384.5,5.2,33.5,417.5,324.4,236.91
2017,6,14,11,30,44.0,423.0,5.2,34.0,466.0,362.56,263.79
2017,6,14,11,45,32.0,384.0,5.2,34.5,415.5,325.22,236.1
2017,6,14,12,0,20.0,345.0,5.2,35.0,365.0,282.23,204.41
2017,6,14,12,15,20.5,347.5,5.15,35.0,367.5,284.89,206.35
2017,6,14,12,30,21.0,350.0,5.1,35.0,370.0,287.35,208.09
2017,6,14,12,45,20.0,340.0,5.1,35.0,359.0,278.8,201.9
2017,6,14,13,0,19.0,330.0,5.1,35.0,348.0,270.05,195.6
2017,6,14,13,15,65.5,408.5,5.1,35.0,472.0,368.05,267.0
2017,6,14,13,30,112.0,487.0,5.1,35.0,596.0,459.34,332.0
2017,6,14,13,45,93.0,466.5,5.1,35.5,556.0,427.88,308.8
2017,6,14,14,0,74.0,446.0,5.1,36.0,516.0,396.67,286.13
2017,6,14,14,15,459.5,288.0,5.05,36.0,699.5,528.53,384.06
2017,6,14,14,30,845.0,130.0,5.0,36.0,883.0,617.92,448.45
2017,6,14,14,45,524.0,269.0,5.0,36.0,730.0,521.94,377.74
2017,6,14,15,0,203.0,408.0,5.0,36.0,577.0,425.29,307.47
2017,6,14,15,15,467.0,286.0,4.95,35.5,651.0,465.6,337.0
2017,6,14,15,30,731.0,164.0,4.9,35.0,725.0,478.24,344.16
2017,6,14,15,45,721.0,156.5,4.85,35.0,683.0,436.45,311.42
2017,6,14,16,0,711.0,149.0,4.8,35.0,641.0,393.57,277.38
2017,6,14,16,15,529.5,196.0,4.7,34.5,547.5,330.53,232.11
2017,6,14,16,30,348.0,243.0,4.6,34.0,454.0,281.17,198.47
2017,6,14,16,45,487.5,184.0,4.55,34.0,450.0,253.76,171.66
2017,6,14,17,0,627.0,125.0,4.5,34.0,446.0,211.86,132.92
2017,6,14,17,15,592.0,118.0,4.3,33.5,394.0,166.1,100.0
2017,6,14,17,30,557.0,111.0,4.1,33.0,342.0,123.27,73.66
2017,6,14,17,45,515.5,101.0,3.9,32.5,291.0,81.31,61.95
2017,6,14,18,0,474.0,91.0,3.7,32.0,240.0,67.31,50.63
2017,6,14,18,15,409.5,80.0,3.4,31.0,190.5,59.35,44.18
2017,6,14,18,30,345.0,69.0,3.1,30.0,141.0,51.32,37.41
2017,6,14,18,45,262.5,53.5,2.8,29.5,99.0,39.96,27.53
2017,6,14,19,0,180.0,38.0,2.5,29.0,57.0,28.5,17.16
2017,6,14,19,15,90.0,19.0,2.65,28.5,28.5,14.39,0.0
2017,6,14,19,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,6.5,14.0,3.55,23.5,15.0,11.02,0.0
2017,6,15,6,0,13.0,28.0,3.7,24.0,30.0,21.12,10.57
2017,6,15,6,15,48.0,50.5,3.9,24.0,59.5,36.83,25.31
2017,6,15,6,30,83.0,73.0,4.1,24.0,89.0,52.29,39.08
2017,6,15,6,45,130.0,91.5,4.3,24.5,125.5,65.34,50.51
2017,6,15,7,0,177.0,110.0,4.5,25.0,162.0,76.89,60.37
2017,6,15,7,15,135.0,134.5,4.6,25.5,179.0,93.2,74.01
2017,6,15,7,30,93.0,159.0,4.7,26.0,196.0,116.16,86.4
2017,6,15,7,45,97.5,184.0,4.8,27.0,227.5,140.97,103.95
2017,6,15,8,0,102.0,209.0,4.9,28.0,259.0,166.46,122.72
2017,6,15,8,15,374.0,176.5,4.95,28.5,391.5,212.71,147.82
2017,6,15,8,30,646.0,144.0,5.0,29.0,524.0,286.66,197.04
2017,6,15,8,45,676.5,145.0,5.05,29.5,574.0,330.84,232.85
2017,6,15,9,0,707.0,146.0,5.1,30.0,624.0,376.33,269.52
2017,6,15,9,15,724.0,150.0,5.0,30.5,668.5,419.66,304.09
2017,6,15,9,30,741.0,154.0,4.9,31.0,713.0,462.54,337.49
2017,6,15,9,45,759.0,154.5,4.85,31.5,753.5,503.14,368.47
2017,6,15,10,0,777.0,155.0,4.8,32.0,794.0,541.52,397.08
2017,6,15,10,15,786.5,157.5,4.7,32.5,828.0,575.52,421.73
2017,6,15,10,30,796.0,160.0,4.6,33.0,862.0,607.54,444.29
2017,6,15,10,45,806.5,159.5,4.55,33.5,890.0,635.66,463.89
2017,6,15,11,0,817.0,159.0,4.5,34.0,918.0,661.47,481.42
2017,6,15,11,15,821.5,160.5,4.4,34.0,938.0,682.38,496.07
2017,6,15,11,30,826.0,162.0,4.3,34.0,958.0,700.42,508.51
2017,6,15,11,45,828.0,163.5,4.25,34.5,970.0,713.77,516.64
2017,6,15,12,0,830.0,165.0,4.2,35.0,982.0,724.06,522.54
2017,6,15,12,15,831.0,165.0,4.15,35.0,987.0,729.48,526.14
2017,6,15,12,30,832.0,165.0,4.1,35.0,992.0,732.06,527.76
2017,6,15,12,45,834.0,163.0,4.1,35.5,989.5,731.15,526.07
2017,6,15,13,0,836.0,161.0,4.1,36.0,987.0,727.44,522.44
2017,6,15,13,15,833.5,160.5,4.1,36.0,976.0,718.73,516.4
2017,6,15,13,30,831.0,160.0,4.1,36.0,965.0,706.97,508.22
2017,6,15,13,45,829.0,157.0,4.1,36.5,947.0,690.53,495.78
2017,6,15,14,0,827.0,154.0,4.1,37.0,929.0,671.08,481.17
2017,6,15,14,15,820.5,152.5,4.1,37.0,903.0,647.04,464.21
2017,6,15,14,30,814.0,151.0,4.1,37.0,877.0,620.4,445.17
2017,6,15,14,45,823.0,138.5,4.1,37.0,849.0,591.4,424.29
2017,6,15,15,0,832.0,126.0,4.1,37.0,821.0,556.36,398.72
2017,6,15,15,15,821.5,123.5,4.1,36.5,782.5,519.85,372.13
2017,6,15,15,30,811.0,121.0,4.1,36.0,744.0,482.55,344.2
2017,6,15,15,45,798.0,117.5,4.1,36.0,700.5,440.12,311.2
2017,6,15,16,0,785.0,114.0,4.1,36.0,657.0,396.66,276.72
2017,6,15,16,15,767.0,111.0,4.05,35.5,609.0,351.11,240.61
2017,6,15,16,30,749.0,108.0,4.0,35.0,561.0,305.48,203.9
2017,6,15,16,45,725.5,103.5,4.0,35.0,510.0,257.54,165.25
2017,6,15,17,0,702.0,99.0,4.0,35.0,459.0,206.5,125.23
2017,6,15,17,15,670.5,94.0,3.8,34.5,406.5,158.97,90.86
2017,6,15,17,30,639.0,89.0,3.6,34.0,354.0,113.82,63.26
2017,6,15,17,45,594.5,82.5,3.45,33.5,301.5,69.94,52.33
2017,6,15,18,0,550.0,76.0,3.3,33.0,249.0,59.74,44.14
2017,6,15,18,15,487.0,67.5,2.95,32.0,198.5,53.51,39.13
2017,6,15,18,30,424.0,59.0,2.6,31.0,148.0,47.24,33.85
2017,6,15,18,45,328.5,47.5,2.3,30.5,104.5,36.22,24.33
2017,6,15,19,0,233.0,36.0,2.0,30.0,61.0,27.32,16.18
2017,6,15,19,15,116.5,18.0,2.15,29.5,30.5,13.72,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,67.0,16.0,3.9,22.5,21.5,12.59,0.0
2017,6,16,6,0,134.0,32.0,4.1,23.0,43.0,23.99,12.8
2017,6,16,6,15,230.5,47.0,4.2,23.5,83.5,35.18,23.97
2017,6,16,6,30,327.0,62.0,4.3,24.0,124.0,46.36,34.02
2017,6,16,6,45,404.5,72.0,4.4,24.5,173.5,53.93,40.75
2017,6,16,7,0,482.0,82.0,4.5,25.0,223.0,63.86,49.26
2017,6,16,7,15,531.5,89.5,4.5,25.5,275.0,68.78,53.28
2017,6,16,7,30,581.0,97.0,4.5,26.0,327.0,100.52,61.65
2017,6,16,7,45,626.0,100.5,4.5,27.0,381.0,142.6,84.35
2017,6,16,8,0,671.0,104.0,4.5,28.0,435.0,188.66,116.14
2017,6,16,8,15,697.0,108.5,4.45,28.5,486.5,235.02,152.42
2017,6,16,8,30,723.0,113.0,4.4,29.0,538.0,282.78,191.18
2017,6,16,8,45,744.5,116.5,4.4,29.5,587.0,332.54,231.86
2017,6,16,9,0,766.0,120.0,4.4,30.0,636.0,379.12,269.74
2017,6,16,9,15,781.5,123.0,4.35,30.5,681.0,422.97,304.96
2017,6,16,9,30,797.0,126.0,4.3,31.0,726.0,466.12,338.78
2017,6,16,9,45,810.0,128.0,4.3,31.5,766.5,506.28,369.64
2017,6,16,10,0,823.0,130.0,4.3,32.0,807.0,545.02,398.67
2017,6,16,10,15,832.0,132.0,4.2,32.5,841.0,576.41,421.64
2017,6,16,10,30,841.0,134.0,4.1,33.0,875.0,608.27,444.25
2017,6,16,10,45,849.0,135.0,4.1,33.5,903.0,636.44,463.95
2017,6,16,11,0,857.0,136.0,4.1,34.0,931.0,662.07,481.44
2017,6,16,11,15,861.5,137.0,4.1,34.0,951.5,682.67,496.15
2017,6,16,11,30,866.0,138.0,4.1,34.0,972.0,700.3,508.61
2017,6,16,11,45,881.0,130.0,4.1,34.5,988.5,715.76,518.57
2017,6,16,12,0,896.0,122.0,4.1,35.0,1005.0,728.39,526.43
2017,6,16,12,15,897.0,122.0,4.05,35.0,1010.0,733.97,530.14
2017,6,16,12,30,898.0,122.0,4.0,35.0,1015.0,736.62,531.81
2017,6,16,12,45,898.5,121.5,4.0,35.5,1012.0,735.85,530.16
2017,6,16,13,0,899.0,121.0,4.0,36.0,1009.0,732.24,526.53
2017,6,16,13,15,897.0,120.5,4.0,36.0,998.0,723.79,520.65
2017,6,16,13,30,895.0,120.0,4.0,36.0,987.0,712.14,512.52
2017,6,16,13,45,891.5,119.0,4.0,36.5,968.5,695.91,500.12
2017,6,16,14,0,888.0,118.0,4.0,37.0,950.0,676.56,485.48
2017,6,16,14,15,882.5,116.5,3.95,37.0,923.5,652.54,468.34
2017,6,16,14,30,877.0,115.0,3.9,37.0,897.0,625.7,448.97
2017,6,16,14,45,857.5,120.0,3.9,37.0,861.5,593.13,425.32
2017,6,16,15,0,838.0,125.0,3.9,37.0,826.0,558.89,400.07
2017,6,16,15,15,827.5,122.5,3.9,36.5,787.0,522.21,373.41
2017,6,16,15,30,817.0,120.0,3.9,36.0,748.0,484.66,345.35
2017,6,16,15,45,803.0,117.0,3.9,36.0,704.0,442.01,312.25
2017,6,16,16,0,789.0,114.0,3.9,36.0,660.0,398.39,277.71
2017,6,16,16,15,771.0,110.5,3.9,35.5,612.0,352.3,241.29
2017,6,16,16,30,753.0,107.0,3.9,35.0,564.0,306.11,204.21
2017,6,16,16,45,728.5,103.0,3.9,35.0,512.5,258.15,165.58
2017,6,16,17,0,704.0,99.0,3.9,35.0,461.0,207.18,125.66
2017,6,16,17,15,672.5,94.0,3.7,34.5,408.5,159.56,91.19
2017,6,16,17,30,641.0,89.0,3.5,34.0,356.0,114.32,63.48
2017,6,16,17,45,596.5,82.5,3.3,33.5,303.0,70.32,46.03
2017,6,16,18,0,552.0,76.0,3.1,33.0,250.0,59.74,44.14
2017,6,16,18,15,490.0,67.5,2.85,32.0,200.0,53.52,39.14
2017,6,16,18,30,428.0,59.0,2.6,31.0,150.0,47.25,33.87
2017,6,16,18,45,334.0,47.0,2.4,30.5,105.5,37.86,25.69
2017,6,16,19,0,240.0,35.0,2.2,30.0,61.0,26.65,15.67
2017,6,16,19,15,120.0,17.5,2.4,29.5,30.5,13.37,0.0
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,23.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,16.5,4.25,23.5,20.5,12.98,0.0
2017,6,17,6,0,93.0,33.0,4.4,24.0,41.0,24.49,13.06
2017,6,17,6,15,179.0,51.5,4.55,24.5,80.5,37.99,26.19
2017,6,17,6,30,265.0,70.0,4.7,25.0,120.0,51.35,38.09
2017,6,17,6,45,348.5,81.0,4.85,25.5,169.5,59.42,45.25
2017,6,17,7,0,432.0,92.0,5.0,26.0,219.0,67.5,52.15
2017,6,17,7,15,483.0,101.5,5.05,26.5,270.5,74.13,57.6
2017,6,17,7,30,534.0,111.0,5.1,27.0,322.0,107.58,68.51
2017,6,17,7,45,586.5,113.5,5.15,27.5,376.5,147.16,89.51
2017,6,17,8,0,639.0,116.0,5.2,28.0,431.0,191.65,119.96
2017,6,17,8,15,666.5,121.5,5.2,28.5,482.5,237.53,155.71
2017,6,17,8,30,694.0,127.0,5.2,29.0,534.0,285.03,194.15
2017,6,17,8,45,722.5,127.5,5.2,29.5,584.0,330.31,231.23
2017,6,17,9,0,751.0,128.0,5.2,30.0,634.0,379.25,270.81
2017,6,17,9,15,767.0,131.5,5.15,30.0,679.0,423.07,306.72
2017,6,17,9,30,783.0,135.0,5.1,30.0,724.0,466.26,341.46
2017,6,17,9,45,797.5,136.0,5.1,30.5,764.0,505.85,372.2
2017,6,17,10,0,812.0,137.0,5.1,31.0,804.0,544.16,401.24
2017,6,17,10,15,820.5,139.0,5.05,31.5,838.0,578.41,426.52
2017,6,17,10,30,829.0,141.0,5.0,32.0,872.0,605.63,446.25
2017,6,17,10,45,837.0,142.0,5.0,32.5,899.5,633.49,466.02
2017,6,17,11,0,845.0,143.0,5.0,33.0,927.0,658.82,483.57
2017,6,17,11,15,849.0,144.0,5.0,33.0,946.5,678.84,498.09
2017,6,17,11,30,853.0,145.0,5.0,33.0,966.0,695.9,510.36
2017,6,17,11,45,835.0,160.0,5.0,33.5,972.5,714.85,522.07
2017,6,17,12,0,817.0,175.0,5.0,34.0,979.0,721.6,525.41
2017,6,17,12,15,626.0,314.5,4.95,34.0,933.0,701.86,508.12
2017,6,17,12,30,435.0,454.0,4.9,34.0,887.0,675.56,486.29
2017,6,17,12,45,436.0,451.5,4.9,34.5,884.5,674.08,484.42
2017,6,17,13,0,437.0,449.0,4.9,35.0,882.0,670.83,481.23
2017,6,17,13,15,441.0,440.5,4.85,35.0,873.0,663.55,476.2
2017,6,17,13,30,445.0,432.0,4.8,35.0,864.0,654.17,469.73
2017,6,17,13,45,627.0,298.0,4.8,35.0,893.5,666.51,481.25
2017,6,17,14,0,809.0,164.0,4.8,35.0,923.0,666.98,484.09
2017,6,17,14,15,651.0,262.0,4.75,35.0,862.0,627.79,454.12
2017,6,17,14,30,493.0,360.0,4.7,35.0,801.0,587.76,424.0
2017,6,17,14,45,489.5,341.0,4.7,35.0,764.5,555.28,401.16
2017,6,17,15,0,486.0,322.0,4.7,35.0,728.0,521.24,376.82
2017,6,17,15,15,475.0,305.0,4.65,35.0,686.5,483.45,349.31
2017,6,17,15,30,464.0,288.0,4.6,35.0,645.0,444.97,320.88
2017,6,17,15,45,353.0,301.5,4.6,35.0,564.0,382.51,275.75
2017,6,17,16,0,242.0,315.0,4.6,35.0,483.0,329.34,237.71
2017,6,17,16,15,325.5,272.0,4.5,34.5,480.0,314.35,224.63
2017,6,17,16,30,409.0,229.0,4.4,34.0,477.0,291.03,203.99
2017,6,17,16,45,364.5,215.5,4.3,34.0,422.0,245.72,169.88
2017,6,17,17,0,320.0,202.0,4.2,34.0,367.0,205.8,140.54
2017,6,17,17,15,301.5,180.0,4.0,33.5,322.0,167.9,113.06
2017,6,17,17,30,283.0,158.0,3.8,33.0,277.0,131.77,88.9
2017,6,17,17,45,264.5,137.5,3.6,32.5,236.0,98.5,70.64
2017,6,17,18,0,246.0,117.0,3.4,32.0,195.0,82.22,62.96
2017,6,17,18,15,215.5,97.0,3.3,31.5,155.5,69.1,52.19
2017,6,17,18,30,185.0,77.0,3.2,31.0,116.0,55.63,40.84
2017,6,17,18,45,139.0,57.5,3.1,30.5,82.0,42.03,29.14
2017,6,17,19,0,93.0,38.0,3.0,30.0,48.0,28.19,16.93
2017,6,17,19,15,46.5,19.0,3.15,29.5,24.0,14.43,0.2
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,16.0,4.35,23.5,21.0,12.59,0.0
2017,6,18,6,0,113.0,32.0,4.5,24.0,42.0,23.89,12.54
2017,6,18,6,15,205.5,49.5,4.65,24.0,82.5,36.79,25.24
2017,6,18,6,30,298.0,67.0,4.8,24.0,123.0,49.56,36.73
2017,6,18,6,45,384.5,72.0,4.95,24.5,168.5,53.72,40.57
2017,6,18,7,0,471.0,77.0,5.1,25.0,214.0,59.94,45.91
2017,6,18,7,15,521.0,89.5,5.15,25.5,270.5,68.65,53.19
2017,6,18,7,30,571.0,102.0,5.2,26.0,327.0,102.35,63.91
2017,6,18,7,45,620.0,104.5,5.3,26.5,382.0,143.52,85.75
2017,6,18,8,0,669.0,107.0,5.4,27.0,437.0,189.12,117.22
2017,6,18,8,15,695.5,112.0,5.35,27.5,488.5,235.86,153.92
2017,6,18,8,30,722.0,117.0,5.3,28.0,540.0,284.08,193.27
2017,6,18,8,45,748.0,118.0,5.25,29.0,590.0,333.32,233.27
2017,6,18,9,0,774.0,119.0,5.2,30.0,640.0,379.71,270.64
2017,6,18,9,15,789.0,122.0,5.1,30.5,685.0,423.72,306.18
2017,6,18,9,30,804.0,125.0,5.0,31.0,730.0,466.98,340.25
2017,6,18,9,45,817.0,126.5,4.9,31.5,770.0,507.04,371.08
2017,6,18,10,0,830.0,128.0,4.8,32.0,810.0,543.23,398.3
2017,6,18,10,15,838.5,130.0,4.7,32.5,844.0,577.26,423.17
2017,6,18,10,30,847.0,132.0,4.6,33.0,878.0,609.09,445.76
2017,6,18,10,45,853.0,133.5,4.5,33.5,905.0,636.63,464.94
2017,6,18,11,0,859.0,135.0,4.4,34.0,932.0,661.51,481.77
2017,6,18,11,15,863.0,136.5,4.3,34.5,952.0,682.27,495.36
2017,6,18,11,30,867.0,138.0,4.2,35.0,972.0,700.03,506.59
2017,6,18,11,45,682.0,282.5,4.15,35.5,944.0,707.45,506.93
2017,6,18,12,0,497.0,427.0,4.1,36.0,916.0,695.48,494.21
2017,6,18,12,15,459.5,438.5,4.1,36.0,893.0,680.56,483.84
2017,6,18,12,30,422.0,450.0,4.1,36.0,870.0,662.93,471.6
2017,6,18,12,45,454.5,442.5,4.15,36.5,892.5,680.7,483.15
2017,6,18,13,0,487.0,435.0,4.2,37.0,915.0,696.05,492.79
2017,6,18,13,15,679.5,284.5,4.25,37.0,947.0,710.8,506.39
2017,6,18,13,30,872.0,134.0,4.3,37.0,979.0,706.3,507.08
2017,6,18,13,45,662.0,268.5,4.35,37.0,903.0,668.44,477.79
2017,6,18,14,0,452.0,403.0,4.4,37.0,827.0,619.89,441.7
2017,6,18,14,15,453.0,384.5,4.4,37.0,800.0,595.25,425.06
2017,6,18,14,30,454.0,366.0,4.4,37.0,773.0,568.69,406.78
2017,6,18,14,45,388.5,374.5,4.45,37.0,713.5,518.82,371.75
2017,6,18,15,0,323.0,383.0,4.5,37.0,654.0,474.73,340.56
2017,6,18,15,15,376.5,342.0,4.5,36.5,643.5,457.52,328.91
2017,6,18,15,30,430.0,301.0,4.5,36.0,633.0,438.57,315.15
2017,6,18,15,45,515.5,251.5,4.5,36.0,626.0,418.7,298.94
2017,6,18,16,0,601.0,202.0,4.5,36.0,619.0,392.58,276.87
2017,6,18,16,15,589.0,186.5,4.5,35.5,570.5,347.18,241.89
2017,6,18,16,30,577.0,171.0,4.5,35.0,522.0,301.54,206.17
2017,6,18,16,45,605.0,144.5,4.55,34.5,483.5,257.21,169.81
2017,6,18,17,0,633.0,118.0,4.6,34.0,445.0,208.96,130.54
2017,6,18,17,15,609.0,108.5,4.55,33.5,394.5,162.58,96.53
2017,6,18,17,30,585.0,99.0,4.5,33.0,344.0,117.94,68.25
2017,6,18,17,45,535.5,93.0,4.45,33.0,292.5,77.16,51.52
2017,6,18,18,0,486.0,87.0,4.4,33.0,241.0,67.03,50.18
2017,6,18,18,15,427.5,76.0,4.15,32.0,192.5,56.87,41.93
2017,6,18,18,30,369.0,65.0,3.9,31.0,144.0,48.8,35.18
2017,6,18,18,45,278.5,52.0,3.7,30.5,101.5,39.03,26.68
2017,6,18,19,0,188.0,39.0,3.5,30.0,59.0,29.26,17.81
2017,6,18,19,15,94.0,19.5,3.45,29.5,29.5,14.77,0.71
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.0,2.6,23.5,20.5,12.59,0.0
2017,6,19,6,0,108.0,32.0,2.8,24.0,41.0,23.86,12.46
2017,6,19,6,15,199.0,49.5,2.95,24.5,81.0,36.75,25.15
2017,6,19,6,30,290.0,67.0,3.1,25.0,121.0,49.5,36.52
2017,6,19,6,45,362.5,74.0,3.3,25.5,164.5,54.85,41.35
2017,6,19,7,0,435.0,81.0,3.5,26.0,208.0,60.27,45.99
2017,6,19,7,15,412.0,105.5,3.45,26.5,245.5,75.68,58.9
2017,6,19,7,30,389.0,130.0,3.4,27.0,283.0,108.6,73.12
2017,6,19,7,45,314.5,166.0,3.4,27.5,301.5,150.22,102.53
2017,6,19,8,0,240.0,202.0,3.4,28.0,320.0,182.53,129.23
2017,6,19,8,15,130.0,205.5,3.15,28.5,270.5,178.33,130.11
2017,6,19,8,30,20.0,209.0,2.9,29.0,221.0,161.24,120.53
2017,6,19,8,45,36.0,246.0,2.65,29.5,270.0,194.47,145.0
2017,6,19,9,0,52.0,283.0,2.4,30.0,319.0,230.23,171.0
2017,6,19,9,15,36.5,277.0,2.2,30.5,303.5,224.26,166.05
2017,6,19,9,30,21.0,271.0,2.0,31.0,288.0,215.05,158.65
2017,6,19,9,45,17.5,265.0,1.8,31.5,279.5,210.63,154.72
2017,6,19,10,0,14.0,259.0,1.6,32.0,271.0,205.66,150.38
2017,6,19,10,15,49.0,339.0,1.4,32.0,382.0,289.27,211.09
2017,6,19,10,30,84.0,419.0,1.2,32.0,493.0,373.18,269.85
2017,6,19,10,45,90.0,436.5,1.05,32.5,518.5,394.15,282.79
2017,6,19,11,0,96.0,454.0,0.9,33.0,544.0,415.08,295.76
2017,6,19,11,15,59.5,406.0,0.85,33.0,462.5,357.42,255.27
2017,6,19,11,30,23.0,358.0,0.8,33.0,381.0,292.87,209.74
2017,6,19,11,45,15.5,265.5,0.75,33.5,281.0,216.93,155.48
2017,6,19,12,0,8.0,173.0,0.7,34.0,181.0,140.26,99.66
2017,6,19,12,15,7.0,167.5,0.95,34.0,175.0,135.42,96.4
2017,6,19,12,30,6.0,162.0,1.2,34.0,169.0,130.49,92.83
2017,6,19,12,45,9.5,200.0,1.45,34.0,210.0,162.51,116.61
2017,6,19,13,0,13.0,238.0,1.7,34.0,251.0,194.36,140.04
2017,6,19,13,15,21.0,312.5,1.75,34.0,333.5,261.73,188.87
2017,6,19,13,30,29.0,387.0,1.8,34.0,416.0,324.64,233.57
2017,6,19,13,45,35.0,395.5,1.9,34.0,429.5,333.99,240.28
2017,6,19,14,0,41.0,404.0,2.0,34.0,443.0,342.77,246.81
2017,6,19,14,15,150.5,419.0,2.05,34.0,555.0,425.23,306.16
2017,6,19,14,30,260.0,434.0,2.1,34.0,667.0,499.43,357.93
2017,6,19,14,45,286.0,410.0,2.15,34.0,657.5,486.58,348.94
2017,6,19,15,0,312.0,386.0,2.2,34.0,648.0,471.11,338.32
2017,6,19,15,15,311.5,366.0,2.25,33.5,617.0,442.42,318.78
2017,6,19,15,30,311.0,346.0,2.3,33.0,586.0,412.8,298.16
2017,6,19,15,45,524.0,238.5,2.35,33.0,614.5,413.13,295.96
2017,6,19,16,0,737.0,131.0,2.4,33.0,643.0,393.06,276.42
2017,6,19,16,15,718.0,127.0,2.4,32.5,596.0,345.71,239.31
2017,6,19,16,30,699.0,123.0,2.4,32.0,549.0,300.84,203.47
2017,6,19,16,45,678.5,116.5,2.45,32.0,499.5,254.07,165.77
2017,6,19,17,0,658.0,110.0,2.5,32.0,450.0,208.09,129.43
2017,6,19,17,15,625.0,104.5,2.45,31.5,398.5,162.21,96.06
2017,6,19,17,30,592.0,99.0,2.4,31.0,347.0,118.94,69.13
2017,6,19,17,45,552.0,90.5,2.35,31.0,296.0,76.19,50.74
2017,6,19,18,0,512.0,82.0,2.3,31.0,245.0,63.61,47.74
2017,6,19,18,15,450.0,72.5,2.15,30.5,195.5,56.86,42.2
2017,6,19,18,30,388.0,63.0,2.0,30.0,146.0,47.61,34.34
2017,6,19,18,45,301.0,50.0,1.85,29.5,103.5,37.79,25.8
2017,6,19,19,0,214.0,37.0,1.7,29.0,61.0,27.96,16.9
2017,6,19,19,15,107.0,18.5,1.8,28.5,30.5,14.07,0.75
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,91.0,14.5,2.1,22.5,22.0,11.41,0.0
2017,6,20,6,0,182.0,29.0,2.3,23.0,44.0,22.0,11.06
2017,6,20,6,15,283.5,41.5,2.4,23.5,85.0,31.61,20.95
2017,6,20,6,30,385.0,54.0,2.5,24.0,126.0,43.38,31.47
2017,6,20,6,45,458.0,62.5,2.65,25.0,175.5,49.78,37.11
2017,6,20,7,0,531.0,71.0,2.8,26.0,225.0,56.18,42.51
2017,6,20,7,15,578.5,77.5,2.85,26.5,277.5,60.75,46.25
2017,6,20,7,30,626.0,84.0,2.9,27.0,330.0,90.96,53.61
2017,6,20,7,45,661.5,89.0,3.0,28.0,383.0,135.33,77.13
2017,6,20,8,0,697.0,94.0,3.1,29.0,436.0,182.62,109.66
2017,6,20,8,15,722.5,98.0,3.2,29.5,488.0,233.49,149.11
2017,6,20,8,30,748.0,102.0,3.3,30.0,540.0,281.46,187.84
2017,6,20,8,45,554.5,188.5,3.4,30.5,529.0,319.02,224.7
2017,6,20,9,0,361.0,275.0,3.5,31.0,518.0,338.16,244.92
2017,6,20,9,15,336.5,304.0,3.55,31.5,543.0,368.25,268.24
2017,6,20,9,30,312.0,333.0,3.6,32.0,568.0,395.52,288.7
2017,6,20,9,45,358.5,335.5,3.7,32.5,619.5,435.21,317.32
2017,6,20,10,0,405.0,338.0,3.8,33.0,671.0,480.2,349.42
2017,6,20,10,15,434.5,345.5,3.85,33.0,716.5,518.54,377.11
2017,6,20,10,30,464.0,353.0,3.9,33.0,762.0,557.17,404.74
2017,6,20,10,45,673.0,235.0,4.0,33.5,848.5,611.97,444.84
2017,6,20,11,0,882.0,117.0,4.1,34.0,935.0,662.09,481.85
2017,6,20,11,15,886.5,118.0,4.1,34.5,956.0,683.49,496.01
2017,6,20,11,30,891.0,119.0,4.1,35.0,977.0,701.86,507.93
2017,6,20,11,45,889.0,123.0,4.15,35.5,989.0,714.83,516.04
2017,6,20,12,0,887.0,127.0,4.2,36.0,1001.0,724.43,521.73
2017,6,20,12,15,888.5,127.0,4.2,36.0,1006.0,730.45,525.92
2017,6,20,12,30,890.0,127.0,4.2,36.0,1011.0,733.58,528.07
2017,6,20,12,45,609.0,299.0,4.2,36.0,903.5,679.39,486.59
2017,6,20,13,0,328.0,471.0,4.2,36.0,796.0,609.93,434.72
2017,6,20,13,15,607.0,297.5,4.2,36.0,889.5,669.69,480.45
2017,6,20,13,30,886.0,124.0,4.2,36.0,983.0,708.76,511.0
2017,6,20,13,45,881.5,123.5,4.25,36.5,964.5,692.6,498.49
2017,6,20,14,0,877.0,123.0,4.3,37.0,946.0,673.39,484.04
2017,6,20,14,15,590.0,273.0,4.35,37.0,820.5,597.93,428.7
2017,6,20,14,30,303.0,423.0,4.4,37.0,695.0,517.25,370.02
2017,6,20,14,45,575.0,270.5,4.45,37.0,761.5,552.58,396.79
2017,6,20,15,0,847.0,118.0,4.5,37.0,828.0,559.44,401.82
2017,6,20,15,15,836.5,116.0,4.5,36.5,789.0,522.96,374.99
2017,6,20,15,30,826.0,114.0,4.5,36.0,750.0,484.7,346.29
2017,6,20,15,45,811.5,111.5,4.5,36.0,706.5,442.57,313.4
2017,6,20,16,0,797.0,109.0,4.5,36.0,663.0,398.93,278.69
2017,6,20,16,15,780.0,105.5,4.45,35.5,615.0,352.93,242.13
2017,6,20,16,30,763.0,102.0,4.4,35.0,567.0,306.71,204.81
2017,6,20,16,45,740.5,98.0,4.35,35.0,516.5,258.82,165.97
2017,6,20,17,0,718.0,94.0,4.3,35.0,466.0,211.78,128.73
2017,6,20,17,15,687.5,89.5,4.15,34.5,413.5,160.08,90.91
2017,6,20,17,30,657.0,85.0,4.0,34.0,361.0,114.53,62.67
2017,6,20,17,45,615.0,79.0,3.9,33.5,308.0,70.07,44.57
2017,6,20,18,0,573.0,73.0,3.8,33.0,255.0,57.76,42.5
2017,6,20,18,15,513.0,65.0,3.4,32.0,204.5,51.82,37.73
2017,6,20,18,30,453.0,57.0,3.0,31.0,154.0,45.83,32.72
2017,6,20,18,45,361.5,46.0,2.7,30.5,109.5,37.17,25.16
2017,6,20,19,0,270.0,35.0,2.4,30.0,65.0,28.46,17.23
2017,6,20,19,15,135.0,17.5,2.4,29.5,32.5,13.42,0.68
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,108.0,13.5,2.05,22.5,22.5,10.62,0.0
2017,6,21,6,0,216.0,27.0,2.4,23.0,45.0,21.99,10.97
2017,6,21,6,15,320.5,39.0,2.45,23.5,87.5,31.66,20.98
2017,6,21,6,30,425.0,51.0,2.5,24.0,130.0,41.3,29.69
2017,6,21,6,45,497.0,59.0,2.55,25.0,181.0,47.48,35.14
2017,6,21,7,0,569.0,67.0,2.6,26.0,232.0,53.67,40.37
2017,6,21,7,15,615.5,73.0,2.75,26.5,285.0,58.05,43.96
2017,6,21,7,30,662.0,79.0,2.9,27.0,338.0,88.66,51.17
2017,6,21,7,45,698.0,83.0,3.05,28.0,392.5,134.22,74.93
2017,6,21,8,0,734.0,87.0,3.2,29.0,447.0,186.67,111.3
2017,6,21,8,15,758.0,91.0,3.25,29.5,499.5,234.89,148.78
2017,6,21,8,30,782.0,95.0,3.3,30.0,552.0,284.23,188.75
2017,6,21,8,45,802.0,97.5,3.4,30.5,602.0,331.94,228.0
2017,6,21,9,0,822.0,100.0,3.5,31.0,652.0,379.8,266.98
2017,6,21,9,15,546.0,221.5,3.6,31.5,599.5,395.68,285.59
2017,6,21,9,30,270.0,343.0,3.7,32.0,547.0,383.79,280.51
2017,6,21,9,45,571.5,225.5,3.8,32.5,686.0,462.51,336.76
2017,6,21,10,0,873.0,108.0,3.9,33.0,825.0,548.98,399.2
2017,6,21,10,15,881.5,109.5,4.0,33.0,859.5,584.21,425.85
2017,6,21,10,30,890.0,111.0,4.1,33.0,894.0,617.16,450.56
2017,6,21,10,45,896.5,112.0,4.25,33.5,922.5,646.03,471.16
2017,6,21,11,0,903.0,113.0,4.4,34.0,951.0,672.16,489.44
2017,6,21,11,15,907.5,114.0,4.45,34.0,972.0,694.07,505.25
2017,6,21,11,30,912.0,115.0,4.5,34.0,993.0,712.89,518.72
2017,6,21,11,45,914.5,116.0,4.6,34.5,1006.0,727.14,527.95
2017,6,21,12,0,917.0,117.0,4.7,35.0,1019.0,738.12,534.78
2017,6,21,12,15,918.0,117.0,4.75,35.0,1024.5,744.09,539.18
2017,6,21,12,30,919.0,117.0,4.8,35.0,1030.0,747.03,541.45
2017,6,21,12,45,920.5,116.0,4.85,35.5,1028.0,746.78,540.36
2017,6,21,13,0,922.0,115.0,4.9,36.0,1026.0,743.6,537.2
2017,6,21,13,15,920.0,114.5,4.9,36.0,1015.5,735.17,531.28
2017,6,21,13,30,918.0,114.0,4.9,36.0,1005.0,723.45,523.04
2017,6,21,13,45,915.5,112.5,4.9,36.0,986.5,707.36,511.7
2017,6,21,14,0,913.0,111.0,4.9,36.0,968.0,688.02,497.95
2017,6,21,14,15,908.0,110.0,4.85,36.0,942.5,664.33,480.78
2017,6,21,14,30,903.0,109.0,4.8,36.0,917.0,637.71,461.29
2017,6,21,14,45,894.0,108.5,4.8,36.0,884.0,606.41,438.32
2017,6,21,15,0,885.0,108.0,4.8,36.0,851.0,572.72,413.19
2017,6,21,15,15,875.5,106.0,4.75,35.5,812.0,535.43,385.65
2017,6,21,15,30,866.0,104.0,4.7,35.0,773.0,496.19,355.94
2017,6,21,15,45,854.5,101.5,4.7,35.0,729.0,453.96,322.66
2017,6,21,16,0,843.0,99.0,4.7,35.0,685.0,410.38,287.62
2017,6,21,16,15,826.5,96.0,4.7,34.5,636.0,361.53,248.64
2017,6,21,16,30,810.0,93.0,4.7,34.0,587.0,313.72,209.74
2017,6,21,16,45,788.5,89.5,4.7,34.0,535.0,264.19,169.2
2017,6,21,17,0,767.0,86.0,4.7,34.0,483.0,215.34,130.14
2017,6,21,17,15,618.0,106.5,4.6,33.0,403.5,163.77,97.2
2017,6,21,17,30,469.0,127.0,4.5,32.0,324.0,127.12,79.25
2017,6,21,17,45,439.0,113.5,4.4,31.5,277.0,87.62,60.2
2017,6,21,18,0,409.0,100.0,4.3,31.0,230.0,72.28,54.99
2017,6,21,18,15,370.5,84.0,4.0,30.5,185.0,61.56,46.14
2017,6,21,18,30,332.0,68.0,3.7,30.0,140.0,50.51,36.78
2017,6,21,18,45,269.5,52.5,3.45,29.5,100.0,39.32,27.07
2017,6,21,19,0,207.0,37.0,3.2,29.0,60.0,27.93,16.91
2017,6,21,19,15,103.5,18.5,3.15,28.5,30.0,14.07,1.25
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,22,5,45,0.0,5.5,2.95,21.5,5.5,4.33,0.0
2017,6,22,6,0,0.0,11.0,3.1,22.0,11.0,8.35,0.64
2017,6,22,6,15,0.0,21.5,3.05,22.5,21.5,16.37,8.18
2017,6,22,6,30,0.0,32.0,3.0,23.0,32.0,24.41,15.35
