Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,45,0.0,44.0,3.0,24.0,44.0,33.64,23.41
2017,6,22,7,0,0.0,56.0,3.0,25.0,56.0,42.89,31.31
2017,6,22,7,15,216.5,88.5,2.95,25.5,173.0,64.24,49.43
2017,6,22,7,30,433.0,121.0,2.9,26.0,290.0,103.83,69.03
2017,6,22,7,45,452.0,138.5,2.9,27.0,338.5,145.06,93.42
2017,6,22,8,0,471.0,156.0,2.9,28.0,387.0,187.93,123.68
2017,6,22,8,15,624.5,122.5,2.85,28.5,465.5,226.47,147.91
2017,6,22,8,30,778.0,89.0,2.8,29.0,544.0,277.84,184.52
2017,6,22,8,45,795.5,92.5,2.75,29.5,592.5,325.37,223.66
2017,6,22,9,0,813.0,96.0,2.7,30.0,641.0,374.68,263.6
2017,6,22,9,15,826.5,98.5,2.7,30.5,686.0,418.72,298.97
2017,6,22,9,30,840.0,101.0,2.7,31.0,731.0,461.78,332.67
2017,6,22,9,45,581.5,236.5,2.7,31.5,684.5,475.14,344.79
2017,6,22,10,0,323.0,372.0,2.7,32.0,638.0,458.98,333.57
2017,6,22,10,15,307.0,395.0,2.75,32.5,656.0,480.67,348.62
2017,6,22,10,30,291.0,418.0,2.8,33.0,674.0,500.27,361.68
2017,6,22,10,45,366.5,405.5,2.85,33.5,738.5,547.54,394.47
2017,6,22,11,0,442.0,393.0,2.9,34.0,803.0,599.92,430.23
2017,6,22,11,15,674.5,250.0,2.95,34.5,891.0,655.9,470.75
2017,6,22,11,30,907.0,107.0,3.0,35.0,979.0,703.38,505.59
2017,6,22,11,45,894.0,118.5,3.05,35.5,988.0,714.8,512.24
2017,6,22,12,0,881.0,130.0,3.1,36.0,997.0,722.28,516.32
2017,6,22,12,15,882.5,130.0,3.05,36.0,1002.5,728.33,520.26
2017,6,22,12,30,884.0,130.0,3.0,36.0,1008.0,731.51,522.2
2017,6,22,12,45,885.5,128.5,3.0,36.5,1006.0,731.01,520.78
2017,6,22,13,0,887.0,127.0,3.0,37.0,1004.0,727.77,517.48
2017,6,22,13,15,885.0,126.5,2.9,37.0,993.5,719.75,511.55
2017,6,22,13,30,883.0,126.0,2.8,37.0,983.0,708.59,503.47
2017,6,22,13,45,881.0,124.5,2.7,37.0,965.5,693.52,492.69
2017,6,22,14,0,879.0,123.0,2.6,37.0,948.0,675.3,479.68
2017,6,22,14,15,873.5,121.5,2.5,37.0,922.5,651.8,462.93
2017,6,22,14,30,868.0,120.0,2.4,37.0,897.0,625.49,444.05
2017,6,22,14,45,861.0,118.0,2.3,37.5,865.0,595.27,421.32
2017,6,22,15,0,854.0,116.0,2.2,38.0,833.0,562.63,396.62
2017,6,22,15,15,844.0,114.0,2.05,37.5,794.5,526.22,370.32
2017,6,22,15,30,834.0,112.0,1.9,37.0,756.0,487.97,342.07
2017,6,22,15,45,821.0,109.5,1.75,37.0,712.5,446.42,310.15
2017,6,22,16,0,808.0,107.0,1.6,37.0,669.0,402.7,276.05
2017,6,22,16,15,790.5,103.5,1.45,36.5,620.5,356.07,239.85
2017,6,22,16,30,773.0,100.0,1.3,36.0,572.0,309.24,202.91
2017,6,22,16,45,750.0,96.5,1.2,36.0,521.0,261.14,164.8
2017,6,22,17,0,727.0,93.0,1.1,36.0,470.0,213.92,128.17
2017,6,22,17,15,696.5,88.5,1.0,35.5,417.0,161.79,90.66
2017,6,22,17,30,666.0,84.0,0.9,35.0,364.0,115.75,62.39
2017,6,22,17,45,622.5,78.0,0.8,35.0,310.5,70.71,43.86
2017,6,22,18,0,579.0,72.0,0.7,35.0,257.0,57.09,41.5
2017,6,22,18,15,518.5,64.5,0.7,34.0,206.5,51.48,37.09
2017,6,22,18,30,458.0,57.0,0.7,33.0,156.0,45.86,32.44
2017,6,22,18,45,365.0,46.0,0.75,32.0,111.0,37.17,25.01
2017,6,22,19,0,272.0,35.0,0.8,31.0,66.0,28.45,17.19
2017,6,22,19,15,136.0,17.5,0.85,30.5,33.0,13.42,1.08
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,23,5,45,33.5,15.5,3.55,23.5,18.0,12.2,0.0
2017,6,23,6,0,67.0,31.0,3.8,24.0,36.0,23.08,11.5
2017,6,23,6,15,149.0,50.5,3.95,24.5,74.5,37.08,25.36
2017,6,23,6,30,231.0,70.0,4.1,25.0,113.0,51.11,37.85
2017,6,23,6,45,321.5,81.0,4.3,26.0,161.5,59.16,44.91
2017,6,23,7,0,412.0,92.0,4.5,27.0,210.0,67.27,51.73
2017,6,23,7,15,463.5,101.5,4.55,27.5,261.0,73.88,57.15
2017,6,23,7,30,515.0,111.0,4.6,28.0,312.0,101.03,64.6
2017,6,23,7,45,566.5,114.5,4.65,29.0,366.0,142.64,86.59
2017,6,23,8,0,618.0,118.0,4.7,30.0,420.0,186.47,115.75
2017,6,23,8,15,646.0,123.5,4.65,30.5,470.5,231.33,150.09
2017,6,23,8,30,674.0,129.0,4.6,31.0,521.0,277.92,187.21
2017,6,23,8,45,699.5,131.5,4.6,32.0,570.5,322.88,223.14
2017,6,23,9,0,725.0,134.0,4.6,33.0,620.0,368.68,259.3
2017,6,23,9,15,741.5,137.5,4.45,33.5,664.5,414.34,295.2
2017,6,23,9,30,758.0,141.0,4.3,34.0,709.0,456.8,327.93
2017,6,23,9,45,771.0,143.5,4.2,35.0,748.5,496.03,356.83
2017,6,23,10,0,784.0,146.0,4.1,36.0,788.0,533.95,383.88
2017,6,23,10,15,793.5,148.0,3.9,36.5,822.0,568.02,408.02
2017,6,23,10,30,803.0,150.0,3.7,37.0,856.0,600.12,430.06
2017,6,23,10,45,810.0,152.0,3.55,37.5,883.5,628.51,449.05
2017,6,23,11,0,817.0,154.0,3.4,38.0,911.0,654.43,465.85
2017,6,23,11,15,822.0,154.5,3.2,38.0,931.0,675.22,479.63
2017,6,23,11,30,827.0,155.0,3.0,38.0,951.0,683.94,485.29
2017,6,23,11,45,810.5,169.5,2.9,38.5,958.0,704.22,497.0
2017,6,23,12,0,794.0,184.0,2.8,39.0,965.0,711.5,500.08
2017,6,23,12,15,794.5,184.0,2.75,39.0,969.5,716.61,503.29
2017,6,23,12,30,795.0,184.0,2.7,39.0,974.0,719.0,504.66
2017,6,23,12,45,792.5,185.0,2.65,39.5,971.0,717.53,502.35
2017,6,23,13,0,790.0,186.0,2.6,40.0,968.0,713.52,498.34
2017,6,23,13,15,787.0,185.5,2.6,40.0,957.0,705.3,492.85
2017,6,23,13,30,784.0,185.0,2.6,40.0,946.0,694.2,485.41
2017,6,23,13,45,776.0,185.5,2.65,40.0,927.0,677.63,474.48
2017,6,23,14,0,768.0,186.0,2.7,40.0,908.0,658.41,461.64
2017,6,23,14,15,760.5,184.0,2.75,40.0,882.5,635.1,445.91
2017,6,23,14,30,753.0,182.0,2.8,40.0,857.0,609.39,428.28
2017,6,23,14,45,723.0,191.5,2.9,40.0,820.0,579.06,407.16
2017,6,23,15,0,693.0,201.0,3.0,40.0,783.0,545.73,383.67
2017,6,23,15,15,679.5,197.0,3.05,39.5,745.5,509.97,358.82
2017,6,23,15,30,666.0,193.0,3.1,39.0,708.0,473.07,332.5
2017,6,23,15,45,639.5,193.0,3.2,39.0,664.0,432.7,302.59
2017,6,23,16,0,613.0,193.0,3.3,39.0,620.0,392.7,272.4
2017,6,23,16,15,514.0,211.0,3.35,38.5,551.0,338.95,233.94
2017,6,23,16,30,415.0,229.0,3.4,38.0,482.0,294.8,202.8
2017,6,23,16,45,456.0,199.0,3.45,38.0,454.5,259.57,173.93
2017,6,23,17,0,497.0,169.0,3.5,38.0,427.0,219.56,141.37
2017,6,23,17,15,461.5,158.0,3.5,37.5,377.0,177.1,111.47
2017,6,23,17,30,426.0,147.0,3.5,37.0,327.0,137.7,86.77
2017,6,23,17,45,379.5,134.0,3.55,36.5,277.5,99.96,68.5
2017,6,23,18,0,333.0,121.0,3.6,36.0,228.0,85.85,64.83
2017,6,23,18,15,277.0,103.5,3.45,35.5,181.0,73.84,55.16
2017,6,23,18,30,221.0,86.0,3.3,35.0,134.0,61.64,45.05
2017,6,23,18,45,157.0,64.5,3.2,34.5,93.5,46.71,32.44
2017,6,23,19,0,93.0,43.0,3.1,34.0,53.0,31.56,19.37
2017,6,23,19,15,46.5,21.5,3.1,33.5,26.5,16.39,2.64
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,12.0,1.7,24.5,12.0,9.44,0.0
2017,6,24,6,0,0.0,24.0,1.8,25.0,24.0,18.16,7.72
2017,6,24,6,15,29.5,47.0,1.85,25.0,52.5,34.5,23.16
2017,6,24,6,30,59.0,70.0,1.9,25.0,81.0,50.41,37.26
2017,6,24,6,45,105.5,89.0,1.95,25.5,116.5,63.43,48.62
2017,6,24,7,0,152.0,108.0,2.0,26.0,152.0,76.64,59.86
2017,6,24,7,15,76.0,98.5,2.25,26.5,120.5,71.09,54.99
2017,6,24,7,30,0.0,89.0,2.5,27.0,89.0,67.42,49.23
2017,6,24,7,45,0.0,83.5,2.8,27.5,83.5,64.0,46.2
2017,6,24,8,0,0.0,78.0,3.1,28.0,78.0,59.93,42.67
2017,6,24,8,15,0.0,69.0,3.15,28.5,69.0,52.99,36.87
2017,6,24,8,30,0.0,60.0,3.2,29.0,60.0,46.08,31.15
2017,6,24,8,45,0.0,95.0,3.25,29.5,95.0,73.21,52.36
2017,6,24,9,0,0.0,130.0,3.3,30.0,130.0,99.71,72.71
2017,6,24,9,15,12.5,205.0,2.95,30.5,214.5,161.04,119.2
2017,6,24,9,30,25.0,280.0,2.6,31.0,299.0,223.34,165.28
2017,6,24,9,45,17.5,248.0,2.3,31.5,261.5,197.84,145.47
2017,6,24,10,0,10.0,216.0,2.0,32.0,224.0,171.05,124.93
2017,6,24,10,15,13.5,253.5,1.75,32.0,265.5,202.22,147.84
2017,6,24,10,30,17.0,291.0,1.5,32.0,307.0,233.71,170.52
2017,6,24,10,45,40.0,360.5,1.25,32.5,398.0,305.46,221.41
2017,6,24,11,0,63.0,430.0,1.0,33.0,489.0,375.56,269.15
2017,6,24,11,15,58.5,434.5,1.2,33.0,490.0,378.68,271.26
2017,6,24,11,30,54.0,439.0,1.4,33.0,491.0,381.24,273.35
2017,6,24,11,45,46.0,429.5,1.65,33.0,474.5,369.98,265.85
2017,6,24,12,0,38.0,420.0,1.9,33.0,458.0,358.11,257.84
2017,6,24,12,15,26.5,352.5,2.15,32.5,379.5,297.76,215.76
2017,6,24,12,30,15.0,285.0,2.4,32.0,301.0,232.52,169.18
2017,6,24,12,45,16.0,296.5,2.7,32.0,313.0,242.13,176.55
2017,6,24,13,0,17.0,308.0,3.0,32.0,325.0,251.55,183.59
2017,6,24,13,15,41.5,383.0,3.25,31.5,423.5,331.34,242.51
2017,6,24,13,30,66.0,458.0,3.5,31.0,522.0,405.35,296.43
2017,6,24,13,45,123.5,466.5,3.8,30.5,583.5,452.85,331.98
2017,6,24,14,0,181.0,475.0,4.1,30.0,645.0,492.69,362.01
2017,6,24,14,15,246.5,448.0,4.15,29.5,672.5,511.11,376.65
2017,6,24,14,30,312.0,421.0,4.2,29.0,700.0,522.14,385.86
2017,6,24,14,45,267.0,414.0,4.3,29.0,647.0,479.7,355.14
2017,6,24,15,0,222.0,407.0,4.4,29.0,594.0,435.84,323.38
2017,6,24,15,15,175.5,387.5,4.3,28.5,531.0,387.5,288.59
2017,6,24,15,30,129.0,368.0,4.2,28.0,468.0,341.98,255.64
2017,6,24,15,45,97.0,336.0,4.15,28.0,408.5,294.89,220.84
2017,6,24,16,0,65.0,304.0,4.1,28.0,349.0,253.01,189.83
2017,6,24,16,15,48.5,270.0,4.05,27.5,302.0,217.97,164.02
2017,6,24,16,30,32.0,236.0,4.0,27.0,255.0,184.72,139.37
2017,6,24,16,45,41.0,222.0,3.95,27.0,245.0,173.17,130.36
2017,6,24,17,0,50.0,208.0,3.9,27.0,235.0,160.51,120.35
2017,6,24,17,15,59.5,188.0,3.9,26.5,216.5,142.95,106.74
2017,6,24,17,30,69.0,168.0,3.9,26.0,198.0,124.38,92.67
2017,6,24,17,45,61.0,145.0,3.9,26.0,168.5,102.55,77.16
2017,6,24,18,0,53.0,122.0,3.9,26.0,139.0,85.82,67.63
2017,6,24,18,15,202.5,95.0,3.85,25.5,142.0,67.78,52.44
2017,6,24,18,30,352.0,68.0,3.8,25.0,145.0,50.7,37.77
2017,6,24,18,45,267.0,54.0,3.75,25.0,103.0,40.34,28.53
2017,6,24,19,0,182.0,40.0,3.7,25.0,61.0,29.94,18.96
2017,6,24,19,15,91.0,20.0,3.65,24.5,30.5,15.13,2.47
2017,6,24,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,57.5,14.5,3.45,21.0,19.0,11.41,0.0
2017,6,25,6,0,115.0,29.0,3.5,21.0,38.0,21.79,10.49
2017,6,25,6,15,207.0,45.0,3.5,21.0,76.5,33.63,22.82
2017,6,25,6,30,299.0,61.0,3.5,21.0,115.0,45.44,33.62
2017,6,25,6,45,383.0,69.5,3.5,21.5,163.5,52.02,39.59
2017,6,25,7,0,467.0,78.0,3.5,22.0,212.0,60.79,47.23
2017,6,25,7,15,233.5,86.5,3.4,22.5,153.5,63.2,49.16
2017,6,25,7,30,0.0,95.0,3.3,23.0,95.0,71.58,53.5
2017,6,25,7,45,5.0,128.5,3.25,23.5,131.0,96.21,73.03
2017,6,25,8,0,10.0,162.0,3.2,24.0,167.0,121.64,92.77
2017,6,25,8,15,5.0,127.0,3.2,24.5,129.5,97.45,73.11
2017,6,25,8,30,0.0,92.0,3.2,25.0,92.0,70.85,51.63
2017,6,25,8,45,154.5,189.0,3.2,25.5,292.5,192.01,142.68
2017,6,25,9,0,309.0,286.0,3.2,26.0,493.0,326.36,242.07
2017,6,25,9,15,230.5,320.0,3.2,26.0,481.0,334.34,249.95
2017,6,25,9,30,152.0,354.0,3.2,26.0,469.0,336.58,252.82
2017,6,25,9,45,237.0,362.0,3.25,26.5,551.5,392.47,293.62
2017,6,25,10,0,322.0,370.0,3.3,27.0,634.0,456.78,340.18
2017,6,25,10,15,318.5,389.0,3.25,27.5,659.5,482.48,358.07
2017,6,25,10,30,315.0,408.0,3.2,28.0,685.0,506.86,374.78
2017,6,25,10,45,252.5,436.5,3.2,28.5,663.0,500.78,369.17
2017,6,25,11,0,190.0,465.0,3.2,29.0,641.0,487.14,358.05
2017,6,25,11,15,284.0,446.0,3.15,29.0,716.0,543.92,399.23
2017,6,25,11,30,378.0,427.0,3.1,29.0,791.0,599.45,438.81
2017,6,25,11,45,316.0,459.5,3.05,29.5,767.0,587.6,428.31
2017,6,25,12,0,254.0,492.0,3.0,30.0,743.0,572.67,415.96
2017,6,25,12,15,322.0,466.5,2.95,30.0,786.0,603.71,438.45
2017,6,25,12,30,390.0,441.0,2.9,30.0,829.0,633.8,459.85
2017,6,25,12,45,599.5,307.0,2.85,30.0,901.0,679.27,494.44
2017,6,25,13,0,809.0,173.0,2.8,30.0,973.0,717.92,523.84
2017,6,25,13,15,806.5,172.5,2.75,30.0,962.5,709.92,517.73
2017,6,25,13,30,804.0,172.0,2.7,30.0,952.0,698.97,509.84
2017,6,25,13,45,550.5,312.0,2.7,30.5,842.0,630.53,458.15
2017,6,25,14,0,297.0,452.0,2.7,31.0,732.0,554.65,401.6
2017,6,25,14,15,248.5,448.5,2.7,31.0,678.5,513.05,372.66
2017,6,25,14,30,200.0,445.0,2.7,31.0,625.0,469.3,341.83
2017,6,25,14,45,455.5,319.5,2.7,31.0,708.0,522.49,381.43
2017,6,25,15,0,711.0,194.0,2.7,31.0,791.0,551.32,401.73
2017,6,25,15,15,698.0,190.0,2.7,30.5,753.5,515.25,375.33
2017,6,25,15,30,685.0,186.0,2.7,30.0,716.0,477.94,347.71
2017,6,25,15,45,432.5,254.5,2.7,30.0,582.5,388.18,283.0
2017,6,25,16,0,180.0,323.0,2.7,30.0,449.0,312.73,229.94
2017,6,25,16,15,400.5,241.0,2.65,29.5,494.0,322.71,232.87
2017,6,25,16,30,621.0,159.0,2.6,29.0,539.0,309.07,214.94
2017,6,25,16,45,596.0,151.5,2.6,29.0,490.0,264.06,178.66
2017,6,25,17,0,571.0,144.0,2.6,29.0,441.0,220.44,144.2
2017,6,25,17,15,536.5,135.5,2.45,28.5,390.0,173.41,109.48
2017,6,25,17,30,502.0,127.0,2.3,28.0,339.0,132.07,82.67
2017,6,25,17,45,452.0,117.5,2.15,28.0,288.0,92.61,63.68
2017,6,25,18,0,402.0,108.0,2.0,28.0,237.0,77.36,59.91
2017,6,25,18,15,343.5,93.5,1.8,27.5,189.0,67.55,51.78
2017,6,25,18,30,285.0,79.0,1.6,27.0,141.0,57.54,43.21
2017,6,25,18,45,210.0,61.0,1.4,26.5,99.5,44.88,32.15
2017,6,25,19,0,135.0,43.0,1.2,26.0,58.0,31.79,20.41
2017,6,25,19,15,67.5,21.5,1.2,25.5,29.0,16.29,3.22
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.7,22.5,11.0,8.65,0.0
2017,6,26,6,0,0.0,22.0,1.9,23.0,22.0,16.76,6.57
2017,6,26,6,15,11.0,42.0,1.95,23.0,44.0,31.22,20.59
2017,6,26,6,30,22.0,62.0,2.0,23.0,66.0,45.28,33.19
2017,6,26,6,45,35.5,83.5,2.1,23.5,92.5,60.08,46.17
2017,6,26,7,0,49.0,105.0,2.2,24.0,119.0,74.69,58.7
2017,6,26,7,15,209.5,117.5,2.15,24.5,196.0,82.16,64.89
2017,6,26,7,30,370.0,130.0,2.1,25.0,273.0,105.47,72.44
2017,6,26,7,45,332.5,160.0,2.1,25.5,303.5,146.44,99.78
2017,6,26,8,0,295.0,190.0,2.1,26.0,334.0,181.93,127.23
2017,6,26,8,15,180.0,217.0,2.05,26.5,308.0,195.44,142.17
2017,6,26,8,30,65.0,244.0,2.0,27.0,282.0,195.77,146.44
2017,6,26,8,45,76.5,271.0,2.0,27.5,319.5,223.87,167.22
2017,6,26,9,0,88.0,298.0,2.0,28.0,357.0,253.14,188.64
2017,6,26,9,15,126.0,326.0,2.0,28.5,417.0,296.69,220.08
2017,6,26,9,30,164.0,354.0,2.0,29.0,477.0,341.87,252.41
2017,6,26,9,45,263.5,355.5,2.05,29.5,565.5,403.17,295.99
2017,6,26,10,0,363.0,357.0,2.1,30.0,654.0,468.57,342.15
2017,6,26,10,15,329.5,385.5,2.15,30.0,663.5,486.04,354.59
2017,6,26,10,30,296.0,414.0,2.2,30.0,673.0,500.26,364.6
2017,6,26,10,45,265.0,436.5,2.3,30.5,674.5,508.53,369.65
2017,6,26,11,0,234.0,459.0,2.4,31.0,676.0,510.78,370.36
2017,6,26,11,15,319.5,438.0,2.45,31.0,741.5,561.42,406.57
2017,6,26,11,30,405.0,417.0,2.5,31.0,807.0,610.28,441.06
2017,6,26,11,45,356.0,447.0,2.6,31.5,793.5,605.96,436.53
2017,6,26,12,0,307.0,477.0,2.7,32.0,780.0,598.75,430.25
2017,6,26,12,15,367.0,462.0,2.75,32.0,825.5,632.4,454.18
2017,6,26,12,30,427.0,447.0,2.8,32.0,871.0,665.63,477.42
2017,6,26,12,45,447.5,443.0,2.85,32.0,886.5,677.15,485.4
2017,6,26,13,0,468.0,439.0,2.9,32.0,902.0,686.79,492.22
2017,6,26,13,15,647.0,296.5,2.95,32.0,928.5,698.62,503.88
2017,6,26,13,30,826.0,154.0,3.0,32.0,955.0,691.03,502.44
2017,6,26,13,45,508.0,314.0,3.05,32.0,804.5,604.03,438.24
2017,6,26,14,0,190.0,474.0,3.1,32.0,654.0,498.31,360.83
2017,6,26,14,15,104.0,387.5,3.1,31.5,485.5,373.2,273.04
2017,6,26,14,30,18.0,301.0,3.1,31.0,317.0,242.72,178.29
2017,6,26,14,45,27.5,324.0,3.15,31.0,347.5,267.49,197.16
2017,6,26,15,0,37.0,347.0,3.2,31.0,378.0,287.77,212.28
2017,6,26,15,15,173.0,347.5,3.25,30.5,482.5,357.82,264.41
2017,6,26,15,30,309.0,348.0,3.3,30.0,587.0,415.49,305.8
2017,6,26,15,45,172.0,312.0,3.35,30.0,444.0,312.86,231.13
2017,6,26,16,0,35.0,276.0,3.4,30.0,301.0,221.73,164.94
2017,6,26,16,15,33.5,256.0,3.35,29.5,278.5,203.24,151.69
2017,6,26,16,30,32.0,236.0,3.3,29.0,256.0,184.91,138.27
2017,6,26,16,45,138.0,226.0,3.3,29.0,300.0,200.39,146.75
2017,6,26,17,0,244.0,216.0,3.3,29.0,344.0,203.33,144.55
2017,6,26,17,15,237.0,191.5,3.1,28.5,304.5,169.13,118.76
2017,6,26,17,30,230.0,167.0,2.9,28.0,265.0,135.6,94.96
2017,6,26,17,45,205.0,147.0,2.75,27.5,225.0,104.99,76.6
2017,6,26,18,0,180.0,127.0,2.6,27.0,185.0,88.93,69.91
2017,6,26,18,15,152.5,105.0,2.45,26.5,148.0,74.37,57.77
2017,6,26,18,30,125.0,83.0,2.3,26.0,111.0,59.55,45.1
2017,6,26,18,45,87.5,61.5,2.2,25.5,78.5,44.7,32.14
2017,6,26,19,0,50.0,40.0,2.1,25.0,46.0,29.65,18.75
2017,6,26,19,15,25.0,20.0,2.1,24.5,23.0,15.34,2.84
2017,6,26,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,6.5,1.2,21.5,6.5,5.11,0.0
2017,6,27,6,0,0.0,13.0,1.4,22.0,13.0,9.88,1.51
2017,6,27,6,15,0.0,26.0,1.4,22.0,26.0,19.83,11.1
2017,6,27,6,30,0.0,39.0,1.4,22.0,39.0,29.82,20.08
2017,6,27,6,45,0.0,54.5,1.45,22.5,54.5,41.45,30.33
2017,6,27,7,0,0.0,70.0,1.5,23.0,70.0,52.85,40.2
2017,6,27,7,15,179.0,101.0,1.55,23.5,170.0,71.59,56.14
2017,6,27,7,30,358.0,132.0,1.6,24.0,270.0,106.01,73.5
2017,6,27,7,45,296.5,165.5,1.65,24.5,291.5,146.09,101.24
2017,6,27,8,0,235.0,199.0,1.7,25.0,313.0,178.29,127.29
2017,6,27,8,15,216.0,226.5,1.8,25.5,341.0,208.99,151.72
2017,6,27,8,30,197.0,254.0,1.9,26.0,369.0,237.11,174.27
2017,6,27,8,45,192.5,279.5,2.0,26.5,400.0,266.35,196.94
2017,6,27,9,0,188.0,305.0,2.1,27.0,431.0,294.93,218.75
2017,6,27,9,15,251.5,317.5,2.2,27.5,498.0,342.87,253.57
2017,6,27,9,30,315.0,330.0,2.3,28.0,565.0,393.92,290.55
2017,6,27,9,45,255.0,363.0,2.45,28.5,560.0,404.53,298.65
2017,6,27,10,0,195.0,396.0,2.6,29.0,555.0,406.9,300.27
2017,6,27,10,15,283.5,390.0,2.7,29.0,632.5,464.0,341.86
2017,6,27,10,30,372.0,384.0,2.8,29.0,710.0,522.54,384.1
2017,6,27,10,45,378.5,394.0,2.9,29.5,735.0,546.5,400.42
2017,6,27,11,0,385.0,404.0,3.0,30.0,760.0,569.33,415.9
2017,6,27,11,15,294.0,445.5,3.05,30.0,721.0,550.47,401.68
2017,6,27,11,30,203.0,487.0,3.1,30.0,682.0,523.51,381.68
2017,6,27,11,45,271.0,474.0,3.2,30.5,738.5,567.92,413.12
2017,6,27,12,0,339.0,461.0,3.3,31.0,795.0,609.4,441.91
2017,6,27,12,15,336.5,465.0,3.35,31.0,798.0,613.42,444.53
2017,6,27,12,30,334.0,469.0,3.4,31.0,801.0,615.92,446.3
2017,6,27,12,45,282.0,485.0,3.5,31.0,765.0,590.87,428.47
2017,6,27,13,0,230.0,501.0,3.6,31.0,729.0,562.08,408.06
2017,6,27,13,15,535.5,322.5,3.65,31.0,845.0,645.12,471.25
2017,6,27,13,30,841.0,144.0,3.7,31.0,961.0,695.09,510.37
2017,6,27,13,45,839.0,142.0,3.75,31.0,943.5,680.67,499.9
2017,6,27,14,0,837.0,140.0,3.8,31.0,926.0,663.21,487.49
2017,6,27,14,15,569.0,282.5,3.85,31.0,810.5,594.65,435.92
2017,6,27,14,30,301.0,425.0,3.9,31.0,695.0,519.65,380.13
2017,6,27,14,45,344.5,390.5,3.95,31.0,689.0,508.17,372.65
2017,6,27,15,0,388.0,356.0,4.0,31.0,683.0,492.88,361.78
2017,6,27,15,15,587.0,242.0,4.0,30.5,710.0,499.36,366.87
2017,6,27,15,30,786.0,128.0,4.0,30.0,737.0,482.66,353.42
2017,6,27,15,45,773.5,124.5,4.0,30.0,694.5,441.72,320.86
2017,6,27,16,0,761.0,121.0,4.0,30.0,652.0,399.73,286.85
2017,6,27,16,15,677.0,144.0,4.0,29.5,591.5,350.22,248.56
2017,6,27,16,30,593.0,167.0,4.0,29.0,531.0,308.3,216.21
2017,6,27,16,45,556.0,160.5,4.0,29.0,478.0,259.39,177.32
2017,6,27,17,0,519.0,154.0,4.0,29.0,425.0,215.89,143.3
2017,6,27,17,15,305.0,163.0,3.9,28.5,318.0,160.63,109.38
2017,6,27,17,30,91.0,172.0,3.8,28.0,211.0,129.17,94.84
2017,6,27,17,45,84.5,148.0,3.7,27.5,180.5,105.46,78.54
2017,6,27,18,0,78.0,124.0,3.6,27.0,150.0,87.35,68.62
2017,6,27,18,15,65.5,101.5,3.3,26.5,120.5,72.32,56.06
2017,6,27,18,30,53.0,79.0,3.0,26.0,91.0,57.06,43.01
2017,6,27,18,45,34.5,58.0,2.75,25.5,65.0,42.46,30.26
2017,6,27,19,0,16.0,37.0,2.5,25.0,39.0,27.67,17.14
2017,6,27,19,15,8.0,18.5,2.45,24.5,19.5,14.3,2.35
2017,6,27,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.5,13.0,1.25,21.5,19.5,10.23,0.0
2017,6,28,6,0,171.0,26.0,1.5,22.0,39.0,19.77,8.5
2017,6,28,6,15,276.0,39.0,1.6,22.0,79.5,29.76,19.43
2017,6,28,6,30,381.0,52.0,1.7,22.0,120.0,41.88,30.41
2017,6,28,6,45,190.5,44.0,1.8,22.5,78.0,32.66,22.72
2017,6,28,7,0,0.0,36.0,1.9,23.0,36.0,27.46,18.25
2017,6,28,7,15,0.0,55.5,1.9,23.5,55.5,42.49,31.18
2017,6,28,7,30,0.0,75.0,1.9,24.0,75.0,57.48,41.77
2017,6,28,7,45,26.0,134.0,1.95,25.0,146.5,100.76,75.4
2017,6,28,8,0,52.0,193.0,2.0,26.0,218.0,146.99,110.17
2017,6,28,8,15,30.5,189.5,2.05,26.5,205.0,145.89,109.58
2017,6,28,8,30,9.0,186.0,2.1,27.0,192.0,141.9,106.77
2017,6,28,8,45,9.5,196.5,2.2,27.5,203.0,151.1,113.41
2017,6,28,9,0,10.0,207.0,2.3,28.0,214.0,160.29,119.96
2017,6,28,9,15,25.0,256.5,2.35,28.0,275.0,203.9,152.78
2017,6,28,9,30,40.0,306.0,2.4,28.0,336.0,250.16,187.18
2017,6,28,9,45,95.0,351.5,2.5,28.5,428.0,313.57,233.4
2017,6,28,10,0,150.0,397.0,2.6,29.0,520.0,384.35,284.32
2017,6,28,10,15,123.5,410.0,2.7,29.5,514.0,387.11,285.46
2017,6,28,10,30,97.0,423.0,2.8,30.0,508.0,383.77,282.29
2017,6,28,10,45,64.5,399.5,2.9,30.5,457.0,350.43,257.46
2017,6,28,11,0,32.0,376.0,3.0,31.0,406.0,314.58,230.67
2017,6,28,11,15,162.0,422.0,3.05,31.0,577.0,442.58,324.25
2017,6,28,11,30,292.0,468.0,3.1,31.0,748.0,572.92,416.22
2017,6,28,11,45,308.0,469.0,3.15,31.5,768.5,590.01,426.8
2017,6,28,12,0,324.0,470.0,3.2,32.0,789.0,606.03,437.16
2017,6,28,12,15,196.5,473.0,3.2,32.0,667.0,517.79,374.58
2017,6,28,12,30,69.0,476.0,3.2,32.0,545.0,425.44,308.17
2017,6,28,12,45,90.5,487.5,3.25,32.5,577.5,449.66,325.34
2017,6,28,13,0,112.0,499.0,3.3,33.0,610.0,473.13,341.4
2017,6,28,13,15,502.5,307.5,3.3,33.0,796.5,611.15,443.7
2017,6,28,13,30,893.0,116.0,3.3,33.0,983.0,711.44,516.88
2017,6,28,13,45,889.5,115.0,3.35,33.0,965.0,695.74,505.38
2017,6,28,14,0,886.0,114.0,3.4,33.0,947.0,676.92,492.22
2017,6,28,14,15,881.0,112.5,3.35,33.0,921.5,653.72,475.51
2017,6,28,14,30,876.0,111.0,3.3,33.0,896.0,627.67,456.53
2017,6,28,14,45,817.5,140.0,3.3,33.0,851.5,595.39,432.49
2017,6,28,15,0,759.0,169.0,3.3,33.0,807.0,559.64,405.9
2017,6,28,15,15,747.0,166.0,3.25,33.0,769.5,524.0,379.2
2017,6,28,15,30,735.0,163.0,3.2,33.0,732.0,486.14,350.36
2017,6,28,15,45,718.5,159.0,3.2,33.0,688.5,444.42,318.28
2017,6,28,16,0,702.0,155.0,3.2,33.0,645.0,402.09,285.08
2017,6,28,16,15,682.0,150.0,3.15,32.5,598.0,357.44,250.09
2017,6,28,16,30,662.0,145.0,3.1,32.0,551.0,313.02,214.73
2017,6,28,16,45,335.0,157.0,3.1,32.0,362.5,202.9,139.88
2017,6,28,17,0,8.0,169.0,3.1,32.0,174.0,127.6,94.09
2017,6,28,17,15,276.0,143.5,2.95,31.5,261.0,143.85,96.21
2017,6,28,17,30,544.0,118.0,2.8,31.0,348.0,134.41,81.7
2017,6,28,17,45,495.5,109.5,2.7,30.5,296.5,90.76,59.98
2017,6,28,18,0,447.0,101.0,2.6,30.0,245.0,73.43,56.14
2017,6,28,18,15,386.5,88.5,2.35,29.5,196.0,64.73,48.99
2017,6,28,18,30,326.0,76.0,2.1,29.0,147.0,55.89,41.47
2017,6,28,18,45,248.0,59.0,1.85,28.5,104.5,43.68,30.87
2017,6,28,19,0,170.0,42.0,1.6,28.0,62.0,31.3,19.83
2017,6,28,19,15,85.0,21.0,1.75,27.5,31.0,16.0,3.26
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,29,5,45,56.5,14.0,2.2,22.5,18.0,11.02,0.0
2017,6,29,6,0,113.0,28.0,2.5,23.0,36.0,21.04,9.13
2017,6,29,6,15,209.0,44.5,2.6,23.5,75.5,33.28,22.19
2017,6,29,6,30,305.0,61.0,2.7,24.0,115.0,45.49,33.18
2017,6,29,6,45,392.0,70.0,2.85,25.0,164.5,52.44,39.34
2017,6,29,7,0,479.0,79.0,3.0,26.0,214.0,61.81,47.29
2017,6,29,7,15,529.5,87.0,3.05,26.5,266.0,67.18,51.72
2017,6,29,7,30,580.0,95.0,3.1,27.0,318.0,93.48,58.13
2017,6,29,7,45,628.0,98.0,3.15,27.5,373.0,135.23,79.08
2017,6,29,8,0,676.0,101.0,3.2,28.0,428.0,181.33,110.07
2017,6,29,8,15,702.5,105.5,3.2,28.5,480.0,228.1,146.16
2017,6,29,8,30,729.0,110.0,3.2,29.0,532.0,276.36,185.04
2017,6,29,8,45,756.0,111.0,3.25,29.5,582.5,326.32,225.61
2017,6,29,9,0,783.0,112.0,3.3,30.0,633.0,373.62,263.89
2017,6,29,9,15,574.0,213.5,3.3,30.5,610.5,399.89,289.08
2017,6,29,9,30,365.0,315.0,3.3,31.0,588.0,405.37,296.2
2017,6,29,9,45,605.5,216.0,3.35,31.5,697.5,471.27,343.54
2017,6,29,10,0,846.0,117.0,3.4,32.0,807.0,541.09,394.26
2017,6,29,10,15,854.5,119.0,3.45,32.5,842.0,576.14,419.86
2017,6,29,10,30,863.0,121.0,3.5,33.0,877.0,608.99,443.41
2017,6,29,10,45,871.5,120.5,3.55,33.5,905.5,637.56,463.49
2017,6,29,11,0,880.0,120.0,3.6,34.0,934.0,663.58,481.39
2017,6,29,11,15,884.5,121.0,3.65,34.0,955.0,685.38,497.02
2017,6,29,11,30,889.0,122.0,3.7,34.0,976.0,704.16,510.38
2017,6,29,11,45,894.0,120.5,3.75,34.5,989.5,718.35,519.46
2017,6,29,12,0,899.0,119.0,3.8,35.0,1003.0,729.43,526.28
2017,6,29,12,15,900.0,119.5,3.8,35.0,1008.5,736.02,530.83
2017,6,29,12,30,901.0,120.0,3.8,35.0,1014.0,739.61,533.29
2017,6,29,12,45,900.0,119.5,3.85,35.5,1011.0,738.28,531.45
2017,6,29,13,0,899.0,119.0,3.9,36.0,1008.0,734.13,527.65
2017,6,29,13,15,897.0,118.5,3.9,36.0,997.5,726.23,522.18
2017,6,29,13,30,895.0,118.0,3.9,36.0,987.0,715.15,514.46
2017,6,29,13,45,890.0,118.0,3.95,36.0,968.5,699.2,503.48
2017,6,29,14,0,885.0,118.0,4.0,36.0,950.0,680.19,490.23
2017,6,29,14,15,879.5,116.5,4.0,36.0,924.5,656.76,473.61
2017,6,29,14,30,874.0,115.0,4.0,36.0,899.0,630.49,454.75
2017,6,29,14,45,867.0,113.0,4.05,36.0,866.5,600.27,432.9
2017,6,29,15,0,860.0,111.0,4.1,36.0,834.0,567.6,408.84
2017,6,29,15,15,849.5,109.0,4.1,35.5,795.5,530.86,382.05
2017,6,29,15,30,839.0,107.0,4.1,35.0,757.0,492.28,353.19
2017,6,29,15,45,825.0,105.0,4.1,35.0,713.5,450.56,320.61
2017,6,29,16,0,811.0,103.0,4.1,35.0,670.0,406.66,285.7
2017,6,29,16,15,594.0,171.5,4.1,34.5,570.5,344.31,241.19
2017,6,29,16,30,377.0,240.0,4.1,34.0,471.0,292.77,206.45
2017,6,29,16,45,554.0,165.0,4.1,34.0,471.5,263.67,177.22
2017,6,29,17,0,731.0,90.0,4.1,34.0,472.0,218.15,133.93
2017,6,29,17,15,701.0,85.5,4.0,33.5,419.0,169.96,98.04
2017,6,29,17,30,671.0,81.0,3.9,33.0,366.0,119.5,64.83
2017,6,29,17,45,628.5,76.0,3.8,33.0,313.0,74.66,44.4
2017,6,29,18,0,586.0,71.0,3.7,33.0,260.0,56.41,41.38
2017,6,29,18,15,526.5,63.5,3.4,32.0,209.5,50.77,36.87
2017,6,29,18,30,467.0,56.0,3.1,31.0,159.0,45.11,32.14
2017,6,29,18,45,372.0,46.0,2.85,30.5,113.5,37.17,25.21
2017,6,29,19,0,277.0,36.0,2.6,30.0,68.0,29.26,17.99
2017,6,29,19,15,138.5,18.0,2.8,29.5,34.0,13.81,2.0
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,60.0,14.0,4.35,24.5,18.5,11.02,0.0
2017,6,30,6,0,120.0,28.0,4.6,25.0,37.0,21.04,8.77
2017,6,30,6,15,225.0,43.0,4.75,25.5,76.5,32.31,21.13
2017,6,30,6,30,330.0,58.0,4.9,26.0,116.0,43.6,31.27
2017,6,30,6,45,165.0,54.0,5.1,26.5,83.0,40.56,28.98
2017,6,30,7,0,0.0,50.0,5.3,27.0,50.0,38.25,27.06
2017,6,30,7,15,0.0,58.0,5.35,27.5,58.0,44.42,32.23
2017,6,30,7,30,0.0,66.0,5.4,28.0,66.0,50.61,35.49
2017,6,30,7,45,0.0,88.5,5.45,28.5,88.5,67.58,48.92
2017,6,30,8,0,0.0,111.0,5.5,29.0,111.0,84.26,61.91
2017,6,30,8,15,3.0,143.5,5.5,29.5,145.0,108.88,80.84
2017,6,30,8,30,6.0,176.0,5.5,30.0,179.0,133.98,99.88
2017,6,30,8,45,398.5,141.5,5.55,30.5,406.0,234.47,166.33
2017,6,30,9,0,791.0,107.0,5.6,31.0,633.0,372.51,264.11
2017,6,30,9,15,520.0,225.5,5.6,31.5,581.0,387.26,281.77
2017,6,30,9,30,249.0,344.0,5.6,32.0,529.0,375.06,276.21
2017,6,30,9,45,206.5,370.0,5.6,32.5,529.5,383.79,282.73
2017,6,30,10,0,164.0,396.0,5.6,33.0,530.0,391.16,287.64
2017,6,30,10,15,159.0,415.0,5.55,33.0,550.0,410.69,301.7
2017,6,30,10,30,154.0,434.0,5.5,33.0,570.0,429.3,314.89
2017,6,30,10,45,146.5,449.0,5.45,33.5,581.5,442.53,323.42
2017,6,30,11,0,139.0,464.0,5.4,34.0,593.0,454.69,331.06
2017,6,30,11,15,251.5,448.5,5.35,34.0,688.5,525.6,382.49
2017,6,30,11,30,364.0,433.0,5.3,34.0,784.0,596.02,432.85
2017,6,30,11,45,377.0,434.5,5.3,34.5,801.5,612.41,443.26
2017,6,30,12,0,390.0,436.0,5.3,35.0,819.0,627.45,452.82
2017,6,30,12,15,303.0,471.0,5.25,35.0,770.0,595.5,429.19
2017,6,30,12,30,216.0,506.0,5.2,35.0,721.0,558.43,402.01
2017,6,30,12,45,286.5,480.0,5.2,35.5,764.0,591.66,425.46
2017,6,30,13,0,357.0,454.0,5.2,36.0,807.0,620.55,445.45
2017,6,30,13,15,309.5,468.5,5.15,36.0,772.5,595.0,426.93
2017,6,30,13,30,262.0,483.0,5.1,36.0,738.0,568.79,408.11
2017,6,30,13,45,545.5,316.5,5.1,36.0,834.0,633.75,457.54
2017,6,30,14,0,829.0,150.0,5.1,36.0,930.0,667.65,484.52
2017,6,30,14,15,822.5,148.5,5.1,36.0,904.5,651.98,472.7
2017,6,30,14,30,816.0,147.0,5.1,36.0,879.0,625.82,453.74
2017,6,30,14,45,770.5,167.0,5.1,36.0,838.0,591.41,428.41
2017,6,30,15,0,725.0,187.0,5.1,36.0,797.0,557.83,403.38
2017,6,30,15,15,712.0,183.5,5.1,35.5,759.5,521.71,377.23
2017,6,30,15,30,699.0,180.0,5.1,35.0,722.0,484.31,349.51
2017,6,30,15,45,674.0,179.5,5.2,35.0,677.5,442.92,317.79
2017,6,30,16,0,649.0,179.0,5.3,35.0,633.0,401.67,285.62
2017,6,30,16,15,626.5,173.5,5.3,34.5,586.0,357.98,251.58
2017,6,30,16,30,604.0,168.0,5.3,34.0,539.0,314.89,217.52
2017,6,30,16,45,573.5,161.5,5.35,33.5,489.0,269.92,182.22
2017,6,30,17,0,543.0,155.0,5.4,33.0,439.0,223.62,146.43
2017,6,30,17,15,505.0,146.5,5.35,32.5,388.0,180.03,114.49
2017,6,30,17,30,467.0,138.0,5.3,32.0,337.0,139.64,88.08
2017,6,30,17,45,421.5,126.0,5.3,32.0,286.5,100.13,67.53
2017,6,30,18,0,376.0,114.0,5.3,32.0,236.0,80.87,61.88
2017,6,30,18,15,311.5,100.0,5.1,31.0,188.0,71.47,54.32
2017,6,30,18,30,247.0,86.0,4.9,30.0,140.0,61.94,46.35
2017,6,30,18,45,177.0,66.0,4.75,29.5,99.0,47.85,34.18
2017,6,30,19,0,107.0,46.0,4.6,29.0,58.0,33.63,21.6
2017,6,30,19,15,53.5,23.0,4.45,28.5,29.0,17.3,4.0
2017,6,30,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,45,10.5,13.0,2.8,23.5,14.0,10.23,0.0
2017,7,1,6,0,21.0,26.0,2.9,24.0,28.0,19.5,7.54
2017,7,1,6,15,86.0,50.5,2.9,24.5,64.5,36.56,24.74
2017,7,1,6,30,151.0,75.0,2.9,25.0,101.0,53.43,39.71
2017,7,1,6,45,231.5,91.0,2.95,25.5,147.5,65.02,49.93
2017,7,1,7,0,312.0,107.0,3.0,26.0,194.0,76.55,59.79
2017,7,1,7,15,184.0,127.5,3.0,26.5,181.5,89.57,70.63
2017,7,1,7,30,56.0,148.0,3.0,27.0,169.0,106.16,79.23
2017,7,1,7,45,48.0,167.0,3.0,27.5,187.5,123.82,92.13
2017,7,1,8,0,40.0,186.0,3.0,28.0,206.0,140.6,104.92
2017,7,1,8,15,184.0,208.5,3.05,28.5,313.0,190.58,137.56
2017,7,1,8,30,328.0,231.0,3.1,29.0,420.0,256.11,182.99
2017,7,1,8,45,286.5,263.5,3.2,29.5,439.5,285.61,207.38
2017,7,1,9,0,245.0,296.0,3.3,30.0,459.0,310.8,227.79
2017,7,1,9,15,142.0,300.0,3.4,30.0,396.5,285.14,211.04
2017,7,1,9,30,39.0,304.0,3.5,30.0,334.0,248.42,184.77
2017,7,1,9,45,42.0,320.5,3.65,30.5,354.0,265.45,196.98
2017,7,1,10,0,45.0,337.0,3.8,31.0,374.0,282.6,209.07
2017,7,1,10,15,50.0,364.0,3.9,31.5,407.0,308.85,227.69
2017,7,1,10,30,55.0,391.0,4.0,32.0,440.0,335.38,246.32
2017,7,1,10,45,56.5,406.0,4.1,32.5,457.5,350.83,256.77
2017,7,1,11,0,58.0,421.0,4.2,33.0,475.0,366.11,267.06
2017,7,1,11,15,108.5,454.5,4.25,33.0,558.0,427.82,311.58
2017,7,1,11,30,159.0,488.0,4.3,33.0,641.0,495.52,359.63
2017,7,1,11,45,292.0,461.5,4.4,33.5,747.0,574.54,415.77
2017,7,1,12,0,425.0,435.0,4.5,34.0,853.0,653.53,470.84
2017,7,1,12,15,589.5,328.5,4.55,34.0,911.5,695.59,502.32
2017,7,1,12,30,754.0,222.0,4.6,34.0,970.0,730.32,528.93
2017,7,1,12,45,750.5,224.0,4.65,34.5,967.5,729.2,526.98
2017,7,1,13,0,747.0,226.0,4.7,35.0,965.0,725.46,523.37
2017,7,1,13,15,744.5,225.0,4.7,35.0,955.0,717.36,517.76
2017,7,1,13,30,742.0,224.0,4.7,35.0,945.0,706.43,510.17
2017,7,1,13,45,736.5,222.5,4.7,35.0,927.0,690.26,498.9
2017,7,1,14,0,731.0,221.0,4.7,35.0,909.0,671.42,485.68
2017,7,1,14,15,723.5,219.0,4.7,35.0,884.0,648.37,469.37
2017,7,1,14,30,716.0,217.0,4.7,35.0,859.0,622.99,451.21
2017,7,1,14,45,706.0,213.5,4.7,35.0,827.5,592.82,429.43
2017,7,1,15,0,696.0,210.0,4.7,35.0,796.0,560.81,405.98
2017,7,1,15,15,682.5,206.0,4.65,35.0,758.0,524.96,379.27
2017,7,1,15,30,669.0,202.0,4.6,35.0,720.0,487.93,351.25
2017,7,1,15,45,653.0,196.0,4.6,35.0,677.5,447.34,320.24
2017,7,1,16,0,637.0,190.0,4.6,35.0,635.0,406.25,288.29
2017,7,1,16,15,614.5,184.0,4.5,34.5,588.0,362.66,254.57
2017,7,1,16,30,592.0,178.0,4.4,34.0,541.0,319.68,220.84
2017,7,1,16,45,569.0,168.0,4.3,33.5,492.0,271.29,182.98
2017,7,1,17,0,546.0,158.0,4.2,33.0,443.0,227.18,148.7
2017,7,1,17,15,508.0,149.0,3.9,32.5,391.5,182.98,116.35
2017,7,1,17,30,470.0,140.0,3.6,32.0,340.0,142.0,89.5
2017,7,1,17,45,430.5,126.5,3.3,31.5,290.0,101.47,68.19
2017,7,1,18,0,391.0,113.0,3.0,31.0,240.0,80.43,61.71
2017,7,1,18,15,325.0,99.0,2.75,30.0,191.0,70.96,54.09
2017,7,1,18,30,259.0,85.0,2.5,29.0,142.0,61.43,46.11
2017,7,1,18,45,185.5,65.5,2.25,28.5,101.0,47.6,34.13
2017,7,1,19,0,112.0,46.0,2.0,28.0,60.0,33.65,21.74
2017,7,1,19,15,56.0,23.0,2.2,27.5,30.0,17.31,4.06
2017,7,1,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
