Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,24.0,13.5,2.45,23.5,15.5,10.62,0.0
2017,7,2,6,0,48.0,27.0,2.6,24.0,31.0,20.19,7.73
2017,7,2,6,15,132.5,47.0,2.8,24.0,68.0,34.53,23.09
2017,7,2,6,30,217.0,67.0,3.0,24.0,105.0,48.91,36.04
2017,7,2,6,45,296.0,81.0,3.2,24.5,152.0,58.96,44.97
2017,7,2,7,0,375.0,95.0,3.4,25.0,199.0,68.86,53.5
2017,7,2,7,15,429.5,105.5,3.55,25.5,249.5,76.05,59.48
2017,7,2,7,30,484.0,116.0,3.7,26.0,300.0,101.08,66.64
2017,7,2,7,45,539.0,119.0,3.85,26.5,354.0,141.65,88.03
2017,7,2,8,0,594.0,122.0,4.0,27.0,408.0,184.27,116.43
2017,7,2,8,15,623.5,128.0,4.0,27.5,459.0,228.78,150.63
2017,7,2,8,30,653.0,134.0,4.0,28.0,510.0,275.27,187.88
2017,7,2,8,45,683.0,135.5,4.05,28.5,560.0,320.12,224.34
2017,7,2,9,0,713.0,137.0,4.1,29.0,610.0,366.3,261.66
2017,7,2,9,15,493.5,237.0,4.1,29.5,575.5,385.47,281.62
2017,7,2,9,30,274.0,337.0,4.1,30.0,541.0,381.52,281.61
2017,7,2,9,45,315.5,347.5,4.1,30.5,595.0,423.34,312.01
2017,7,2,10,0,357.0,358.0,4.1,31.0,649.0,467.3,343.51
2017,7,2,10,15,328.5,384.0,4.1,31.0,661.0,485.67,356.86
2017,7,2,10,30,300.0,410.0,4.1,31.0,673.0,501.09,367.8
2017,7,2,10,45,375.0,397.5,4.15,31.5,737.0,548.55,401.45
2017,7,2,11,0,450.0,385.0,4.2,32.0,801.0,601.73,438.57
2017,7,2,11,15,643.0,267.0,4.15,32.0,876.0,650.99,475.56
2017,7,2,11,30,836.0,149.0,4.1,32.0,951.0,689.62,505.48
2017,7,2,11,45,851.5,140.5,4.1,32.5,967.5,705.5,515.76
2017,7,2,12,0,867.0,132.0,4.1,33.0,984.0,718.65,524.11
2017,7,2,12,15,868.5,132.5,4.05,33.0,989.5,725.43,528.69
2017,7,2,12,30,870.0,133.0,4.0,33.0,995.0,729.35,531.23
2017,7,2,12,45,868.5,133.5,4.0,33.0,993.0,728.48,530.6
2017,7,2,13,0,867.0,134.0,4.0,33.0,991.0,724.96,528.1
2017,7,2,13,15,601.0,295.0,3.95,33.0,886.5,669.88,485.52
2017,7,2,13,30,335.0,456.0,3.9,33.0,782.0,600.11,433.07
2017,7,2,13,45,594.0,294.0,3.85,33.5,858.0,648.41,469.78
2017,7,2,14,0,853.0,132.0,3.8,34.0,934.0,672.69,488.71
2017,7,2,14,15,847.5,130.5,3.7,34.0,909.0,650.13,472.1
2017,7,2,14,30,842.0,129.0,3.6,34.0,884.0,624.8,453.56
2017,7,2,14,45,820.5,135.5,3.55,34.0,849.0,593.44,430.53
2017,7,2,15,0,799.0,142.0,3.5,34.0,814.0,564.67,408.86
2017,7,2,15,15,788.0,139.5,3.4,34.0,776.5,528.56,381.68
2017,7,2,15,30,777.0,137.0,3.3,34.0,739.0,490.82,352.79
2017,7,2,15,45,765.5,132.0,3.25,34.0,696.5,449.46,320.79
2017,7,2,16,0,754.0,127.0,3.2,34.0,654.0,406.96,287.24
2017,7,2,16,15,735.5,123.5,3.05,33.5,607.0,362.28,251.96
2017,7,2,16,30,717.0,120.0,2.9,33.0,560.0,314.34,213.71
2017,7,2,16,45,692.5,115.0,2.75,33.0,509.5,266.68,175.21
2017,7,2,17,0,668.0,110.0,2.6,33.0,459.0,220.14,138.2
2017,7,2,17,15,635.5,104.5,2.3,32.5,407.0,173.41,103.42
2017,7,2,17,30,603.0,99.0,2.0,32.0,355.0,129.19,74.4
2017,7,2,17,45,559.0,92.0,1.75,31.5,303.0,86.19,53.56
2017,7,2,18,0,515.0,85.0,1.5,31.0,251.0,65.75,49.48
2017,7,2,18,15,452.0,75.5,1.55,30.5,201.5,59.06,44.03
2017,7,2,18,30,389.0,66.0,1.6,30.0,152.0,49.68,36.11
2017,7,2,18,45,297.5,53.5,1.65,29.5,108.5,40.22,27.87
2017,7,2,19,0,206.0,41.0,1.7,29.0,65.0,30.78,19.32
2017,7,2,19,15,103.0,20.5,2.0,28.5,32.5,15.53,3.01
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,13.5,3.7,23.5,17.0,10.62,0.0
2017,7,3,6,0,100.0,27.0,3.9,24.0,34.0,20.23,7.42
2017,7,3,6,15,203.0,43.0,4.0,24.5,73.0,32.19,21.04
2017,7,3,6,30,306.0,59.0,4.1,25.0,112.0,44.11,31.8
2017,7,3,6,45,402.5,66.5,4.25,25.5,162.0,50.16,37.29
2017,7,3,7,0,499.0,74.0,4.4,26.0,212.0,58.33,44.33
2017,7,3,7,15,550.5,81.0,4.45,26.5,264.5,63.15,48.31
2017,7,3,7,30,602.0,88.0,4.5,27.0,317.0,89.23,54.42
2017,7,3,7,45,653.0,89.5,4.6,27.5,373.0,131.44,75.26
2017,7,3,8,0,704.0,91.0,4.7,28.0,429.0,178.25,106.74
2017,7,3,8,15,730.0,95.0,4.7,28.5,481.5,229.77,146.86
2017,7,3,8,30,756.0,99.0,4.7,29.0,534.0,278.56,186.58
2017,7,3,8,45,783.0,99.5,4.7,29.5,585.0,325.97,225.7
2017,7,3,9,0,810.0,100.0,4.7,30.0,636.0,374.24,265.22
2017,7,3,9,15,824.5,102.5,4.7,30.5,682.0,420.62,302.85
2017,7,3,9,30,839.0,105.0,4.7,31.0,728.0,464.52,337.75
2017,7,3,9,45,854.0,104.5,4.7,31.5,769.5,505.2,369.41
2017,7,3,10,0,869.0,104.0,4.7,32.0,811.0,544.52,399.24
2017,7,3,10,15,877.0,106.0,4.65,32.5,846.0,580.34,425.63
2017,7,3,10,30,885.0,108.0,4.6,33.0,881.0,613.88,449.66
2017,7,3,10,45,892.5,108.0,4.55,33.5,909.5,643.08,470.2
2017,7,3,11,0,900.0,108.0,4.5,34.0,938.0,669.64,488.38
2017,7,3,11,15,903.5,109.0,4.45,34.0,958.5,691.5,503.93
2017,7,3,11,30,907.0,110.0,4.4,34.0,979.0,710.26,517.09
2017,7,3,11,45,891.5,122.5,4.35,34.5,987.0,721.2,523.37
2017,7,3,12,0,876.0,135.0,4.3,35.0,995.0,728.07,526.75
2017,7,3,12,15,876.0,135.5,4.2,35.0,1000.0,733.88,530.51
2017,7,3,12,30,876.0,136.0,4.1,35.0,1005.0,736.78,532.2
2017,7,3,12,45,874.5,136.0,4.0,35.5,1002.0,735.59,529.96
2017,7,3,13,0,873.0,136.0,3.9,36.0,999.0,731.73,525.85
2017,7,3,13,15,583.5,304.5,3.85,36.0,879.0,665.36,475.99
2017,7,3,13,30,294.0,473.0,3.8,36.0,759.0,585.28,416.88
2017,7,3,13,45,574.5,304.0,3.75,36.0,848.5,643.38,461.16
2017,7,3,14,0,855.0,135.0,3.7,36.0,938.0,677.38,487.63
2017,7,3,14,15,848.5,133.5,3.65,36.0,912.5,654.16,470.84
2017,7,3,14,30,842.0,132.0,3.6,36.0,887.0,628.23,452.2
2017,7,3,14,45,580.0,259.0,3.6,36.0,770.5,555.8,399.29
2017,7,3,15,0,318.0,386.0,3.6,36.0,654.0,480.54,344.94
2017,7,3,15,15,559.5,255.5,3.6,36.0,700.0,499.31,358.51
2017,7,3,15,30,801.0,125.0,3.6,36.0,746.0,493.92,352.8
2017,7,3,15,45,784.0,123.0,3.65,36.0,702.0,451.59,320.26
2017,7,3,16,0,767.0,121.0,3.7,36.0,658.0,408.51,286.57
2017,7,3,16,15,748.5,117.5,3.7,35.5,610.5,363.24,251.11
2017,7,3,16,30,730.0,114.0,3.7,35.0,563.0,317.91,214.94
2017,7,3,16,45,703.0,111.0,3.75,34.5,512.0,267.38,174.92
2017,7,3,17,0,676.0,108.0,3.8,34.0,461.0,221.31,138.66
2017,7,3,17,15,644.0,102.5,3.75,33.5,409.0,174.2,103.52
2017,7,3,17,30,612.0,97.0,3.7,33.0,357.0,129.53,74.04
2017,7,3,17,45,565.0,90.5,3.65,33.0,304.0,86.21,52.81
2017,7,3,18,0,518.0,84.0,3.6,33.0,251.0,65.04,48.51
2017,7,3,18,15,455.5,75.0,3.5,32.0,201.5,58.71,43.48
2017,7,3,18,30,393.0,66.0,3.4,31.0,152.0,49.72,35.98
2017,7,3,18,45,300.0,53.0,3.3,30.5,108.0,39.89,27.46
2017,7,3,19,0,207.0,40.0,3.2,30.0,64.0,30.07,18.64
2017,7,3,19,15,103.5,20.0,3.4,29.5,32.0,15.17,2.73
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,4,5,45,55.0,12.5,3.5,23.5,16.5,9.83,0.0
2017,7,4,6,0,110.0,25.0,3.6,24.0,33.0,18.83,6.18
2017,7,4,6,15,213.0,40.0,3.75,24.5,71.0,30.11,19.3
2017,7,4,6,30,316.0,55.0,3.9,25.0,109.0,41.4,29.5
2017,7,4,6,45,400.5,64.0,4.1,25.5,157.5,48.43,35.81
2017,7,4,7,0,485.0,73.0,4.3,26.0,206.0,57.43,43.56
2017,7,4,7,15,434.5,98.5,4.35,26.5,237.5,71.6,55.48
2017,7,4,7,30,384.0,124.0,4.4,27.0,269.0,101.75,68.98
2017,7,4,7,45,395.5,144.5,4.5,27.5,314.0,141.81,93.31
2017,7,4,8,0,407.0,165.0,4.6,28.0,359.0,182.86,122.83
2017,7,4,8,15,420.5,184.0,4.6,28.5,405.5,224.09,154.55
2017,7,4,8,30,434.0,203.0,4.6,29.0,452.0,266.12,187.71
2017,7,4,8,45,597.5,158.0,4.65,29.5,534.5,311.5,219.66
2017,7,4,9,0,761.0,113.0,4.7,30.0,617.0,367.7,261.41
2017,7,4,9,15,777.0,116.0,4.65,30.5,662.0,412.08,297.22
2017,7,4,9,30,793.0,119.0,4.6,31.0,707.0,455.85,331.74
2017,7,4,9,45,805.0,121.5,4.55,31.5,747.5,496.43,363.04
2017,7,4,10,0,817.0,124.0,4.5,32.0,788.0,533.39,390.95
2017,7,4,10,15,826.5,126.0,4.45,32.5,823.0,568.26,416.63
2017,7,4,10,30,836.0,128.0,4.4,33.0,858.0,601.08,440.16
2017,7,4,10,45,842.0,130.5,4.4,33.5,886.0,629.85,460.39
2017,7,4,11,0,848.0,133.0,4.4,34.0,914.0,656.01,478.35
2017,7,4,11,15,853.0,134.0,4.35,34.0,935.5,677.66,493.73
2017,7,4,11,30,858.0,135.0,4.3,34.0,957.0,696.4,506.87
2017,7,4,11,45,861.0,135.5,4.3,34.5,970.5,710.41,515.69
2017,7,4,12,0,864.0,136.0,4.3,35.0,984.0,721.34,522.26
2017,7,4,12,15,865.5,136.0,4.3,35.0,990.0,727.83,526.78
2017,7,4,12,30,867.0,136.0,4.3,35.0,996.0,731.46,529.3
2017,7,4,12,45,866.5,136.0,4.3,35.5,994.0,731.02,527.89
2017,7,4,13,0,866.0,136.0,4.3,36.0,992.0,727.93,524.63
2017,7,4,13,15,864.0,135.5,4.3,36.0,981.5,720.53,519.47
2017,7,4,13,30,862.0,135.0,4.3,36.0,971.0,710.08,512.17
2017,7,4,13,45,858.0,134.0,4.3,36.0,953.5,694.81,501.48
2017,7,4,14,0,854.0,133.0,4.3,36.0,936.0,676.52,488.58
2017,7,4,14,15,848.0,131.5,4.3,36.0,910.5,653.64,472.33
2017,7,4,14,30,842.0,130.0,4.3,36.0,885.0,628.03,453.93
2017,7,4,14,45,834.0,128.0,4.3,36.0,853.0,598.27,432.31
2017,7,4,15,0,826.0,126.0,4.3,36.0,821.0,566.18,408.62
2017,7,4,15,15,596.0,230.0,4.3,35.5,719.5,501.69,361.93
2017,7,4,15,30,366.0,334.0,4.3,35.0,618.0,437.46,316.12
2017,7,4,15,45,570.5,225.0,4.35,35.0,638.0,433.65,311.35
2017,7,4,16,0,775.0,116.0,4.4,35.0,658.0,408.93,288.87
2017,7,4,16,15,757.0,112.5,4.4,34.5,610.5,363.46,252.85
2017,7,4,16,30,739.0,109.0,4.4,34.0,563.0,317.86,216.13
2017,7,4,16,45,714.5,105.0,4.4,34.0,512.5,270.35,177.51
2017,7,4,17,0,690.0,101.0,4.4,34.0,462.0,219.96,137.33
2017,7,4,17,15,658.5,96.0,4.35,33.5,409.5,172.58,101.75
2017,7,4,17,30,627.0,91.0,4.3,33.0,357.0,127.55,71.82
2017,7,4,17,45,584.0,84.5,4.25,32.5,305.0,83.55,50.07
2017,7,4,18,0,541.0,78.0,4.2,32.0,253.0,60.91,45.31
2017,7,4,18,15,479.5,69.5,4.05,31.5,203.0,54.77,40.29
2017,7,4,18,30,418.0,61.0,3.9,31.0,153.0,48.58,35.03
2017,7,4,18,45,329.5,49.5,3.75,30.5,109.5,37.66,25.61
2017,7,4,19,0,241.0,38.0,3.6,30.0,66.0,28.82,17.62
2017,7,4,19,15,120.5,19.0,3.55,29.5,33.0,14.49,2.29
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.5,3.0,23.5,16.0,9.83,0.0
2017,7,5,6,0,98.0,25.0,3.1,24.0,32.0,18.83,5.79
2017,7,5,6,15,199.5,41.0,3.2,24.0,70.0,30.75,19.84
2017,7,5,6,30,301.0,57.0,3.3,24.0,108.0,42.68,30.7
2017,7,5,6,45,385.5,66.5,3.45,24.5,156.5,49.99,37.29
2017,7,5,7,0,470.0,76.0,3.6,25.0,205.0,59.58,45.59
2017,7,5,7,15,522.5,84.0,3.6,25.5,257.0,65.03,50.13
2017,7,5,7,30,575.0,92.0,3.6,26.0,309.0,91.13,56.67
2017,7,5,7,45,624.0,95.0,3.65,26.5,364.0,132.86,77.74
2017,7,5,8,0,673.0,98.0,3.7,27.0,419.0,179.08,109.02
2017,7,5,8,15,700.5,102.5,3.7,27.5,471.0,226.11,145.57
2017,7,5,8,30,728.0,107.0,3.7,28.0,523.0,278.26,187.7
2017,7,5,8,45,756.0,107.5,3.7,28.5,574.5,324.77,225.9
2017,7,5,9,0,784.0,108.0,3.7,29.0,626.0,372.3,264.63
2017,7,5,9,15,799.5,110.5,3.6,29.5,671.5,417.13,300.8
2017,7,5,9,30,815.0,113.0,3.5,30.0,717.0,461.28,335.48
2017,7,5,9,45,500.0,253.0,3.45,30.5,630.5,448.23,328.85
2017,7,5,10,0,185.0,393.0,3.4,31.0,544.0,401.13,294.84
2017,7,5,10,15,524.0,255.5,3.2,31.5,707.5,504.25,369.78
2017,7,5,10,30,863.0,118.0,3.0,32.0,871.0,610.17,445.41
2017,7,5,10,45,871.0,118.5,2.8,32.5,900.0,639.54,464.69
2017,7,5,11,0,879.0,119.0,2.6,33.0,929.0,666.34,481.98
2017,7,5,11,15,883.5,119.5,2.45,33.0,950.0,688.09,496.52
2017,7,5,11,30,888.0,120.0,2.3,33.0,971.0,706.84,508.7
2017,7,5,11,45,872.0,133.5,2.15,33.5,979.0,717.69,513.97
2017,7,5,12,0,856.0,147.0,2.0,34.0,987.0,724.48,516.35
2017,7,5,12,15,857.0,147.5,1.95,34.0,993.0,730.88,520.34
2017,7,5,12,30,858.0,148.0,1.9,34.0,999.0,734.46,522.37
2017,7,5,12,45,859.0,146.5,1.85,34.5,997.0,734.11,520.72
2017,7,5,13,0,860.0,145.0,1.8,35.0,995.0,731.15,517.32
2017,7,5,13,15,857.5,144.5,1.85,35.0,984.5,723.53,512.55
2017,7,5,13,30,855.0,144.0,1.9,35.0,974.0,712.89,505.73
2017,7,5,13,45,852.0,142.0,2.0,35.5,956.5,697.78,495.14
2017,7,5,14,0,849.0,140.0,2.1,36.0,939.0,679.61,482.35
2017,7,5,14,15,843.0,139.0,2.15,36.0,913.5,657.25,467.24
2017,7,5,14,30,837.0,138.0,2.2,36.0,888.0,632.17,450.0
2017,7,5,14,45,827.0,136.5,2.3,36.0,855.5,601.78,429.0
2017,7,5,15,0,817.0,135.0,2.4,36.0,823.0,572.9,408.41
2017,7,5,15,15,806.0,133.0,2.4,36.0,785.0,536.56,381.89
2017,7,5,15,30,795.0,131.0,2.4,36.0,747.0,498.53,353.58
2017,7,5,15,45,780.5,128.0,2.45,36.0,703.5,456.67,322.03
2017,7,5,16,0,766.0,125.0,2.5,36.0,660.0,413.87,289.01
2017,7,5,16,15,747.0,121.0,2.5,35.5,612.5,367.99,253.57
2017,7,5,16,30,728.0,117.0,2.5,35.0,565.0,318.96,215.11
2017,7,5,16,45,702.0,113.0,2.55,35.0,514.0,271.03,176.92
2017,7,5,17,0,676.0,109.0,2.6,35.0,463.0,224.33,140.11
2017,7,5,17,15,643.5,103.5,2.45,34.5,410.5,177.01,104.97
2017,7,5,17,30,611.0,98.0,2.3,34.0,358.0,132.18,75.33
2017,7,5,17,45,564.5,91.5,2.15,33.5,305.0,88.76,53.81
2017,7,5,18,0,518.0,85.0,2.0,33.0,252.0,65.79,49.1
2017,7,5,18,15,456.0,75.5,1.8,32.0,202.0,59.11,43.79
2017,7,5,18,30,394.0,66.0,1.6,31.0,152.0,49.73,35.98
2017,7,5,18,45,304.0,53.0,1.4,30.5,108.5,39.92,27.48
2017,7,5,19,0,214.0,40.0,1.2,30.0,65.0,30.11,18.67
2017,7,5,19,15,107.0,20.0,1.35,29.5,32.5,15.18,2.6
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,59.5,12.0,1.65,23.5,16.0,9.44,0.0
2017,7,6,6,0,119.0,24.0,1.9,24.0,32.0,18.13,4.95
2017,7,6,6,15,225.0,38.5,1.95,24.5,70.5,29.1,18.41
2017,7,6,6,30,331.0,53.0,2.0,25.0,109.0,40.11,28.4
2017,7,6,6,45,416.5,61.5,2.05,25.5,158.0,48.93,36.23
2017,7,6,7,0,502.0,70.0,2.1,26.0,207.0,55.39,41.82
2017,7,6,7,15,552.5,77.0,2.0,26.5,259.0,60.31,45.9
2017,7,6,7,30,603.0,84.0,1.9,27.0,311.0,86.77,52.22
2017,7,6,7,45,647.5,87.0,1.85,27.5,365.5,129.57,73.73
2017,7,6,8,0,692.0,90.0,1.8,28.0,420.0,176.31,105.25
2017,7,6,8,15,397.0,169.0,1.65,28.5,363.0,209.26,143.12
2017,7,6,8,30,102.0,248.0,1.5,29.0,306.0,208.32,153.38
2017,7,6,8,45,212.0,262.5,1.4,29.5,398.0,261.67,190.29
2017,7,6,9,0,322.0,277.0,1.3,30.0,490.0,326.02,235.51
2017,7,6,9,15,569.5,193.0,1.1,30.5,602.0,387.7,276.89
2017,7,6,9,30,817.0,109.0,0.9,31.0,714.0,459.47,326.26
2017,7,6,9,45,829.5,110.5,0.7,31.5,754.5,499.81,354.53
2017,7,6,10,0,842.0,112.0,0.5,32.0,795.0,538.67,380.5
2017,7,6,10,15,584.0,256.5,0.5,32.5,740.5,539.96,380.51
2017,7,6,10,30,326.0,401.0,0.5,33.0,686.0,511.63,359.58
2017,7,6,10,45,305.5,422.5,0.55,33.5,696.5,526.65,369.39
2017,7,6,11,0,285.0,444.0,0.6,34.0,707.0,539.4,377.05
2017,7,6,11,15,158.0,416.0,0.75,34.0,563.0,437.79,309.27
2017,7,6,11,30,31.0,388.0,0.9,34.0,419.0,327.52,233.06
2017,7,6,11,45,71.5,440.5,1.1,34.5,511.5,398.16,283.03
2017,7,6,12,0,112.0,493.0,1.3,35.0,604.0,469.61,331.61
2017,7,6,12,15,121.5,499.0,1.4,35.0,619.5,487.47,343.61
2017,7,6,12,30,131.0,505.0,1.5,35.0,635.0,499.69,352.21
2017,7,6,12,45,497.5,321.0,1.65,35.0,813.0,630.63,446.75
2017,7,6,13,0,864.0,137.0,1.8,35.0,991.0,729.79,517.53
2017,7,6,13,15,862.0,136.5,1.85,35.0,980.5,722.45,512.1
2017,7,6,13,30,860.0,136.0,1.9,35.0,970.0,712.07,505.44
2017,7,6,13,45,569.0,297.0,2.0,35.0,845.0,637.99,452.47
2017,7,6,14,0,278.0,458.0,2.1,35.0,720.0,553.21,392.1
2017,7,6,14,15,172.5,437.0,2.15,35.0,598.0,457.83,326.9
2017,7,6,14,30,67.0,416.0,2.2,35.0,476.0,365.84,262.51
2017,7,6,14,45,272.5,369.5,2.3,35.0,601.0,456.32,328.32
2017,7,6,15,0,478.0,323.0,2.4,35.0,726.0,529.25,378.97
2017,7,6,15,15,287.5,342.5,2.45,34.5,582.0,421.02,303.35
2017,7,6,15,30,97.0,362.0,2.5,34.0,438.0,323.16,234.67
2017,7,6,15,45,218.5,329.0,2.55,34.0,486.0,349.55,253.33
2017,7,6,16,0,340.0,296.0,2.6,34.0,534.0,364.41,261.87
2017,7,6,16,15,452.0,236.5,2.65,33.5,528.5,345.68,245.46
2017,7,6,16,30,564.0,177.0,2.7,33.0,523.0,312.48,216.71
2017,7,6,16,45,625.0,140.0,2.75,33.0,492.5,273.02,182.65
2017,7,6,17,0,686.0,103.0,2.8,33.0,462.0,223.01,140.08
2017,7,6,17,15,389.5,138.0,2.75,32.5,337.0,161.46,104.46
2017,7,6,17,30,93.0,173.0,2.7,32.0,212.0,131.82,94.92
2017,7,6,17,45,85.0,149.0,2.65,32.0,181.0,107.73,78.22
2017,7,6,18,0,77.0,125.0,2.6,32.0,150.0,87.93,67.62
2017,7,6,18,15,64.0,102.0,2.3,31.5,120.5,72.61,55.08
2017,7,6,18,30,51.0,79.0,2.0,31.0,91.0,57.05,42.06
2017,7,6,18,45,32.0,58.0,1.75,30.5,65.0,42.44,29.56
2017,7,6,19,0,13.0,37.0,1.5,30.0,39.0,27.65,16.68
2017,7,6,19,15,6.5,18.5,1.5,29.5,19.5,14.29,2.01
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,60.0,11.5,1.5,23.5,15.5,9.05,0.0
2017,7,7,6,0,120.0,23.0,1.7,24.0,31.0,17.4,4.06
2017,7,7,6,15,225.0,37.5,1.75,24.0,69.0,28.38,17.83
2017,7,7,6,30,330.0,52.0,1.8,24.0,107.0,39.41,27.91
2017,7,7,6,45,309.0,71.5,1.85,24.5,138.0,52.67,39.58
2017,7,7,7,0,288.0,91.0,1.9,25.0,169.0,65.24,50.4
2017,7,7,7,15,269.0,116.0,1.75,25.5,202.0,82.01,64.5
2017,7,7,7,30,250.0,141.0,1.6,26.0,235.0,107.85,76.73
2017,7,7,7,45,250.0,166.0,1.5,26.5,272.5,141.89,98.91
2017,7,7,8,0,250.0,191.0,1.4,27.0,310.0,175.98,123.84
2017,7,7,8,15,488.5,146.5,1.15,27.5,413.0,212.78,142.54
2017,7,7,8,30,727.0,102.0,0.9,28.0,516.0,274.87,183.07
2017,7,7,8,45,749.0,105.0,0.7,28.5,565.5,321.56,220.02
2017,7,7,9,0,771.0,108.0,0.5,29.0,615.0,368.75,256.41
2017,7,7,9,15,786.5,111.0,0.65,29.5,660.5,413.54,291.74
2017,7,7,9,30,802.0,114.0,0.8,30.0,706.0,457.67,325.8
2017,7,7,9,45,813.5,116.0,1.0,30.5,746.5,497.02,356.05
2017,7,7,10,0,825.0,118.0,1.2,31.0,787.0,535.21,384.79
2017,7,7,10,15,834.0,120.0,1.4,31.0,822.0,570.27,411.54
2017,7,7,10,30,843.0,122.0,1.6,31.0,857.0,603.24,436.38
2017,7,7,10,45,849.5,123.5,1.8,31.5,885.0,631.98,457.05
2017,7,7,11,0,856.0,125.0,2.0,32.0,913.0,658.13,475.56
2017,7,7,11,15,551.0,301.0,2.1,32.0,812.5,621.47,447.33
2017,7,7,11,30,246.0,477.0,2.2,32.0,712.0,553.14,396.84
2017,7,7,11,45,262.5,480.5,2.35,32.5,734.5,572.19,410.09
2017,7,7,12,0,279.0,484.0,2.5,33.0,757.0,590.37,422.14
2017,7,7,12,15,289.5,484.0,2.55,33.0,769.0,600.52,429.21
2017,7,7,12,30,300.0,484.0,2.6,33.0,781.0,609.42,435.47
2017,7,7,12,45,293.5,485.0,2.65,33.5,775.5,605.5,431.97
2017,7,7,13,0,287.0,486.0,2.7,34.0,770.0,600.26,427.66
2017,7,7,13,15,574.0,309.5,2.7,34.0,869.0,666.82,477.78
2017,7,7,13,30,861.0,133.0,2.7,34.0,968.0,712.05,512.48
2017,7,7,13,45,857.5,131.5,2.75,34.0,950.5,696.8,501.82
2017,7,7,14,0,854.0,130.0,2.8,34.0,933.0,678.5,489.33
2017,7,7,14,15,848.5,128.5,2.8,34.0,908.0,655.95,473.51
2017,7,7,14,30,843.0,127.0,2.8,34.0,883.0,630.62,455.53
2017,7,7,14,45,824.5,132.0,2.8,34.0,849.0,599.85,433.35
2017,7,7,15,0,806.0,137.0,2.8,34.0,815.0,571.31,412.23
2017,7,7,15,15,795.0,134.0,2.8,33.5,777.5,534.51,385.86
2017,7,7,15,30,784.0,131.0,2.8,33.0,740.0,496.05,357.59
2017,7,7,15,45,772.0,127.0,2.8,33.0,697.5,454.89,325.91
2017,7,7,16,0,760.0,123.0,2.8,33.0,655.0,412.6,292.64
2017,7,7,16,15,742.0,119.5,2.8,33.0,607.5,367.67,256.81
2017,7,7,16,30,724.0,116.0,2.8,33.0,560.0,322.64,220.32
2017,7,7,16,45,702.5,110.5,2.8,33.0,510.0,271.74,179.35
2017,7,7,17,0,681.0,105.0,2.8,33.0,460.0,224.72,141.66
2017,7,7,17,15,650.0,99.5,2.65,32.5,408.0,177.27,105.84
2017,7,7,17,30,619.0,94.0,2.5,32.0,356.0,132.14,75.35
2017,7,7,17,45,581.0,86.0,2.4,31.5,304.5,87.44,52.07
2017,7,7,18,0,543.0,78.0,2.3,31.0,253.0,60.95,45.51
2017,7,7,18,15,483.0,69.5,2.1,30.0,203.0,54.83,40.6
2017,7,7,18,30,423.0,61.0,1.9,29.0,153.0,48.64,35.4
2017,7,7,18,45,340.0,48.5,1.7,28.5,109.5,38.98,26.96
2017,7,7,19,0,257.0,36.0,1.5,28.0,66.0,27.47,16.7
2017,7,7,19,15,128.5,18.0,1.6,27.5,33.0,13.77,1.67
2017,7,7,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,66.5,11.0,1.95,23.5,15.0,8.65,0.0
2017,7,8,6,0,133.0,22.0,2.2,24.0,30.0,16.71,3.16
2017,7,8,6,15,240.0,35.5,2.3,24.5,68.5,27.03,16.63
2017,7,8,6,30,347.0,49.0,2.4,25.0,107.0,39.45,27.8
2017,7,8,6,45,423.0,58.5,2.55,25.5,155.0,46.68,34.29
2017,7,8,7,0,499.0,68.0,2.7,26.0,203.0,53.88,40.53
2017,7,8,7,15,549.5,75.0,2.65,26.5,254.5,58.84,44.66
2017,7,8,7,30,600.0,82.0,2.6,27.0,306.0,85.69,51.25
2017,7,8,7,45,638.5,87.0,2.55,27.5,359.0,129.28,73.84
2017,7,8,8,0,677.0,92.0,2.5,28.0,412.0,176.23,106.01
2017,7,8,8,15,703.5,96.0,2.35,28.5,463.5,222.98,142.15
2017,7,8,8,30,730.0,100.0,2.2,29.0,515.0,274.57,183.48
2017,7,8,8,45,751.0,103.0,2.1,29.5,564.5,321.16,221.39
2017,7,8,9,0,772.0,106.0,2.0,30.0,614.0,368.14,259.09
2017,7,8,9,15,787.0,109.0,1.85,30.5,659.0,412.82,294.2
2017,7,8,9,30,802.0,112.0,1.7,31.0,704.0,456.81,327.66
2017,7,8,9,45,813.0,115.0,1.55,31.5,744.5,496.83,357.16
2017,7,8,10,0,824.0,118.0,1.4,32.0,785.0,535.57,384.63
2017,7,8,10,15,833.0,120.0,1.3,32.0,819.5,570.66,409.66
2017,7,8,10,30,842.0,122.0,1.2,32.0,854.0,603.66,432.5
2017,7,8,10,45,847.5,124.0,1.15,32.5,882.0,632.19,451.16
2017,7,8,11,0,853.0,126.0,1.1,33.0,910.0,658.08,467.52
2017,7,8,11,15,857.5,127.0,1.1,33.0,931.0,679.77,482.16
2017,7,8,11,30,862.0,128.0,1.1,33.0,952.0,698.53,494.66
2017,7,8,11,45,867.5,126.5,1.15,33.5,966.5,713.15,503.83
2017,7,8,12,0,873.0,125.0,1.2,34.0,981.0,724.76,510.94
2017,7,8,12,15,874.0,125.5,1.2,34.0,987.0,731.58,515.37
2017,7,8,12,30,875.0,126.0,1.2,34.0,993.0,735.45,517.87
2017,7,8,12,45,873.0,127.0,1.2,34.5,990.5,734.75,516.31
2017,7,8,13,0,871.0,128.0,1.2,35.0,988.0,731.32,512.95
2017,7,8,13,15,869.0,127.5,1.15,35.0,978.0,723.9,507.58
2017,7,8,13,30,867.0,127.0,1.1,35.0,968.0,713.4,500.17
2017,7,8,13,45,606.0,280.0,1.1,35.0,862.5,653.51,457.19
2017,7,8,14,0,345.0,433.0,1.1,35.0,757.0,580.73,406.1
2017,7,8,14,15,210.0,427.5,1.1,35.0,623.5,476.05,335.88
2017,7,8,14,30,75.0,422.0,1.1,35.0,490.0,376.07,267.09
2017,7,8,14,45,45.0,343.0,1.15,35.0,383.5,294.18,210.72
2017,7,8,15,0,15.0,264.0,1.2,35.0,277.0,211.39,151.97
2017,7,8,15,15,15.0,259.0,1.2,34.5,271.5,206.47,149.22
2017,7,8,15,30,15.0,254.0,1.2,34.0,266.0,201.46,146.13
2017,7,8,15,45,9.5,215.5,1.25,34.0,223.0,168.87,122.45
2017,7,8,16,0,4.0,177.0,1.3,34.0,180.0,136.91,99.03
2017,7,8,16,15,379.5,139.0,1.3,34.0,372.5,249.21,175.98
2017,7,8,16,30,755.0,101.0,1.3,34.0,565.0,321.6,216.67
2017,7,8,16,45,733.5,96.5,1.35,34.0,514.5,273.5,177.8
2017,7,8,17,0,712.0,92.0,1.4,34.0,464.0,226.13,140.27
2017,7,8,17,15,682.0,87.5,1.3,33.5,412.0,174.43,101.47
2017,7,8,17,30,652.0,83.0,1.2,33.0,360.0,128.5,70.58
2017,7,8,17,45,613.0,77.0,1.2,32.5,308.0,83.44,47.51
2017,7,8,18,0,574.0,71.0,1.2,32.0,256.0,56.25,41.39
2017,7,8,18,15,515.5,63.0,1.05,31.5,205.5,50.28,36.53
2017,7,8,18,30,457.0,55.0,0.9,31.0,155.0,44.25,31.42
2017,7,8,18,45,371.0,44.5,0.8,30.5,111.0,35.97,24.23
2017,7,8,19,0,285.0,34.0,0.7,30.0,67.0,27.66,16.68
2017,7,8,19,15,142.5,17.0,0.75,29.5,33.5,13.64,1.4
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,57.5,11.0,2.65,24.0,14.5,8.65,0.0
2017,7,9,6,0,115.0,22.0,2.8,24.0,29.0,16.65,2.54
2017,7,9,6,15,217.5,36.5,2.8,24.5,66.5,27.63,17.07
2017,7,9,6,30,320.0,51.0,2.8,25.0,104.0,38.63,27.08
2017,7,9,6,45,392.0,62.0,2.8,25.5,151.0,46.97,34.53
2017,7,9,7,0,464.0,73.0,2.8,26.0,198.0,57.34,43.47
2017,7,9,7,15,515.0,81.0,2.8,26.5,249.0,62.83,48.04
2017,7,9,7,30,566.0,89.0,2.8,27.0,300.0,89.54,54.95
2017,7,9,7,45,605.5,94.5,2.8,27.5,352.5,131.86,77.13
2017,7,9,8,0,645.0,100.0,2.8,28.0,405.0,177.71,108.58
2017,7,9,8,15,672.5,105.0,2.65,28.5,456.0,223.91,144.24
2017,7,9,8,30,700.0,110.0,2.5,29.0,507.0,271.79,182.64
2017,7,9,8,45,724.0,112.5,2.4,29.5,556.5,321.05,222.42
2017,7,9,9,0,748.0,115.0,2.3,30.0,606.0,367.54,259.65
2017,7,9,9,15,764.0,118.0,2.15,30.5,651.0,411.65,294.37
2017,7,9,9,30,780.0,121.0,2.0,31.0,696.0,455.2,327.61
2017,7,9,9,45,794.5,122.5,1.95,31.5,737.0,495.98,358.11
2017,7,9,10,0,809.0,124.0,1.9,32.0,778.0,535.56,386.84
2017,7,9,10,15,818.5,126.0,1.85,32.0,813.0,568.12,410.76
2017,7,9,10,30,828.0,128.0,1.8,32.0,848.0,600.99,434.27
2017,7,9,10,45,835.0,129.5,1.8,32.5,876.5,629.72,453.76
2017,7,9,11,0,842.0,131.0,1.8,33.0,905.0,655.91,471.08
2017,7,9,11,15,536.5,305.0,1.8,33.0,802.5,616.93,440.95
2017,7,9,11,30,231.0,479.0,1.8,33.0,700.0,541.83,385.94
2017,7,9,11,45,259.0,459.5,1.85,33.5,710.5,555.4,395.49
2017,7,9,12,0,287.0,440.0,1.9,34.0,721.0,564.13,401.25
2017,7,9,12,15,254.5,471.5,1.9,34.0,722.5,567.59,402.74
2017,7,9,12,30,222.0,503.0,1.9,34.0,724.0,565.8,400.75
2017,7,9,12,45,541.0,319.0,1.95,34.0,854.0,664.02,472.38
2017,7,9,13,0,860.0,135.0,2.0,34.0,984.0,729.97,521.09
2017,7,9,13,15,858.0,134.5,1.95,34.0,974.0,722.68,515.28
2017,7,9,13,30,856.0,134.0,1.9,34.0,964.0,712.36,507.98
2017,7,9,13,45,851.5,133.5,1.9,34.0,946.5,697.25,497.73
2017,7,9,14,0,847.0,133.0,1.9,34.0,929.0,679.15,485.37
2017,7,9,14,15,841.5,131.5,1.85,34.0,904.5,656.77,469.68
2017,7,9,14,30,836.0,130.0,1.8,34.0,880.0,631.64,451.9
2017,7,9,14,45,826.5,129.5,1.75,34.0,848.0,602.26,430.93
2017,7,9,15,0,817.0,129.0,1.7,34.0,816.0,570.65,408.04
2017,7,9,15,15,540.5,244.0,1.6,33.5,690.0,487.57,349.24
2017,7,9,15,30,264.0,359.0,1.5,33.0,564.0,410.35,295.18
2017,7,9,15,45,169.5,334.5,1.45,33.0,463.5,333.34,241.13
2017,7,9,16,0,75.0,310.0,1.4,33.0,363.0,264.55,192.57
2017,7,9,16,15,401.5,211.5,1.3,33.0,461.5,312.48,221.8
2017,7,9,16,30,728.0,113.0,1.2,33.0,560.0,324.21,219.81
2017,7,9,16,45,379.0,154.5,1.2,33.0,386.0,219.82,150.12
2017,7,9,17,0,30.0,196.0,1.2,33.0,212.0,150.61,109.93
2017,7,9,17,15,15.0,130.0,1.15,32.5,138.0,100.16,72.48
2017,7,9,17,30,0.0,64.0,1.1,32.0,64.0,49.07,33.47
2017,7,9,17,45,0.0,54.5,1.05,31.5,54.5,41.72,27.86
2017,7,9,18,0,0.0,45.0,1.0,31.0,45.0,34.39,23.34
2017,7,9,18,15,0.0,36.0,1.05,30.5,36.0,27.46,17.57
2017,7,9,18,30,0.0,27.0,1.1,30.0,27.0,20.56,11.7
2017,7,9,18,45,0.0,19.0,1.15,29.5,19.0,14.44,6.42
2017,7,9,19,0,0.0,11.0,1.2,29.0,11.0,8.34,1.11
2017,7,9,19,15,0.0,5.5,1.3,28.5,5.5,4.16,0.0
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,7,10,5,45,72.5,10.5,2.3,22.5,14.5,8.26,0.0
2017,7,10,6,0,145.0,21.0,2.6,23.0,29.0,16.0,1.6
2017,7,10,6,15,254.5,34.0,2.8,23.5,67.5,26.01,15.78
2017,7,10,6,30,364.0,47.0,3.0,24.0,106.0,38.0,26.66
2017,7,10,6,45,440.5,55.5,3.25,25.0,154.5,44.54,32.52
2017,7,10,7,0,517.0,64.0,3.5,26.0,203.0,51.09,38.15
2017,7,10,7,15,567.0,71.0,3.6,26.5,255.0,56.2,42.42
2017,7,10,7,30,617.0,78.0,3.7,27.0,307.0,84.33,49.51
2017,7,10,7,45,655.5,82.5,3.8,28.0,360.5,128.56,72.44
2017,7,10,8,0,694.0,87.0,3.9,29.0,414.0,176.13,105.04
2017,7,10,8,15,720.0,91.0,3.9,29.5,466.0,227.31,144.88
2017,7,10,8,30,746.0,95.0,3.9,30.0,518.0,275.99,184.38
2017,7,10,8,45,767.5,97.5,3.95,31.0,567.5,323.22,222.85
2017,7,10,9,0,789.0,100.0,4.0,32.0,617.0,370.87,261.12
2017,7,10,9,15,804.0,103.0,3.95,32.5,663.0,416.42,297.58
2017,7,10,9,30,819.0,106.0,3.9,33.0,709.0,461.25,332.54
2017,7,10,9,45,831.5,107.5,3.9,33.5,750.0,501.92,363.68
2017,7,10,10,0,844.0,109.0,3.9,34.0,791.0,541.12,392.91
2017,7,10,10,15,852.5,111.0,3.85,34.0,826.0,576.78,419.61
2017,7,10,10,30,861.0,113.0,3.8,34.0,861.0,610.26,444.19
2017,7,10,10,45,868.0,114.0,3.75,34.5,890.0,639.66,464.49
2017,7,10,11,0,875.0,115.0,3.7,35.0,919.0,666.45,482.51
2017,7,10,11,15,879.5,116.0,3.7,35.0,940.5,688.8,498.27
2017,7,10,11,30,884.0,117.0,3.7,35.0,962.0,708.16,511.78
2017,7,10,11,45,881.5,121.5,3.7,35.5,974.5,722.13,520.31
2017,7,10,12,0,879.0,126.0,3.7,36.0,987.0,732.72,526.42
2017,7,10,12,15,880.0,126.5,3.7,36.0,993.0,739.68,531.18
2017,7,10,12,30,881.0,127.0,3.7,36.0,999.0,743.65,533.87
2017,7,10,12,45,881.0,126.5,3.7,36.5,997.0,743.38,532.58
2017,7,10,13,0,881.0,126.0,3.7,37.0,995.0,740.31,529.36
2017,7,10,13,15,879.0,125.5,3.7,37.0,985.0,732.81,524.23
2017,7,10,13,30,877.0,125.0,3.7,37.0,975.0,722.21,516.94
2017,7,10,13,45,873.5,124.0,3.75,37.0,957.5,707.04,506.66
2017,7,10,14,0,870.0,123.0,3.8,37.0,940.0,688.78,494.13
2017,7,10,14,15,864.5,121.5,3.8,37.0,915.5,665.83,478.07
2017,7,10,14,30,859.0,120.0,3.8,37.0,891.0,640.06,459.81
2017,7,10,14,45,851.5,118.5,3.8,37.0,859.0,610.41,438.54
2017,7,10,15,0,844.0,117.0,3.8,37.0,827.0,578.36,415.16
2017,7,10,15,15,833.5,115.0,3.8,36.5,789.0,542.09,389.15
2017,7,10,15,30,823.0,113.0,3.8,36.0,751.0,503.99,361.11
2017,7,10,15,45,810.0,110.0,3.8,36.0,707.5,462.64,329.27
2017,7,10,16,0,797.0,107.0,3.8,36.0,664.0,419.08,295.09
2017,7,10,16,15,780.0,104.0,3.75,35.5,616.5,373.16,259.01
2017,7,10,16,30,763.0,101.0,3.7,35.0,569.0,326.97,221.97
2017,7,10,16,45,740.0,97.5,3.7,35.0,518.0,278.77,182.85
2017,7,10,17,0,717.0,94.0,3.7,35.0,467.0,231.41,144.78
2017,7,10,17,15,686.5,89.0,3.55,34.5,414.5,178.8,104.83
2017,7,10,17,30,656.0,84.0,3.4,34.0,362.0,132.02,72.84
2017,7,10,17,45,612.5,78.5,3.25,34.0,309.0,86.67,48.97
2017,7,10,18,0,569.0,73.0,3.1,34.0,256.0,57.65,42.21
2017,7,10,18,15,509.5,65.0,2.75,33.0,205.5,51.73,37.49
2017,7,10,18,30,450.0,57.0,2.4,32.0,155.0,45.77,32.52
2017,7,10,18,45,358.0,46.0,2.1,31.0,110.0,37.11,25.08
2017,7,10,19,0,266.0,35.0,1.8,30.0,65.0,28.42,17.24
2017,7,10,19,15,133.0,17.5,1.85,29.5,32.5,13.41,0.89
2017,7,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,11,5,45,47.5,10.5,3.45,23.5,13.5,8.26,0.0
2017,7,11,6,0,95.0,21.0,3.6,24.0,27.0,15.86,0.76
2017,7,11,6,15,198.5,37.0,3.65,24.5,64.5,27.88,17.17
2017,7,11,6,30,302.0,53.0,3.7,25.0,102.0,39.89,28.1
2017,7,11,6,45,398.0,61.0,3.8,25.5,151.5,48.52,35.83
2017,7,11,7,0,494.0,69.0,3.9,26.0,201.0,54.67,41.19
2017,7,11,7,15,546.0,76.5,3.9,26.5,253.0,59.97,45.63
2017,7,11,7,30,598.0,84.0,3.9,27.0,305.0,88.25,52.92
2017,7,11,7,45,646.5,86.0,3.95,27.5,360.0,130.75,74.63
2017,7,11,8,0,695.0,88.0,4.0,28.0,415.0,177.64,106.64
2017,7,11,8,15,721.5,92.5,4.0,28.5,467.0,229.49,147.18
2017,7,11,8,30,748.0,97.0,4.0,29.0,519.0,278.87,187.38
2017,7,11,8,45,772.5,98.0,4.0,29.5,570.0,326.0,226.3
2017,7,11,9,0,797.0,99.0,4.0,30.0,621.0,373.81,265.39
2017,7,11,9,15,811.5,102.0,4.0,30.5,666.5,419.59,302.39
2017,7,11,9,30,826.0,105.0,4.0,31.0,712.0,464.6,337.86
2017,7,11,9,45,838.5,106.0,4.0,32.0,753.5,505.23,368.51
2017,7,11,10,0,851.0,107.0,4.0,33.0,795.0,544.37,397.1
2017,7,11,10,15,859.5,109.0,4.0,33.0,830.0,580.34,424.26
2017,7,11,10,30,868.0,111.0,4.0,33.0,865.0,614.12,449.29
2017,7,11,10,45,873.5,112.5,4.05,33.5,893.0,643.25,469.77
2017,7,11,11,0,879.0,114.0,4.1,34.0,921.0,669.66,487.92
2017,7,11,11,15,883.0,115.0,4.1,34.0,942.0,691.83,503.69
2017,7,11,11,30,887.0,116.0,4.1,34.0,963.0,710.97,517.16
2017,7,11,11,45,894.5,113.0,4.15,34.5,978.0,726.44,527.12
2017,7,11,12,0,902.0,110.0,4.2,35.0,993.0,738.86,534.87
2017,7,11,12,15,903.0,110.0,4.2,35.0,998.5,745.77,539.64
2017,7,11,12,30,904.0,110.0,4.2,35.0,1004.0,749.57,542.26
2017,7,11,12,45,902.0,110.5,4.2,35.5,1001.5,748.61,540.47
2017,7,11,13,0,900.0,111.0,4.2,36.0,999.0,744.71,536.64
2017,7,11,13,15,897.5,110.5,4.2,36.0,988.5,736.63,531.07
2017,7,11,13,30,895.0,110.0,4.2,36.0,978.0,725.37,523.27
2017,7,11,13,45,889.5,110.5,4.2,36.0,959.5,709.6,512.28
2017,7,11,14,0,884.0,111.0,4.2,36.0,941.0,690.77,499.06
2017,7,11,14,15,878.5,110.0,4.2,36.0,916.0,667.82,482.85
2017,7,11,14,30,873.0,109.0,4.2,36.0,891.0,642.02,464.4
2017,7,11,14,45,702.5,209.0,4.25,36.0,824.0,601.03,433.36
2017,7,11,15,0,532.0,309.0,4.3,36.0,757.0,555.52,399.66
2017,7,11,15,15,675.0,211.0,4.3,35.5,751.5,538.26,388.4
2017,7,11,15,30,818.0,113.0,4.3,35.0,746.0,503.16,363.01
2017,7,11,15,45,801.0,112.0,4.35,35.0,702.5,461.87,331.04
2017,7,11,16,0,784.0,111.0,4.4,35.0,659.0,418.64,296.97
2017,7,11,16,15,766.5,107.5,4.4,34.5,611.5,372.66,260.69
2017,7,11,16,30,749.0,104.0,4.4,34.0,564.0,326.47,223.49
2017,7,11,16,45,721.5,101.5,4.4,34.0,512.5,278.48,184.45
2017,7,11,17,0,694.0,99.0,4.4,34.0,461.0,228.07,144.04
2017,7,11,17,15,663.0,94.0,4.35,33.5,408.5,180.08,107.37
2017,7,11,17,30,632.0,89.0,4.3,33.0,356.0,134.37,75.81
2017,7,11,17,45,586.0,83.0,4.25,33.0,303.5,89.68,51.77
2017,7,11,18,0,540.0,77.0,4.2,33.0,251.0,60.2,44.52
2017,7,11,18,15,479.0,68.5,4.0,32.5,201.0,54.05,39.51
2017,7,11,18,30,418.0,60.0,3.8,32.0,151.0,47.85,34.25
2017,7,11,18,45,324.5,48.5,3.6,31.5,107.0,36.91,24.84
2017,7,11,19,0,231.0,37.0,3.4,31.0,63.0,28.05,16.82
2017,7,11,19,15,115.5,18.5,3.35,30.5,31.5,14.1,0.93
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
