Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.0,3.15,23.5,5.0,3.93,0.0
2017,7,12,6,0,0.0,10.0,3.4,24.0,10.0,7.59,0.0
2017,7,12,6,15,0.0,24.0,3.5,24.5,24.0,18.31,9.31
2017,7,12,6,30,0.0,38.0,3.6,25.0,38.0,29.01,18.91
2017,7,12,6,45,0.0,56.5,3.75,25.5,56.5,42.51,30.7
2017,7,12,7,0,0.0,75.0,3.9,26.0,75.0,55.87,42.22
2017,7,12,7,15,0.0,94.5,3.95,26.5,94.5,69.79,53.96
2017,7,12,7,30,0.0,114.0,4.0,27.0,114.0,84.11,62.79
2017,7,12,7,45,348.0,100.0,4.05,27.5,263.0,108.66,68.54
2017,7,12,8,0,696.0,86.0,4.1,28.0,412.0,176.95,106.11
2017,7,12,8,15,514.0,155.0,4.1,28.5,411.5,226.62,153.07
2017,7,12,8,30,332.0,224.0,4.1,29.0,411.0,255.54,183.18
2017,7,12,8,45,414.0,220.5,4.2,29.5,476.0,301.12,216.85
2017,7,12,9,0,496.0,217.0,4.3,30.0,541.0,351.53,254.63
2017,7,12,9,15,424.0,264.5,4.3,30.5,556.0,382.61,280.08
2017,7,12,9,30,352.0,312.0,4.3,31.0,571.0,402.91,296.28
2017,7,12,9,45,282.0,349.5,4.3,31.5,564.5,413.5,304.34
2017,7,12,10,0,212.0,387.0,4.3,32.0,558.0,414.12,304.41
2017,7,12,10,15,306.5,375.5,4.3,32.0,635.0,472.96,347.28
2017,7,12,10,30,401.0,364.0,4.3,32.0,712.0,536.79,393.27
2017,7,12,10,45,638.5,238.5,4.3,32.5,814.5,604.87,443.17
2017,7,12,11,0,876.0,113.0,4.3,33.0,917.0,668.41,489.88
2017,7,12,11,15,880.0,114.0,4.3,33.0,938.0,690.58,505.56
2017,7,12,11,30,884.0,115.0,4.3,33.0,959.0,709.72,519.12
2017,7,12,11,45,666.0,275.0,4.35,33.5,916.0,706.6,511.86
2017,7,12,12,0,448.0,435.0,4.4,34.0,873.0,681.12,489.4
2017,7,12,12,15,414.0,439.0,4.35,34.0,846.0,661.02,475.4
2017,7,12,12,30,380.0,443.0,4.3,34.0,819.0,641.22,461.46
2017,7,12,12,45,628.5,284.5,4.3,34.5,905.0,701.64,506.54
2017,7,12,13,0,877.0,126.0,4.3,35.0,991.0,740.94,536.58
2017,7,12,13,15,875.0,125.5,4.25,35.0,981.0,733.48,531.02
2017,7,12,13,30,873.0,125.0,4.2,35.0,971.0,722.93,523.52
2017,7,12,13,45,870.0,123.5,4.2,35.0,954.0,707.8,512.97
2017,7,12,14,0,867.0,122.0,4.2,35.0,937.0,689.56,500.15
2017,7,12,14,15,589.5,271.5,4.1,35.0,818.5,616.72,445.66
2017,7,12,14,30,312.0,421.0,4.0,35.0,700.0,535.22,385.57
2017,7,12,14,45,388.0,373.5,3.95,35.0,708.5,533.62,385.39
2017,7,12,15,0,464.0,326.0,3.9,35.0,717.0,530.91,383.55
2017,7,12,15,15,496.0,297.5,3.85,34.5,697.5,508.08,367.66
2017,7,12,15,30,528.0,269.0,3.8,34.0,678.0,481.29,348.4
2017,7,12,15,45,408.5,288.5,3.75,34.0,594.0,416.73,301.56
2017,7,12,16,0,289.0,308.0,3.7,34.0,510.0,357.44,258.85
2017,7,12,16,15,180.0,285.5,3.6,33.5,408.5,282.65,205.59
2017,7,12,16,30,71.0,263.0,3.5,33.0,307.0,218.61,160.46
2017,7,12,16,45,97.0,243.5,3.45,33.0,297.5,205.66,150.04
2017,7,12,17,0,123.0,224.0,3.4,33.0,288.0,190.42,137.46
2017,7,12,17,15,101.0,197.0,3.2,32.5,246.0,158.61,114.35
2017,7,12,17,30,79.0,170.0,3.0,32.0,204.0,129.89,93.88
2017,7,12,17,45,70.0,146.5,2.9,32.0,173.5,106.69,77.44
2017,7,12,18,0,61.0,123.0,2.8,32.0,143.0,86.48,66.44
2017,7,12,18,15,48.5,100.0,2.5,31.5,114.0,71.16,53.89
2017,7,12,18,30,36.0,77.0,2.2,31.0,85.0,55.61,40.84
2017,7,12,18,45,18.0,56.0,1.95,30.5,60.0,41.0,28.33
2017,7,12,19,0,0.0,35.0,1.7,30.0,35.0,26.14,15.37
2017,7,12,19,15,0.0,17.5,1.75,29.5,17.5,13.36,0.33
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,55.0,10.0,2.15,23.5,13.0,7.87,0.0
2017,7,13,6,0,110.0,20.0,2.4,24.0,26.0,15.17,0.0
2017,7,13,6,15,225.5,34.0,2.45,24.5,64.0,25.86,15.42
2017,7,13,6,30,341.0,48.0,2.5,25.0,102.0,38.75,27.12
2017,7,13,6,45,430.5,56.0,2.55,25.5,151.5,44.91,32.74
2017,7,13,7,0,520.0,64.0,2.6,26.0,201.0,51.19,38.23
2017,7,13,7,15,571.0,70.5,2.65,26.5,253.5,55.94,42.21
2017,7,13,7,30,622.0,77.0,2.7,27.0,306.0,85.37,49.62
2017,7,13,7,45,423.0,133.5,2.75,27.5,300.5,140.01,90.45
2017,7,13,8,0,224.0,190.0,2.8,28.0,295.0,172.91,122.55
2017,7,13,8,15,490.5,141.0,2.85,28.5,406.5,212.23,142.61
2017,7,13,8,30,757.0,92.0,2.9,29.0,518.0,278.88,186.87
2017,7,13,8,45,539.5,183.0,2.95,30.0,501.0,314.2,222.36
2017,7,13,9,0,322.0,274.0,3.0,31.0,484.0,327.34,237.91
2017,7,13,9,15,283.0,305.5,3.0,31.0,500.5,352.24,257.89
2017,7,13,9,30,244.0,337.0,3.0,31.0,517.0,373.14,274.12
2017,7,13,9,45,544.0,223.5,3.0,31.5,653.5,455.93,333.37
2017,7,13,10,0,844.0,110.0,3.0,32.0,790.0,545.53,397.94
2017,7,13,10,15,852.5,111.5,3.0,32.5,825.0,581.0,423.41
2017,7,13,10,30,861.0,113.0,3.0,33.0,860.0,614.28,446.92
2017,7,13,10,45,866.0,115.5,3.0,33.5,888.0,643.79,467.23
2017,7,13,11,0,871.0,118.0,3.0,34.0,916.0,670.56,485.19
2017,7,13,11,15,875.5,119.0,3.0,34.0,937.5,692.98,500.87
2017,7,13,11,30,880.0,120.0,3.0,34.0,959.0,712.42,514.31
2017,7,13,11,45,879.5,122.5,3.05,34.5,972.0,726.36,523.0
2017,7,13,12,0,879.0,125.0,3.1,35.0,985.0,737.03,529.37
2017,7,13,12,15,464.0,286.0,3.1,35.0,740.5,585.38,421.28
2017,7,13,12,30,49.0,447.0,3.1,35.0,496.0,392.62,280.99
2017,7,13,12,45,462.5,287.5,3.15,35.5,744.0,587.56,423.82
2017,7,13,13,0,876.0,128.0,3.2,36.0,992.0,743.54,532.93
2017,7,13,13,15,873.5,127.5,3.25,36.0,982.0,735.74,526.82
2017,7,13,13,30,871.0,127.0,3.3,36.0,972.0,724.87,519.59
2017,7,13,13,45,866.0,127.0,3.35,36.5,953.5,709.5,508.16
2017,7,13,14,0,861.0,127.0,3.4,37.0,935.0,691.13,494.61
2017,7,13,14,15,855.0,125.5,3.4,36.5,910.0,668.04,479.57
2017,7,13,14,30,849.0,124.0,3.4,36.0,885.0,642.18,462.31
2017,7,13,14,45,610.5,244.0,3.45,36.0,781.0,576.14,414.0
2017,7,13,15,0,372.0,364.0,3.5,36.0,677.0,503.86,361.84
2017,7,13,15,15,590.5,241.0,3.55,36.0,711.0,519.09,373.24
2017,7,13,15,30,809.0,118.0,3.6,36.0,745.0,507.45,363.84
2017,7,13,15,45,792.0,117.0,3.65,36.0,701.0,465.28,331.59
2017,7,13,16,0,775.0,116.0,3.7,36.0,657.0,422.31,298.11
2017,7,13,16,15,757.0,112.5,3.7,35.5,609.5,376.41,262.32
2017,7,13,16,30,739.0,109.0,3.7,35.0,562.0,330.37,225.64
2017,7,13,16,45,710.5,106.5,3.7,35.0,510.5,279.08,184.53
2017,7,13,17,0,682.0,104.0,3.7,35.0,459.0,232.1,146.97
2017,7,13,17,15,649.5,99.0,3.65,34.5,406.5,184.25,110.6
2017,7,13,17,30,617.0,94.0,3.6,34.0,354.0,138.88,79.22
2017,7,13,17,45,569.5,88.0,3.55,33.5,301.5,94.67,55.13
2017,7,13,18,0,522.0,82.0,3.5,33.0,249.0,63.69,47.4
2017,7,13,18,15,458.5,72.5,3.2,32.5,199.0,56.92,41.88
2017,7,13,18,30,395.0,63.0,2.9,32.0,149.0,47.68,34.09
2017,7,13,18,45,303.5,50.5,2.6,31.5,105.0,38.16,25.85
2017,7,13,19,0,212.0,38.0,2.3,31.0,61.0,28.66,17.26
2017,7,13,19,15,106.0,19.0,2.25,30.5,30.5,14.43,0.41
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,14,5,45,49.5,10.0,1.7,23.5,12.5,7.87,0.0
2017,7,14,6,0,99.0,20.0,1.9,24.0,25.0,15.13,0.0
2017,7,14,6,15,212.0,34.0,1.95,24.5,62.0,25.79,15.3
2017,7,14,6,30,325.0,48.0,2.0,25.0,99.0,36.54,25.23
2017,7,14,6,45,414.5,56.5,2.1,25.5,148.0,45.19,32.98
2017,7,14,7,0,504.0,65.0,2.2,26.0,197.0,51.8,38.74
2017,7,14,7,15,556.0,72.0,2.15,26.5,249.0,56.87,42.99
2017,7,14,7,30,608.0,79.0,2.1,27.0,301.0,86.75,50.79
2017,7,14,7,45,654.5,81.5,2.1,27.5,356.0,130.16,73.48
2017,7,14,8,0,701.0,84.0,2.1,28.0,411.0,181.54,109.17
2017,7,14,8,15,727.0,88.0,2.0,28.5,463.0,229.42,146.47
2017,7,14,8,30,753.0,92.0,1.9,29.0,515.0,278.77,186.29
2017,7,14,8,45,775.0,94.0,1.8,29.5,565.5,326.37,225.04
2017,7,14,9,0,797.0,96.0,1.7,30.0,616.0,374.43,263.51
2017,7,14,9,15,812.0,99.0,1.55,30.5,661.5,421.4,300.12
2017,7,14,9,30,827.0,102.0,1.4,31.0,707.0,466.13,333.85
2017,7,14,9,45,838.0,104.0,1.3,31.5,748.0,507.06,363.9
2017,7,14,10,0,849.0,106.0,1.2,32.0,789.0,546.4,391.72
2017,7,14,10,15,857.5,108.0,1.1,32.5,824.5,582.5,416.3
2017,7,14,10,30,866.0,110.0,1.0,33.0,860.0,616.42,438.49
2017,7,14,10,45,656.0,245.0,0.95,33.5,824.5,623.6,439.92
2017,7,14,11,0,446.0,380.0,0.9,34.0,789.0,606.77,425.06
2017,7,14,11,15,667.0,247.0,0.9,34.5,875.0,665.9,466.26
2017,7,14,11,30,888.0,114.0,0.9,35.0,961.0,715.13,500.21
2017,7,14,11,45,887.5,117.0,0.9,35.5,974.0,729.68,508.19
2017,7,14,12,0,887.0,120.0,0.9,36.0,987.0,740.92,514.26
2017,7,14,12,15,888.0,120.0,0.9,36.0,993.0,747.79,518.62
2017,7,14,12,30,889.0,120.0,0.9,36.0,999.0,751.61,521.03
2017,7,14,12,45,888.0,120.5,0.9,36.5,997.0,751.43,519.79
2017,7,14,13,0,887.0,121.0,0.9,37.0,995.0,748.36,516.71
2017,7,14,13,15,884.5,120.5,0.9,37.0,985.0,740.45,511.65
2017,7,14,13,30,882.0,120.0,0.9,37.0,975.0,729.4,504.57
2017,7,14,13,45,520.5,297.0,0.95,37.0,799.5,618.23,428.87
2017,7,14,14,0,159.0,474.0,1.0,37.0,624.0,487.99,339.39
2017,7,14,14,15,188.0,458.5,1.05,37.0,631.0,489.86,342.4
2017,7,14,14,30,217.0,443.0,1.1,37.0,638.0,489.54,342.87
2017,7,14,14,45,379.5,373.5,1.2,37.0,698.5,530.92,372.51
2017,7,14,15,0,542.0,304.0,1.3,37.0,759.0,561.93,393.9
2017,7,14,15,15,400.5,331.5,1.4,37.0,659.5,484.48,341.15
2017,7,14,15,30,259.0,359.0,1.5,37.0,560.0,412.35,292.06
2017,7,14,15,45,245.5,338.5,1.65,37.0,520.0,377.36,268.17
2017,7,14,16,0,232.0,318.0,1.8,37.0,480.0,339.96,241.89
2017,7,14,16,15,473.0,219.0,1.95,36.5,519.0,349.52,245.01
2017,7,14,16,30,714.0,120.0,2.1,36.0,558.0,329.78,223.66
2017,7,14,16,45,685.0,117.0,2.25,36.0,506.5,281.88,185.85
2017,7,14,17,0,656.0,114.0,2.4,36.0,455.0,235.49,149.44
2017,7,14,17,15,623.0,108.0,2.45,35.5,402.5,187.98,113.78
2017,7,14,17,30,590.0,102.0,2.5,35.0,350.0,143.06,82.88
2017,7,14,17,45,541.0,95.0,2.6,34.5,297.5,99.34,58.83
2017,7,14,18,0,492.0,88.0,2.7,34.0,245.0,67.8,50.55
2017,7,14,18,15,429.5,77.5,2.5,33.5,195.5,57.9,42.49
2017,7,14,18,30,367.0,67.0,2.3,33.0,146.0,50.15,35.97
2017,7,14,18,45,277.0,53.0,2.15,32.5,102.5,39.71,26.99
2017,7,14,19,0,187.0,39.0,2.0,32.0,59.0,29.25,17.61
2017,7,14,19,15,93.5,19.5,2.1,31.5,29.5,14.77,0.09
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,15,5,45,48.5,9.0,2.65,24.5,11.5,7.08,0.0
2017,7,15,6,0,97.0,18.0,2.9,25.0,23.0,13.66,0.0
2017,7,15,6,15,205.5,33.0,2.9,25.5,60.0,25.04,14.54
2017,7,15,6,30,314.0,48.0,2.9,26.0,97.0,36.45,25.02
2017,7,15,6,45,393.0,58.5,2.95,27.0,144.5,46.62,33.95
2017,7,15,7,0,472.0,69.0,3.0,28.0,192.0,54.54,40.71
2017,7,15,7,15,525.0,76.5,2.65,28.5,243.5,59.81,45.09
2017,7,15,7,30,578.0,84.0,2.3,29.0,295.0,89.55,53.05
2017,7,15,7,45,616.0,90.0,1.95,30.0,347.5,133.15,76.44
2017,7,15,8,0,654.0,96.0,1.6,31.0,400.0,180.15,108.55
2017,7,15,8,15,682.0,101.0,1.4,31.5,452.0,227.33,144.51
2017,7,15,8,30,710.0,106.0,1.2,32.0,504.0,276.27,182.89
2017,7,15,8,45,729.5,110.5,1.0,33.0,553.0,326.49,221.78
2017,7,15,9,0,749.0,115.0,0.8,34.0,602.0,373.69,257.3
2017,7,15,9,15,542.5,215.0,1.0,34.5,581.5,397.55,279.79
2017,7,15,9,30,336.0,315.0,1.2,35.0,561.0,400.22,284.76
2017,7,15,9,45,566.5,223.0,1.4,35.5,666.5,468.92,333.04
2017,7,15,10,0,797.0,131.0,1.6,36.0,772.0,542.48,384.92
2017,7,15,10,15,806.5,133.5,1.7,36.0,807.0,578.64,411.01
2017,7,15,10,30,816.0,136.0,1.8,36.0,842.0,607.9,432.31
2017,7,15,10,45,476.0,297.0,1.95,36.5,712.5,551.37,391.4
2017,7,15,11,0,136.0,458.0,2.1,37.0,583.0,455.33,322.02
2017,7,15,11,15,151.0,455.0,2.15,37.0,596.5,468.12,331.48
2017,7,15,11,30,166.0,452.0,2.2,37.0,610.0,480.64,340.23
2017,7,15,11,45,500.0,301.0,2.3,37.0,787.5,615.73,436.98
2017,7,15,12,0,834.0,150.0,2.4,37.0,965.0,726.24,514.87
2017,7,15,12,15,835.0,150.5,2.45,37.0,970.5,732.94,518.88
2017,7,15,12,30,836.0,151.0,2.5,37.0,976.0,736.82,521.71
2017,7,15,12,45,829.5,154.5,2.55,37.5,972.5,734.64,519.35
2017,7,15,13,0,823.0,158.0,2.6,38.0,969.0,742.0,522.86
2017,7,15,13,15,820.5,157.5,2.65,37.5,959.0,734.18,518.93
2017,7,15,13,30,818.0,157.0,2.7,37.0,949.0,723.35,513.0
2017,7,15,13,45,808.0,160.0,2.75,37.0,930.0,707.06,502.18
2017,7,15,14,0,798.0,163.0,2.8,37.0,911.0,688.06,489.42
2017,7,15,14,15,508.5,302.5,2.85,36.5,775.0,592.82,422.64
2017,7,15,14,30,219.0,442.0,2.9,36.0,639.0,490.96,350.62
2017,7,15,14,45,191.5,427.0,3.0,36.0,594.5,454.4,325.84
2017,7,15,15,0,164.0,412.0,3.1,36.0,550.0,418.75,301.14
2017,7,15,15,15,446.5,284.0,3.15,35.5,635.0,475.64,343.22
2017,7,15,15,30,729.0,156.0,3.2,35.0,720.0,501.36,360.85
2017,7,15,15,45,480.0,237.0,3.25,35.0,599.5,415.33,298.82
2017,7,15,16,0,231.0,318.0,3.3,35.0,479.0,340.31,245.94
2017,7,15,16,15,115.5,233.0,3.3,34.5,313.5,222.95,161.9
2017,7,15,16,30,0.0,148.0,3.3,34.0,148.0,112.91,81.75
2017,7,15,16,45,8.5,165.0,3.3,33.5,170.0,127.09,92.97
2017,7,15,17,0,17.0,182.0,3.3,33.0,192.0,139.52,102.69
2017,7,15,17,15,28.0,171.0,3.2,32.5,184.5,130.19,95.53
2017,7,15,17,30,39.0,160.0,3.1,32.0,177.0,119.74,87.55
2017,7,15,17,45,31.0,137.5,3.05,31.5,149.5,99.58,72.92
2017,7,15,18,0,23.0,115.0,3.0,31.0,122.0,81.32,62.46
2017,7,15,18,15,13.0,93.0,2.85,30.5,97.0,67.64,51.19
2017,7,15,18,30,3.0,71.0,2.7,30.0,72.0,52.09,38.07
2017,7,15,18,45,1.5,49.5,2.6,29.5,50.0,36.82,24.97
2017,7,15,19,0,0.0,28.0,2.5,29.0,28.0,21.35,11.51
2017,7,15,19,15,0.0,14.0,2.45,28.5,14.0,10.66,0.0
2017,7,15,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,44.0,8.5,1.1,24.0,11.0,6.69,0.0
2017,7,16,6,0,88.0,17.0,1.3,24.0,22.0,12.91,0.0
2017,7,16,6,15,191.5,32.5,1.45,24.0,58.0,24.61,14.26
2017,7,16,6,30,295.0,48.0,1.6,24.0,94.0,36.32,25.14
2017,7,16,6,45,372.5,59.0,1.75,24.5,140.5,44.71,32.69
2017,7,16,7,0,450.0,70.0,1.9,25.0,187.0,55.11,41.73
2017,7,16,7,15,503.5,78.5,2.0,25.0,238.0,61.04,46.84
2017,7,16,7,30,557.0,87.0,2.1,25.0,289.0,91.38,55.68
2017,7,16,7,45,593.5,94.0,2.25,25.5,341.0,134.51,79.82
2017,7,16,8,0,630.0,101.0,2.4,26.0,393.0,180.94,112.7
2017,7,16,8,15,659.0,106.0,2.45,26.5,444.5,227.21,148.97
2017,7,16,8,30,688.0,111.0,2.5,27.0,496.0,275.37,188.05
2017,7,16,8,45,707.0,116.5,2.65,27.5,544.5,322.35,226.81
2017,7,16,9,0,726.0,122.0,2.8,28.0,593.0,372.13,267.2
2017,7,16,9,15,743.0,125.5,2.8,28.0,639.0,416.6,303.33
2017,7,16,9,30,760.0,129.0,2.8,28.0,685.0,460.65,338.4
2017,7,16,9,45,771.5,133.0,2.85,28.5,725.5,501.72,369.91
2017,7,16,10,0,783.0,137.0,2.9,29.0,766.0,541.42,399.59
2017,7,16,10,15,793.0,139.5,2.85,29.0,801.0,577.45,426.49
2017,7,16,10,30,803.0,142.0,2.8,29.0,836.0,611.58,451.44
2017,7,16,10,45,810.0,144.5,2.8,29.5,865.0,641.7,472.32
2017,7,16,11,0,817.0,147.0,2.8,30.0,894.0,669.36,491.03
2017,7,16,11,15,822.0,148.0,2.75,30.0,915.5,683.47,501.12
2017,7,16,11,30,827.0,149.0,2.7,30.0,937.0,702.24,514.08
2017,7,16,11,45,826.0,153.0,2.7,30.5,950.5,715.94,522.47
2017,7,16,12,0,825.0,157.0,2.7,31.0,964.0,737.98,536.02
2017,7,16,12,15,826.5,157.5,2.7,31.0,970.0,733.52,533.33
2017,7,16,12,30,828.0,158.0,2.7,31.0,976.0,737.75,536.28
2017,7,16,12,45,826.5,159.0,2.7,31.5,974.0,750.09,543.07
2017,7,16,13,0,825.0,160.0,2.7,32.0,972.0,747.13,539.82
2017,7,16,13,15,823.0,159.5,2.7,32.0,962.5,739.66,534.73
2017,7,16,13,30,821.0,159.0,2.7,32.0,953.0,729.16,527.56
2017,7,16,13,45,814.5,159.0,2.7,32.0,935.0,712.86,516.37
2017,7,16,14,0,808.0,159.0,2.7,32.0,917.0,693.7,503.13
2017,7,16,14,15,801.5,157.5,2.7,32.0,892.0,670.6,487.05
2017,7,16,14,30,795.0,156.0,2.7,32.0,867.0,644.88,468.93
2017,7,16,14,45,493.5,283.5,2.75,32.0,719.5,539.64,392.97
2017,7,16,15,0,192.0,411.0,2.8,32.0,572.0,434.88,316.97
2017,7,16,15,15,454.5,288.5,2.8,32.0,646.5,484.7,353.9
2017,7,16,15,30,717.0,166.0,2.8,32.0,721.0,505.2,367.24
2017,7,16,15,45,699.0,163.0,2.8,32.0,677.5,463.66,335.41
2017,7,16,16,0,681.0,160.0,2.8,32.0,634.0,421.62,302.82
2017,7,16,16,15,340.5,152.5,2.8,31.5,389.5,252.42,182.03
2017,7,16,16,30,0.0,145.0,2.8,31.0,145.0,110.7,81.01
2017,7,16,16,45,18.0,172.5,2.8,31.0,181.5,135.19,99.88
2017,7,16,17,0,36.0,200.0,2.8,31.0,218.0,155.81,115.35
2017,7,16,17,15,273.0,161.0,2.6,30.5,277.5,165.44,113.47
2017,7,16,17,30,510.0,122.0,2.4,30.0,337.0,148.07,91.55
2017,7,16,17,45,459.5,113.0,2.25,30.0,285.0,106.68,67.25
2017,7,16,18,0,409.0,104.0,2.1,30.0,233.0,74.9,57.34
2017,7,16,18,15,349.0,90.0,1.9,29.5,185.0,65.33,49.46
2017,7,16,18,30,289.0,76.0,1.7,29.0,137.0,55.57,41.15
2017,7,16,18,45,211.5,57.5,1.55,28.5,95.0,42.52,29.81
2017,7,16,19,0,134.0,39.0,1.4,28.0,53.0,29.02,17.72
2017,7,16,19,15,67.0,19.5,1.45,27.5,26.5,14.81,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,5,45,15.0,7.0,1.0,23.5,8.0,5.51,0.0
2017,7,17,6,0,30.0,14.0,1.1,24.0,16.0,10.95,0.0
2017,7,17,6,15,97.0,36.0,1.1,24.0,49.5,26.72,15.88
2017,7,17,6,30,164.0,58.0,1.1,24.0,83.0,42.36,30.21
2017,7,17,6,45,235.5,76.0,1.1,24.5,128.0,55.31,41.71
2017,7,17,7,0,307.0,94.0,1.1,25.0,173.0,67.58,52.33
2017,7,17,7,15,359.5,108.0,1.05,25.5,222.0,76.92,60.18
2017,7,17,7,30,412.0,122.0,1.0,26.0,271.0,106.22,70.58
2017,7,17,7,45,462.5,130.0,1.0,26.5,323.0,144.29,92.07
2017,7,17,8,0,513.0,138.0,1.0,27.0,375.0,187.19,121.48
2017,7,17,8,15,324.0,191.5,1.05,27.5,347.5,213.33,149.66
2017,7,17,8,30,135.0,245.0,1.1,28.0,320.0,218.59,160.72
2017,7,17,8,45,67.5,136.0,1.2,28.5,173.5,128.28,93.66
2017,7,17,9,0,0.0,27.0,1.3,29.0,27.0,20.7,10.83
2017,7,17,9,15,9.5,142.5,1.45,29.0,150.0,113.37,83.37
2017,7,17,9,30,19.0,258.0,1.6,29.0,273.0,205.45,153.12
2017,7,17,9,45,10.0,201.0,1.75,29.5,209.5,159.42,117.7
2017,7,17,10,0,1.0,144.0,1.9,30.0,146.0,111.72,81.07
2017,7,17,10,15,26.5,263.0,2.0,30.5,286.5,221.32,163.56
2017,7,17,10,30,52.0,382.0,2.1,31.0,427.0,330.78,242.83
2017,7,17,10,45,35.5,347.5,2.25,31.5,379.0,296.39,216.92
2017,7,17,11,0,19.0,313.0,2.4,32.0,331.0,255.29,186.47
2017,7,17,11,15,127.5,394.5,2.45,32.0,516.5,406.75,297.0
2017,7,17,11,30,236.0,476.0,2.5,32.0,702.0,549.82,397.07
2017,7,17,11,45,508.0,331.0,2.6,32.5,824.5,647.92,467.4
2017,7,17,12,0,780.0,186.0,2.7,33.0,947.0,730.06,526.18
2017,7,17,12,15,552.0,329.5,2.75,33.0,870.0,690.08,494.79
2017,7,17,12,30,324.0,473.0,2.8,33.0,793.0,630.04,450.39
2017,7,17,12,45,180.5,445.5,2.85,33.0,624.0,497.61,358.61
2017,7,17,13,0,37.0,418.0,2.9,33.0,455.0,361.94,261.59
2017,7,17,13,15,39.0,419.0,2.95,33.0,457.5,363.47,263.31
2017,7,17,13,30,41.0,420.0,3.0,33.0,460.0,364.61,264.3
2017,7,17,13,45,172.0,435.0,3.05,33.0,597.0,473.94,343.85
2017,7,17,14,0,303.0,450.0,3.1,33.0,734.0,575.81,415.62
2017,7,17,14,15,323.0,430.0,3.1,33.0,725.5,565.27,408.23
2017,7,17,14,30,343.0,410.0,3.1,33.0,717.0,552.49,399.72
2017,7,17,14,45,415.0,365.5,3.15,33.0,723.5,554.69,402.06
2017,7,17,15,0,487.0,321.0,3.2,33.0,730.0,547.68,397.49
2017,7,17,15,15,509.5,294.0,3.2,33.0,704.0,520.06,377.65
2017,7,17,15,30,532.0,267.0,3.2,33.0,678.0,489.15,354.99
2017,7,17,15,45,443.0,279.0,3.2,33.0,607.5,432.02,313.4
2017,7,17,16,0,354.0,291.0,3.2,33.0,537.0,377.1,273.45
2017,7,17,16,15,507.0,215.0,3.2,32.5,539.0,363.14,260.3
2017,7,17,16,30,660.0,139.0,3.2,32.0,541.0,331.94,231.92
2017,7,17,16,45,635.0,132.5,3.2,32.0,491.5,284.65,193.76
2017,7,17,17,0,610.0,126.0,3.2,32.0,442.0,238.64,156.79
2017,7,17,17,15,482.0,136.5,2.95,31.5,369.0,185.87,120.12
2017,7,17,17,30,354.0,147.0,2.7,31.0,296.0,147.88,97.17
2017,7,17,17,45,321.5,130.5,2.5,31.0,251.0,111.35,74.19
2017,7,17,18,0,289.0,114.0,2.3,31.0,206.0,81.0,62.16
2017,7,17,18,15,248.0,95.5,2.15,30.0,163.5,68.54,52.04
2017,7,17,18,30,207.0,77.0,2.0,29.0,121.0,55.81,41.34
2017,7,17,18,45,151.5,57.0,1.85,28.5,84.5,41.76,29.17
2017,7,17,19,0,96.0,37.0,1.7,28.0,48.0,27.49,16.45
2017,7,17,19,15,48.0,18.5,1.8,28.0,24.0,14.05,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,18,5,45,49.5,8.5,1.6,22.5,10.5,6.69,0.0
2017,7,18,6,0,99.0,17.0,1.9,23.0,21.0,12.92,0.0
2017,7,18,6,15,217.0,31.0,1.95,23.5,58.0,23.63,13.33
2017,7,18,6,30,335.0,45.0,2.0,24.0,95.0,36.42,25.16
2017,7,18,6,45,422.0,53.0,2.05,25.0,143.5,42.6,30.8
2017,7,18,7,0,509.0,61.0,2.1,26.0,192.0,48.9,36.26
2017,7,18,7,15,562.0,68.0,2.1,26.5,244.0,54.09,40.64
2017,7,18,7,30,615.0,75.0,2.1,27.0,296.0,87.18,49.83
2017,7,18,7,45,657.5,78.5,2.1,27.5,350.5,131.63,74.13
2017,7,18,8,0,700.0,82.0,2.1,28.0,405.0,183.52,110.87
2017,7,18,8,15,451.5,161.5,2.15,28.5,380.0,222.29,151.9
2017,7,18,8,30,203.0,241.0,2.2,29.0,355.0,234.7,170.99
2017,7,18,8,45,497.5,168.5,2.3,30.0,482.0,294.71,209.16
2017,7,18,9,0,792.0,96.0,2.4,31.0,609.0,377.75,267.0
2017,7,18,9,15,807.0,99.0,2.45,31.5,655.0,424.63,304.03
2017,7,18,9,30,822.0,102.0,2.5,32.0,701.0,469.47,338.75
2017,7,18,9,45,833.5,104.0,2.6,32.5,742.0,510.74,370.13
2017,7,18,10,0,845.0,106.0,2.7,33.0,783.0,550.47,399.57
2017,7,18,10,15,853.5,107.5,2.75,33.0,818.0,586.32,426.28
2017,7,18,10,30,862.0,109.0,2.8,33.0,853.0,619.98,450.93
2017,7,18,10,45,868.0,110.5,2.9,33.5,881.5,649.7,471.63
2017,7,18,11,0,874.0,112.0,3.0,34.0,910.0,676.73,490.07
2017,7,18,11,15,878.0,113.0,3.05,34.0,931.5,699.2,505.93
2017,7,18,11,30,882.0,114.0,3.1,34.0,953.0,718.64,519.55
2017,7,18,11,45,884.0,115.5,3.2,34.5,967.0,733.93,529.34
2017,7,18,12,0,886.0,117.0,3.3,35.0,981.0,746.02,536.86
2017,7,18,12,15,500.5,308.0,3.4,35.0,796.5,637.05,457.49
2017,7,18,12,30,115.0,499.0,3.5,35.0,612.0,485.47,347.06
2017,7,18,12,45,499.0,309.5,3.6,35.5,800.0,639.56,460.18
2017,7,18,13,0,883.0,120.0,3.7,36.0,988.0,753.15,541.63
2017,7,18,13,15,881.0,119.5,3.75,36.0,978.5,745.59,535.97
2017,7,18,13,30,879.0,119.0,3.8,36.0,969.0,734.9,528.82
2017,7,18,13,45,873.0,119.5,3.9,36.0,950.5,718.99,518.18
2017,7,18,14,0,867.0,120.0,4.0,36.0,932.0,700.07,505.34
2017,7,18,14,15,531.5,282.5,4.05,35.5,776.0,597.34,431.31
2017,7,18,14,30,196.0,445.0,4.1,35.0,620.0,481.4,347.4
2017,7,18,14,45,249.0,417.0,4.2,35.0,631.0,489.54,354.31
2017,7,18,15,0,302.0,389.0,4.3,35.0,642.0,488.5,354.05
2017,7,18,15,15,450.0,315.0,4.3,35.0,672.5,504.8,365.96
2017,7,18,15,30,598.0,241.0,4.3,35.0,703.0,506.57,366.36
2017,7,18,15,45,679.0,181.5,4.35,35.0,676.5,472.52,340.35
2017,7,18,16,0,760.0,122.0,4.4,35.0,650.0,429.67,306.62
2017,7,18,16,15,741.0,118.5,4.35,34.5,602.5,383.71,270.62
2017,7,18,16,30,722.0,115.0,4.3,34.0,555.0,334.94,231.8
2017,7,18,16,45,698.0,110.0,4.3,34.0,504.5,286.14,192.17
2017,7,18,17,0,674.0,105.0,4.3,34.0,454.0,238.38,153.5
2017,7,18,17,15,641.5,99.5,4.15,33.5,401.5,190.07,116.16
2017,7,18,17,30,609.0,94.0,4.0,33.0,349.0,144.26,83.5
2017,7,18,17,45,563.5,87.0,3.9,32.5,296.5,99.26,57.29
2017,7,18,18,0,518.0,80.0,3.8,32.0,244.0,62.25,46.41
2017,7,18,18,15,454.0,71.0,3.4,31.5,194.0,55.82,41.15
2017,7,18,18,30,390.0,62.0,3.0,31.0,144.0,46.93,33.6
2017,7,18,18,45,294.5,49.0,2.6,30.5,100.5,37.03,24.99
2017,7,18,19,0,199.0,36.0,2.2,30.0,57.0,27.16,15.96
2017,7,18,19,15,99.5,18.0,2.15,29.5,28.5,13.67,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,8.0,1.8,23.5,9.5,6.29,0.0
2017,7,19,6,0,62.0,16.0,2.1,24.0,19.0,12.22,0.0
2017,7,19,6,15,170.5,32.5,2.2,24.5,54.5,24.51,13.85
2017,7,19,6,30,279.0,49.0,2.3,25.0,90.0,36.91,25.43
2017,7,19,6,45,371.0,59.0,2.4,25.5,138.0,44.68,32.48
2017,7,19,7,0,463.0,69.0,2.5,26.0,186.0,54.58,41.09
2017,7,19,7,15,518.0,77.0,2.5,26.5,238.0,60.21,45.84
2017,7,19,7,30,573.0,85.0,2.5,27.0,290.0,93.15,55.4
2017,7,19,7,45,617.5,89.5,2.55,27.5,344.0,136.46,79.5
2017,7,19,8,0,662.0,94.0,2.6,28.0,398.0,183.86,112.87
2017,7,19,8,15,690.0,98.5,2.6,28.5,450.0,231.43,150.23
2017,7,19,8,30,718.0,103.0,2.6,29.0,502.0,283.94,192.62
2017,7,19,8,45,742.0,105.5,2.65,29.5,552.5,331.37,231.4
2017,7,19,9,0,766.0,108.0,2.7,30.0,603.0,379.53,270.27
2017,7,19,9,15,782.0,111.0,2.7,30.5,649.0,425.2,306.54
2017,7,19,9,30,798.0,114.0,2.7,31.0,695.0,470.29,341.4
2017,7,19,9,45,812.0,115.5,2.75,31.5,736.5,512.27,373.22
2017,7,19,10,0,826.0,117.0,2.8,32.0,778.0,550.64,401.66
2017,7,19,10,15,835.0,119.0,2.85,32.5,813.5,586.55,427.62
2017,7,19,10,30,844.0,121.0,2.9,33.0,849.0,620.36,451.46
2017,7,19,10,45,853.0,121.5,2.95,33.5,878.5,650.7,472.41
2017,7,19,11,0,862.0,122.0,3.0,34.0,908.0,678.58,491.22
2017,7,19,11,15,589.0,288.0,3.05,34.0,831.0,652.35,469.55
2017,7,19,11,30,316.0,454.0,3.1,34.0,754.0,596.61,427.4
2017,7,19,11,45,587.5,296.0,3.2,34.5,864.5,678.62,487.58
2017,7,19,12,0,859.0,138.0,3.3,35.0,975.0,744.09,535.49
2017,7,19,12,15,628.5,286.5,3.4,35.0,901.5,713.65,510.56
2017,7,19,12,30,398.0,435.0,3.5,35.0,828.0,658.14,469.29
2017,7,19,12,45,380.5,441.0,3.6,35.5,816.5,650.02,463.17
2017,7,19,13,0,363.0,447.0,3.7,36.0,805.0,640.22,455.65
2017,7,19,13,15,609.5,292.0,3.75,36.0,884.5,699.93,500.79
2017,7,19,13,30,856.0,137.0,3.8,36.0,964.0,734.0,528.14
2017,7,19,13,45,851.5,136.5,3.85,36.0,946.5,718.8,517.6
2017,7,19,14,0,847.0,136.0,3.9,36.0,929.0,700.6,505.15
2017,7,19,14,15,584.5,276.0,3.95,36.0,816.5,629.01,452.36
2017,7,19,14,30,322.0,416.0,4.0,36.0,704.0,546.32,392.14
2017,7,19,14,45,563.0,277.0,4.1,36.0,758.0,581.95,419.95
2017,7,19,15,0,804.0,138.0,4.2,36.0,812.0,592.8,428.93
2017,7,19,15,15,793.0,135.5,4.2,36.0,774.0,556.02,401.7
2017,7,19,15,30,782.0,133.0,4.2,36.0,736.0,517.54,372.88
2017,7,19,15,45,549.0,216.0,4.2,36.0,627.5,437.18,314.49
2017,7,19,16,0,316.0,299.0,4.2,36.0,519.0,369.09,265.87
2017,7,19,16,15,515.5,208.5,4.15,35.5,536.5,364.33,259.04
2017,7,19,16,30,715.0,118.0,4.1,35.0,554.0,336.73,232.46
2017,7,19,16,45,691.5,113.0,4.1,34.5,503.5,288.29,193.68
2017,7,19,17,0,668.0,108.0,4.1,34.0,453.0,240.86,155.69
2017,7,19,17,15,635.0,102.5,4.0,33.5,400.5,192.64,118.42
2017,7,19,17,30,602.0,97.0,3.9,33.0,348.0,146.98,85.79
2017,7,19,17,45,559.5,89.0,3.8,33.0,295.5,101.67,58.82
2017,7,19,18,0,517.0,81.0,3.7,33.0,243.0,63.01,46.84
2017,7,19,18,15,453.0,71.5,3.35,32.0,193.0,56.22,41.38
2017,7,19,18,30,389.0,62.0,3.0,31.0,143.0,46.92,33.58
2017,7,19,18,45,299.5,48.5,2.65,30.5,100.0,36.71,24.71
2017,7,19,19,0,210.0,35.0,2.3,30.0,57.0,26.49,15.37
2017,7,19,19,15,105.0,17.5,2.3,29.5,28.5,13.32,0.0
2017,7,19,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,26.5,7.5,2.2,24.0,9.0,5.9,0.0
2017,7,20,6,0,53.0,15.0,2.4,24.0,18.0,11.48,0.0
2017,7,20,6,15,158.5,32.0,2.5,24.5,53.0,24.1,13.41
2017,7,20,6,30,264.0,49.0,2.6,25.0,88.0,36.81,25.31
2017,7,20,6,45,354.5,59.5,2.75,25.5,135.0,44.88,32.63
2017,7,20,7,0,445.0,70.0,2.9,26.0,182.0,55.2,41.61
2017,7,20,7,15,501.0,78.5,2.8,26.5,233.5,61.15,46.64
2017,7,20,7,30,557.0,87.0,2.7,27.0,285.0,94.65,56.72
2017,7,20,7,45,603.0,91.5,2.65,28.0,339.0,137.35,80.53
2017,7,20,8,0,649.0,96.0,2.6,29.0,393.0,184.36,113.38
2017,7,20,8,15,678.0,100.5,2.5,29.5,445.5,231.57,150.27
2017,7,20,8,30,707.0,105.0,2.4,30.0,498.0,280.66,189.75
2017,7,20,8,45,731.5,108.0,2.35,30.5,548.0,331.42,230.67
2017,7,20,9,0,756.0,111.0,2.3,31.0,598.0,379.78,269.19
2017,7,20,9,15,772.5,114.0,2.15,31.5,644.5,425.3,304.68
2017,7,20,9,30,789.0,117.0,2.0,32.0,691.0,470.31,338.64
2017,7,20,9,45,803.0,119.0,1.95,32.5,732.5,512.44,369.76
2017,7,20,10,0,817.0,121.0,1.9,33.0,774.0,550.66,397.25
2017,7,20,10,15,826.5,123.0,1.9,33.5,809.5,586.61,422.54
2017,7,20,10,30,836.0,125.0,1.9,34.0,845.0,620.5,445.74
2017,7,20,10,45,844.5,125.5,1.95,34.5,874.5,650.35,465.93
2017,7,20,11,0,853.0,126.0,2.0,35.0,904.0,677.73,484.06
2017,7,20,11,15,858.0,127.0,2.05,35.0,926.0,700.44,499.76
2017,7,20,11,30,863.0,128.0,2.1,35.0,948.0,720.23,513.36
2017,7,20,11,45,879.0,119.5,2.2,35.5,966.0,737.76,524.79
2017,7,20,12,0,895.0,111.0,2.3,36.0,984.0,752.47,534.24
2017,7,20,12,15,896.5,111.5,2.35,36.0,990.5,760.44,539.77
2017,7,20,12,30,898.0,112.0,2.4,36.0,997.0,765.27,543.22
2017,7,20,12,45,898.5,111.5,2.5,36.5,995.5,765.55,542.86
2017,7,20,13,0,899.0,111.0,2.6,37.0,994.0,762.8,540.45
2017,7,20,13,15,897.0,110.5,2.65,37.0,984.0,755.05,535.56
2017,7,20,13,30,895.0,110.0,2.7,37.0,974.0,744.1,528.51
2017,7,20,13,45,891.5,109.0,2.8,37.5,956.5,728.45,517.42
2017,7,20,14,0,888.0,108.0,2.9,38.0,939.0,709.65,504.09
2017,7,20,14,15,577.0,270.0,2.95,38.0,804.0,621.43,440.75
2017,7,20,14,30,266.0,432.0,3.0,38.0,669.0,523.87,370.95
2017,7,20,14,45,564.0,268.0,3.05,38.0,747.0,578.01,411.72
2017,7,20,15,0,862.0,104.0,3.1,38.0,825.0,597.6,426.83
2017,7,20,15,15,552.5,232.5,3.15,37.5,686.5,503.62,360.1
2017,7,20,15,30,243.0,361.0,3.2,37.0,548.0,411.84,295.45
2017,7,20,15,45,528.5,229.0,3.25,37.0,604.5,439.08,313.87
2017,7,20,16,0,814.0,97.0,3.3,37.0,661.0,436.05,307.48
2017,7,20,16,15,421.0,163.0,3.35,36.5,454.0,295.16,208.98
2017,7,20,16,30,28.0,229.0,3.4,36.0,247.0,182.64,132.84
2017,7,20,16,45,380.5,157.0,3.45,36.0,355.0,232.55,160.43
2017,7,20,17,0,733.0,85.0,3.5,36.0,463.0,242.53,153.42
2017,7,20,17,15,594.0,106.0,3.45,35.5,389.5,189.44,116.61
2017,7,20,17,30,455.0,127.0,3.4,35.0,316.0,149.26,92.52
2017,7,20,17,45,520.0,96.5,3.4,35.0,283.0,105.83,62.34
2017,7,20,18,0,585.0,66.0,3.4,35.0,250.0,52.87,38.08
2017,7,20,18,15,522.5,59.0,3.1,34.0,198.5,47.47,33.78
2017,7,20,18,30,460.0,52.0,2.8,33.0,147.0,42.08,29.27
2017,7,20,18,45,360.5,42.0,2.5,32.5,102.5,34.05,22.28
2017,7,20,19,0,261.0,32.0,2.2,32.0,58.0,26.07,14.82
2017,7,20,19,15,130.5,16.0,2.35,31.5,29.0,12.27,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,19.0,7.5,2.3,24.5,8.5,5.9,0.0
2017,7,21,6,0,38.0,15.0,2.4,25.0,17.0,11.8,0.0
2017,7,21,6,15,143.0,32.5,2.45,25.5,51.5,24.39,13.44
2017,7,21,6,30,248.0,50.0,2.5,26.0,86.0,37.4,25.67
2017,7,21,6,45,343.5,60.0,2.65,26.5,133.5,45.13,32.68
2017,7,21,7,0,439.0,70.0,2.8,27.0,181.0,55.18,41.4
2017,7,21,7,15,496.0,78.5,2.75,27.5,232.5,61.13,46.41
2017,7,21,7,30,553.0,87.0,2.7,28.0,284.0,95.36,56.84
2017,7,21,7,45,598.5,92.0,2.7,29.0,337.5,138.28,81.02
2017,7,21,8,0,644.0,97.0,2.7,30.0,391.0,185.46,114.05
2017,7,21,8,15,673.0,102.0,2.55,30.5,443.0,232.92,151.03
2017,7,21,8,30,702.0,107.0,2.4,31.0,495.0,282.26,190.52
2017,7,21,8,45,726.0,110.0,2.25,31.5,545.5,332.72,230.91
2017,7,21,9,0,750.0,113.0,2.1,32.0,596.0,380.75,268.79
2017,7,21,9,15,766.5,116.0,2.0,32.5,642.0,426.09,303.96
2017,7,21,9,30,783.0,119.0,1.9,33.0,688.0,470.93,337.66
2017,7,21,9,45,797.0,121.0,1.85,34.0,729.5,512.91,367.68
2017,7,21,10,0,811.0,123.0,1.8,35.0,771.0,553.65,395.76
2017,7,21,10,15,820.5,125.0,1.85,35.0,806.5,586.6,419.84
2017,7,21,10,30,830.0,127.0,1.9,35.0,842.0,620.36,443.94
2017,7,21,10,45,838.0,128.0,1.95,35.5,871.0,650.16,463.99
2017,7,21,11,0,846.0,129.0,2.0,36.0,900.0,677.47,481.96
2017,7,21,11,15,851.0,130.5,2.1,36.5,922.0,700.45,497.01
2017,7,21,11,30,856.0,132.0,2.2,37.0,944.0,720.51,509.92
2017,7,21,11,45,857.5,133.5,2.35,37.5,958.0,735.04,519.32
2017,7,21,12,0,859.0,135.0,2.5,38.0,972.0,746.45,526.56
2017,7,21,12,15,860.0,135.5,2.6,38.0,978.0,753.66,531.84
2017,7,21,12,30,861.0,136.0,2.7,38.0,984.0,757.91,535.14
2017,7,21,12,45,860.5,136.0,2.8,38.0,982.5,757.82,535.57
2017,7,21,13,0,860.0,136.0,2.9,38.0,981.0,754.89,534.1
2017,7,21,13,15,858.0,135.5,2.95,38.0,971.5,747.55,529.43
2017,7,21,13,30,856.0,135.0,3.0,38.0,962.0,737.15,522.7
2017,7,21,13,45,852.0,134.5,3.1,38.0,944.5,722.24,513.09
2017,7,21,14,0,848.0,134.0,3.2,38.0,927.0,704.31,501.32
2017,7,21,14,15,842.0,132.5,3.2,38.0,902.0,681.34,485.6
2017,7,21,14,30,836.0,131.0,3.2,38.0,877.0,655.61,467.79
2017,7,21,14,45,823.5,132.0,3.25,38.0,844.0,625.13,446.55
2017,7,21,15,0,811.0,133.0,3.3,38.0,811.0,597.03,426.41
2017,7,21,15,15,800.0,130.5,3.35,38.0,773.0,559.89,399.73
2017,7,21,15,30,789.0,128.0,3.4,38.0,735.0,521.04,371.24
2017,7,21,15,45,771.5,126.5,3.45,38.0,691.0,478.45,339.45
2017,7,21,16,0,754.0,125.0,3.5,38.0,647.0,435.14,306.38
2017,7,21,16,15,735.0,121.0,3.5,37.5,599.0,388.78,270.91
2017,7,21,16,30,716.0,117.0,3.5,37.0,551.0,339.72,232.68
2017,7,21,16,45,687.0,113.5,3.55,37.0,500.0,290.67,193.7
2017,7,21,17,0,658.0,110.0,3.6,37.0,449.0,243.17,155.97
2017,7,21,17,15,624.5,104.0,3.6,36.5,396.5,194.75,119.01
2017,7,21,17,30,591.0,98.0,3.6,36.0,344.0,149.0,86.47
2017,7,21,17,45,542.0,91.0,3.6,35.5,291.0,104.34,60.1
2017,7,21,18,0,493.0,84.0,3.6,35.0,238.0,65.01,48.05
2017,7,21,18,15,428.5,74.0,3.5,34.5,188.5,55.54,40.35
2017,7,21,18,30,364.0,64.0,3.4,34.0,139.0,48.06,34.04
2017,7,21,18,45,271.5,49.5,3.3,33.5,96.0,37.22,24.72
2017,7,21,19,0,179.0,35.0,3.2,33.0,53.0,26.35,14.87
2017,7,21,19,15,89.5,17.5,3.3,32.5,26.5,13.27,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
