Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,1,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.5,7.0,3.1,24.5,8.0,0.0,0.0
2017,7,22,6,0,39.0,14.0,3.2,25.0,16.0,11.02,0.0
2017,7,22,6,15,138.5,32.5,3.3,25.5,50.5,24.37,13.27
2017,7,22,6,30,238.0,51.0,3.4,26.0,85.0,38.04,26.16
2017,7,22,6,45,331.5,62.5,3.5,26.5,132.5,46.74,34.03
2017,7,22,7,0,425.0,74.0,3.6,27.0,180.0,55.5,41.67
2017,7,22,7,15,482.5,83.0,3.55,27.5,231.5,64.4,49.18
2017,7,22,7,30,540.0,92.0,3.5,28.0,283.0,99.35,60.09
2017,7,22,7,45,591.0,96.0,3.5,28.5,337.5,141.56,84.06
2017,7,22,8,0,642.0,100.0,3.5,29.0,392.0,188.68,117.31
2017,7,22,8,15,671.5,105.5,3.4,29.5,445.0,236.67,155.02
2017,7,22,8,30,701.0,111.0,3.3,30.0,498.0,286.62,195.35
2017,7,22,8,45,728.0,113.0,3.2,31.0,549.0,337.34,235.86
2017,7,22,9,0,755.0,115.0,3.1,32.0,600.0,385.9,274.01
2017,7,22,9,15,772.0,118.5,2.95,32.5,646.5,432.19,310.19
2017,7,22,9,30,789.0,122.0,2.8,33.0,693.0,478.02,344.93
2017,7,22,9,45,804.0,123.5,2.65,34.0,735.5,520.43,375.4
2017,7,22,10,0,819.0,125.0,2.5,35.0,778.0,561.67,403.87
2017,7,22,10,15,828.5,127.0,2.45,35.5,813.5,594.78,427.04
2017,7,22,10,30,838.0,129.0,2.4,36.0,849.0,628.87,450.14
2017,7,22,10,45,846.0,130.0,2.4,36.5,879.0,658.96,470.17
2017,7,22,11,0,854.0,131.0,2.4,37.0,909.0,686.53,488.07
2017,7,22,11,15,859.0,132.0,2.45,37.0,931.0,709.35,503.76
2017,7,22,11,30,864.0,133.0,2.5,37.0,953.0,729.24,517.33
2017,7,22,11,45,875.0,128.0,2.65,37.5,969.5,745.96,528.28
2017,7,22,12,0,886.0,123.0,2.8,38.0,986.0,759.78,537.18
2017,7,22,12,15,887.0,123.5,2.9,38.0,992.0,767.31,542.63
2017,7,22,12,30,888.0,124.0,3.0,38.0,998.0,771.74,546.02
2017,7,22,12,45,889.0,123.0,3.15,38.5,996.5,772.05,545.79
2017,7,22,13,0,890.0,122.0,3.3,39.0,995.0,769.35,543.53
2017,7,22,13,15,888.0,121.5,3.35,39.0,985.0,761.7,538.65
2017,7,22,13,30,886.0,121.0,3.4,39.0,975.0,750.87,531.62
2017,7,22,13,45,883.0,119.5,3.5,39.0,957.5,735.35,521.61
2017,7,22,14,0,880.0,118.0,3.6,39.0,940.0,716.67,509.33
2017,7,22,14,15,726.0,220.5,3.6,39.0,886.5,687.43,486.68
2017,7,22,14,30,572.0,323.0,3.6,39.0,833.0,647.06,457.06
2017,7,22,14,45,501.5,329.0,3.65,39.0,764.5,589.17,417.59
2017,7,22,15,0,431.0,335.0,3.7,39.0,696.0,533.43,379.16
2017,7,22,15,15,445.5,311.5,3.7,38.5,669.0,505.96,360.88
2017,7,22,15,30,460.0,288.0,3.7,38.0,642.0,475.96,340.17
2017,7,22,15,45,490.0,258.0,3.75,38.0,615.0,445.93,318.13
2017,7,22,16,0,520.0,228.0,3.8,38.0,588.0,412.01,292.49
2017,7,22,16,15,554.5,197.0,3.8,37.5,555.5,375.09,264.18
2017,7,22,16,30,589.0,166.0,3.8,37.0,523.0,337.19,233.94
2017,7,22,16,45,656.5,128.0,3.8,37.0,492.5,295.02,198.07
2017,7,22,17,0,724.0,90.0,3.8,37.0,462.0,247.73,157.3
2017,7,22,17,15,693.0,85.5,3.75,36.5,408.5,194.29,116.03
2017,7,22,17,30,662.0,81.0,3.7,36.0,355.0,146.36,81.54
2017,7,22,17,45,615.5,75.5,3.7,35.5,301.0,99.09,53.48
2017,7,22,18,0,569.0,70.0,3.7,35.0,247.0,56.36,40.96
2017,7,22,18,15,505.0,62.0,3.55,34.5,196.0,49.58,35.44
2017,7,22,18,30,441.0,54.0,3.4,34.0,145.0,43.53,30.3
2017,7,22,18,45,341.0,43.0,3.25,33.5,100.5,34.78,22.72
2017,7,22,19,0,241.0,32.0,3.1,33.0,56.0,24.46,13.33
2017,7,22,19,15,120.5,16.0,3.2,32.5,28.0,12.23,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,23,5,45,14.5,6.5,3.05,24.5,7.0,0.0,0.0
2017,7,23,6,0,29.0,13.0,3.2,25.0,14.0,10.23,0.0
2017,7,23,6,15,127.0,31.5,3.3,25.0,48.0,23.66,12.59
2017,7,23,6,30,225.0,50.0,3.4,25.0,82.0,37.26,25.6
2017,7,23,6,45,311.0,63.0,3.5,25.5,128.0,46.92,34.31
2017,7,23,7,0,397.0,76.0,3.6,26.0,174.0,56.55,42.74
2017,7,23,7,15,455.5,85.5,3.55,26.5,225.0,63.49,48.62
2017,7,23,7,30,514.0,95.0,3.5,27.0,276.0,101.06,62.12
2017,7,23,7,45,557.5,102.0,3.5,27.5,329.0,143.36,87.1
2017,7,23,8,0,601.0,109.0,3.5,28.0,382.0,189.83,120.46
2017,7,23,8,15,632.0,115.0,3.4,28.5,434.0,236.56,157.18
2017,7,23,8,30,663.0,121.0,3.3,29.0,486.0,285.47,196.61
2017,7,23,8,45,686.0,126.0,3.2,29.5,535.5,332.84,235.12
2017,7,23,9,0,709.0,131.0,3.1,30.0,585.0,380.99,273.61
2017,7,23,9,15,727.0,134.5,2.95,30.5,631.0,426.29,309.11
2017,7,23,9,30,745.0,138.0,2.8,31.0,677.0,472.42,344.16
2017,7,23,9,45,757.5,142.0,2.65,31.5,718.0,513.94,374.87
2017,7,23,10,0,770.0,146.0,2.5,32.0,759.0,554.21,403.68
2017,7,23,10,15,780.5,148.5,2.35,32.5,795.0,590.61,428.88
2017,7,23,10,30,791.0,151.0,2.2,33.0,831.0,625.15,451.97
2017,7,23,10,45,799.0,153.0,2.05,33.5,860.0,655.61,471.56
2017,7,23,11,0,807.0,155.0,1.9,34.0,889.0,683.68,488.92
2017,7,23,11,15,813.0,156.5,1.85,34.0,911.5,707.41,504.56
2017,7,23,11,30,819.0,158.0,1.8,34.0,934.0,728.35,518.12
2017,7,23,11,45,517.5,326.0,1.8,34.5,819.5,661.7,468.22
2017,7,23,12,0,216.0,494.0,1.8,35.0,705.0,564.76,397.9
2017,7,23,12,15,242.0,472.5,1.85,35.0,710.0,575.75,406.62
2017,7,23,12,30,268.0,451.0,1.9,35.0,715.0,579.72,410.05
2017,7,23,12,45,541.0,311.0,2.0,35.5,842.0,681.61,482.23
2017,7,23,13,0,814.0,171.0,2.1,36.0,969.0,764.05,539.5
2017,7,23,13,15,536.0,325.5,2.2,36.0,849.0,683.06,481.58
2017,7,23,13,30,258.0,480.0,2.3,36.0,729.0,587.72,414.22
2017,7,23,13,45,146.5,434.0,2.4,36.5,574.5,460.47,327.16
2017,7,23,14,0,35.0,388.0,2.5,37.0,420.0,334.41,238.26
2017,7,23,14,15,28.5,356.0,2.5,36.5,381.5,302.78,216.98
2017,7,23,14,30,22.0,324.0,2.5,36.0,343.0,265.82,191.28
2017,7,23,14,45,11.0,176.5,2.5,36.0,186.0,143.61,102.49
2017,7,23,15,0,0.0,29.0,2.5,36.0,29.0,22.38,11.46
2017,7,23,15,15,0.0,51.5,2.5,36.0,51.5,39.75,24.81
2017,7,23,15,30,0.0,74.0,2.5,36.0,74.0,57.14,38.14
2017,7,23,15,45,0.0,74.0,2.5,36.0,74.0,57.09,38.18
2017,7,23,16,0,0.0,74.0,2.5,36.0,74.0,57.03,38.25
2017,7,23,16,15,2.5,126.0,2.5,35.5,128.0,97.79,69.61
2017,7,23,16,30,5.0,178.0,2.5,35.0,182.0,137.04,99.73
2017,7,23,16,45,36.0,194.5,2.5,35.0,213.5,157.47,114.59
2017,7,23,17,0,67.0,211.0,2.5,35.0,245.0,172.12,124.72
2017,7,23,17,15,56.5,185.0,2.4,34.5,211.5,146.01,105.61
2017,7,23,17,30,46.0,159.0,2.3,34.0,178.0,121.28,87.62
2017,7,23,17,45,38.0,136.0,2.2,34.0,150.5,100.11,72.15
2017,7,23,18,0,30.0,113.0,2.1,34.0,123.0,80.14,60.66
2017,7,23,18,15,18.5,90.5,1.85,33.0,96.5,65.83,49.08
2017,7,23,18,30,7.0,68.0,1.6,32.0,70.0,49.92,35.85
2017,7,23,18,45,3.5,46.5,1.35,31.5,47.5,34.61,22.79
2017,7,23,19,0,0.0,25.0,1.1,31.0,25.0,19.1,9.25
2017,7,23,19,15,0.0,12.5,1.1,30.5,12.5,9.52,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.15,0.0
2017,7,24,6,15,21.5,30.5,3.2,24.5,33.5,22.75,11.76
2017,7,24,6,30,43.0,57.0,3.4,25.0,63.0,40.8,28.52
2017,7,24,6,45,106.0,83.5,3.65,25.5,107.5,58.59,44.17
2017,7,24,7,0,169.0,110.0,3.9,26.0,152.0,76.24,59.44
2017,7,24,7,15,225.0,130.0,4.05,26.5,200.0,89.4,70.56
2017,7,24,7,30,281.0,150.0,4.2,27.0,248.0,121.4,84.79
2017,7,24,7,45,228.0,168.5,4.35,27.5,257.5,147.84,104.04
2017,7,24,8,0,175.0,187.0,4.5,28.0,267.0,167.44,120.82
2017,7,24,8,15,128.5,210.5,4.35,28.5,273.0,185.91,136.95
2017,7,24,8,30,82.0,234.0,4.2,29.0,279.0,197.59,147.4
2017,7,24,8,45,51.0,231.5,4.1,29.5,261.0,192.22,143.74
2017,7,24,9,0,20.0,229.0,4.0,30.0,243.0,181.36,135.5
2017,7,24,9,15,80.5,284.0,3.8,30.5,342.5,252.22,187.98
2017,7,24,9,30,141.0,339.0,3.6,31.0,442.0,331.43,245.72
2017,7,24,9,45,134.5,360.5,3.45,31.5,463.0,352.93,260.61
2017,7,24,10,0,128.0,382.0,3.3,32.0,484.0,373.56,274.69
2017,7,24,10,15,399.5,303.5,3.2,32.5,642.5,490.95,359.85
2017,7,24,10,30,671.0,225.0,3.1,33.0,801.0,614.92,447.44
2017,7,24,10,45,685.5,225.0,3.05,33.5,831.0,645.47,467.39
2017,7,24,11,0,700.0,225.0,3.0,34.0,861.0,674.27,486.22
2017,7,24,11,15,707.0,227.0,2.95,34.0,883.0,697.49,501.88
2017,7,24,11,30,714.0,229.0,2.9,34.0,905.0,718.26,515.7
2017,7,24,11,45,721.5,227.5,2.9,34.5,920.0,734.02,525.26
2017,7,24,12,0,729.0,226.0,2.9,35.0,935.0,747.11,532.94
2017,7,24,12,15,731.0,227.0,2.85,35.0,941.5,755.35,538.11
2017,7,24,12,30,733.0,228.0,2.8,35.0,948.0,760.77,541.4
2017,7,24,12,45,735.0,226.0,2.75,35.5,947.0,760.96,540.17
2017,7,24,13,0,737.0,224.0,2.7,36.0,946.0,758.34,537.1
2017,7,24,13,15,734.0,223.0,2.6,36.0,936.5,749.92,531.02
2017,7,24,13,30,731.0,222.0,2.5,36.0,927.0,738.65,523.06
2017,7,24,13,45,728.0,219.0,2.45,36.5,910.0,722.96,511.39
2017,7,24,14,0,725.0,216.0,2.4,37.0,893.0,704.5,497.88
2017,7,24,14,15,440.0,330.0,2.35,36.5,737.5,583.36,414.32
2017,7,24,14,30,155.0,444.0,2.3,36.0,582.0,459.95,327.65
2017,7,24,14,45,79.0,296.5,2.3,36.0,367.0,291.08,209.83
2017,7,24,15,0,3.0,149.0,2.3,36.0,152.0,117.1,82.78
2017,7,24,15,15,3.5,156.5,2.35,36.0,159.5,122.88,87.5
2017,7,24,15,30,4.0,164.0,2.4,36.0,167.0,128.55,91.91
2017,7,24,15,45,2.0,124.5,2.45,36.0,126.0,96.98,68.39
2017,7,24,16,0,0.0,85.0,2.5,36.0,85.0,65.56,44.75
2017,7,24,16,15,0.0,89.5,2.5,35.5,89.5,69.0,47.65
2017,7,24,16,30,0.0,94.0,2.5,35.0,94.0,72.41,50.55
2017,7,24,16,45,0.0,92.5,2.5,35.0,92.5,71.18,49.79
2017,7,24,17,0,0.0,91.0,2.5,35.0,91.0,69.91,49.0
2017,7,24,17,15,25.5,125.0,2.3,34.5,136.0,99.27,71.08
2017,7,24,17,30,51.0,159.0,2.1,34.0,181.0,122.12,88.11
2017,7,24,17,45,39.5,136.5,1.95,33.5,152.0,100.66,72.65
2017,7,24,18,0,28.0,114.0,1.8,33.0,123.0,80.76,61.42
2017,7,24,18,15,16.5,91.0,1.7,32.0,96.0,66.06,49.49
2017,7,24,18,30,5.0,68.0,1.6,31.0,69.0,49.85,35.95
2017,7,24,18,45,2.5,45.5,1.55,30.5,46.0,33.91,22.31
2017,7,24,19,0,0.0,23.0,1.5,30.0,23.0,17.56,8.02
2017,7,24,19,15,0.0,11.5,1.75,29.5,11.5,8.76,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.25,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.4,24.0,8.0,6.29,0.0
2017,7,25,6,15,52.0,32.5,3.6,24.5,39.5,24.06,12.55
2017,7,25,6,30,103.0,57.0,3.8,25.0,71.0,41.02,28.67
2017,7,25,6,45,192.0,75.0,4.0,25.5,116.5,54.06,40.32
2017,7,25,7,0,281.0,93.0,4.2,26.0,162.0,67.03,51.63
2017,7,25,7,15,343.0,106.5,4.2,26.5,211.5,75.87,59.12
2017,7,25,7,30,405.0,120.0,4.2,27.0,261.0,110.66,72.39
2017,7,25,7,45,468.0,125.0,4.25,27.5,315.0,148.68,94.86
2017,7,25,8,0,531.0,130.0,4.3,28.0,369.0,192.85,125.96
2017,7,25,8,15,565.0,137.0,4.25,28.5,421.0,241.07,163.67
2017,7,25,8,30,599.0,144.0,4.2,29.0,473.0,288.52,201.64
2017,7,25,8,45,373.0,217.0,4.2,30.0,429.0,294.14,213.6
2017,7,25,9,0,147.0,290.0,4.2,31.0,385.0,279.43,206.97
2017,7,25,9,15,422.0,226.0,4.1,31.5,525.0,367.64,269.85
2017,7,25,9,30,697.0,162.0,4.0,32.0,665.0,472.21,345.33
2017,7,25,9,45,713.0,165.0,3.95,32.5,706.5,513.64,376.05
2017,7,25,10,0,729.0,168.0,3.9,33.0,748.0,554.2,405.55
2017,7,25,10,15,740.5,171.0,3.85,33.0,783.5,589.47,431.49
2017,7,25,10,30,752.0,174.0,3.8,33.0,819.0,623.9,456.31
2017,7,25,10,45,762.5,175.0,3.8,33.5,848.0,654.2,477.01
2017,7,25,11,0,773.0,176.0,3.8,34.0,877.0,682.34,495.81
2017,7,25,11,15,505.0,324.5,3.8,34.5,787.0,635.39,458.67
2017,7,25,11,30,237.0,473.0,3.8,35.0,697.0,557.36,399.82
2017,7,25,11,45,525.5,318.5,3.8,35.5,826.0,665.67,478.5
2017,7,25,12,0,814.0,164.0,3.8,36.0,955.0,756.39,543.09
2017,7,25,12,15,815.5,164.5,3.8,36.0,961.0,764.2,547.86
2017,7,25,12,30,817.0,165.0,3.8,36.0,967.0,769.01,551.06
2017,7,25,12,45,816.0,165.0,3.85,36.0,965.5,768.56,550.93
2017,7,25,13,0,815.0,165.0,3.9,36.0,964.0,765.18,548.82
2017,7,25,13,15,813.0,164.5,3.9,36.0,954.0,757.65,543.73
2017,7,25,13,30,811.0,164.0,3.9,36.0,944.0,747.09,536.58
2017,7,25,13,45,543.0,309.5,3.9,36.5,828.0,664.14,475.03
2017,7,25,14,0,275.0,455.0,3.9,37.0,712.0,571.59,406.98
2017,7,25,14,15,532.5,306.0,3.9,37.0,785.5,629.53,451.12
2017,7,25,14,30,790.0,157.0,3.9,37.0,859.0,662.33,476.54
2017,7,25,14,45,746.5,175.5,3.9,37.0,819.5,626.69,450.85
2017,7,25,15,0,703.0,194.0,3.9,37.0,780.0,593.14,426.6
2017,7,25,15,15,451.5,279.0,3.9,36.5,649.0,489.71,353.38
2017,7,25,15,30,200.0,364.0,3.9,36.0,518.0,392.34,284.09
2017,7,25,15,45,416.5,272.5,3.95,36.0,567.5,426.21,308.02
2017,7,25,16,0,633.0,181.0,4.0,36.0,617.0,433.52,310.32
2017,7,25,16,15,610.0,175.0,3.95,35.5,570.0,388.26,275.82
2017,7,25,16,30,587.0,169.0,3.9,35.0,523.0,343.65,241.29
2017,7,25,16,45,552.5,163.0,3.9,35.0,472.0,292.91,201.68
2017,7,25,17,0,518.0,157.0,3.9,35.0,421.0,248.1,166.56
2017,7,25,17,15,478.5,147.5,3.75,34.5,369.5,202.43,132.01
2017,7,25,17,30,439.0,138.0,3.6,34.0,318.0,160.25,101.8
2017,7,25,17,45,380.5,127.0,3.5,34.0,266.5,119.29,76.14
2017,7,25,18,0,322.0,116.0,3.4,34.0,215.0,85.12,64.78
2017,7,25,18,15,255.5,99.0,3.2,33.5,167.5,70.6,52.92
2017,7,25,18,30,189.0,82.0,3.0,33.0,120.0,58.56,42.77
2017,7,25,18,45,116.0,59.0,2.9,32.5,80.0,42.66,29.17
2017,7,25,19,0,43.0,36.0,2.8,32.0,40.0,26.49,14.66
2017,7,25,19,15,21.5,18.0,3.0,31.5,20.0,13.56,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,26,5,45,6.5,5.5,2.95,23.5,5.5,0.0,0.0
2017,7,26,6,0,13.0,11.0,3.2,24.0,11.0,8.65,0.0
2017,7,26,6,15,104.5,30.5,3.4,24.5,43.5,22.81,11.38
2017,7,26,6,30,196.0,50.0,3.6,25.0,76.0,37.08,25.35
2017,7,26,6,45,306.0,60.5,3.8,25.5,124.0,45.15,32.77
2017,7,26,7,0,416.0,71.0,4.0,26.0,172.0,53.37,40.01
2017,7,26,7,15,476.0,80.0,4.1,26.5,223.5,62.21,47.54
2017,7,26,7,30,536.0,89.0,4.2,27.0,275.0,101.25,60.67
2017,7,26,7,45,594.0,91.0,4.35,28.0,330.5,143.09,85.01
2017,7,26,8,0,652.0,93.0,4.5,29.0,386.0,190.58,118.81
2017,7,26,8,15,682.0,98.0,4.55,29.5,439.0,239.2,157.59
2017,7,26,8,30,712.0,103.0,4.6,30.0,492.0,289.82,198.96
2017,7,26,8,45,741.0,104.0,4.65,30.5,544.0,341.11,240.88
2017,7,26,9,0,770.0,105.0,4.7,31.0,596.0,390.6,280.96
2017,7,26,9,15,786.0,108.0,4.7,31.5,642.5,437.07,318.1
2017,7,26,9,30,802.0,111.0,4.7,32.0,689.0,482.95,353.83
2017,7,26,9,45,818.0,111.5,4.75,32.5,731.5,524.07,385.33
2017,7,26,10,0,834.0,112.0,4.8,33.0,774.0,565.12,415.95
2017,7,26,10,15,843.5,114.0,4.75,33.5,810.0,602.11,442.62
2017,7,26,10,30,853.0,116.0,4.7,34.0,846.0,637.0,467.1
2017,7,26,10,45,861.5,116.5,4.7,34.5,876.0,667.74,488.3
2017,7,26,11,0,870.0,117.0,4.7,35.0,906.0,695.95,507.29
2017,7,26,11,15,874.5,118.0,4.7,35.0,928.0,719.05,523.5
2017,7,26,11,30,879.0,119.0,4.7,35.0,950.0,739.15,537.45
2017,7,26,11,45,868.0,129.5,4.7,35.5,960.5,752.03,545.0
2017,7,26,12,0,857.0,140.0,4.7,36.0,971.0,761.14,549.87
2017,7,26,12,15,858.0,140.5,4.65,36.0,977.5,768.47,554.72
2017,7,26,12,30,859.0,141.0,4.6,36.0,984.0,772.81,557.5
2017,7,26,12,45,858.0,141.0,4.6,36.5,982.0,772.36,556.02
2017,7,26,13,0,857.0,141.0,4.6,37.0,980.0,769.02,552.59
2017,7,26,13,15,855.0,140.5,4.55,37.0,970.5,761.6,547.39
2017,7,26,13,30,853.0,140.0,4.5,37.0,961.0,751.12,540.09
2017,7,26,13,45,848.0,139.5,4.5,37.0,943.0,735.38,529.31
2017,7,26,14,0,843.0,139.0,4.5,37.0,925.0,716.66,516.41
2017,7,26,14,15,837.0,137.5,4.5,37.0,899.5,693.59,500.41
2017,7,26,14,30,831.0,136.0,4.5,37.0,874.0,667.76,482.29
2017,7,26,14,45,842.5,122.5,4.5,37.0,847.0,641.04,463.49
2017,7,26,15,0,854.0,109.0,4.5,37.0,820.0,610.4,441.52
2017,7,26,15,15,844.0,107.0,4.5,37.0,781.5,573.25,414.29
2017,7,26,15,30,834.0,105.0,4.5,37.0,743.0,534.17,385.1
2017,7,26,15,45,822.5,101.5,4.5,37.0,699.5,491.44,352.62
2017,7,26,16,0,811.0,98.0,4.5,37.0,656.0,447.34,318.35
2017,7,26,16,15,793.5,95.0,4.5,36.5,607.5,399.4,281.13
2017,7,26,16,30,776.0,92.0,4.5,36.0,559.0,351.24,242.8
2017,7,26,16,45,754.5,88.0,4.5,36.0,507.5,301.05,201.94
2017,7,26,17,0,733.0,84.0,4.5,36.0,456.0,251.55,161.51
2017,7,26,17,15,702.0,79.5,4.4,35.5,402.5,200.8,121.63
2017,7,26,17,30,671.0,75.0,4.3,35.0,349.0,148.69,83.11
2017,7,26,17,45,629.0,69.5,4.25,34.5,295.5,100.8,53.32
2017,7,26,18,0,587.0,64.0,4.2,34.0,242.0,56.94,41.63
2017,7,26,18,15,522.0,56.5,3.9,33.0,191.0,45.67,32.43
2017,7,26,18,30,457.0,49.0,3.6,32.0,140.0,39.81,27.47
2017,7,26,18,45,354.0,38.5,3.35,31.5,95.5,31.31,20.02
2017,7,26,19,0,251.0,28.0,3.1,31.0,51.0,22.84,11.81
2017,7,26,19,15,125.5,14.0,3.1,30.5,25.5,11.02,0.0
2017,7,26,19,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,2.3,23.0,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.4,23.0,12.0,8.65,0.0
2017,7,27,6,15,155.5,27.0,2.55,23.5,46.0,20.45,9.46
2017,7,27,6,30,273.0,43.0,2.7,24.0,80.0,32.6,21.7
2017,7,27,6,45,370.5,52.5,2.85,25.0,127.5,42.06,30.2
2017,7,27,7,0,468.0,62.0,3.0,26.0,175.0,49.47,36.69
2017,7,27,7,15,525.5,70.0,3.05,26.5,227.0,55.32,41.68
2017,7,27,7,30,583.0,78.0,3.1,27.0,279.0,97.32,55.69
2017,7,27,7,45,625.0,83.0,3.2,28.0,333.0,142.18,82.83
2017,7,27,8,0,667.0,88.0,3.3,29.0,387.0,190.91,118.34
2017,7,27,8,15,695.5,92.5,3.25,29.5,439.5,239.64,157.25
2017,7,27,8,30,724.0,97.0,3.2,30.0,492.0,293.09,200.65
2017,7,27,8,45,745.0,101.0,3.2,31.0,542.0,341.84,240.11
2017,7,27,9,0,766.0,105.0,3.2,32.0,592.0,391.05,279.06
2017,7,27,9,15,782.5,108.0,3.1,32.5,639.0,437.64,315.56
2017,7,27,9,30,799.0,111.0,3.0,33.0,686.0,483.7,350.59
2017,7,27,9,45,812.0,113.0,2.95,33.5,727.5,524.36,380.89
2017,7,27,10,0,825.0,115.0,2.9,34.0,769.0,564.8,410.1
2017,7,27,10,15,834.5,117.0,2.85,34.5,805.0,601.53,435.89
2017,7,27,10,30,844.0,119.0,2.8,35.0,841.0,636.18,459.54
2017,7,27,10,45,852.5,119.5,2.8,35.5,871.0,666.71,480.01
2017,7,27,11,0,861.0,120.0,2.8,36.0,901.0,694.74,498.34
2017,7,27,11,15,866.0,121.0,2.8,36.0,923.0,718.02,514.18
2017,7,27,11,30,871.0,122.0,2.8,36.0,945.0,738.34,527.87
2017,7,27,11,45,885.5,115.0,2.8,36.5,962.5,756.4,538.99
2017,7,27,12,0,900.0,108.0,2.8,37.0,980.0,771.56,547.95
2017,7,27,12,15,901.0,108.0,2.85,37.0,986.5,779.03,552.78
2017,7,27,12,30,902.0,108.0,2.9,37.0,993.0,783.28,555.66
2017,7,27,12,45,902.0,107.5,3.0,37.5,991.0,783.22,554.94
2017,7,27,13,0,902.0,107.0,3.1,38.0,989.0,780.01,552.27
2017,7,27,13,15,900.0,107.0,3.2,38.0,979.5,772.46,548.01
2017,7,27,13,30,898.0,107.0,3.3,38.0,970.0,761.68,541.47
2017,7,27,13,45,894.5,106.0,3.4,38.0,952.0,745.73,531.22
2017,7,27,14,0,891.0,105.0,3.5,38.0,934.0,726.6,518.68
2017,7,27,14,15,886.0,104.0,3.55,38.0,909.0,703.32,502.97
2017,7,27,14,30,881.0,103.0,3.6,38.0,884.0,677.11,485.01
2017,7,27,14,45,867.5,105.0,3.7,38.0,850.5,645.18,462.89
2017,7,27,15,0,854.0,107.0,3.8,38.0,817.0,611.12,438.85
2017,7,27,15,15,844.0,105.0,3.85,38.0,778.5,573.89,412.01
2017,7,27,15,30,834.0,103.0,3.9,38.0,740.0,534.74,383.16
2017,7,27,15,45,819.5,101.0,4.0,38.0,695.5,491.69,350.92
2017,7,27,16,0,805.0,99.0,4.1,38.0,651.0,447.53,317.03
2017,7,27,16,15,453.5,182.0,4.1,37.5,488.5,331.55,235.46
2017,7,27,16,30,102.0,265.0,4.1,37.0,326.0,236.09,170.72
2017,7,27,16,45,412.0,175.5,4.15,36.5,388.5,263.42,183.17
2017,7,27,17,0,722.0,86.0,4.2,36.0,451.0,252.19,162.55
2017,7,27,17,15,690.5,81.5,4.15,35.5,398.0,201.79,122.91
2017,7,27,17,30,659.0,77.0,4.1,35.0,345.0,150.06,84.59
2017,7,27,17,45,614.5,71.5,4.1,35.0,291.5,102.47,54.68
2017,7,27,18,0,570.0,66.0,4.1,35.0,238.0,59.22,37.01
2017,7,27,18,15,504.0,58.0,3.85,34.0,187.0,46.63,33.07
2017,7,27,18,30,438.0,50.0,3.6,33.0,136.0,40.46,27.86
2017,7,27,18,45,334.5,39.0,3.4,32.5,92.5,31.62,20.14
2017,7,27,19,0,231.0,28.0,3.2,32.0,49.0,22.79,11.56
2017,7,27,19,15,115.5,14.0,3.2,31.5,24.5,11.02,0.0
2017,7,27,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,5.5,2.8,23.5,6.0,0.0,0.0
2017,7,28,6,0,49.0,11.0,3.0,24.0,12.0,8.65,0.0
2017,7,28,6,15,177.0,26.0,3.2,24.5,47.0,19.8,8.67
2017,7,28,6,30,305.0,41.0,3.4,25.0,82.0,33.28,22.12
2017,7,28,6,45,406.0,50.0,3.6,26.0,131.0,40.37,28.62
2017,7,28,7,0,507.0,59.0,3.8,27.0,180.0,47.57,34.91
2017,7,28,7,15,564.5,66.0,3.85,27.5,233.5,52.88,39.43
2017,7,28,7,30,622.0,73.0,3.9,28.0,287.0,97.61,54.11
2017,7,28,7,45,668.5,76.0,4.0,29.0,342.5,143.76,81.92
2017,7,28,8,0,715.0,79.0,4.1,30.0,398.0,197.52,121.27
2017,7,28,8,15,742.5,83.0,4.05,30.5,452.0,247.89,161.69
2017,7,28,8,30,770.0,87.0,4.0,31.0,506.0,299.89,204.3
2017,7,28,8,45,794.5,88.5,3.95,32.0,558.5,350.08,245.02
2017,7,28,9,0,819.0,90.0,3.9,33.0,611.0,401.9,286.05
2017,7,28,9,15,834.0,92.5,3.8,33.5,658.5,449.21,323.37
2017,7,28,9,30,849.0,95.0,3.7,34.0,706.0,495.7,358.95
2017,7,28,9,45,863.5,96.0,3.65,34.5,749.0,539.59,391.71
2017,7,28,10,0,878.0,97.0,3.6,35.0,792.0,582.11,422.51
2017,7,28,10,15,886.5,98.5,3.55,35.5,828.5,619.83,449.11
2017,7,28,10,30,895.0,100.0,3.5,36.0,865.0,655.27,473.41
2017,7,28,10,45,902.5,100.0,3.45,36.5,895.0,686.33,494.12
2017,7,28,11,0,910.0,100.0,3.4,37.0,925.0,714.68,512.52
2017,7,28,11,15,914.5,101.0,3.35,37.0,947.0,738.87,528.81
2017,7,28,11,30,919.0,102.0,3.3,37.0,969.0,759.91,542.77
2017,7,28,11,45,908.0,112.0,3.25,37.5,980.0,773.45,550.19
2017,7,28,12,0,897.0,122.0,3.2,38.0,991.0,783.07,554.92
2017,7,28,12,15,898.0,122.5,3.15,38.0,997.5,790.86,559.61
2017,7,28,12,30,899.0,123.0,3.1,38.0,1004.0,795.46,562.2
2017,7,28,12,45,898.5,122.5,3.1,38.5,1002.0,795.02,560.7
2017,7,28,13,0,898.0,122.0,3.1,39.0,1000.0,791.46,557.31
2017,7,28,13,15,896.0,121.5,3.05,39.0,989.5,783.59,552.14
2017,7,28,13,30,894.0,121.0,3.0,39.0,979.0,772.49,544.59
2017,7,28,13,45,889.5,120.5,2.95,39.5,961.0,756.31,532.54
2017,7,28,14,0,885.0,120.0,2.9,40.0,943.0,736.99,518.39
2017,7,28,14,15,879.5,118.5,2.9,40.0,917.0,713.13,502.47
2017,7,28,14,30,874.0,117.0,2.9,40.0,891.0,686.35,484.39
2017,7,28,14,45,865.0,116.0,2.9,40.0,858.0,654.97,462.91
2017,7,28,15,0,856.0,115.0,2.9,40.0,825.0,621.19,439.4
2017,7,28,15,15,845.5,112.5,2.85,39.5,786.0,583.13,413.22
2017,7,28,15,30,835.0,110.0,2.8,39.0,747.0,543.17,385.02
2017,7,28,15,45,821.5,107.5,2.8,39.0,702.5,500.06,353.19
2017,7,28,16,0,808.0,105.0,2.8,39.0,658.0,456.17,319.97
2017,7,28,16,15,790.0,102.0,2.8,38.5,609.0,407.97,283.52
2017,7,28,16,30,772.0,99.0,2.8,38.0,560.0,359.55,245.91
2017,7,28,16,45,748.0,94.5,2.8,38.0,508.0,308.13,205.04
2017,7,28,17,0,724.0,90.0,2.8,38.0,456.0,257.67,164.7
2017,7,28,17,15,691.5,85.5,2.6,37.5,402.0,203.38,122.72
2017,7,28,17,30,659.0,81.0,2.4,37.0,348.0,154.62,87.06
2017,7,28,17,45,613.0,75.0,2.25,36.5,293.5,106.32,56.94
2017,7,28,18,0,567.0,69.0,2.1,36.0,239.0,62.55,38.75
2017,7,28,18,15,499.0,60.5,1.85,35.0,187.5,48.52,34.44
2017,7,28,18,30,431.0,52.0,1.6,34.0,136.0,42.02,28.99
2017,7,28,18,45,324.0,40.5,1.4,33.0,92.0,32.81,21.04
2017,7,28,19,0,217.0,29.0,1.2,32.0,48.0,22.15,10.93
2017,7,28,19,15,108.5,14.5,1.2,31.5,24.0,11.41,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,5.0,3.0,23.5,5.5,0.0,0.0
2017,7,29,6,0,32.0,10.0,3.2,24.0,11.0,7.87,0.0
2017,7,29,6,15,152.5,26.5,3.35,24.5,44.5,20.07,8.57
2017,7,29,6,30,273.0,43.0,3.5,25.0,78.0,32.59,21.51
2017,7,29,6,45,372.0,53.5,3.7,26.0,126.5,42.95,30.78
2017,7,29,7,0,471.0,64.0,3.9,27.0,175.0,51.12,37.91
2017,7,29,7,15,530.5,71.5,3.85,27.5,228.0,57.81,43.61
2017,7,29,7,30,590.0,79.0,3.8,28.0,281.0,101.34,57.71
2017,7,29,7,45,637.0,83.5,3.75,29.0,336.5,147.14,85.78
2017,7,29,8,0,684.0,88.0,3.7,30.0,392.0,197.36,122.43
2017,7,29,8,15,713.0,92.5,3.45,31.0,446.0,247.38,162.03
2017,7,29,8,30,742.0,97.0,3.2,32.0,500.0,302.08,205.74
2017,7,29,8,45,766.0,99.5,2.95,33.0,551.5,351.73,245.29
2017,7,29,9,0,790.0,102.0,2.7,34.0,603.0,402.08,284.3
2017,7,29,9,15,806.0,105.0,2.35,34.5,650.5,449.75,320.55
2017,7,29,9,30,822.0,108.0,2.0,35.0,698.0,496.78,354.81
2017,7,29,9,45,834.5,110.0,1.7,36.0,740.5,538.32,383.11
2017,7,29,10,0,847.0,112.0,1.4,37.0,783.0,579.5,409.53
2017,7,29,10,15,856.0,114.0,1.2,37.5,819.0,616.87,433.35
2017,7,29,10,30,865.0,116.0,1.0,38.0,855.0,652.06,454.57
2017,7,29,10,45,871.5,117.5,0.8,38.5,884.5,682.81,471.83
2017,7,29,11,0,878.0,119.0,0.6,39.0,914.0,710.88,486.39
2017,7,29,11,15,882.5,120.5,0.7,39.0,936.5,734.68,502.59
2017,7,29,11,30,887.0,122.0,0.8,39.0,959.0,755.44,516.77
2017,7,29,11,45,889.0,123.0,0.9,39.5,973.0,770.81,526.41
2017,7,29,12,0,891.0,124.0,1.0,40.0,987.0,782.94,533.96
2017,7,29,12,15,892.0,124.5,1.15,40.0,993.0,790.69,540.23
2017,7,29,12,30,893.0,125.0,1.3,40.0,999.0,795.27,544.51
2017,7,29,12,45,891.0,126.0,1.5,40.5,996.5,794.81,545.02
2017,7,29,13,0,889.0,127.0,1.7,41.0,994.0,791.27,543.54
2017,7,29,13,15,886.5,126.5,1.85,41.0,984.0,783.07,539.77
2017,7,29,13,30,884.0,126.0,2.0,41.0,974.0,771.69,533.64
2017,7,29,13,45,878.0,126.5,2.15,41.0,955.0,755.31,524.1
2017,7,29,14,0,872.0,127.0,2.3,41.0,936.0,735.89,512.37
2017,7,29,14,15,689.5,238.0,2.4,41.0,867.5,693.3,481.93
2017,7,29,14,30,507.0,349.0,2.5,41.0,799.0,638.55,443.87
2017,7,29,14,45,673.0,236.0,2.7,41.0,808.5,640.89,448.59
2017,7,29,15,0,839.0,123.0,2.9,41.0,818.0,619.69,436.67
2017,7,29,15,15,828.0,120.5,2.95,40.5,779.0,581.88,411.05
2017,7,29,15,30,817.0,118.0,3.0,40.0,740.0,544.77,385.15
2017,7,29,15,45,800.0,116.0,3.15,40.0,695.0,500.18,352.78
2017,7,29,16,0,783.0,114.0,3.3,40.0,650.0,454.77,318.92
2017,7,29,16,15,764.0,110.5,3.35,39.5,601.0,406.75,282.79
2017,7,29,16,30,745.0,107.0,3.4,39.0,552.0,358.66,245.62
2017,7,29,16,45,717.0,103.5,3.45,39.0,499.5,305.25,203.61
2017,7,29,17,0,689.0,100.0,3.5,39.0,447.0,255.64,164.2
2017,7,29,17,15,654.5,94.5,3.4,38.5,393.0,204.87,125.1
2017,7,29,17,30,620.0,89.0,3.3,38.0,339.0,156.85,90.07
2017,7,29,17,45,569.5,82.5,3.25,37.5,285.0,109.74,60.58
2017,7,29,18,0,519.0,76.0,3.2,37.0,231.0,67.76,42.45
2017,7,29,18,15,448.5,66.5,2.85,36.0,180.0,52.66,37.67
2017,7,29,18,30,378.0,57.0,2.5,35.0,129.0,43.33,29.9
2017,7,29,18,45,273.0,43.5,2.15,34.5,86.5,32.97,20.97
2017,7,29,19,0,168.0,30.0,1.8,34.0,44.0,22.68,10.97
2017,7,29,19,15,84.0,15.0,1.85,33.5,22.0,11.8,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.75,25.5,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,0.8,26.0,8.0,6.29,0.0
2017,7,30,6,15,105.5,27.0,0.85,26.5,39.5,20.32,8.32
2017,7,30,6,30,196.0,46.0,0.9,27.0,71.0,34.27,22.68
2017,7,30,6,45,280.0,60.5,1.0,27.5,116.0,44.95,32.25
2017,7,30,7,0,364.0,75.0,1.1,28.0,161.0,55.55,41.47
2017,7,30,7,15,424.0,86.0,1.15,28.5,211.5,65.54,49.9
2017,7,30,7,30,484.0,97.0,1.2,29.0,262.0,105.87,63.96
2017,7,30,7,45,529.0,105.0,1.25,30.0,314.5,151.3,92.68
2017,7,30,8,0,574.0,113.0,1.3,31.0,367.0,198.27,126.4
2017,7,30,8,15,606.0,119.0,1.25,31.5,419.0,244.65,162.29
2017,7,30,8,30,638.0,125.0,1.2,32.0,471.0,293.4,200.5
2017,7,30,8,45,660.5,131.5,1.2,33.0,520.5,341.34,237.64
2017,7,30,9,0,683.0,138.0,1.2,34.0,570.0,390.09,274.43
2017,7,30,9,15,701.5,142.0,1.2,34.5,616.0,435.55,308.48
2017,7,30,9,30,720.0,146.0,1.2,35.0,662.0,480.84,341.42
2017,7,30,9,45,731.0,151.5,1.25,35.5,702.5,523.01,371.51
2017,7,30,10,0,742.0,157.0,1.3,36.0,743.0,563.19,399.43
2017,7,30,10,15,753.0,159.5,1.35,36.0,778.5,599.42,424.93
2017,7,30,10,30,764.0,162.0,1.4,36.0,814.0,633.9,448.8
2017,7,30,10,45,771.0,165.0,1.5,36.5,842.5,664.17,468.85
2017,7,30,11,0,778.0,168.0,1.6,37.0,871.0,692.06,487.0
2017,7,30,11,15,784.0,169.5,1.7,37.0,893.0,715.48,503.05
2017,7,30,11,30,790.0,171.0,1.8,37.0,915.0,736.2,517.22
2017,7,30,11,45,797.5,169.0,1.9,37.5,930.0,752.39,527.36
2017,7,30,12,0,805.0,167.0,2.0,38.0,945.0,765.73,535.58
2017,7,30,12,15,806.5,167.5,2.15,38.0,951.5,773.57,541.6
2017,7,30,12,30,808.0,168.0,2.3,38.0,958.0,778.42,545.66
2017,7,30,12,45,607.5,298.5,2.45,38.5,892.0,735.88,513.8
2017,7,30,13,0,407.0,429.0,2.6,39.0,826.0,678.84,472.61
2017,7,30,13,15,433.0,424.0,2.75,39.0,842.5,696.54,485.42
2017,7,30,13,30,459.0,419.0,2.9,39.0,859.0,706.38,492.72
2017,7,30,13,45,518.5,353.0,3.05,39.0,841.0,691.51,485.15
2017,7,30,14,0,578.0,287.0,3.2,39.0,823.0,670.2,473.28
2017,7,30,14,15,667.5,230.5,3.35,38.5,833.0,674.53,479.1
2017,7,30,14,30,757.0,174.0,3.5,38.0,843.0,666.42,476.24
2017,7,30,14,45,694.5,203.5,3.7,38.0,800.0,631.02,451.47
2017,7,30,15,0,632.0,233.0,3.9,38.0,757.0,592.5,424.44
2017,7,30,15,15,617.5,227.5,4.0,37.5,719.0,555.53,399.29
2017,7,30,15,30,603.0,222.0,4.1,37.0,681.0,517.58,372.79
2017,7,30,15,45,580.5,217.5,4.25,37.0,637.5,475.7,342.2
2017,7,30,16,0,558.0,213.0,4.4,37.0,594.0,430.62,308.74
2017,7,30,16,15,534.5,205.0,4.4,36.5,547.5,386.15,275.53
2017,7,30,16,30,511.0,197.0,4.4,36.0,501.0,342.55,242.31
2017,7,30,16,45,481.0,186.5,4.45,36.0,451.5,296.25,206.38
2017,7,30,17,0,451.0,176.0,4.5,36.0,402.0,252.04,171.99
2017,7,30,17,15,414.0,163.0,4.4,35.5,351.5,207.01,138.0
2017,7,30,17,30,377.0,150.0,4.3,35.0,301.0,165.39,107.83
2017,7,30,17,45,332.0,133.0,4.2,34.5,251.5,123.57,80.14
2017,7,30,18,0,287.0,116.0,4.1,34.0,202.0,87.65,60.62
2017,7,30,18,15,231.0,95.5,3.9,33.5,155.0,68.04,50.78
2017,7,30,18,30,175.0,75.0,3.7,33.0,108.0,53.91,38.86
2017,7,30,18,45,117.0,51.0,3.5,33.0,70.0,37.29,24.57
2017,7,30,19,0,59.0,27.0,3.3,33.0,32.0,20.5,9.22
2017,7,30,19,15,29.5,13.5,3.25,32.5,16.0,10.62,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.5,2.5,24.0,0.5,0.0,0.0
2017,7,31,6,0,0.0,1.0,2.6,24.0,1.0,0.79,0.0
2017,7,31,6,15,0.0,11.0,2.65,24.5,11.0,8.35,0.0
2017,7,31,6,30,0.0,21.0,2.7,25.0,21.0,15.99,7.66
2017,7,31,6,45,0.0,35.0,2.75,25.5,35.0,26.73,17.09
2017,7,31,7,0,0.0,49.0,2.8,26.0,49.0,37.51,26.48
2017,7,31,7,15,0.0,65.0,2.65,26.5,65.0,49.44,36.69
2017,7,31,7,30,0.0,81.0,2.5,27.0,81.0,61.41,44.51
2017,7,31,7,45,102.0,130.5,2.4,28.0,175.5,110.68,79.34
2017,7,31,8,0,204.0,180.0,2.3,29.0,270.0,172.31,122.89
2017,7,31,8,15,281.0,193.0,2.15,29.5,335.0,216.28,154.22
2017,7,31,8,30,358.0,206.0,2.0,30.0,400.0,266.76,191.14
2017,7,31,8,45,362.0,229.0,1.95,30.5,442.0,306.62,222.02
2017,7,31,9,0,366.0,252.0,1.9,31.0,484.0,346.29,252.08
2017,7,31,9,15,523.5,209.5,2.05,31.5,568.5,408.95,297.35
2017,7,31,9,30,681.0,167.0,2.2,32.0,653.0,481.48,349.92
2017,7,31,9,45,597.0,224.5,2.35,32.5,670.0,513.2,373.11
2017,7,31,10,0,513.0,282.0,2.5,33.0,687.0,533.37,387.25
2017,7,31,10,15,417.5,337.0,2.65,33.5,677.0,538.99,390.4
2017,7,31,10,30,322.0,392.0,2.8,34.0,667.0,531.42,383.87
2017,7,31,10,45,553.0,279.0,3.0,34.5,770.5,615.47,444.77
2017,7,31,11,0,784.0,166.0,3.2,35.0,874.0,697.3,503.26
2017,7,31,11,15,630.0,283.0,3.35,35.0,861.0,704.21,505.06
2017,7,31,11,30,476.0,400.0,3.5,35.0,848.0,696.66,497.28
2017,7,31,11,45,466.5,412.5,3.65,35.5,857.0,707.94,504.06
2017,7,31,12,0,457.0,425.0,3.8,36.0,866.0,716.83,509.06
2017,7,31,12,15,463.5,428.0,3.9,36.0,878.5,728.59,517.18
2017,7,31,12,30,470.0,431.0,4.0,36.0,891.0,738.27,523.89
2017,7,31,12,45,652.0,292.0,4.1,36.5,928.5,768.09,547.2
2017,7,31,13,0,834.0,153.0,4.2,37.0,966.0,774.09,554.94
2017,7,31,13,15,832.0,152.5,4.25,37.0,956.0,766.7,550.07
2017,7,31,13,30,830.0,152.0,4.3,37.0,946.0,756.33,543.22
2017,7,31,13,45,831.5,147.0,4.35,37.0,930.0,742.18,533.86
2017,7,31,14,0,833.0,142.0,4.4,37.0,914.0,724.81,522.22
2017,7,31,14,15,827.0,140.5,4.4,37.0,889.0,701.67,506.26
2017,7,31,14,30,821.0,139.0,4.4,37.0,864.0,675.8,488.23
2017,7,31,14,45,817.0,134.5,4.45,37.0,833.0,646.29,467.58
2017,7,31,15,0,813.0,130.0,4.5,37.0,802.0,619.1,448.01
2017,7,31,15,15,802.0,127.5,4.45,36.5,763.5,581.13,421.24
2017,7,31,15,30,791.0,125.0,4.4,36.0,725.0,541.44,392.59
2017,7,31,15,45,781.0,119.5,4.4,36.0,682.0,498.19,359.98
2017,7,31,16,0,771.0,114.0,4.4,36.0,639.0,453.59,325.58
2017,7,31,16,15,752.5,110.5,4.3,35.5,591.0,406.11,288.81
2017,7,31,16,30,734.0,107.0,4.2,35.0,543.0,358.53,251.09
2017,7,31,16,45,712.5,101.5,4.15,35.0,492.0,305.84,208.52
2017,7,31,17,0,691.0,96.0,4.1,35.0,441.0,256.27,168.05
2017,7,31,17,15,657.5,90.5,4.0,34.5,387.5,205.38,127.9
2017,7,31,17,30,624.0,85.0,3.9,34.0,334.0,157.12,91.71
2017,7,31,17,45,580.0,77.5,3.8,33.5,281.0,109.32,60.51
2017,7,31,18,0,536.0,70.0,3.7,33.0,228.0,65.93,40.3
2017,7,31,18,15,468.0,61.0,3.3,32.5,177.5,48.67,34.96
2017,7,31,18,30,400.0,52.0,2.9,32.0,127.0,41.87,29.09
2017,7,31,18,45,299.5,39.0,2.55,31.5,84.5,31.55,20.06
2017,7,31,19,0,199.0,26.0,2.2,31.0,42.0,19.89,8.64
2017,7,31,19,15,99.5,13.0,2.15,30.5,21.0,10.23,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
