Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,23,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,6,15,74.5,21.5,1.75,25.5,31.0,16.38,4.97
2017,8,1,6,30,149.0,43.0,1.8,26.0,62.0,32.02,20.83
2017,8,1,6,45,205.0,61.5,1.85,26.5,101.5,45.36,32.7
2017,8,1,7,0,261.0,80.0,1.9,27.0,141.0,58.52,44.14
2017,8,1,7,15,304.5,96.0,1.75,27.5,185.5,72.01,55.58
2017,8,1,7,30,348.0,112.0,1.6,28.0,230.0,108.27,70.13
2017,8,1,7,45,477.0,107.5,1.45,29.0,300.0,146.14,91.12
2017,8,1,8,0,606.0,103.0,1.3,30.0,370.0,199.89,127.13
2017,8,1,8,15,637.0,109.0,1.25,30.5,422.5,247.94,164.79
2017,8,1,8,30,668.0,115.0,1.2,31.0,475.0,298.2,204.58
2017,8,1,8,45,691.5,119.5,1.15,31.5,525.0,346.52,242.7
2017,8,1,9,0,715.0,124.0,1.1,32.0,575.0,395.66,280.51
2017,8,1,9,15,733.0,128.0,1.1,32.0,621.5,443.81,317.39
2017,8,1,9,30,751.0,132.0,1.1,32.0,668.0,489.82,351.83
2017,8,1,9,45,765.5,134.5,1.15,32.5,710.0,532.15,382.38
2017,8,1,10,0,780.0,137.0,1.2,33.0,752.0,573.35,411.32
2017,8,1,10,15,790.0,139.5,1.3,33.5,787.5,610.44,437.08
2017,8,1,10,30,800.0,142.0,1.4,34.0,823.0,645.61,461.0
2017,8,1,10,45,807.0,144.5,1.55,34.5,852.0,676.63,482.05
2017,8,1,11,0,814.0,147.0,1.7,35.0,881.0,705.18,501.12
2017,8,1,11,15,819.5,148.5,1.8,35.0,903.5,729.16,517.64
2017,8,1,11,30,825.0,150.0,1.9,35.0,926.0,739.86,525.67
2017,8,1,11,45,803.5,168.5,2.05,35.5,934.0,762.26,539.46
2017,8,1,12,0,782.0,187.0,2.2,36.0,942.0,770.09,543.83
2017,8,1,12,15,624.0,309.5,2.3,36.0,915.0,759.33,533.68
2017,8,1,12,30,466.0,432.0,2.4,36.0,888.0,738.37,516.98
2017,8,1,12,45,625.5,309.5,2.5,36.5,919.5,763.51,536.72
2017,8,1,13,0,785.0,187.0,2.6,37.0,951.0,779.34,550.09
2017,8,1,13,15,631.0,300.0,2.6,37.0,910.0,753.44,529.53
2017,8,1,13,30,477.0,413.0,2.6,37.0,869.0,720.07,504.51
2017,8,1,13,45,485.5,398.0,2.65,37.0,855.0,706.4,496.37
2017,8,1,14,0,494.0,383.0,2.7,37.0,841.0,690.3,486.39
2017,8,1,14,15,626.0,280.5,2.7,37.0,843.5,689.57,488.61
2017,8,1,14,30,758.0,178.0,2.7,37.0,846.0,675.33,481.43
2017,8,1,14,45,717.5,194.0,2.75,37.0,807.5,642.85,458.84
2017,8,1,15,0,677.0,210.0,2.8,37.0,769.0,606.33,433.37
2017,8,1,15,15,663.0,205.5,2.8,36.5,731.0,568.74,407.84
2017,8,1,15,30,649.0,201.0,2.8,36.0,693.0,530.01,380.87
2017,8,1,15,45,631.0,195.5,2.8,36.0,649.5,487.59,349.9
2017,8,1,16,0,613.0,190.0,2.8,36.0,606.0,444.86,318.05
2017,8,1,16,15,522.5,203.0,2.8,35.5,539.0,383.05,273.3
2017,8,1,16,30,432.0,216.0,2.8,35.0,472.0,331.53,235.83
2017,8,1,16,45,455.5,187.0,2.8,35.0,434.5,291.61,203.9
2017,8,1,17,0,479.0,158.0,2.8,35.0,397.0,248.55,168.82
2017,8,1,17,15,457.5,146.5,2.75,34.5,352.5,206.19,136.02
2017,8,1,17,30,436.0,135.0,2.7,34.0,308.0,165.46,105.66
2017,8,1,17,45,382.5,122.0,2.65,34.0,256.5,122.66,77.43
2017,8,1,18,0,329.0,109.0,2.6,34.0,205.0,85.52,57.67
2017,8,1,18,15,268.5,90.5,2.4,33.5,158.0,65.28,48.47
2017,8,1,18,30,208.0,72.0,2.2,33.0,111.0,52.21,37.41
2017,8,1,18,45,138.5,49.0,2.0,32.5,71.5,36.03,23.54
2017,8,1,19,0,69.0,26.0,1.8,32.0,32.0,19.57,8.04
2017,8,1,19,15,34.5,13.0,1.8,31.5,16.0,10.23,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.0,1.35,25.0,7.0,5.3,0.0
2017,8,2,6,30,0.0,14.0,1.5,25.0,14.0,10.63,3.18
2017,8,2,6,45,0.0,24.0,1.65,25.5,24.0,18.27,9.9
2017,8,2,7,0,0.0,34.0,1.8,26.0,34.0,25.93,16.59
2017,8,2,7,15,0.0,45.5,1.85,26.5,45.5,34.78,22.93
2017,8,2,7,30,0.0,57.0,1.9,27.0,57.0,43.65,30.09
2017,8,2,7,45,0.0,83.5,1.95,27.5,83.5,63.75,46.19
2017,8,2,8,0,0.0,110.0,2.0,28.0,110.0,83.57,61.75
2017,8,2,8,15,3.0,139.5,2.0,28.0,141.5,106.52,79.57
2017,8,2,8,30,6.0,169.0,2.0,28.0,173.0,130.03,97.61
2017,8,2,8,45,8.5,186.0,2.0,28.5,191.5,144.63,108.34
2017,8,2,9,0,11.0,203.0,2.0,29.0,210.0,159.53,119.22
2017,8,2,9,15,5.5,152.5,2.05,29.0,156.0,119.78,88.36
2017,8,2,9,30,0.0,102.0,2.1,29.0,102.0,78.75,56.37
2017,8,2,9,45,59.0,239.0,2.15,29.5,285.5,219.97,164.36
2017,8,2,10,0,118.0,376.0,2.2,30.0,469.0,371.18,274.79
2017,8,2,10,15,76.5,361.5,2.2,30.0,423.0,334.05,246.77
2017,8,2,10,30,35.0,347.0,2.2,30.0,377.0,299.69,221.12
2017,8,2,10,45,24.0,298.5,2.2,30.5,319.5,255.42,188.09
2017,8,2,11,0,13.0,250.0,2.2,31.0,262.0,204.1,149.65
2017,8,2,11,15,47.5,352.5,2.15,31.0,397.5,318.97,234.24
2017,8,2,11,30,82.0,455.0,2.1,31.0,533.0,430.22,313.06
2017,8,2,11,45,90.5,467.5,2.1,31.5,554.5,449.2,325.11
2017,8,2,12,0,99.0,480.0,2.1,32.0,576.0,467.94,337.36
2017,8,2,12,15,65.5,441.0,2.05,32.0,505.0,410.99,296.89
2017,8,2,12,30,32.0,402.0,2.0,32.0,434.0,353.12,255.6
2017,8,2,12,45,16.5,267.5,2.0,32.0,284.0,223.06,162.16
2017,8,2,13,0,1.0,133.0,2.0,32.0,134.0,104.67,74.27
2017,8,2,13,15,25.5,281.5,1.95,32.0,306.0,248.15,181.48
2017,8,2,13,30,50.0,430.0,1.9,32.0,478.0,387.92,281.28
2017,8,2,13,45,113.0,448.5,1.85,32.5,554.0,457.57,329.82
2017,8,2,14,0,176.0,467.0,1.8,33.0,630.0,514.49,368.79
2017,8,2,14,15,127.5,442.0,1.75,33.0,558.5,454.65,326.75
2017,8,2,14,30,79.0,417.0,1.7,33.0,487.0,388.57,280.52
2017,8,2,14,45,166.5,405.0,1.65,33.0,544.5,439.44,317.74
2017,8,2,15,0,254.0,393.0,1.6,33.0,602.0,482.96,348.36
2017,8,2,15,15,133.0,314.5,1.55,32.5,424.0,333.23,243.02
2017,8,2,15,30,12.0,236.0,1.5,32.0,246.0,188.69,138.02
2017,8,2,15,45,31.5,261.0,1.45,32.0,283.5,220.42,162.28
2017,8,2,16,0,51.0,286.0,1.4,32.0,321.0,245.57,180.86
2017,8,2,16,15,66.0,270.5,1.3,31.5,312.0,235.65,173.77
2017,8,2,16,30,81.0,255.0,1.2,31.0,303.0,224.11,165.31
2017,8,2,16,45,42.0,204.0,1.2,31.0,228.5,168.45,124.36
2017,8,2,17,0,3.0,153.0,1.2,31.0,154.0,116.55,86.04
2017,8,2,17,15,1.5,134.0,1.1,30.5,134.5,101.37,74.84
2017,8,2,17,30,0.0,115.0,1.0,30.0,115.0,86.49,63.6
2017,8,2,17,45,0.0,95.5,0.95,29.5,95.5,71.71,52.18
2017,8,2,18,0,0.0,76.0,0.9,29.0,76.0,57.14,40.68
2017,8,2,18,15,0.0,58.5,0.85,28.5,58.5,44.27,31.88
2017,8,2,18,30,0.0,41.0,0.8,28.0,41.0,31.36,20.81
2017,8,2,18,45,0.0,26.0,0.8,28.0,26.0,19.83,10.73
2017,8,2,19,0,0.0,11.0,0.8,28.0,11.0,8.35,0.13
2017,8,2,19,15,0.0,5.5,0.85,27.5,5.5,4.33,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,73.0,22.5,1.3,23.0,31.5,17.03,4.55
2017,8,3,6,30,146.0,45.0,1.4,23.0,63.0,33.25,22.08
2017,8,3,6,45,237.0,61.5,1.55,23.5,108.0,45.32,33.07
2017,8,3,7,0,328.0,78.0,1.7,24.0,153.0,57.24,43.61
2017,8,3,7,15,195.5,103.0,1.8,24.5,151.5,76.37,55.27
2017,8,3,7,30,63.0,128.0,1.9,25.0,150.0,97.66,72.09
2017,8,3,7,45,31.5,101.5,2.05,25.5,112.5,81.32,59.44
2017,8,3,8,0,0.0,75.0,2.2,26.0,75.0,57.59,41.3
2017,8,3,8,15,0.0,72.5,2.3,26.5,72.5,55.67,39.52
2017,8,3,8,30,0.0,70.0,2.4,27.0,70.0,53.77,37.74
2017,8,3,8,45,134.0,171.5,2.5,27.5,255.5,183.66,137.04
2017,8,3,9,0,268.0,273.0,2.6,28.0,441.0,326.97,243.81
2017,8,3,9,15,145.0,266.5,2.65,28.5,358.5,277.76,207.93
2017,8,3,9,30,22.0,260.0,2.7,29.0,276.0,210.85,157.59
2017,8,3,9,45,12.5,210.5,2.75,29.5,220.0,169.25,125.65
2017,8,3,10,0,3.0,161.0,2.8,30.0,164.0,126.31,92.45
2017,8,3,10,15,150.0,279.5,2.85,30.5,407.0,322.03,240.35
2017,8,3,10,30,297.0,398.0,2.9,31.0,650.0,525.23,385.57
2017,8,3,10,45,253.0,423.0,2.95,31.5,643.5,526.63,384.15
2017,8,3,11,0,209.0,448.0,3.0,32.0,637.0,516.85,375.84
2017,8,3,11,15,171.0,460.5,3.0,32.0,617.5,505.98,367.47
2017,8,3,11,30,133.0,473.0,3.0,32.0,598.0,492.72,357.34
2017,8,3,11,45,492.5,306.0,3.05,32.5,779.0,650.97,473.16
2017,8,3,12,0,852.0,139.0,3.1,33.0,960.0,779.46,564.69
2017,8,3,12,15,853.5,139.5,3.1,33.0,966.5,787.3,568.84
2017,8,3,12,30,855.0,140.0,3.1,33.0,973.0,792.1,571.87
2017,8,3,12,45,459.0,299.0,3.15,33.0,746.5,632.65,458.14
2017,8,3,13,0,63.0,458.0,3.2,33.0,520.0,424.02,306.06
2017,8,3,13,15,458.0,297.0,3.2,33.0,735.0,624.46,454.76
2017,8,3,13,30,853.0,136.0,3.2,33.0,950.0,770.28,559.16
2017,8,3,13,45,852.0,133.0,3.25,33.5,933.0,755.11,547.02
2017,8,3,14,0,851.0,130.0,3.3,34.0,916.0,736.78,533.71
2017,8,3,14,15,845.0,128.5,3.3,33.5,890.5,712.97,518.45
2017,8,3,14,30,839.0,127.0,3.3,33.0,865.0,686.37,500.99
2017,8,3,14,45,525.5,263.0,3.35,33.0,719.5,576.35,420.82
2017,8,3,15,0,212.0,399.0,3.4,33.0,574.0,456.17,332.98
2017,8,3,15,15,476.0,275.0,3.4,33.0,642.0,516.47,378.46
2017,8,3,15,30,740.0,151.0,3.4,33.0,710.0,542.35,396.91
2017,8,3,15,45,728.0,145.0,3.45,33.0,667.0,499.15,364.29
2017,8,3,16,0,716.0,139.0,3.5,33.0,624.0,454.6,330.18
2017,8,3,16,15,496.5,194.0,3.45,32.5,518.0,368.67,267.73
2017,8,3,16,30,277.0,249.0,3.4,32.0,412.0,298.46,217.89
2017,8,3,16,45,452.5,182.0,3.35,32.0,418.5,289.71,205.92
2017,8,3,17,0,628.0,115.0,3.3,32.0,425.0,260.38,175.65
2017,8,3,17,15,591.5,108.0,3.15,31.5,372.0,210.46,136.16
2017,8,3,17,30,555.0,101.0,3.0,31.0,319.0,163.66,100.72
2017,8,3,17,45,506.5,92.0,2.9,31.0,267.0,117.62,69.68
2017,8,3,18,0,458.0,83.0,2.8,31.0,215.0,73.96,46.55
2017,8,3,18,15,388.5,70.5,2.4,30.5,165.5,52.75,38.65
2017,8,3,18,30,319.0,58.0,2.0,30.0,116.0,43.52,30.67
2017,8,3,18,45,223.0,41.5,1.7,29.5,75.5,31.24,19.89
2017,8,3,19,0,127.0,25.0,1.4,29.0,35.0,18.89,6.92
2017,8,3,19,15,63.5,12.5,1.3,28.5,17.5,9.83,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,6,15,113.5,20.0,1.05,24.5,33.5,15.2,2.87
2017,8,4,6,30,227.0,40.0,1.1,25.0,67.0,30.18,19.29
2017,8,4,6,45,315.5,53.5,1.15,26.0,112.5,40.36,28.51
2017,8,4,7,0,404.0,67.0,1.2,27.0,158.0,50.52,37.36
2017,8,4,7,15,464.0,77.0,1.2,27.5,209.5,68.73,44.97
2017,8,4,7,30,524.0,87.0,1.2,28.0,261.0,111.55,65.83
2017,8,4,7,45,567.5,94.5,1.3,28.5,314.5,156.51,95.52
2017,8,4,8,0,611.0,102.0,1.4,29.0,368.0,205.69,132.38
2017,8,4,8,15,642.5,108.0,1.5,29.5,421.0,254.54,171.23
2017,8,4,8,30,674.0,114.0,1.6,30.0,474.0,305.66,212.24
2017,8,4,8,45,699.0,118.0,1.75,30.5,524.5,354.75,251.67
2017,8,4,9,0,724.0,122.0,1.9,31.0,575.0,404.79,291.09
2017,8,4,9,15,742.0,125.5,1.95,31.5,622.0,453.12,328.19
2017,8,4,9,30,760.0,129.0,2.0,32.0,669.0,499.4,362.82
2017,8,4,9,45,560.0,234.5,2.1,32.5,646.0,507.22,368.86
2017,8,4,10,0,360.0,340.0,2.2,33.0,623.0,491.8,357.05
2017,8,4,10,15,585.0,239.5,2.25,33.5,724.0,576.37,417.7
2017,8,4,10,30,810.0,139.0,2.3,34.0,825.0,658.06,475.37
2017,8,4,10,45,818.0,140.5,2.35,34.5,855.0,689.37,495.8
2017,8,4,11,0,826.0,142.0,2.4,35.0,885.0,709.78,509.14
2017,8,4,11,15,480.5,307.5,2.4,35.0,742.5,626.06,447.66
2017,8,4,11,30,135.0,473.0,2.4,35.0,600.0,495.45,352.95
2017,8,4,11,45,287.5,447.0,2.4,35.5,722.5,602.62,428.08
2017,8,4,12,0,440.0,421.0,2.4,36.0,845.0,710.42,500.04
2017,8,4,12,15,393.5,437.0,2.4,36.0,818.0,684.94,481.87
2017,8,4,12,30,347.0,453.0,2.4,36.0,791.0,663.49,467.05
2017,8,4,12,45,221.5,467.5,2.45,36.0,683.5,568.09,401.9
2017,8,4,13,0,96.0,482.0,2.5,36.0,576.0,470.66,334.02
2017,8,4,13,15,442.0,332.0,2.5,36.0,754.5,642.92,458.28
2017,8,4,13,30,788.0,182.0,2.5,36.0,933.0,772.12,548.33
2017,8,4,13,45,783.0,181.0,2.5,36.5,915.0,755.75,535.45
2017,8,4,14,0,778.0,180.0,2.5,37.0,897.0,736.53,521.71
2017,8,4,14,15,770.5,178.0,2.55,36.5,871.5,711.97,506.73
2017,8,4,14,30,763.0,176.0,2.6,36.0,846.0,684.88,489.76
2017,8,4,14,45,544.0,274.5,2.65,36.0,743.5,599.83,429.63
2017,8,4,15,0,325.0,373.0,2.7,36.0,641.0,514.15,368.79
2017,8,4,15,15,495.0,282.5,2.75,36.0,667.0,535.32,385.27
2017,8,4,15,30,665.0,192.0,2.8,36.0,693.0,538.02,387.27
2017,8,4,15,45,647.5,186.5,2.85,36.0,649.5,494.9,355.74
2017,8,4,16,0,630.0,181.0,2.9,36.0,606.0,451.39,323.42
2017,8,4,16,15,607.0,174.0,2.9,35.5,558.0,404.3,288.38
2017,8,4,16,30,584.0,167.0,2.9,35.0,510.0,357.9,253.02
2017,8,4,16,45,550.0,160.5,2.95,35.0,458.5,305.37,212.33
2017,8,4,17,0,516.0,154.0,3.0,35.0,407.0,259.22,176.16
2017,8,4,17,15,478.0,143.0,2.9,34.5,355.5,211.53,139.64
2017,8,4,17,30,440.0,132.0,2.8,34.0,304.0,167.27,106.93
2017,8,4,17,45,383.0,119.5,2.75,33.5,252.0,123.84,78.09
2017,8,4,18,0,326.0,107.0,2.7,33.0,200.0,86.46,57.72
2017,8,4,18,15,264.5,88.0,2.55,32.5,152.5,63.57,47.23
2017,8,4,18,30,203.0,69.0,2.4,32.0,105.0,50.14,35.79
2017,8,4,18,45,131.0,46.0,2.25,31.5,66.0,33.9,21.77
2017,8,4,19,0,59.0,23.0,2.1,31.0,27.0,17.38,5.3
2017,8,4,19,15,29.5,11.5,2.2,30.5,13.5,9.05,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.85,24.5,29.5,16.28,2.81
2017,8,5,6,30,140.0,43.0,2.0,25.0,59.0,31.84,20.59
2017,8,5,6,45,225.0,61.0,2.15,25.5,104.0,44.89,32.36
2017,8,5,7,0,310.0,79.0,2.3,26.0,149.0,57.75,43.64
2017,8,5,7,15,369.5,93.0,2.3,26.5,199.0,75.87,51.4
2017,8,5,7,30,429.0,107.0,2.3,27.0,249.0,116.49,73.28
2017,8,5,7,45,481.0,115.0,2.3,28.0,302.0,158.14,100.85
2017,8,5,8,0,533.0,123.0,2.3,29.0,355.0,204.91,135.41
2017,8,5,8,15,566.5,131.0,2.25,29.5,407.0,255.56,175.33
2017,8,5,8,30,600.0,139.0,2.2,30.0,459.0,305.22,214.76
2017,8,5,8,45,625.5,145.5,2.2,31.0,509.0,353.12,252.25
2017,8,5,9,0,651.0,152.0,2.2,32.0,559.0,402.2,289.7
2017,8,5,9,15,670.5,157.0,2.3,32.5,605.5,448.18,324.8
2017,8,5,9,30,690.0,162.0,2.4,33.0,652.0,494.16,359.03
2017,8,5,9,45,702.0,168.0,2.5,33.5,692.5,536.63,389.94
2017,8,5,10,0,714.0,174.0,2.6,34.0,733.0,577.95,419.29
2017,8,5,10,15,725.5,177.0,2.7,34.0,769.0,615.07,446.04
2017,8,5,10,30,737.0,180.0,2.8,34.0,805.0,650.52,471.22
2017,8,5,10,45,745.0,183.0,2.9,34.5,833.5,677.85,489.6
2017,8,5,11,0,753.0,186.0,3.0,35.0,862.0,706.07,508.22
2017,8,5,11,15,759.0,188.0,3.1,35.0,884.0,729.6,524.49
2017,8,5,11,30,765.0,190.0,3.2,35.0,906.0,750.48,538.87
2017,8,5,11,45,766.0,192.5,3.3,35.5,919.5,765.17,547.89
2017,8,5,12,0,767.0,195.0,3.4,36.0,933.0,776.91,554.88
2017,8,5,12,15,768.5,195.5,3.45,36.0,939.0,784.5,560.08
2017,8,5,12,30,770.0,196.0,3.5,36.0,945.0,789.18,563.35
2017,8,5,12,45,771.5,194.5,3.6,36.5,943.5,789.38,562.76
2017,8,5,13,0,773.0,193.0,3.7,37.0,942.0,786.67,560.25
2017,8,5,13,15,391.5,197.5,3.75,36.5,577.0,494.74,359.91
2017,8,5,13,30,10.0,202.0,3.8,36.0,212.0,165.79,118.37
2017,8,5,13,45,94.5,333.5,3.9,36.0,421.5,352.47,255.95
2017,8,5,14,0,179.0,465.0,4.0,36.0,631.0,518.94,373.13
2017,8,5,14,15,125.5,437.5,4.05,36.0,552.5,452.86,326.07
2017,8,5,14,30,72.0,410.0,4.1,36.0,474.0,380.25,274.65
2017,8,5,14,45,405.0,289.5,4.2,36.0,624.0,522.83,380.63
2017,8,5,15,0,738.0,169.0,4.3,36.0,774.0,617.56,449.06
2017,8,5,15,15,396.5,248.0,4.35,35.5,571.5,452.04,330.36
2017,8,5,15,30,55.0,327.0,4.4,35.0,369.0,288.71,211.08
2017,8,5,15,45,150.5,315.0,4.45,35.0,419.0,329.65,241.81
2017,8,5,16,0,246.0,303.0,4.5,35.0,469.0,360.5,263.65
2017,8,5,16,15,447.0,220.0,4.5,34.5,492.5,371.33,269.47
2017,8,5,16,30,648.0,137.0,4.5,34.0,516.0,359.18,255.7
2017,8,5,16,45,628.0,127.5,4.5,34.0,466.0,309.53,215.63
2017,8,5,17,0,608.0,118.0,4.5,34.0,416.0,260.74,175.96
2017,8,5,17,15,570.5,110.5,4.35,33.5,363.0,211.0,136.81
2017,8,5,17,30,533.0,103.0,4.2,33.0,310.0,164.53,101.67
2017,8,5,17,45,492.0,92.0,4.1,33.0,259.0,118.58,70.11
2017,8,5,18,0,451.0,81.0,4.0,33.0,208.0,74.25,45.63
2017,8,5,18,15,378.5,69.0,3.75,32.5,159.0,51.63,37.36
2017,8,5,18,30,306.0,57.0,3.5,32.0,110.0,42.72,29.67
2017,8,5,18,45,211.5,40.5,3.3,31.5,70.5,30.46,18.93
2017,8,5,19,0,117.0,24.0,3.1,31.0,31.0,18.13,5.11
2017,8,5,19,15,58.5,12.0,3.15,30.5,15.5,9.44,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,82.5,21.0,3.85,25.0,30.0,15.95,1.86
2017,8,6,6,30,165.0,42.0,4.0,25.0,60.0,31.27,20.04
2017,8,6,6,45,254.0,57.5,4.2,25.5,104.5,42.68,30.47
2017,8,6,7,0,343.0,73.0,4.4,26.0,149.0,54.01,40.46
2017,8,6,7,15,171.5,72.0,4.5,26.5,110.0,57.45,38.84
2017,8,6,7,30,0.0,71.0,4.6,27.0,71.0,54.23,38.69
2017,8,6,7,45,0.0,98.0,4.7,27.5,98.0,74.27,54.71
2017,8,6,8,0,0.0,125.0,4.8,28.0,125.0,94.55,70.63
2017,8,6,8,15,0.0,106.0,4.8,28.5,106.0,81.1,59.49
2017,8,6,8,30,0.0,87.0,4.8,29.0,87.0,66.94,47.9
2017,8,6,8,45,8.0,151.0,4.85,29.5,156.5,118.52,88.05
2017,8,6,9,0,16.0,215.0,4.9,30.0,226.0,171.12,128.21
2017,8,6,9,15,10.0,195.5,4.85,30.5,203.0,154.93,115.19
2017,8,6,9,30,4.0,176.0,4.8,31.0,180.0,137.78,101.54
2017,8,6,9,45,12.5,228.5,4.8,31.5,239.0,183.49,135.94
2017,8,6,10,0,21.0,281.0,4.8,32.0,298.0,230.25,170.51
2017,8,6,10,15,15.5,248.0,4.7,32.5,261.0,202.35,148.92
2017,8,6,10,30,10.0,215.0,4.6,33.0,224.0,173.79,126.99
2017,8,6,10,45,33.5,311.5,4.6,33.5,342.0,273.95,201.09
2017,8,6,11,0,57.0,408.0,4.6,34.0,460.0,371.35,271.0
2017,8,6,11,15,69.0,430.0,4.55,34.5,494.5,400.72,291.04
2017,8,6,11,30,81.0,452.0,4.5,35.0,529.0,430.37,311.26
2017,8,6,11,45,73.0,453.0,4.45,35.5,523.0,427.24,307.95
2017,8,6,12,0,65.0,454.0,4.4,36.0,517.0,423.42,304.29
2017,8,6,12,15,52.5,437.0,4.35,36.0,488.0,400.38,287.76
2017,8,6,12,30,40.0,420.0,4.3,36.0,459.0,376.73,270.83
2017,8,6,12,45,113.5,458.0,4.3,36.0,568.5,477.58,343.12
2017,8,6,13,0,187.0,496.0,4.3,36.0,678.0,566.16,405.12
2017,8,6,13,15,115.0,456.0,4.25,36.0,567.0,474.83,340.63
2017,8,6,13,30,43.0,416.0,4.2,36.0,456.0,373.54,268.59
2017,8,6,13,45,108.0,440.5,4.2,36.0,540.5,451.56,325.2
2017,8,6,14,0,173.0,465.0,4.2,36.0,625.0,515.84,370.85
2017,8,6,14,15,303.0,412.0,4.15,36.0,681.5,568.58,409.48
2017,8,6,14,30,433.0,359.0,4.1,36.0,738.0,612.88,441.56
2017,8,6,14,45,356.0,372.0,4.05,36.0,675.5,550.09,397.12
2017,8,6,15,0,279.0,385.0,4.0,36.0,613.0,498.11,360.17
2017,8,6,15,15,496.5,271.5,3.95,35.5,653.0,531.46,386.46
2017,8,6,15,30,714.0,158.0,3.9,35.0,693.0,541.27,394.44
2017,8,6,15,45,695.0,155.0,3.9,35.0,649.0,497.42,361.59
2017,8,6,16,0,676.0,152.0,3.9,35.0,605.0,453.19,327.97
2017,8,6,16,15,654.0,146.5,3.8,34.5,557.0,405.53,291.68
2017,8,6,16,30,632.0,141.0,3.7,34.0,509.0,358.35,254.92
2017,8,6,16,45,603.5,134.0,3.65,34.0,458.0,308.68,215.35
2017,8,6,17,0,575.0,127.0,3.6,34.0,407.0,260.76,176.87
2017,8,6,17,15,536.0,119.0,3.35,33.5,355.0,211.88,138.69
2017,8,6,17,30,497.0,111.0,3.1,33.0,303.0,163.05,101.86
2017,8,6,17,45,448.0,99.5,2.85,33.0,251.5,117.94,71.0
2017,8,6,18,0,399.0,88.0,2.6,33.0,200.0,77.98,49.08
2017,8,6,18,15,326.5,74.5,2.4,32.0,152.0,54.86,40.1
2017,8,6,18,30,254.0,61.0,2.2,31.0,104.0,45.1,31.75
2017,8,6,18,45,163.0,42.0,2.0,30.5,66.0,31.34,19.68
2017,8,6,19,0,72.0,23.0,1.8,30.0,28.0,17.35,3.89
2017,8,6,19,15,36.0,11.5,1.85,29.5,14.0,9.05,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.6,25.0,1.0,0.75,0.0
2017,8,7,6,30,0.0,2.0,2.8,25.0,2.0,1.51,0.0
2017,8,7,6,45,0.0,3.5,3.0,25.0,3.5,2.65,0.0
2017,8,7,7,0,0.0,5.0,3.2,25.0,5.0,3.79,0.0
2017,8,7,7,15,0.0,7.0,3.25,25.0,7.0,5.31,0.0
2017,8,7,7,30,0.0,9.0,3.3,25.0,9.0,6.84,0.0
2017,8,7,7,45,0.0,13.5,3.35,25.0,13.5,10.27,2.83
2017,8,7,8,0,0.0,18.0,3.4,25.0,18.0,13.72,5.64
2017,8,7,8,15,0.0,22.5,3.35,25.0,22.5,17.18,8.43
2017,8,7,8,30,0.0,27.0,3.3,25.0,27.0,20.64,11.2
2017,8,7,8,45,0.0,37.5,3.25,25.5,37.5,28.73,17.67
2017,8,7,9,0,0.0,48.0,3.2,26.0,48.0,36.85,24.08
2017,8,7,9,15,0.0,93.5,3.1,26.0,93.5,72.13,52.14
2017,8,7,9,30,0.0,139.0,3.0,26.0,139.0,107.29,79.69
2017,8,7,9,45,12.5,216.5,2.95,26.0,226.5,174.33,131.65
2017,8,7,10,0,25.0,294.0,2.9,26.0,314.0,242.97,183.78
2017,8,7,10,15,28.0,316.0,2.8,26.0,339.5,270.49,204.03
2017,8,7,10,30,31.0,338.0,2.7,26.0,365.0,292.28,219.91
2017,8,7,10,45,41.0,369.0,2.65,26.0,405.5,326.42,245.01
2017,8,7,11,0,51.0,400.0,2.6,26.0,446.0,361.19,270.27
2017,8,7,11,15,39.0,382.0,2.65,26.0,417.5,339.7,254.01
2017,8,7,11,30,27.0,364.0,2.7,26.0,389.0,317.32,237.24
2017,8,7,11,45,57.0,417.5,2.75,26.0,472.0,386.09,288.22
2017,8,7,12,0,87.0,471.0,2.8,26.0,555.0,455.75,338.67
2017,8,7,12,15,107.5,482.5,2.75,26.0,587.0,482.9,357.99
2017,8,7,12,30,128.0,494.0,2.7,26.0,619.0,520.01,384.34
2017,8,7,12,45,83.5,455.5,2.7,26.0,537.0,441.85,327.8
2017,8,7,13,0,39.0,417.0,2.7,26.0,455.0,373.73,277.99
2017,8,7,13,15,90.0,450.0,2.6,26.0,536.0,440.66,327.74
2017,8,7,13,30,141.0,483.0,2.5,26.0,617.0,515.98,381.8
2017,8,7,13,45,148.5,473.5,2.45,26.0,612.5,510.39,377.67
2017,8,7,14,0,156.0,464.0,2.4,26.0,608.0,503.77,373.25
2017,8,7,14,15,204.5,444.5,2.3,26.0,627.0,517.39,383.83
2017,8,7,14,30,253.0,425.0,2.2,26.0,646.0,536.19,397.64
2017,8,7,14,45,280.0,400.5,2.15,26.0,636.5,524.47,389.69
2017,8,7,15,0,307.0,376.0,2.1,26.0,627.0,510.09,379.84
2017,8,7,15,15,373.5,331.5,1.95,26.0,621.5,500.36,373.15
2017,8,7,15,30,440.0,287.0,1.8,26.0,616.0,491.8,366.55
2017,8,7,15,45,483.5,251.5,1.7,26.5,592.0,464.96,345.58
2017,8,7,16,0,527.0,216.0,1.6,27.0,568.0,432.92,320.17
2017,8,7,16,15,601.0,169.5,1.55,27.0,541.5,403.78,296.3
2017,8,7,16,30,675.0,123.0,1.5,27.0,515.0,361.32,261.0
2017,8,7,16,45,592.5,134.0,1.45,27.0,453.5,306.82,218.41
2017,8,7,17,0,510.0,145.0,1.4,27.0,392.0,255.03,178.3
2017,8,7,17,15,490.0,128.5,1.3,26.5,342.0,207.08,139.92
2017,8,7,17,30,470.0,112.0,1.2,26.0,292.0,160.77,103.7
2017,8,7,17,45,432.0,98.0,1.15,26.0,243.0,116.33,72.09
2017,8,7,18,0,394.0,84.0,1.1,26.0,194.0,75.9,48.57
2017,8,7,18,15,332.0,70.0,1.0,25.5,147.5,51.86,38.7
2017,8,7,18,30,270.0,56.0,0.9,25.0,101.0,41.76,29.79
2017,8,7,18,45,184.0,38.5,0.8,25.0,64.0,28.89,18.16
2017,8,7,19,0,98.0,21.0,0.7,25.0,27.0,15.88,2.34
2017,8,7,19,15,49.0,10.5,0.7,24.5,13.5,8.26,0.0
2017,8,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,8,6,15,119.0,18.0,3.55,22.5,31.0,13.73,0.0
2017,8,8,6,30,238.0,36.0,3.8,23.0,62.0,27.36,16.89
2017,8,8,6,45,327.0,48.5,4.1,23.5,107.0,36.93,25.81
2017,8,8,7,0,416.0,61.0,4.4,24.0,152.0,48.59,36.15
2017,8,8,7,15,477.5,70.5,4.55,24.5,203.5,70.15,43.48
2017,8,8,7,30,539.0,80.0,4.7,25.0,255.0,114.34,67.35
2017,8,8,7,45,277.5,115.5,4.9,25.5,207.0,130.96,89.09
2017,8,8,8,0,16.0,151.0,5.1,26.0,159.0,116.7,88.38
2017,8,8,8,15,19.0,172.0,5.1,26.5,182.0,134.84,102.32
2017,8,8,8,30,22.0,193.0,5.1,27.0,205.0,153.39,116.42
2017,8,8,8,45,31.0,221.0,5.2,27.5,240.0,182.32,138.4
2017,8,8,9,0,40.0,249.0,5.3,28.0,275.0,210.57,159.62
2017,8,8,9,15,30.5,252.5,5.3,28.5,273.0,212.28,160.37
2017,8,8,9,30,21.0,256.0,5.3,29.0,271.0,208.28,156.67
2017,8,8,9,45,104.0,315.5,5.35,29.5,396.0,314.82,237.07
2017,8,8,10,0,187.0,375.0,5.4,30.0,521.0,417.31,312.67
2017,8,8,10,15,131.0,384.0,5.35,30.0,488.5,398.49,297.81
2017,8,8,10,30,75.0,393.0,5.3,30.0,456.0,366.64,273.35
2017,8,8,10,45,86.5,414.5,5.3,30.5,490.0,395.79,294.08
2017,8,8,11,0,98.0,436.0,5.3,31.0,524.0,425.36,314.77
2017,8,8,11,15,108.5,437.5,5.2,31.0,537.0,447.72,330.67
2017,8,8,11,30,119.0,439.0,5.1,31.0,550.0,460.53,339.72
2017,8,8,11,45,74.5,412.5,5.05,31.0,482.5,396.2,292.34
2017,8,8,12,0,30.0,386.0,5.0,31.0,415.0,340.51,250.83
2017,8,8,12,15,66.0,435.5,4.9,31.0,499.5,411.32,302.87
2017,8,8,12,30,102.0,485.0,4.8,31.0,584.0,482.38,353.92
2017,8,8,12,45,109.5,486.5,4.75,31.5,593.0,489.68,358.22
2017,8,8,13,0,117.0,488.0,4.7,32.0,602.0,506.81,369.57
2017,8,8,13,15,75.5,440.5,4.6,32.0,513.5,422.12,308.76
2017,8,8,13,30,34.0,393.0,4.5,32.0,425.0,348.63,255.34
2017,8,8,13,45,160.0,418.5,4.45,32.0,566.0,475.21,349.11
2017,8,8,14,0,286.0,444.0,4.4,32.0,707.0,594.34,434.31
2017,8,8,14,15,228.5,439.0,4.35,32.0,645.0,531.57,389.15
2017,8,8,14,30,171.0,434.0,4.3,32.0,583.0,479.65,351.88
2017,8,8,14,45,454.5,302.0,4.25,32.0,677.0,571.25,421.43
2017,8,8,15,0,738.0,170.0,4.2,32.0,771.0,628.11,463.94
2017,8,8,15,15,479.5,260.5,4.1,31.5,643.5,516.49,382.26
2017,8,8,15,30,221.0,351.0,4.0,31.0,516.0,408.4,302.97
2017,8,8,15,45,451.5,251.5,3.95,31.0,561.0,450.29,334.07
2017,8,8,16,0,682.0,152.0,3.9,31.0,606.0,460.12,339.02
2017,8,8,16,15,659.5,146.5,3.8,30.5,558.0,411.71,301.43
2017,8,8,16,30,637.0,141.0,3.7,30.0,510.0,363.82,263.57
2017,8,8,16,45,615.5,131.5,3.6,30.0,459.5,313.85,222.93
2017,8,8,17,0,594.0,122.0,3.5,30.0,409.0,264.93,182.73
2017,8,8,17,15,556.0,114.0,3.2,29.5,356.0,214.97,142.83
2017,8,8,17,30,518.0,106.0,2.9,29.0,303.0,168.4,106.91
2017,8,8,17,45,475.0,94.0,2.6,28.5,252.0,118.77,71.69
2017,8,8,18,0,432.0,82.0,2.3,28.0,201.0,76.98,47.95
2017,8,8,18,15,360.0,69.0,2.0,27.5,152.5,51.45,38.0
2017,8,8,18,30,288.0,56.0,1.7,27.0,104.0,41.89,29.58
2017,8,8,18,45,195.5,38.0,1.45,26.5,65.0,28.59,17.68
2017,8,8,19,0,103.0,20.0,1.2,26.0,26.0,15.16,0.78
2017,8,8,19,15,51.5,10.0,1.15,25.5,13.0,7.87,0.0
2017,8,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,88.0,19.5,2.25,22.5,29.0,14.75,0.0
2017,8,9,6,30,176.0,39.0,2.3,23.0,58.0,29.2,18.35
2017,8,9,6,45,255.5,56.0,2.35,23.5,102.0,41.65,29.81
2017,8,9,7,0,335.0,73.0,2.4,24.0,146.0,53.94,40.72
2017,8,9,7,15,396.5,86.0,2.45,24.5,196.5,77.25,50.13
2017,8,9,7,30,458.0,99.0,2.5,25.0,247.0,119.63,74.37
2017,8,9,7,45,508.0,107.0,2.55,25.5,300.5,163.2,104.83
2017,8,9,8,0,558.0,115.0,2.6,26.0,354.0,215.25,144.97
2017,8,9,8,15,392.0,169.5,2.65,26.5,348.5,242.59,174.22
2017,8,9,8,30,226.0,224.0,2.7,27.0,343.0,247.22,183.7
2017,8,9,8,45,264.0,243.0,2.8,27.5,396.5,294.35,219.61
2017,8,9,9,0,302.0,262.0,2.9,28.0,450.0,341.26,254.95
2017,8,9,9,15,513.0,204.5,2.95,28.5,553.5,418.86,311.96
2017,8,9,9,30,724.0,147.0,3.0,29.0,657.0,509.84,378.87
2017,8,9,9,45,740.0,150.0,3.05,29.5,699.5,553.62,411.04
2017,8,9,10,0,756.0,153.0,3.1,30.0,742.0,595.29,441.13
2017,8,9,10,15,767.0,156.0,3.1,30.0,778.0,633.15,468.58
2017,8,9,10,30,778.0,159.0,3.1,30.0,814.0,669.18,494.24
2017,8,9,10,45,788.5,160.0,3.15,30.5,844.5,701.15,515.86
2017,8,9,11,0,799.0,161.0,3.2,31.0,875.0,730.85,535.54
2017,8,9,11,15,804.5,162.5,3.2,31.0,897.0,754.79,551.86
2017,8,9,11,30,810.0,164.0,3.2,31.0,919.0,775.9,566.12
2017,8,9,11,45,815.5,164.0,3.2,31.5,934.0,792.82,576.31
2017,8,9,12,0,821.0,164.0,3.2,32.0,949.0,806.72,584.39
2017,8,9,12,15,822.5,164.0,3.15,32.0,955.0,814.34,589.14
2017,8,9,12,30,824.0,164.0,3.1,32.0,961.0,818.82,591.81
2017,8,9,12,45,826.0,162.5,3.1,32.5,960.0,819.27,590.92
2017,8,9,13,0,828.0,161.0,3.1,33.0,959.0,816.53,587.95
2017,8,9,13,15,825.5,160.0,3.05,33.0,948.5,807.45,581.69
2017,8,9,13,30,823.0,159.0,3.0,33.0,938.0,795.2,573.34
2017,8,9,13,45,821.5,156.0,2.95,33.0,920.5,778.89,562.31
2017,8,9,14,0,820.0,153.0,2.9,33.0,903.0,759.47,549.13
2017,8,9,14,15,813.5,151.0,2.85,33.0,877.0,734.23,531.88
2017,8,9,14,30,807.0,149.0,2.8,33.0,851.0,706.29,512.63
2017,8,9,14,45,804.0,143.0,2.75,33.0,819.5,674.7,490.72
2017,8,9,15,0,801.0,137.0,2.7,33.0,788.0,640.49,466.62
2017,8,9,15,15,789.5,134.0,2.65,33.0,749.0,601.3,438.54
2017,8,9,15,30,778.0,131.0,2.6,33.0,710.0,560.45,408.72
2017,8,9,15,45,764.5,126.5,2.55,33.0,665.5,515.85,375.59
2017,8,9,16,0,751.0,122.0,2.5,33.0,621.0,470.24,340.91
2017,8,9,16,15,731.0,117.5,2.4,32.5,572.0,421.1,303.41
2017,8,9,16,30,711.0,113.0,2.3,32.0,523.0,370.14,263.6
2017,8,9,16,45,686.0,107.5,2.25,32.0,471.0,318.64,222.17
2017,8,9,17,0,661.0,102.0,2.2,32.0,419.0,268.37,181.22
2017,8,9,17,15,624.5,95.5,2.0,31.5,365.0,216.32,139.78
2017,8,9,17,30,588.0,89.0,1.8,31.0,311.0,167.35,102.07
2017,8,9,17,45,540.0,80.0,1.6,30.5,258.0,118.63,68.23
2017,8,9,18,0,492.0,71.0,1.4,30.0,205.0,74.92,44.21
2017,8,9,18,15,418.0,60.0,1.25,29.0,155.5,47.82,34.68
2017,8,9,18,30,344.0,49.0,1.1,28.0,106.0,39.48,27.41
2017,8,9,18,45,237.5,34.0,1.0,27.5,66.0,25.93,15.36
2017,8,9,19,0,131.0,19.0,0.9,27.0,26.0,14.49,0.0
2017,8,9,19,15,65.5,9.5,0.9,26.5,13.0,7.47,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,99.0,18.5,2.35,23.5,29.0,14.04,0.0
2017,8,10,6,30,198.0,37.0,2.5,24.0,58.0,27.87,17.1
2017,8,10,6,45,297.5,50.5,2.7,25.0,103.5,38.11,26.6
2017,8,10,7,0,397.0,64.0,2.9,26.0,149.0,48.38,35.64
2017,8,10,7,15,460.5,73.5,2.9,26.5,200.5,75.05,46.0
2017,8,10,7,30,524.0,83.0,2.9,27.0,252.0,118.92,70.43
2017,8,10,7,45,572.0,89.5,2.9,27.5,306.5,164.82,102.67
2017,8,10,8,0,620.0,96.0,2.9,28.0,361.0,215.45,141.89
2017,8,10,8,15,652.0,101.5,2.75,28.5,414.0,265.32,182.45
2017,8,10,8,30,684.0,107.0,2.6,29.0,467.0,317.5,224.83
2017,8,10,8,45,708.0,111.5,2.5,29.5,518.0,367.82,265.38
2017,8,10,9,0,732.0,116.0,2.4,30.0,569.0,420.47,306.58
2017,8,10,9,15,750.0,119.5,2.3,30.5,616.0,468.02,342.94
2017,8,10,9,30,768.0,123.0,2.2,31.0,663.0,515.24,377.86
2017,8,10,9,45,780.0,127.0,2.1,31.5,704.5,558.9,409.11
2017,8,10,10,0,792.0,131.0,2.0,32.0,746.0,601.18,438.35
2017,8,10,10,15,802.5,133.0,2.0,32.5,782.5,639.16,464.25
2017,8,10,10,30,813.0,135.0,2.0,33.0,819.0,675.18,488.18
2017,8,10,10,45,819.5,137.5,2.0,33.5,848.0,706.69,508.5
2017,8,10,11,0,826.0,140.0,2.0,34.0,877.0,726.81,521.13
2017,8,10,11,15,831.5,141.5,2.0,34.0,899.5,750.5,536.83
2017,8,10,11,30,837.0,143.0,2.0,34.0,922.0,771.31,550.42
2017,8,10,11,45,626.5,278.5,2.0,34.0,867.0,750.44,531.85
2017,8,10,12,0,416.0,414.0,2.0,34.0,812.0,701.28,495.17
2017,8,10,12,15,624.5,284.0,2.0,34.0,885.5,766.52,542.75
2017,8,10,12,30,833.0,154.0,2.0,34.0,959.0,807.34,572.97
2017,8,10,12,45,836.0,151.5,2.05,34.5,958.0,807.95,572.23
2017,8,10,13,0,839.0,149.0,2.1,35.0,957.0,805.54,569.97
2017,8,10,13,15,836.5,148.0,2.1,35.0,946.5,796.79,564.56
2017,8,10,13,30,834.0,147.0,2.1,35.0,936.0,784.98,557.29
2017,8,10,13,45,833.0,144.0,2.15,35.0,918.5,769.71,547.87
2017,8,10,14,0,832.0,141.0,2.2,35.0,901.0,751.32,536.18
2017,8,10,14,15,556.0,278.5,2.25,35.0,780.0,660.46,471.43
2017,8,10,14,30,280.0,416.0,2.3,35.0,659.0,552.7,394.92
2017,8,10,14,45,203.0,404.5,2.35,35.0,577.0,472.47,339.97
2017,8,10,15,0,126.0,393.0,2.4,35.0,495.0,405.21,292.79
2017,8,10,15,15,450.5,261.0,2.45,34.5,599.0,503.3,366.2
2017,8,10,15,30,775.0,129.0,2.5,34.0,703.0,559.41,406.85
2017,8,10,15,45,758.5,125.5,2.6,34.0,658.5,514.13,373.28
2017,8,10,16,0,742.0,122.0,2.7,34.0,614.0,468.1,338.79
2017,8,10,16,15,721.0,118.0,2.7,33.5,565.0,417.81,300.76
2017,8,10,16,30,700.0,114.0,2.7,33.0,516.0,368.76,262.55
2017,8,10,16,45,590.0,131.5,2.75,33.0,447.0,308.91,216.99
2017,8,10,17,0,480.0,149.0,2.8,33.0,378.0,254.07,175.85
2017,8,10,17,15,521.5,120.5,2.6,32.5,341.0,211.65,139.93
2017,8,10,17,30,563.0,92.0,2.4,32.0,304.0,167.08,102.69
2017,8,10,17,45,506.5,84.0,2.2,31.5,250.5,119.51,69.87
2017,8,10,18,0,450.0,76.0,2.0,31.0,197.0,78.0,47.0
2017,8,10,18,15,372.0,64.0,1.9,30.5,148.5,48.15,34.71
2017,8,10,18,30,294.0,52.0,1.8,30.0,100.0,39.13,26.83
2017,8,10,18,45,186.5,35.5,1.7,29.5,61.5,26.75,15.74
2017,8,10,19,0,79.0,19.0,1.6,29.0,23.0,14.45,0.0
2017,8,10,19,15,39.5,9.5,1.7,28.5,11.5,7.47,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
