Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.0,2.55,24.5,29.0,13.68,0.0
2017,8,11,6,30,212.0,36.0,2.8,25.0,58.0,27.22,16.4
2017,8,11,6,45,321.5,47.0,3.05,25.5,104.0,35.82,24.58
2017,8,11,7,0,431.0,58.0,3.3,26.0,150.0,46.46,33.99
2017,8,11,7,15,496.0,66.5,3.35,26.5,202.5,72.83,42.74
2017,8,11,7,30,561.0,75.0,3.4,27.0,255.0,118.34,68.29
2017,8,11,7,45,613.0,79.0,3.5,27.5,310.5,165.1,101.29
2017,8,11,8,0,665.0,83.0,3.6,28.0,366.0,216.91,141.75
2017,8,11,8,15,695.5,87.5,3.6,28.5,419.5,267.97,183.88
2017,8,11,8,30,726.0,92.0,3.6,29.0,473.0,323.39,229.45
2017,8,11,8,45,750.5,95.0,3.65,30.0,524.5,374.36,270.67
2017,8,11,9,0,775.0,98.0,3.7,31.0,576.0,426.11,311.37
2017,8,11,9,15,791.5,101.0,3.65,31.0,623.0,474.52,349.74
2017,8,11,9,30,808.0,104.0,3.6,31.0,670.0,522.37,386.69
2017,8,11,9,45,821.0,106.0,3.6,31.5,712.5,563.74,417.42
2017,8,11,10,0,834.0,108.0,3.6,32.0,755.0,605.66,447.65
2017,8,11,10,15,843.5,110.0,3.5,32.5,791.5,643.67,474.03
2017,8,11,10,30,853.0,112.0,3.4,33.0,828.0,679.55,498.2
2017,8,11,10,45,861.0,112.0,3.35,33.5,857.5,710.34,518.5
2017,8,11,11,0,869.0,112.0,3.3,34.0,887.0,738.54,536.6
2017,8,11,11,15,874.0,113.0,3.2,34.0,909.0,762.56,552.41
2017,8,11,11,30,879.0,114.0,3.1,34.0,931.0,783.55,565.29
2017,8,11,11,45,612.0,279.5,3.05,34.5,852.5,742.9,531.56
2017,8,11,12,0,345.0,445.0,3.0,35.0,774.0,665.1,472.83
2017,8,11,12,15,376.5,433.5,2.95,35.0,795.0,684.31,486.5
2017,8,11,12,30,408.0,422.0,2.9,35.0,816.0,702.01,498.54
2017,8,11,12,45,328.5,452.5,2.9,35.5,769.0,663.29,470.07
2017,8,11,13,0,249.0,483.0,2.9,36.0,722.0,622.99,440.77
2017,8,11,13,15,169.5,473.0,2.85,36.0,635.5,538.4,382.68
2017,8,11,13,30,90.0,463.0,2.8,36.0,549.0,453.49,323.44
2017,8,11,13,45,472.0,294.5,2.8,36.0,727.0,636.79,457.02
2017,8,11,14,0,854.0,126.0,2.8,36.0,905.0,758.75,543.79
2017,8,11,14,15,848.0,124.5,2.75,36.0,879.0,734.18,526.18
2017,8,11,14,30,842.0,123.0,2.7,36.0,853.0,706.79,507.5
2017,8,11,14,45,829.5,123.5,2.7,36.0,819.0,674.01,485.08
2017,8,11,15,0,817.0,124.0,2.7,36.0,785.0,639.14,460.84
2017,8,11,15,15,805.5,121.5,2.7,35.5,745.5,604.98,437.47
2017,8,11,15,30,794.0,119.0,2.7,35.0,706.0,563.76,408.64
2017,8,11,15,45,780.0,115.5,2.75,35.0,661.5,518.9,375.78
2017,8,11,16,0,766.0,112.0,2.8,35.0,617.0,473.04,341.3
2017,8,11,16,15,746.0,108.0,2.75,34.5,568.0,423.41,303.68
2017,8,11,16,30,726.0,104.0,2.7,34.0,519.0,373.87,265.08
2017,8,11,16,45,701.5,99.0,2.7,34.0,467.0,320.11,222.1
2017,8,11,17,0,677.0,94.0,2.7,34.0,415.0,269.41,180.86
2017,8,11,17,15,641.0,88.0,2.45,33.5,361.0,216.81,138.93
2017,8,11,17,30,605.0,82.0,2.2,33.0,307.0,167.21,100.62
2017,8,11,17,45,556.0,74.0,1.95,32.5,254.0,117.96,66.28
2017,8,11,18,0,507.0,66.0,1.7,32.0,201.0,73.81,41.81
2017,8,11,18,15,429.5,56.0,1.55,31.0,151.5,44.88,31.89
2017,8,11,18,30,352.0,46.0,1.4,30.0,102.0,37.2,25.2
2017,8,11,18,45,176.0,34.5,1.25,29.5,62.5,25.98,15.01
2017,8,11,19,0,0.0,23.0,1.1,29.0,23.0,16.8,0.0
2017,8,11,19,15,0.0,11.5,1.05,28.5,11.5,9.05,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,96.0,18.0,2.85,24.5,28.0,13.66,0.0
2017,8,12,6,30,192.0,36.0,3.1,25.0,56.0,27.12,16.24
2017,8,12,6,45,301.5,48.0,3.4,25.5,101.5,36.38,25.03
2017,8,12,7,0,411.0,60.0,3.7,26.0,147.0,47.9,35.2
2017,8,12,7,15,476.5,69.0,3.7,26.5,199.0,75.63,44.77
2017,8,12,7,30,542.0,78.0,3.7,27.0,251.0,120.72,70.73
2017,8,12,7,45,597.5,82.0,3.7,27.5,307.0,167.21,103.7
2017,8,12,8,0,653.0,86.0,3.7,28.0,363.0,219.18,144.25
2017,8,12,8,15,684.5,91.0,3.6,28.5,416.5,270.48,186.49
2017,8,12,8,30,716.0,96.0,3.5,29.0,470.0,326.23,232.13
2017,8,12,8,45,744.5,97.5,3.4,30.0,522.5,377.07,272.92
2017,8,12,9,0,773.0,99.0,3.3,31.0,575.0,429.07,313.42
2017,8,12,9,15,790.0,102.0,3.25,31.5,622.5,477.73,351.05
2017,8,12,9,30,807.0,105.0,3.2,32.0,670.0,525.87,387.13
2017,8,12,9,45,822.0,106.0,3.15,32.5,713.0,567.42,417.55
2017,8,12,10,0,837.0,107.0,3.1,33.0,756.0,609.81,447.62
2017,8,12,10,15,846.5,109.0,3.1,33.0,792.5,647.99,475.03
2017,8,12,10,30,856.0,111.0,3.1,33.0,829.0,684.01,500.41
2017,8,12,10,45,865.0,111.5,3.15,33.5,859.0,716.06,521.8
2017,8,12,11,0,874.0,112.0,3.2,34.0,889.0,745.55,541.06
2017,8,12,11,15,879.0,113.0,3.2,34.5,911.5,769.7,556.06
2017,8,12,11,30,884.0,114.0,3.2,35.0,934.0,790.81,568.24
2017,8,12,11,45,892.5,110.5,3.25,35.5,949.5,807.78,577.93
2017,8,12,12,0,901.0,107.0,3.3,36.0,965.0,821.63,585.62
2017,8,12,12,15,902.0,107.5,3.3,36.0,971.0,829.56,590.5
2017,8,12,12,30,903.0,108.0,3.3,36.0,977.0,834.15,593.32
2017,8,12,12,45,903.0,107.5,3.35,36.0,975.0,833.74,593.28
2017,8,12,13,0,903.0,107.0,3.4,36.0,973.0,829.98,591.19
2017,8,12,13,15,900.5,106.5,3.4,36.0,962.5,820.85,585.46
2017,8,12,13,30,898.0,106.0,3.4,36.0,952.0,808.39,577.66
2017,8,12,13,45,894.5,105.0,3.4,36.5,933.5,791.41,565.81
2017,8,12,14,0,891.0,104.0,3.4,37.0,915.0,771.2,551.94
2017,8,12,14,15,885.5,102.5,3.35,37.0,888.5,745.95,535.25
2017,8,12,14,30,880.0,101.0,3.3,37.0,862.0,717.75,515.99
2017,8,12,14,45,867.0,102.5,3.3,37.0,828.0,684.28,492.99
2017,8,12,15,0,854.0,104.0,3.3,37.0,794.0,648.65,468.11
2017,8,12,15,15,843.5,102.0,3.25,36.5,754.5,609.59,441.22
2017,8,12,15,30,833.0,100.0,3.2,36.0,715.0,568.65,412.3
2017,8,12,15,45,818.5,98.0,3.2,36.0,669.5,523.94,379.22
2017,8,12,16,0,804.0,96.0,3.2,36.0,624.0,479.22,345.24
2017,8,12,16,15,785.5,92.5,3.15,35.5,574.5,428.85,306.94
2017,8,12,16,30,767.0,89.0,3.1,35.0,525.0,378.36,267.44
2017,8,12,16,45,740.5,85.5,3.1,35.0,472.5,325.38,224.84
2017,8,12,17,0,714.0,82.0,3.1,35.0,420.0,273.67,182.68
2017,8,12,17,15,679.0,77.5,2.8,34.5,365.5,218.02,138.19
2017,8,12,17,30,644.0,73.0,2.5,34.0,311.0,167.7,99.09
2017,8,12,17,45,592.5,66.5,2.2,33.5,257.0,117.1,63.81
2017,8,12,18,0,541.0,60.0,1.9,33.0,203.0,71.83,38.87
2017,8,12,18,15,462.0,51.5,1.8,32.0,152.5,41.69,29.08
2017,8,12,18,30,383.0,43.0,1.7,31.0,102.0,35.01,23.24
2017,8,12,18,45,255.5,30.0,1.65,30.0,62.0,24.4,13.58
2017,8,12,19,0,128.0,17.0,1.6,29.0,22.0,12.98,0.0
2017,8,12,19,15,64.0,8.5,1.75,28.5,11.0,6.69,0.0
2017,8,12,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,98.5,17.5,3.45,24.5,27.5,13.29,0.0
2017,8,13,6,30,197.0,35.0,3.7,25.0,55.0,26.42,15.58
2017,8,13,6,45,320.0,45.5,3.95,25.5,102.0,34.74,23.63
2017,8,13,7,0,443.0,56.0,4.2,26.0,149.0,45.05,32.77
2017,8,13,7,15,508.5,64.0,4.2,26.5,201.5,75.11,42.88
2017,8,13,7,30,574.0,72.0,4.2,27.0,254.0,121.48,69.85
2017,8,13,7,45,631.5,74.5,4.25,27.5,311.0,169.05,103.87
2017,8,13,8,0,689.0,77.0,4.3,28.0,368.0,224.96,147.83
2017,8,13,8,15,719.0,81.5,4.25,28.5,422.5,277.14,191.19
2017,8,13,8,30,749.0,86.0,4.2,29.0,477.0,331.28,236.07
2017,8,13,8,45,776.5,87.0,4.2,30.0,529.5,383.01,278.0
2017,8,13,9,0,804.0,88.0,4.2,31.0,582.0,435.73,319.53
2017,8,13,9,15,820.0,91.0,4.15,31.5,630.0,484.46,357.6
2017,8,13,9,30,836.0,94.0,4.1,32.0,678.0,532.7,394.13
2017,8,13,9,45,851.0,94.5,4.05,32.5,721.5,577.19,426.94
2017,8,13,10,0,866.0,95.0,4.0,33.0,765.0,620.33,457.84
2017,8,13,10,15,875.0,97.0,3.95,33.0,802.0,659.31,485.94
2017,8,13,10,30,884.0,99.0,3.9,33.0,839.0,696.02,511.87
2017,8,13,10,45,893.0,99.0,3.85,33.5,869.5,728.52,533.39
2017,8,13,11,0,902.0,99.0,3.8,34.0,900.0,758.37,552.64
2017,8,13,11,15,906.5,100.0,3.75,34.5,922.5,782.86,567.15
2017,8,13,11,30,911.0,101.0,3.7,35.0,945.0,804.18,579.3
2017,8,13,11,45,904.5,108.0,3.65,35.5,957.0,818.63,586.89
2017,8,13,12,0,898.0,115.0,3.6,36.0,969.0,829.37,592.09
2017,8,13,12,15,899.0,115.0,3.55,36.0,975.0,836.83,596.45
2017,8,13,12,30,900.0,115.0,3.5,36.0,981.0,840.94,598.74
2017,8,13,12,45,901.5,113.5,3.5,36.5,979.0,840.89,597.45
2017,8,13,13,0,903.0,112.0,3.5,37.0,977.0,837.49,594.1
2017,8,13,13,15,900.5,111.5,3.5,37.0,966.0,828.3,588.36
2017,8,13,13,30,898.0,111.0,3.5,37.0,955.0,815.78,580.57
2017,8,13,13,45,894.5,110.0,3.5,37.0,936.5,798.75,569.91
2017,8,13,14,0,891.0,109.0,3.5,37.0,918.0,778.48,557.18
2017,8,13,14,15,885.0,107.5,3.45,37.0,891.0,752.79,540.21
2017,8,13,14,30,879.0,106.0,3.4,37.0,864.0,724.17,520.69
2017,8,13,14,45,867.5,106.0,3.4,37.0,829.5,690.33,497.51
2017,8,13,15,0,856.0,106.0,3.4,37.0,795.0,654.24,472.38
2017,8,13,15,15,845.0,104.0,3.4,37.0,755.0,614.7,444.4
2017,8,13,15,30,834.0,102.0,3.4,37.0,715.0,573.3,414.5
2017,8,13,15,45,818.0,99.5,3.4,37.0,669.0,527.21,380.58
2017,8,13,16,0,802.0,97.0,3.4,37.0,623.0,481.36,345.94
2017,8,13,16,15,782.5,94.0,3.35,36.5,573.0,430.96,307.77
2017,8,13,16,30,763.0,91.0,3.3,36.0,523.0,380.53,268.47
2017,8,13,16,45,734.5,87.5,3.25,35.5,469.5,326.94,226.04
2017,8,13,17,0,706.0,84.0,3.2,35.0,416.0,274.84,184.08
2017,8,13,17,15,669.5,79.0,2.85,34.0,361.5,218.71,139.54
2017,8,13,17,30,633.0,74.0,2.5,33.0,307.0,168.1,100.34
2017,8,13,17,45,576.5,68.0,2.15,32.5,252.5,117.81,65.14
2017,8,13,18,0,520.0,62.0,1.8,32.0,198.0,73.44,40.42
2017,8,13,18,15,440.0,52.5,1.7,31.0,148.0,42.32,29.72
2017,8,13,18,30,360.0,43.0,1.6,30.0,98.0,34.91,23.23
2017,8,13,18,45,232.0,29.5,1.55,29.5,59.0,23.94,13.1
2017,8,13,19,0,104.0,16.0,1.5,29.0,20.0,12.19,0.0
2017,8,13,19,15,52.0,8.0,1.6,29.0,10.0,6.29,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,64.5,19.0,4.25,24.0,25.5,14.31,0.0
2017,8,14,6,30,129.0,38.0,4.4,24.0,51.0,28.17,16.95
2017,8,14,6,45,252.0,51.5,4.55,24.5,97.0,38.49,26.87
2017,8,14,7,0,375.0,65.0,4.7,25.0,143.0,48.85,36.14
2017,8,14,7,15,301.5,91.0,4.75,25.5,166.0,83.02,54.36
2017,8,14,7,30,228.0,117.0,4.8,26.0,189.0,113.89,77.97
2017,8,14,7,45,290.0,133.5,4.85,26.5,243.5,153.03,106.06
2017,8,14,8,0,352.0,150.0,4.9,27.0,298.0,198.94,140.87
2017,8,14,8,15,316.5,181.0,4.95,27.5,328.5,234.77,171.62
2017,8,14,8,30,281.0,212.0,5.0,28.0,359.0,266.59,198.43
2017,8,14,8,45,342.5,223.0,5.05,28.5,421.0,316.63,236.73
2017,8,14,9,0,404.0,234.0,5.1,29.0,483.0,378.33,283.64
2017,8,14,9,15,613.0,168.5,5.1,29.5,579.5,454.35,340.59
2017,8,14,9,30,822.0,103.0,5.1,30.0,676.0,536.21,402.21
2017,8,14,9,45,839.0,103.0,5.1,30.5,720.0,580.96,435.69
2017,8,14,10,0,856.0,103.0,5.1,31.0,764.0,624.52,467.53
2017,8,14,10,15,865.5,105.0,5.05,31.5,801.0,663.5,495.11
2017,8,14,10,30,875.0,107.0,5.0,32.0,838.0,700.25,520.42
2017,8,14,10,45,883.5,107.0,4.95,32.5,868.0,732.16,541.8
2017,8,14,11,0,892.0,107.0,4.9,33.0,898.0,761.42,560.9
2017,8,14,11,15,896.0,108.0,4.8,33.0,920.0,785.28,576.24
2017,8,14,11,30,900.0,109.0,4.7,33.0,942.0,805.98,589.12
2017,8,14,11,45,899.0,112.0,4.6,33.5,955.0,821.14,597.22
2017,8,14,12,0,898.0,115.0,4.5,34.0,968.0,832.86,603.08
2017,8,14,12,15,898.5,115.5,4.4,34.5,973.5,840.31,606.14
2017,8,14,12,30,899.0,116.0,4.3,35.0,979.0,844.4,607.06
2017,8,14,12,45,899.0,115.0,4.2,35.5,976.5,843.49,604.79
2017,8,14,13,0,899.0,114.0,4.1,36.0,974.0,839.24,600.46
2017,8,14,13,15,896.5,113.5,4.0,36.0,963.0,830.03,594.22
2017,8,14,13,30,894.0,113.0,3.9,36.0,952.0,817.49,585.91
2017,8,14,13,45,889.5,112.0,3.85,36.0,932.5,799.66,574.41
2017,8,14,14,0,885.0,111.0,3.8,36.0,913.0,778.64,560.88
2017,8,14,14,15,879.0,109.5,3.75,36.0,886.5,753.0,543.88
2017,8,14,14,30,873.0,108.0,3.7,36.0,860.0,724.45,524.28
2017,8,14,14,45,865.0,106.0,3.65,36.0,826.0,691.35,501.3
2017,8,14,15,0,857.0,104.0,3.6,36.0,792.0,655.77,476.26
2017,8,14,15,15,846.0,102.0,3.55,36.0,752.0,616.07,447.87
2017,8,14,15,30,835.0,100.0,3.5,36.0,712.0,574.52,417.59
2017,8,14,15,45,821.5,97.0,3.5,36.0,667.0,529.15,384.02
2017,8,14,16,0,808.0,94.0,3.5,36.0,622.0,483.74,349.52
2017,8,14,16,15,789.0,91.0,3.4,35.5,572.0,433.17,310.95
2017,8,14,16,30,770.0,88.0,3.3,35.0,522.0,382.51,271.22
2017,8,14,16,45,744.0,84.0,3.25,35.0,468.5,328.83,227.99
2017,8,14,17,0,718.0,80.0,3.2,35.0,415.0,276.39,185.14
2017,8,14,17,15,682.0,75.5,2.8,34.0,360.5,222.8,142.36
2017,8,14,17,30,646.0,71.0,2.4,33.0,306.0,169.22,100.7
2017,8,14,17,45,592.0,65.0,2.05,32.5,251.5,118.34,64.81
2017,8,14,18,0,538.0,59.0,1.7,32.0,197.0,73.08,39.3
2017,8,14,18,15,456.0,50.0,1.6,31.0,147.0,40.53,28.22
2017,8,14,18,30,374.0,41.0,1.5,30.0,97.0,33.42,21.96
2017,8,14,18,45,238.5,28.0,1.45,29.5,58.0,22.76,11.99
2017,8,14,19,0,103.0,15.0,1.4,29.0,19.0,11.8,0.0
2017,8,14,19,15,51.5,7.5,1.55,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.0,18.5,3.95,24.0,25.5,13.96,0.0
2017,8,15,6,30,150.0,37.0,4.1,24.0,51.0,27.56,16.35
2017,8,15,6,45,272.5,50.0,4.35,24.5,97.5,37.57,26.07
2017,8,15,7,0,395.0,63.0,4.6,25.0,144.0,47.65,35.11
2017,8,15,7,15,464.5,73.0,4.6,25.5,197.0,83.53,49.82
2017,8,15,7,30,534.0,83.0,4.6,26.0,250.0,129.97,78.26
2017,8,15,7,45,602.5,84.0,4.7,26.5,308.5,176.57,111.77
2017,8,15,8,0,671.0,85.0,4.8,27.0,367.0,230.03,153.79
2017,8,15,8,15,703.0,90.0,4.8,27.5,421.5,282.91,197.92
2017,8,15,8,30,735.0,95.0,4.8,28.0,476.0,340.12,245.3
2017,8,15,8,45,768.5,95.0,4.85,29.0,530.5,392.99,288.16
2017,8,15,9,0,802.0,95.0,4.9,30.0,585.0,447.42,331.13
2017,8,15,9,15,818.5,97.5,4.9,30.5,633.5,497.02,370.06
2017,8,15,9,30,835.0,100.0,4.9,31.0,682.0,543.81,405.85
2017,8,15,9,45,851.0,100.5,4.9,31.5,726.0,589.02,439.49
2017,8,15,10,0,867.0,101.0,4.9,32.0,770.0,632.93,471.29
2017,8,15,10,15,876.0,102.5,4.85,32.0,806.5,671.6,499.39
2017,8,15,10,30,885.0,104.0,4.8,32.0,843.0,707.98,525.31
2017,8,15,10,45,892.5,105.0,4.75,32.5,873.0,740.37,546.86
2017,8,15,11,0,900.0,106.0,4.7,33.0,903.0,770.01,566.04
2017,8,15,11,15,904.0,107.0,4.65,33.5,925.0,794.07,580.31
2017,8,15,11,30,908.0,108.0,4.6,34.0,947.0,814.93,592.36
2017,8,15,11,45,903.5,113.0,4.6,34.5,959.0,829.12,600.1
2017,8,15,12,0,899.0,118.0,4.6,35.0,971.0,839.69,605.51
2017,8,15,12,15,900.0,118.0,4.55,35.0,976.5,847.11,609.98
2017,8,15,12,30,901.0,118.0,4.5,35.0,982.0,851.16,612.33
2017,8,15,12,45,899.5,118.5,4.5,35.5,979.0,850.23,610.43
2017,8,15,13,0,898.0,119.0,4.5,36.0,976.0,845.95,606.47
2017,8,15,13,15,895.0,118.5,4.5,36.0,964.5,836.28,600.32
2017,8,15,13,30,892.0,118.0,4.5,36.0,953.0,823.29,592.1
2017,8,15,13,45,887.0,117.0,4.5,36.0,933.5,805.03,580.45
2017,8,15,14,0,882.0,116.0,4.5,36.0,914.0,783.61,566.75
2017,8,15,14,15,875.5,115.0,4.5,36.0,887.0,758.02,549.81
2017,8,15,14,30,869.0,114.0,4.5,36.0,860.0,729.55,530.28
2017,8,15,14,45,854.0,115.5,4.5,36.0,824.5,694.66,505.99
2017,8,15,15,0,839.0,117.0,4.5,36.0,789.0,657.77,479.91
2017,8,15,15,15,827.0,114.5,4.5,36.0,748.5,617.59,451.14
2017,8,15,15,30,815.0,112.0,4.5,36.0,708.0,579.11,422.87
2017,8,15,15,45,793.5,111.5,4.5,36.0,661.0,531.59,387.58
2017,8,15,16,0,772.0,111.0,4.5,36.0,614.0,483.66,351.19
2017,8,15,16,15,751.0,107.5,4.45,35.5,563.5,433.22,312.75
2017,8,15,16,30,730.0,104.0,4.4,35.0,513.0,382.96,273.39
2017,8,15,16,45,688.5,103.0,4.35,35.0,458.0,326.34,228.32
2017,8,15,17,0,647.0,102.0,4.3,35.0,403.0,274.31,186.37
2017,8,15,17,15,606.5,95.5,4.0,34.0,348.5,221.23,144.44
2017,8,15,17,30,566.0,89.0,3.7,33.0,294.0,171.75,106.26
2017,8,15,17,45,490.5,83.5,3.45,32.5,238.5,123.07,72.56
2017,8,15,18,0,415.0,78.0,3.2,32.0,183.0,79.61,47.28
2017,8,15,18,15,329.5,64.5,3.25,31.5,134.5,48.1,34.4
2017,8,15,18,30,244.0,51.0,3.3,31.0,86.0,38.08,25.61
2017,8,15,18,45,135.5,32.0,3.35,30.5,50.0,24.0,12.62
2017,8,15,19,0,27.0,13.0,3.4,30.0,14.0,10.23,0.0
2017,8,15,19,15,13.5,6.5,3.6,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,23.5,17.0,4.15,25.0,19.0,13.38,0.0
2017,8,16,6,30,47.0,34.0,4.4,25.0,38.0,25.27,14.33
2017,8,16,6,45,101.5,56.0,4.7,25.5,73.5,40.88,28.69
2017,8,16,7,0,156.0,78.0,5.0,26.0,109.0,55.86,41.89
2017,8,16,7,15,205.0,95.5,5.1,26.5,151.0,82.37,55.64
2017,8,16,7,30,254.0,113.0,5.2,27.0,193.0,116.31,78.4
2017,8,16,7,45,310.5,129.5,5.35,27.5,246.0,156.38,107.62
2017,8,16,8,0,367.0,146.0,5.5,28.0,299.0,205.99,145.78
2017,8,16,8,15,420.5,158.0,5.5,28.5,357.0,254.71,184.03
2017,8,16,8,30,474.0,170.0,5.5,29.0,415.0,308.52,226.44
2017,8,16,8,45,417.0,207.5,5.5,29.5,439.5,343.33,255.68
2017,8,16,9,0,360.0,245.0,5.5,30.0,464.0,365.26,273.78
2017,8,16,9,15,554.0,188.5,5.45,30.5,558.0,442.57,331.72
2017,8,16,9,30,748.0,132.0,5.4,31.0,652.0,530.91,397.71
2017,8,16,9,45,770.5,131.5,5.35,31.5,696.0,576.4,431.29
2017,8,16,10,0,793.0,131.0,5.3,32.0,740.0,621.31,463.72
2017,8,16,10,15,803.5,133.0,5.25,32.0,776.5,659.67,491.64
2017,8,16,10,30,814.0,135.0,5.2,32.0,813.0,696.04,517.64
2017,8,16,10,45,825.0,135.0,5.2,32.5,843.5,720.59,534.31
2017,8,16,11,0,836.0,135.0,5.2,33.0,874.0,750.21,554.0
2017,8,16,11,15,841.0,136.0,5.15,33.0,896.0,773.49,569.89
2017,8,16,11,30,846.0,137.0,5.1,33.0,918.0,793.83,583.03
2017,8,16,11,45,849.5,137.5,5.1,33.5,932.5,809.54,591.98
2017,8,16,12,0,853.0,138.0,5.1,34.0,947.0,822.13,598.87
2017,8,16,12,15,854.5,138.5,5.05,34.0,953.0,829.94,603.6
2017,8,16,12,30,856.0,139.0,5.0,34.0,959.0,834.59,606.32
2017,8,16,12,45,856.0,138.5,5.0,34.5,956.5,834.04,604.66
2017,8,16,13,0,856.0,138.0,5.0,35.0,954.0,830.32,601.03
2017,8,16,13,15,853.5,137.0,4.95,35.0,943.0,820.97,594.74
2017,8,16,13,30,851.0,136.0,4.9,35.0,932.0,808.45,586.45
2017,8,16,13,45,847.0,134.5,4.9,35.5,913.5,791.2,574.12
2017,8,16,14,0,843.0,133.0,4.9,36.0,895.0,770.89,559.77
2017,8,16,14,15,836.5,131.5,4.85,36.0,868.0,745.73,542.4
2017,8,16,14,30,830.0,130.0,4.8,36.0,841.0,717.82,522.97
2017,8,16,14,45,821.5,127.5,4.8,36.0,807.5,685.11,500.19
2017,8,16,15,0,813.0,125.0,4.8,36.0,774.0,655.89,479.32
2017,8,16,15,15,801.0,122.5,4.7,35.5,734.0,615.63,451.08
2017,8,16,15,30,789.0,120.0,4.6,35.0,694.0,573.73,421.12
2017,8,16,15,45,770.5,118.0,4.6,35.0,648.0,527.38,386.58
2017,8,16,16,0,752.0,116.0,4.6,35.0,602.0,480.44,350.8
2017,8,16,16,15,730.0,112.0,4.45,34.5,552.5,429.9,312.09
2017,8,16,16,30,708.0,108.0,4.3,34.0,503.0,378.07,271.45
2017,8,16,16,45,675.0,104.0,4.2,34.0,449.5,324.4,228.31
2017,8,16,17,0,642.0,100.0,4.1,34.0,396.0,272.83,186.34
2017,8,16,17,15,601.0,93.5,3.85,33.5,342.0,219.78,143.97
2017,8,16,17,30,560.0,87.0,3.6,33.0,288.0,170.41,105.51
2017,8,16,17,45,500.5,79.0,3.4,32.5,234.5,121.71,71.0
2017,8,16,18,0,441.0,71.0,3.2,32.0,181.0,79.5,46.22
2017,8,16,18,15,353.5,59.0,3.2,31.5,133.0,44.52,31.41
2017,8,16,18,30,266.0,47.0,3.2,31.0,85.0,35.4,23.37
2017,8,16,18,45,151.5,30.0,3.25,30.5,49.5,22.62,11.28
2017,8,16,19,0,37.0,13.0,3.3,30.0,14.0,10.23,0.0
2017,8,16,19,15,18.5,6.5,3.45,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,46.5,18.0,2.85,25.0,22.5,14.16,0.0
2017,8,17,6,30,93.0,36.0,3.0,25.0,45.0,26.59,15.24
2017,8,17,6,45,201.5,53.0,3.15,25.5,88.5,39.21,27.27
2017,8,17,7,0,310.0,70.0,3.3,26.0,132.0,51.7,38.35
2017,8,17,7,15,381.0,82.0,3.45,26.0,183.0,85.7,52.84
2017,8,17,7,30,452.0,94.0,3.6,26.0,234.0,129.48,80.91
2017,8,17,7,45,520.5,97.5,3.75,26.5,290.0,177.53,116.06
2017,8,17,8,0,589.0,101.0,3.9,27.0,346.0,229.2,156.42
2017,8,17,8,15,499.5,142.5,3.95,27.5,370.5,267.81,192.28
2017,8,17,8,30,410.0,184.0,4.0,28.0,395.0,299.45,221.03
2017,8,17,8,45,571.0,149.0,4.05,28.5,477.5,364.86,270.24
2017,8,17,9,0,732.0,114.0,4.1,29.0,560.0,439.25,326.69
2017,8,17,9,15,750.5,118.0,4.1,29.0,607.5,488.17,365.33
2017,8,17,9,30,769.0,122.0,4.1,29.0,655.0,536.79,402.89
2017,8,17,9,45,790.0,121.0,4.1,29.5,699.0,581.83,436.22
2017,8,17,10,0,811.0,120.0,4.1,30.0,743.0,626.11,468.16
2017,8,17,10,15,821.5,122.5,4.05,30.5,780.0,659.75,491.74
2017,8,17,10,30,832.0,125.0,4.0,31.0,817.0,696.25,516.64
2017,8,17,10,45,843.0,124.5,3.95,31.5,847.5,728.37,537.99
2017,8,17,11,0,854.0,124.0,3.9,32.0,878.0,758.08,557.26
2017,8,17,11,15,859.5,125.0,3.8,32.5,900.5,782.2,571.71
2017,8,17,11,30,865.0,126.0,3.7,33.0,923.0,803.33,583.67
2017,8,17,11,45,858.5,133.5,3.65,33.5,935.0,817.04,590.84
2017,8,17,12,0,852.0,141.0,3.6,34.0,947.0,827.19,595.73
2017,8,17,12,15,853.5,141.0,3.55,34.0,953.0,834.57,600.09
2017,8,17,12,30,855.0,141.0,3.5,34.0,959.0,838.78,602.47
2017,8,17,12,45,856.5,140.0,3.45,34.5,957.0,839.03,601.13
2017,8,17,13,0,858.0,139.0,3.4,35.0,955.0,836.09,597.83
2017,8,17,13,15,855.5,138.5,3.35,35.0,944.5,827.05,591.9
2017,8,17,13,30,853.0,138.0,3.3,35.0,934.0,814.84,584.02
2017,8,17,13,45,850.5,135.5,3.25,35.5,915.5,797.84,571.91
2017,8,17,14,0,848.0,133.0,3.2,36.0,897.0,777.7,557.86
2017,8,17,14,15,841.5,131.5,3.15,36.0,870.5,752.33,540.82
2017,8,17,14,30,835.0,130.0,3.1,36.0,844.0,724.18,521.68
2017,8,17,14,45,819.0,132.0,3.1,36.0,808.5,696.93,502.8
2017,8,17,15,0,803.0,134.0,3.1,36.0,773.0,660.0,477.21
2017,8,17,15,15,790.5,131.0,3.05,35.5,733.0,619.2,449.4
2017,8,17,15,30,778.0,128.0,3.0,35.0,693.0,576.81,419.78
2017,8,17,15,45,762.0,124.0,3.0,35.0,647.5,530.34,385.81
2017,8,17,16,0,746.0,120.0,3.0,35.0,602.0,483.09,350.43
2017,8,17,16,15,724.0,116.0,2.95,34.5,552.0,431.56,311.67
2017,8,17,16,30,702.0,112.0,2.9,34.0,502.0,381.08,272.58
2017,8,17,16,45,672.5,107.0,2.85,34.0,449.0,327.86,230.16
2017,8,17,17,0,643.0,102.0,2.8,34.0,396.0,276.4,188.53
2017,8,17,17,15,601.5,95.0,2.5,33.5,341.5,222.58,145.77
2017,8,17,17,30,560.0,88.0,2.2,33.0,287.0,172.51,106.91
2017,8,17,17,45,501.0,79.5,1.9,32.5,233.5,123.29,71.97
2017,8,17,18,0,442.0,71.0,1.6,32.0,180.0,80.52,46.64
2017,8,17,18,15,353.0,59.0,1.55,31.0,131.5,44.51,31.44
2017,8,17,18,30,264.0,47.0,1.5,30.0,83.0,35.38,23.42
2017,8,17,18,45,146.5,29.5,1.45,29.5,47.5,22.23,10.72
2017,8,17,19,0,29.0,12.0,1.4,29.0,12.0,9.44,0.0
2017,8,17,19,15,14.5,6.0,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,80.0,17.0,2.75,24.0,24.0,13.38,0.0
2017,8,18,6,30,160.0,34.0,3.0,24.0,48.0,25.53,14.33
2017,8,18,6,45,276.5,47.5,3.3,24.5,94.0,35.83,24.53
2017,8,18,7,0,393.0,61.0,3.6,25.0,140.0,46.24,33.87
2017,8,18,7,15,463.5,71.0,3.65,25.5,193.0,87.51,51.39
2017,8,18,7,30,534.0,81.0,3.7,26.0,246.0,134.85,81.69
2017,8,18,7,45,598.0,84.0,3.8,27.0,303.5,183.03,117.13
2017,8,18,8,0,662.0,87.0,3.9,28.0,361.0,237.64,160.09
2017,8,18,8,15,694.5,92.0,3.9,28.5,415.5,290.68,204.07
2017,8,18,8,30,727.0,97.0,3.9,29.0,470.0,347.93,250.99
2017,8,18,8,45,759.0,97.5,3.9,29.5,524.0,400.7,293.76
2017,8,18,9,0,791.0,98.0,3.9,30.0,578.0,454.92,336.6
2017,8,18,9,15,808.5,101.0,3.85,30.5,626.5,505.24,375.42
2017,8,18,9,30,826.0,104.0,3.8,31.0,675.0,555.02,412.65
2017,8,18,9,45,842.5,104.5,3.75,31.5,719.0,597.73,443.85
2017,8,18,10,0,859.0,105.0,3.7,32.0,763.0,641.85,475.1
2017,8,18,10,15,868.5,106.5,3.55,32.5,800.0,680.68,501.47
2017,8,18,10,30,878.0,108.0,3.4,33.0,837.0,717.27,525.52
2017,8,18,10,45,886.5,108.5,3.3,33.5,867.5,749.82,546.39
2017,8,18,11,0,895.0,109.0,3.2,34.0,898.0,779.68,564.67
2017,8,18,11,15,899.5,110.0,3.1,34.5,920.5,804.02,578.31
2017,8,18,11,30,904.0,111.0,3.0,35.0,943.0,825.18,589.77
2017,8,18,11,45,902.0,114.5,2.9,35.5,956.0,839.96,597.0
2017,8,18,12,0,900.0,118.0,2.8,36.0,969.0,851.23,601.99
2017,8,18,12,15,901.0,118.5,2.7,36.0,974.5,858.99,606.03
2017,8,18,12,30,902.0,119.0,2.6,36.0,980.0,863.36,607.99
2017,8,18,12,45,901.0,119.0,2.55,36.5,977.0,862.26,605.66
2017,8,18,13,0,900.0,119.0,2.5,37.0,974.0,857.79,601.33
2017,8,18,13,15,897.5,118.5,2.45,37.0,963.0,848.27,595.19
2017,8,18,13,30,895.0,118.0,2.4,37.0,952.0,835.41,587.04
2017,8,18,13,45,889.5,118.0,2.4,37.0,932.0,817.27,575.97
2017,8,18,14,0,884.0,118.0,2.4,37.0,912.0,795.97,562.95
2017,8,18,14,15,877.5,116.5,2.4,37.0,885.0,769.59,546.53
2017,8,18,14,30,871.0,115.0,2.4,37.0,858.0,740.33,527.3
2017,8,18,14,45,860.5,114.0,2.4,37.0,823.0,705.99,504.38
2017,8,18,15,0,850.0,113.0,2.4,37.0,788.0,669.35,479.51
2017,8,18,15,15,838.5,111.0,2.4,36.5,747.0,629.13,452.65
2017,8,18,15,30,827.0,109.0,2.4,36.0,706.0,590.62,426.11
2017,8,18,15,45,489.5,202.0,2.45,36.0,549.5,447.74,324.57
2017,8,18,16,0,152.0,295.0,2.5,36.0,393.0,316.75,230.52
2017,8,18,16,15,452.0,195.5,2.55,35.5,452.5,374.3,271.34
2017,8,18,16,30,752.0,96.0,2.6,35.0,512.0,390.28,277.59
2017,8,18,16,45,724.5,91.5,2.65,35.0,458.0,335.94,234.16
2017,8,18,17,0,697.0,87.0,2.7,35.0,404.0,280.77,189.67
2017,8,18,17,15,658.0,81.5,2.4,34.0,349.0,225.83,146.06
2017,8,18,17,30,619.0,76.0,2.1,33.0,294.0,174.27,105.9
2017,8,18,17,45,564.0,68.5,1.85,32.5,239.5,122.87,69.02
2017,8,18,18,0,509.0,61.0,1.6,32.0,185.0,77.34,41.98
2017,8,18,18,15,420.5,51.0,1.55,31.0,135.0,41.21,28.68
2017,8,18,18,30,332.0,41.0,1.5,30.0,85.0,33.39,21.73
2017,8,18,18,45,197.0,26.0,1.45,29.5,48.5,19.87,8.57
2017,8,18,19,0,62.0,11.0,1.4,29.0,12.0,8.65,0.0
2017,8,18,19,15,31.0,5.5,1.45,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,16.0,2.45,23.5,24.5,12.59,0.0
2017,8,19,6,30,189.0,32.0,2.7,24.0,49.0,24.2,13.13
2017,8,19,6,45,313.0,44.0,2.95,25.0,95.5,33.59,22.57
2017,8,19,7,0,437.0,56.0,3.2,26.0,142.0,46.35,33.8
2017,8,19,7,15,505.5,64.5,3.2,26.5,195.5,87.18,49.03
2017,8,19,7,30,574.0,73.0,3.2,27.0,249.0,135.77,80.27
2017,8,19,7,45,633.0,76.0,3.25,27.5,306.5,185.45,117.45
2017,8,19,8,0,692.0,79.0,3.3,28.0,364.0,240.94,161.77
2017,8,19,8,15,723.0,83.5,3.15,28.5,419.0,296.98,208.15
2017,8,19,8,30,754.0,88.0,3.0,29.0,474.0,352.62,253.71
2017,8,19,8,45,780.0,90.0,2.95,30.0,527.0,405.71,295.99
2017,8,19,9,0,806.0,92.0,2.9,31.0,580.0,459.63,337.5
2017,8,19,9,15,822.5,95.0,2.7,31.5,628.5,510.21,375.59
2017,8,19,9,30,839.0,98.0,2.5,32.0,677.0,557.68,410.06
2017,8,19,9,45,853.5,99.5,2.35,33.0,721.0,603.32,441.22
2017,8,19,10,0,868.0,101.0,2.2,34.0,765.0,647.55,470.09
2017,8,19,10,15,877.0,102.5,2.1,34.0,802.0,686.41,496.49
2017,8,19,10,30,886.0,104.0,2.0,34.0,839.0,722.98,520.65
2017,8,19,10,45,894.0,105.0,1.95,34.5,869.0,755.86,541.05
2017,8,19,11,0,902.0,106.0,1.9,35.0,899.0,786.01,558.65
2017,8,19,11,15,906.5,107.0,1.95,35.5,921.5,810.52,572.77
2017,8,19,11,30,911.0,108.0,2.0,36.0,944.0,831.83,584.85
2017,8,19,11,45,918.5,105.0,2.05,36.5,959.5,848.83,594.21
2017,8,19,12,0,926.0,102.0,2.1,37.0,975.0,862.53,601.56
2017,8,19,12,15,927.0,102.0,2.2,37.0,980.5,870.06,606.8
2017,8,19,12,30,928.0,102.0,2.3,37.0,986.0,874.09,609.98
2017,8,19,12,45,927.5,102.0,2.4,37.5,983.5,873.34,608.99
2017,8,19,13,0,927.0,102.0,2.5,38.0,981.0,869.08,605.91
2017,8,19,13,15,924.5,101.5,2.55,38.0,969.5,859.21,600.29
2017,8,19,13,30,922.0,101.0,2.6,38.0,958.0,845.88,592.59
2017,8,19,13,45,918.5,100.0,2.7,38.0,938.5,827.87,582.28
2017,8,19,14,0,915.0,99.0,2.8,38.0,919.0,806.53,569.82
2017,8,19,14,15,909.0,97.5,2.85,38.0,891.5,779.61,553.42
2017,8,19,14,30,903.0,96.0,2.9,38.0,864.0,749.68,534.56
2017,8,19,14,45,886.5,99.5,2.95,38.0,827.5,714.08,510.81
2017,8,19,15,0,870.0,103.0,3.0,38.0,791.0,676.46,485.25
2017,8,19,15,15,859.0,101.0,3.05,37.5,750.5,635.69,458.07
2017,8,19,15,30,848.0,99.0,3.1,37.0,710.0,593.03,428.76
2017,8,19,15,45,833.5,96.0,3.15,37.0,663.5,545.94,394.62
2017,8,19,16,0,819.0,93.0,3.2,37.0,617.0,499.23,359.75
2017,8,19,16,15,799.5,89.5,3.2,36.5,566.0,446.79,320.43
2017,8,19,16,30,780.0,86.0,3.2,36.0,515.0,394.33,279.87
2017,8,19,16,45,753.5,82.0,3.25,36.0,461.0,339.27,235.92
2017,8,19,17,0,727.0,78.0,3.3,36.0,407.0,285.51,192.21
2017,8,19,17,15,689.5,73.5,3.0,35.0,351.0,230.34,148.21
2017,8,19,17,30,652.0,69.0,2.7,34.0,295.0,175.62,105.4
2017,8,19,17,45,596.0,62.5,2.4,33.5,240.0,122.95,67.49
2017,8,19,18,0,540.0,56.0,2.1,33.0,185.0,76.2,39.73
2017,8,19,18,15,452.0,46.5,2.0,32.0,134.5,37.94,25.81
2017,8,19,18,30,364.0,37.0,1.9,31.0,84.0,30.32,19.06
2017,8,19,18,45,219.5,23.5,1.85,30.0,47.5,19.16,7.52
2017,8,19,19,0,75.0,10.0,1.8,29.0,11.0,7.87,0.0
2017,8,19,19,15,37.5,5.0,1.9,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,118.5,14.5,2.25,23.5,25.0,11.41,0.0
2017,8,20,6,30,237.0,29.0,2.5,24.0,50.0,23.71,12.57
2017,8,20,6,45,355.5,40.0,2.75,24.5,97.0,32.58,21.76
2017,8,20,7,0,474.0,51.0,3.0,25.0,144.0,44.69,32.53
2017,8,20,7,15,541.0,59.0,3.0,25.5,198.0,87.47,47.74
2017,8,20,7,30,608.0,67.0,3.0,26.0,252.0,137.76,80.65
2017,8,20,7,45,660.5,70.5,3.05,27.0,309.5,188.71,119.3
2017,8,20,8,0,713.0,74.0,3.1,28.0,367.0,247.09,166.11
2017,8,20,8,15,743.0,78.0,3.05,28.5,422.0,301.18,211.19
2017,8,20,8,30,773.0,82.0,3.0,29.0,477.0,357.18,257.25
2017,8,20,8,45,797.0,84.5,2.95,30.0,530.0,410.94,300.1
2017,8,20,9,0,821.0,87.0,2.9,31.0,583.0,465.32,341.96
2017,8,20,9,15,837.0,89.5,2.85,31.5,631.5,514.42,379.35
2017,8,20,9,30,853.0,92.0,2.8,32.0,680.0,563.56,415.5
2017,8,20,9,45,865.5,94.0,2.8,32.5,723.5,609.1,448.14
2017,8,20,10,0,878.0,96.0,2.8,33.0,767.0,653.03,478.7
2017,8,20,10,15,887.0,97.5,2.85,33.5,804.0,692.29,505.47
2017,8,20,10,30,896.0,99.0,2.9,34.0,841.0,729.23,530.04
2017,8,20,10,45,903.0,100.0,2.95,34.5,871.0,761.71,551.13
2017,8,20,11,0,910.0,101.0,3.0,35.0,901.0,791.37,569.11
2017,8,20,11,15,914.5,102.0,3.1,35.0,923.0,816.07,585.05
2017,8,20,11,30,919.0,103.0,3.2,35.0,945.0,837.56,598.94
2017,8,20,11,45,913.0,109.5,3.3,35.5,957.0,851.92,607.03
2017,8,20,12,0,907.0,116.0,3.4,36.0,969.0,862.56,612.78
2017,8,20,12,15,908.0,116.5,3.45,36.0,975.0,870.31,617.79
2017,8,20,12,30,909.0,117.0,3.5,36.0,981.0,874.64,620.7
2017,8,20,12,45,909.0,116.0,3.6,36.5,978.0,873.41,619.13
2017,8,20,13,0,909.0,115.0,3.7,37.0,975.0,868.74,615.46
2017,8,20,13,15,906.5,114.5,3.7,37.0,964.0,858.98,609.41
2017,8,20,13,30,904.0,114.0,3.7,37.0,953.0,845.82,601.26
2017,8,20,13,45,901.0,112.5,3.75,37.0,933.5,828.03,590.41
2017,8,20,14,0,898.0,111.0,3.8,37.0,914.0,806.94,577.44
2017,8,20,14,15,891.5,110.0,3.8,37.0,886.5,780.42,560.68
2017,8,20,14,30,885.0,109.0,3.8,37.0,859.0,750.97,541.25
2017,8,20,14,45,874.5,108.0,3.85,37.0,824.0,715.96,517.58
2017,8,20,15,0,864.0,107.0,3.9,37.0,789.0,678.61,491.88
2017,8,20,15,15,852.5,105.0,3.9,36.5,747.5,637.63,463.97
2017,8,20,15,30,841.0,103.0,3.9,36.0,706.0,594.82,434.02
2017,8,20,15,45,825.5,100.0,3.9,36.0,659.5,547.35,399.09
2017,8,20,16,0,810.0,97.0,3.9,36.0,613.0,500.63,363.76
2017,8,20,16,15,789.0,93.5,3.85,35.5,561.5,447.79,323.76
2017,8,20,16,30,768.0,90.0,3.8,35.0,510.0,395.08,282.68
2017,8,20,16,45,739.5,86.5,3.75,35.0,455.5,340.22,238.56
2017,8,20,17,0,711.0,83.0,3.7,35.0,401.0,286.89,194.95
2017,8,20,17,15,671.5,77.5,3.35,34.5,345.5,228.61,148.15
2017,8,20,17,30,632.0,72.0,3.0,34.0,290.0,175.97,106.63
2017,8,20,17,45,572.5,65.0,2.7,33.5,235.0,123.41,68.74
2017,8,20,18,0,513.0,58.0,2.4,33.0,180.0,77.24,41.0
2017,8,20,18,15,423.0,48.0,2.15,32.0,130.0,38.94,26.61
2017,8,20,18,30,333.0,38.0,1.9,31.0,80.0,31.03,19.57
2017,8,20,18,45,166.5,19.0,1.65,30.5,40.0,15.28,4.29
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
