Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,94.5,14.5,1.9,24.5,22.5,11.41,0.0
2017,8,21,6,30,189.0,29.0,2.1,25.0,45.0,22.03,11.03
2017,8,21,6,45,305.5,41.5,2.35,25.5,90.5,33.54,22.43
2017,8,21,7,0,422.0,54.0,2.6,26.0,136.0,48.15,30.65
2017,8,21,7,15,490.5,63.0,2.6,26.5,189.0,89.04,50.0
2017,8,21,7,30,559.0,72.0,2.6,27.0,242.0,137.71,82.24
2017,8,21,7,45,612.5,76.5,2.65,27.5,297.5,187.18,119.91
2017,8,21,8,0,666.0,81.0,2.7,28.0,353.0,241.91,163.88
2017,8,21,8,15,697.5,85.5,2.7,28.5,407.0,294.8,207.72
2017,8,21,8,30,729.0,90.0,2.7,29.0,461.0,351.66,254.08
2017,8,21,8,45,754.0,93.0,2.7,30.0,513.5,404.22,295.74
2017,8,21,9,0,779.0,96.0,2.7,31.0,566.0,457.57,336.65
2017,8,21,9,15,796.0,99.0,2.65,31.5,613.5,507.33,374.24
2017,8,21,9,30,813.0,102.0,2.6,32.0,661.0,556.51,410.18
2017,8,21,9,45,826.0,104.5,2.6,32.5,703.5,598.33,440.1
2017,8,21,10,0,839.0,107.0,2.6,33.0,746.0,641.51,470.06
2017,8,21,10,15,848.5,109.0,2.55,33.0,782.5,680.17,496.89
2017,8,21,10,30,858.0,111.0,2.5,33.0,819.0,716.63,521.66
2017,8,21,10,45,864.5,112.5,2.5,33.5,848.5,748.05,541.75
2017,8,21,11,0,871.0,114.0,2.5,34.0,878.0,776.72,559.14
2017,8,21,11,15,876.0,115.0,2.5,34.5,900.0,800.89,573.0
2017,8,21,11,30,881.0,116.0,2.5,35.0,922.0,821.99,584.82
2017,8,21,11,45,879.0,120.0,2.5,35.5,935.0,836.73,592.54
2017,8,21,12,0,877.0,124.0,2.5,36.0,948.0,848.03,598.13
2017,8,21,12,15,878.5,124.5,2.5,36.0,954.0,855.93,602.88
2017,8,21,12,30,880.0,125.0,2.5,36.0,960.0,860.52,605.65
2017,8,21,12,45,879.0,125.0,2.55,36.0,957.0,859.26,605.18
2017,8,21,13,0,878.0,125.0,2.6,36.0,954.0,854.68,602.74
2017,8,21,13,15,604.0,282.5,2.65,36.0,850.0,776.17,548.5
2017,8,21,13,30,330.0,440.0,2.7,36.0,746.0,665.35,470.41
2017,8,21,13,45,316.0,433.5,2.8,36.5,721.0,641.75,454.85
2017,8,21,14,0,302.0,427.0,2.9,37.0,696.0,617.21,438.03
2017,8,21,14,15,576.5,273.0,2.95,37.0,767.5,699.06,498.79
2017,8,21,14,30,851.0,119.0,3.0,37.0,839.0,737.66,529.46
2017,8,21,14,45,843.0,117.0,3.05,37.0,805.0,704.47,506.88
2017,8,21,15,0,835.0,115.0,3.1,37.0,771.0,668.87,482.68
2017,8,21,15,15,823.0,112.5,3.1,36.5,730.5,628.09,455.19
2017,8,21,15,30,811.0,110.0,3.1,36.0,690.0,589.41,428.32
2017,8,21,15,45,481.0,200.0,3.15,36.0,538.0,446.64,325.74
2017,8,21,16,0,151.0,290.0,3.2,36.0,386.0,314.97,230.21
2017,8,21,16,15,443.5,193.5,3.2,35.5,441.5,373.43,272.14
2017,8,21,16,30,736.0,97.0,3.2,35.0,497.0,390.43,279.58
2017,8,21,16,45,705.5,92.5,3.25,35.0,443.0,333.6,234.25
2017,8,21,17,0,675.0,88.0,3.3,35.0,389.0,280.15,190.95
2017,8,21,17,15,634.5,82.5,3.1,34.5,334.0,225.61,147.27
2017,8,21,17,30,594.0,77.0,2.9,34.0,279.0,174.67,107.23
2017,8,21,17,45,529.5,69.5,2.75,33.5,225.0,123.07,70.15
2017,8,21,18,0,465.0,62.0,2.6,33.0,171.0,78.52,43.11
2017,8,21,18,15,373.0,50.5,2.35,32.0,122.5,40.63,27.96
2017,8,21,18,30,281.0,39.0,2.1,31.0,74.0,29.77,18.48
2017,8,21,18,45,140.5,19.5,1.9,30.5,37.0,14.92,3.37
2017,8,21,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,86.5,14.5,2.2,24.5,22.0,11.41,0.0
2017,8,22,6,30,173.0,29.0,2.4,25.0,44.0,21.97,10.76
2017,8,22,6,45,293.0,42.0,2.6,25.5,89.5,32.03,21.14
2017,8,22,7,0,413.0,55.0,2.8,26.0,135.0,50.59,31.63
2017,8,22,7,15,483.0,64.0,2.7,26.5,187.5,91.35,51.68
2017,8,22,7,30,553.0,73.0,2.6,27.0,240.0,140.1,84.34
2017,8,22,7,45,610.5,77.0,2.55,28.0,296.5,189.84,122.01
2017,8,22,8,0,668.0,81.0,2.5,29.0,353.0,245.29,166.02
2017,8,22,8,15,700.0,85.5,2.3,29.5,407.5,298.6,209.79
2017,8,22,8,30,732.0,90.0,2.1,30.0,462.0,355.88,255.82
2017,8,22,8,45,757.5,93.0,1.9,30.5,514.5,408.92,297.52
2017,8,22,9,0,783.0,96.0,1.7,31.0,567.0,462.81,338.31
2017,8,22,9,15,800.5,99.0,1.5,31.5,615.0,513.1,374.91
2017,8,22,9,30,818.0,102.0,1.3,32.0,663.0,562.85,409.46
2017,8,22,9,45,831.0,104.5,1.1,32.5,706.0,604.83,437.17
2017,8,22,10,0,844.0,107.0,0.9,33.0,749.0,648.27,464.36
2017,8,22,10,15,854.0,109.0,0.95,33.5,786.0,687.49,490.03
2017,8,22,10,30,864.0,111.0,1.0,34.0,823.0,724.52,513.71
2017,8,22,10,45,871.5,112.0,1.05,34.5,853.0,756.43,533.66
2017,8,22,11,0,879.0,113.0,1.1,35.0,883.0,785.63,550.88
2017,8,22,11,15,884.0,114.0,1.25,35.0,905.0,809.99,567.04
2017,8,22,11,30,889.0,115.0,1.4,35.0,927.0,831.24,581.31
2017,8,22,11,45,891.0,116.5,1.6,35.5,941.0,847.24,591.65
2017,8,22,12,0,893.0,118.0,1.8,36.0,955.0,859.89,599.87
2017,8,22,12,15,894.5,118.5,1.9,36.0,961.0,867.88,605.51
2017,8,22,12,30,896.0,119.0,2.0,36.0,967.0,872.49,609.15
2017,8,22,12,45,896.5,118.0,2.15,36.5,964.5,871.58,608.6
2017,8,22,13,0,897.0,117.0,2.3,37.0,962.0,867.25,605.96
2017,8,22,13,15,894.5,116.5,2.4,37.0,951.0,857.43,600.78
2017,8,22,13,30,892.0,116.0,2.5,37.0,940.0,844.24,593.54
2017,8,22,13,45,890.0,114.0,2.6,37.5,921.0,826.82,582.4
2017,8,22,14,0,888.0,112.0,2.7,38.0,902.0,806.1,569.17
2017,8,22,14,15,882.0,110.5,2.75,37.5,874.5,779.55,554.21
2017,8,22,14,30,876.0,109.0,2.8,37.0,847.0,750.07,536.71
2017,8,22,14,45,861.5,110.5,2.9,37.0,811.5,714.47,513.26
2017,8,22,15,0,847.0,112.0,3.0,37.0,776.0,676.83,487.93
2017,8,22,15,15,835.0,109.5,3.0,37.0,735.0,635.48,459.22
2017,8,22,15,30,823.0,107.0,3.0,37.0,694.0,596.1,431.13
2017,8,22,15,45,807.0,104.5,3.0,37.0,647.0,548.5,396.69
2017,8,22,16,0,791.0,102.0,3.0,37.0,600.0,500.03,360.75
2017,8,22,16,15,769.5,98.0,2.95,36.5,549.0,447.1,321.3
2017,8,22,16,30,748.0,94.0,2.9,36.0,498.0,394.43,280.83
2017,8,22,16,45,718.0,90.0,2.9,36.0,444.0,339.31,237.17
2017,8,22,17,0,688.0,86.0,2.9,36.0,390.0,283.84,192.54
2017,8,22,17,15,647.0,80.5,2.6,35.0,334.5,228.34,148.57
2017,8,22,17,30,606.0,75.0,2.3,34.0,279.0,176.49,108.07
2017,8,22,17,45,543.5,67.5,2.05,33.5,224.5,124.28,70.37
2017,8,22,18,0,481.0,60.0,1.8,33.0,170.0,78.89,42.61
2017,8,22,18,15,387.0,49.0,1.6,32.0,121.0,39.59,27.07
2017,8,22,18,30,293.0,38.0,1.4,31.0,72.0,30.95,19.35
2017,8,22,18,45,146.5,19.0,1.2,30.5,36.0,14.56,2.25
2017,8,22,19,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,89.0,14.0,1.9,24.5,21.5,11.02,0.0
2017,8,23,6,30,178.0,28.0,2.0,25.0,43.0,21.26,10.0
2017,8,23,6,45,289.0,41.5,2.1,25.5,87.5,31.64,20.79
2017,8,23,7,0,400.0,55.0,2.2,26.0,132.0,52.09,31.94
2017,8,23,7,15,470.0,64.5,1.9,27.0,184.0,92.78,52.73
2017,8,23,7,30,540.0,74.0,1.6,28.0,236.0,141.47,85.45
2017,8,23,7,45,590.0,80.5,1.35,29.0,291.0,191.31,123.25
2017,8,23,8,0,640.0,87.0,1.1,30.0,346.0,246.11,166.18
2017,8,23,8,15,673.0,92.0,0.95,30.5,400.5,298.87,208.42
2017,8,23,8,30,706.0,97.0,0.8,31.0,455.0,354.0,251.46
2017,8,23,8,45,727.5,102.5,0.7,32.0,506.0,408.07,291.97
2017,8,23,9,0,749.0,108.0,0.6,33.0,557.0,461.03,329.89
2017,8,23,9,15,767.0,111.5,0.7,33.0,604.5,510.6,366.75
2017,8,23,9,30,785.0,115.0,0.8,33.0,652.0,559.75,402.45
2017,8,23,9,45,795.0,119.5,0.95,33.5,694.0,604.24,433.73
2017,8,23,10,0,805.0,124.0,1.1,34.0,736.0,647.12,463.19
2017,8,23,10,15,815.5,126.5,1.1,34.5,772.0,686.65,488.53
2017,8,23,10,30,826.0,129.0,1.1,35.0,808.0,716.46,507.13
2017,8,23,10,45,834.0,130.0,1.15,35.5,837.5,747.62,526.63
2017,8,23,11,0,842.0,131.0,1.2,36.0,867.0,776.21,543.93
2017,8,23,11,15,847.0,132.5,1.2,36.0,888.5,800.09,558.09
2017,8,23,11,30,852.0,134.0,1.2,36.0,910.0,821.0,570.4
2017,8,23,11,45,575.0,295.0,1.3,36.0,822.5,762.62,529.64
2017,8,23,12,0,298.0,456.0,1.4,36.0,735.0,663.31,461.15
2017,8,23,12,15,579.0,295.5,1.45,36.0,841.5,778.47,542.54
2017,8,23,12,30,860.0,135.0,1.5,36.0,948.0,858.9,596.65
2017,8,23,12,45,466.5,293.0,1.6,36.5,734.0,681.95,478.0
2017,8,23,13,0,73.0,451.0,1.7,37.0,520.0,443.48,311.81
2017,8,23,13,15,56.0,422.5,1.8,37.0,475.0,403.15,285.63
2017,8,23,13,30,39.0,394.0,1.9,37.0,430.0,363.01,258.1
2017,8,23,13,45,30.0,356.5,2.0,37.0,384.0,321.99,229.82
2017,8,23,14,0,21.0,319.0,2.1,37.0,338.0,269.89,193.26
2017,8,23,14,15,20.0,307.5,2.15,37.0,325.5,258.93,185.83
2017,8,23,14,30,19.0,296.0,2.2,37.0,313.0,247.97,178.25
2017,8,23,14,45,30.0,311.5,2.3,37.0,336.0,277.57,200.08
2017,8,23,15,0,41.0,327.0,2.4,37.0,359.0,296.17,213.85
2017,8,23,15,15,41.0,310.0,2.45,36.5,340.5,279.39,202.59
2017,8,23,15,30,41.0,293.0,2.5,36.0,322.0,262.56,191.27
2017,8,23,15,45,27.5,252.5,2.6,35.5,271.5,218.97,160.08
2017,8,23,16,0,14.0,212.0,2.7,35.0,221.0,171.75,125.67
2017,8,23,16,15,27.0,212.0,2.75,34.5,227.5,181.38,133.59
2017,8,23,16,30,40.0,212.0,2.8,34.0,234.0,184.17,136.13
2017,8,23,16,45,55.0,195.0,2.85,34.0,221.5,172.62,127.3
2017,8,23,17,0,70.0,178.0,2.9,34.0,209.0,159.38,116.84
2017,8,23,17,15,62.5,153.5,2.9,33.5,178.5,133.35,97.11
2017,8,23,17,30,55.0,129.0,2.9,33.0,148.0,108.35,78.03
2017,8,23,17,45,42.0,105.0,2.95,32.5,118.0,84.16,59.72
2017,8,23,18,0,29.0,81.0,3.0,32.0,88.0,61.88,42.85
2017,8,23,18,15,14.5,58.5,3.0,31.5,62.0,42.98,29.9
2017,8,23,18,30,0.0,36.0,3.0,31.0,36.0,26.89,15.97
2017,8,23,18,45,0.0,18.0,3.05,30.5,18.0,13.73,0.63
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,7.5,0.45,24.0,7.5,5.9,0.0
2017,8,24,6,30,0.0,15.0,0.5,24.0,15.0,11.41,2.67
2017,8,24,6,45,0.0,32.0,0.55,24.5,32.0,24.46,14.91
2017,8,24,7,0,0.0,49.0,0.6,25.0,49.0,37.09,24.72
2017,8,24,7,15,0.0,69.0,0.55,25.5,69.0,52.11,37.18
2017,8,24,7,30,0.0,89.0,0.5,26.0,89.0,67.38,49.56
2017,8,24,7,45,0.0,70.0,0.5,27.0,70.0,53.69,38.19
2017,8,24,8,0,0.0,51.0,0.5,28.0,51.0,39.03,26.1
2017,8,24,8,15,0.0,79.0,0.55,28.5,79.0,60.69,43.3
2017,8,24,8,30,0.0,107.0,0.6,29.0,107.0,82.32,60.09
2017,8,24,8,45,0.0,130.0,0.7,29.5,130.0,100.24,73.7
2017,8,24,9,0,0.0,153.0,0.8,30.0,153.0,118.32,87.22
2017,8,24,9,15,0.0,149.5,0.9,30.0,149.5,115.76,84.95
2017,8,24,9,30,0.0,146.0,1.0,30.0,146.0,113.17,82.74
2017,8,24,9,45,5.0,184.5,1.15,30.5,188.5,146.73,108.02
2017,8,24,10,0,10.0,223.0,1.3,31.0,231.0,181.02,133.38
2017,8,24,10,15,16.0,261.0,1.4,31.0,274.0,216.27,159.4
2017,8,24,10,30,22.0,299.0,1.5,31.0,317.0,252.2,185.65
2017,8,24,10,45,24.0,317.0,1.6,31.5,337.5,269.37,197.53
2017,8,24,11,0,26.0,335.0,1.7,32.0,358.0,298.75,218.2
2017,8,24,11,15,163.5,387.0,1.8,32.0,536.0,468.25,341.13
2017,8,24,11,30,301.0,439.0,1.9,32.0,714.0,642.97,461.41
2017,8,24,11,45,162.0,392.5,2.0,32.5,541.0,479.48,346.51
2017,8,24,12,0,23.0,346.0,2.1,33.0,368.0,295.99,214.35
2017,8,24,12,15,33.5,381.0,2.2,33.0,413.0,349.54,253.49
2017,8,24,12,30,44.0,416.0,2.3,33.0,458.0,389.46,281.78
2017,8,24,12,45,407.0,303.5,2.4,33.0,685.5,643.01,465.91
2017,8,24,13,0,770.0,191.0,2.5,33.0,913.0,843.69,604.35
2017,8,24,13,15,767.0,190.0,2.6,33.0,902.0,833.56,596.85
2017,8,24,13,30,764.0,189.0,2.7,33.0,891.0,820.41,589.03
2017,8,24,13,45,756.5,188.5,2.8,33.0,871.0,801.06,577.0
2017,8,24,14,0,749.0,188.0,2.9,33.0,851.0,778.97,563.04
2017,8,24,14,15,741.0,185.5,2.95,33.0,824.0,758.12,549.36
2017,8,24,14,30,733.0,183.0,3.0,33.0,797.0,728.33,529.61
2017,8,24,14,45,607.0,236.5,3.15,33.0,731.0,660.83,482.34
2017,8,24,15,0,481.0,290.0,3.3,33.0,665.0,593.86,434.9
2017,8,24,15,15,458.5,281.0,3.35,32.5,622.5,551.06,405.95
2017,8,24,15,30,436.0,272.0,3.4,32.0,580.0,508.45,376.39
2017,8,24,15,45,502.5,228.0,3.45,32.0,560.0,487.06,361.28
2017,8,24,16,0,569.0,184.0,3.5,32.0,540.0,457.94,339.47
2017,8,24,16,15,491.5,188.5,3.5,31.5,477.0,395.77,293.23
2017,8,24,16,30,414.0,193.0,3.5,31.0,414.0,339.58,251.01
2017,8,24,16,45,245.5,185.5,3.55,31.0,312.5,242.73,179.1
2017,8,24,17,0,77.0,178.0,3.6,31.0,211.0,161.85,120.12
2017,8,24,17,15,65.5,154.0,3.4,30.5,179.5,134.76,99.44
2017,8,24,17,30,54.0,130.0,3.2,30.0,148.0,109.13,79.72
2017,8,24,17,45,40.0,105.5,3.05,29.5,117.0,84.41,60.77
2017,8,24,18,0,26.0,81.0,2.9,29.0,86.0,61.73,43.35
2017,8,24,18,15,13.0,57.0,2.65,28.5,59.5,41.91,29.38
2017,8,24,18,30,0.0,33.0,2.4,28.0,33.0,24.81,14.45
2017,8,24,18,45,0.0,16.5,2.15,27.5,16.5,12.59,0.0
2017,8,24,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,35.5,13.5,2.95,23.0,16.5,10.62,0.0
2017,8,25,6,30,71.0,27.0,3.2,23.0,33.0,20.24,8.81
2017,8,25,6,45,146.5,47.5,3.45,23.5,71.5,35.1,23.81
2017,8,25,7,0,222.0,68.0,3.7,24.0,110.0,56.77,37.12
2017,8,25,7,15,290.0,81.5,3.85,24.5,155.5,90.77,57.81
2017,8,25,7,30,358.0,95.0,4.0,25.0,201.0,132.23,87.11
2017,8,25,7,45,254.0,130.0,4.2,25.5,213.5,158.52,113.21
2017,8,25,8,0,150.0,165.0,4.4,26.0,226.0,171.61,128.18
2017,8,25,8,15,168.0,190.5,4.45,26.5,268.0,207.95,156.9
2017,8,25,8,30,186.0,216.0,4.5,27.0,310.0,246.24,186.82
2017,8,25,8,45,210.0,239.5,4.55,27.5,356.5,287.29,218.42
2017,8,25,9,0,234.0,263.0,4.6,28.0,403.0,330.51,251.25
2017,8,25,9,15,191.0,291.0,4.6,28.5,411.5,344.08,261.1
2017,8,25,9,30,148.0,319.0,4.6,29.0,420.0,353.39,267.16
2017,8,25,9,45,208.5,335.5,4.7,29.5,487.5,412.69,311.06
2017,8,25,10,0,269.0,352.0,4.8,30.0,555.0,486.67,364.87
2017,8,25,10,15,190.0,375.0,4.85,30.0,522.0,453.03,338.97
2017,8,25,10,30,111.0,398.0,4.9,30.0,489.0,412.05,307.53
2017,8,25,10,45,118.5,415.5,4.95,30.5,516.0,449.43,333.92
2017,8,25,11,0,126.0,433.0,5.0,31.0,543.0,475.17,351.5
2017,8,25,11,15,196.5,440.5,5.05,31.0,616.5,542.59,400.92
2017,8,25,11,30,267.0,448.0,5.1,31.0,690.0,625.19,460.07
2017,8,25,11,45,236.5,461.0,5.2,31.5,678.5,603.05,442.82
2017,8,25,12,0,206.0,474.0,5.3,32.0,667.0,592.16,433.69
2017,8,25,12,15,178.5,478.0,5.4,32.0,645.5,574.29,420.66
2017,8,25,12,30,151.0,482.0,5.5,32.0,624.0,555.11,406.67
2017,8,25,12,45,124.0,473.5,5.65,32.0,590.0,524.34,384.66
2017,8,25,13,0,97.0,465.0,5.8,32.0,556.0,478.3,351.69
2017,8,25,13,15,69.5,432.0,5.9,31.5,497.5,424.58,313.5
2017,8,25,13,30,42.0,399.0,6.0,31.0,439.0,371.28,275.02
2017,8,25,13,45,57.0,408.0,6.1,31.0,460.0,390.04,289.5
2017,8,25,14,0,72.0,417.0,6.2,31.0,481.0,407.91,303.18
2017,8,25,14,15,36.0,256.5,6.2,31.0,288.5,239.51,178.37
2017,8,25,14,30,0.0,96.0,6.2,31.0,96.0,74.43,52.16
2017,8,25,14,45,0.0,114.0,6.2,31.0,114.0,88.46,63.16
2017,8,25,15,0,0.0,132.0,6.2,31.0,132.0,102.51,74.14
2017,8,25,15,15,2.0,153.0,6.1,30.5,154.5,120.21,88.18
2017,8,25,15,30,4.0,174.0,6.0,30.0,177.0,137.76,102.17
2017,8,25,15,45,62.5,228.0,5.95,30.0,267.5,218.96,165.48
2017,8,25,16,0,121.0,282.0,5.9,30.0,358.0,296.86,224.95
2017,8,25,16,15,110.5,255.5,5.8,29.5,320.0,255.64,193.85
2017,8,25,16,30,100.0,229.0,5.7,29.0,282.0,223.02,169.14
2017,8,25,16,45,58.0,190.5,5.6,28.5,220.5,170.92,129.42
2017,8,25,17,0,16.0,152.0,5.5,28.0,159.0,121.21,91.44
2017,8,25,17,15,11.0,131.5,5.25,27.5,136.0,102.85,77.31
2017,8,25,17,30,6.0,111.0,5.0,27.0,113.0,85.18,63.53
2017,8,25,17,45,3.0,89.0,4.8,27.0,90.0,67.41,49.26
2017,8,25,18,0,0.0,67.0,4.6,27.0,67.0,50.25,35.27
2017,8,25,18,15,0.0,47.0,4.5,26.5,47.0,35.2,23.98
2017,8,25,18,30,0.0,27.0,4.4,26.0,27.0,20.63,11.09
2017,8,25,18,45,0.0,13.5,4.3,25.5,13.5,10.28,0.0
2017,8,25,19,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,21.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,5.0,7.95,21.0,5.0,3.93,0.0
2017,8,26,6,30,0.0,10.0,8.0,21.0,10.0,7.59,0.0
2017,8,26,6,45,0.0,22.0,8.05,21.5,22.0,16.75,8.49
2017,8,26,7,0,0.0,34.0,8.1,22.0,34.0,25.95,15.78
2017,8,26,7,15,0.0,48.0,8.1,22.0,48.0,36.73,24.93
2017,8,26,7,30,0.0,62.0,8.1,22.0,62.0,47.49,33.96
2017,8,26,7,45,0.0,33.5,8.15,22.0,33.5,25.55,15.67
2017,8,26,8,0,0.0,5.0,8.2,22.0,5.0,3.8,0.0
2017,8,26,8,15,0.0,67.0,8.25,22.0,67.0,51.4,36.9
2017,8,26,8,30,0.0,129.0,8.3,22.0,129.0,99.36,76.01
2017,8,26,8,45,0.0,92.5,8.4,22.5,92.5,71.22,52.67
2017,8,26,9,0,0.0,56.0,8.5,23.0,56.0,43.0,29.45
2017,8,26,9,15,10.0,150.5,8.5,23.0,157.5,121.94,93.12
2017,8,26,9,30,20.0,245.0,8.5,23.0,259.0,203.35,157.68
2017,8,26,9,45,41.0,291.0,8.55,23.5,322.0,263.51,204.47
2017,8,26,10,0,62.0,337.0,8.6,24.0,385.0,318.79,246.88
2017,8,26,10,15,42.5,321.0,8.65,24.0,355.0,294.77,227.57
2017,8,26,10,30,23.0,305.0,8.7,24.0,325.0,258.42,198.73
2017,8,26,10,45,16.5,259.5,8.8,24.0,274.0,217.38,166.53
2017,8,26,11,0,10.0,214.0,8.9,24.0,223.0,176.16,134.07
2017,8,26,11,15,8.0,189.5,9.0,24.0,196.5,155.27,117.57
2017,8,26,11,30,6.0,165.0,9.1,24.0,170.0,134.31,100.99
2017,8,26,11,45,8.0,182.0,9.2,24.5,189.0,149.79,112.92
2017,8,26,12,0,10.0,199.0,9.3,25.0,208.0,165.35,124.82
2017,8,26,12,15,11.0,218.5,9.4,25.0,229.5,182.09,137.82
2017,8,26,12,30,12.0,238.0,9.5,25.0,251.0,198.83,150.81
2017,8,26,12,45,10.5,214.0,9.65,25.0,225.0,178.07,134.68
2017,8,26,13,0,9.0,190.0,9.8,25.0,199.0,157.34,118.55
2017,8,26,13,15,7.0,173.5,9.85,24.5,180.5,142.25,106.97
2017,8,26,13,30,5.0,157.0,9.9,24.0,162.0,127.21,95.38
2017,8,26,13,45,5.5,164.5,10.0,24.0,170.0,133.4,100.34
2017,8,26,14,0,6.0,172.0,10.1,24.0,178.0,139.54,105.28
2017,8,26,14,15,3.0,153.0,10.1,24.0,156.0,121.81,91.33
2017,8,26,14,30,0.0,134.0,10.1,24.0,134.0,104.32,77.55
2017,8,26,14,45,0.5,139.5,10.1,24.0,140.0,108.91,81.33
2017,8,26,15,0,1.0,145.0,10.1,24.0,146.0,113.45,85.12
2017,8,26,15,15,0.5,127.5,10.05,23.5,128.0,99.19,74.09
2017,8,26,15,30,0.0,110.0,10.0,23.0,110.0,85.06,63.08
2017,8,26,15,45,0.0,100.5,10.0,23.0,100.5,77.58,57.24
2017,8,26,16,0,0.0,91.0,10.0,23.0,91.0,70.13,51.4
2017,8,26,16,15,0.0,117.0,10.05,23.0,117.0,90.28,67.93
2017,8,26,16,30,0.0,143.0,10.1,23.0,143.0,110.35,84.48
2017,8,26,16,45,0.0,88.5,10.2,23.0,88.5,68.04,50.28
2017,8,26,17,0,0.0,34.0,10.3,23.0,34.0,25.96,15.82
2017,8,26,17,15,0.0,29.0,10.4,23.0,29.0,22.11,12.7
2017,8,26,17,30,0.0,24.0,10.5,23.0,24.0,18.27,9.55
2017,8,26,17,45,0.0,19.0,10.6,23.0,19.0,14.44,6.36
2017,8,26,18,0,0.0,14.0,10.7,23.0,14.0,10.63,3.14
2017,8,26,18,15,0.0,9.5,10.75,23.0,9.5,7.2,0.47
2017,8,26,18,30,0.0,5.0,10.8,23.0,5.0,3.78,0.0
2017,8,26,18,45,0.0,2.5,10.85,23.0,2.5,1.89,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,22.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.5,8.75,22.0,6.5,5.11,0.0
2017,8,27,6,30,0.0,13.0,8.6,22.0,13.0,9.88,1.07
2017,8,27,6,45,0.0,28.5,8.5,22.0,28.5,21.76,12.66
2017,8,27,7,0,0.0,44.0,8.4,22.0,44.0,33.54,22.02
2017,8,27,7,15,0.0,62.0,8.3,22.0,62.0,47.11,33.55
2017,8,27,7,30,0.0,80.0,8.2,22.0,80.0,60.88,45.08
2017,8,27,7,45,1.5,105.5,8.15,22.0,106.5,80.75,61.41
2017,8,27,8,0,3.0,131.0,8.1,22.0,133.0,101.07,77.9
2017,8,27,8,15,4.5,146.5,8.1,22.0,149.5,114.1,88.25
2017,8,27,8,30,6.0,162.0,8.1,22.0,166.0,127.32,98.67
2017,8,27,8,45,3.0,112.5,8.15,22.0,114.5,88.05,66.48
2017,8,27,9,0,0.0,63.0,8.2,22.0,63.0,48.4,34.0
2017,8,27,9,15,0.0,41.5,8.25,22.0,41.5,31.85,20.39
2017,8,27,9,30,0.0,20.0,8.3,22.0,20.0,15.34,6.86
2017,8,27,9,45,0.0,22.0,8.35,22.5,22.0,16.9,8.07
2017,8,27,10,0,0.0,24.0,8.4,23.0,24.0,18.46,9.28
2017,8,27,10,15,0.0,54.0,8.5,23.0,54.0,41.66,27.94
2017,8,27,10,30,0.0,84.0,8.6,23.0,84.0,65.01,46.58
2017,8,27,10,45,6.0,164.5,8.7,23.5,170.5,133.16,100.64
2017,8,27,11,0,12.0,245.0,8.8,24.0,257.0,202.92,155.06
2017,8,27,11,15,8.0,199.5,8.85,24.0,207.5,163.38,123.9
2017,8,27,11,30,4.0,154.0,8.9,24.0,158.0,123.93,92.77
2017,8,27,11,45,3.5,151.0,9.0,24.0,155.0,121.28,90.62
2017,8,27,12,0,3.0,148.0,9.1,24.0,152.0,118.58,88.44
2017,8,27,12,15,8.0,201.5,9.15,24.0,210.0,165.87,125.64
2017,8,27,12,30,13.0,255.0,9.2,24.0,268.0,213.68,162.95
2017,8,27,12,45,14.5,272.0,9.3,24.0,286.0,228.85,174.74
2017,8,27,13,0,16.0,289.0,9.4,24.0,304.0,243.95,186.5
2017,8,27,13,15,12.5,242.5,9.5,24.0,254.5,202.69,154.49
2017,8,27,13,30,9.0,196.0,9.6,24.0,205.0,161.84,122.64
2017,8,27,13,45,7.5,184.0,9.7,24.0,191.5,150.69,113.97
2017,8,27,14,0,6.0,172.0,9.8,24.0,178.0,139.59,105.32
2017,8,27,14,15,6.0,174.5,9.75,23.5,180.0,141.3,107.0
2017,8,27,14,30,6.0,177.0,9.7,23.0,182.0,142.97,108.68
2017,8,27,14,45,4.0,163.5,9.7,23.0,167.0,130.45,98.87
2017,8,27,15,0,2.0,150.0,9.7,23.0,152.0,118.11,89.19
2017,8,27,15,15,1.0,129.5,9.6,23.0,130.5,101.1,75.78
2017,8,27,15,30,0.0,109.0,9.5,23.0,109.0,84.28,62.47
2017,8,27,15,45,1.0,136.5,9.4,23.0,137.0,106.31,80.38
2017,8,27,16,0,2.0,164.0,9.3,23.0,165.0,128.27,98.3
2017,8,27,16,15,1.0,147.0,9.2,22.5,147.5,114.18,87.43
2017,8,27,16,30,0.0,130.0,9.1,22.0,130.0,100.29,76.62
2017,8,27,16,45,0.0,111.5,9.0,22.0,111.5,85.79,65.06
2017,8,27,17,0,0.0,93.0,8.9,22.0,93.0,71.41,53.49
2017,8,27,17,15,0.0,79.0,8.7,22.0,79.0,60.58,44.72
2017,8,27,17,30,0.0,65.0,8.5,22.0,65.0,49.83,35.89
2017,8,27,17,45,0.0,51.5,8.35,22.0,51.5,39.42,27.22
2017,8,27,18,0,0.0,38.0,8.2,22.0,38.0,29.02,18.43
2017,8,27,18,15,0.0,26.0,8.05,21.5,26.0,19.81,11.3
2017,8,27,18,30,0.0,14.0,7.9,21.0,14.0,10.63,2.99
2017,8,27,18,45,0.0,7.0,7.75,21.0,7.0,5.31,0.0
2017,8,27,19,0,0.0,0.0,7.6,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.0,7.5,20.0,8.0,6.29,0.0
2017,8,28,6,30,0.0,16.0,7.5,20.0,16.0,12.19,2.44
2017,8,28,6,45,0.0,36.0,7.55,20.5,36.0,27.1,17.25
2017,8,28,7,0,0.0,56.0,7.6,21.0,56.0,41.91,29.02
2017,8,28,7,15,4.5,78.0,7.75,21.0,79.5,59.08,43.45
2017,8,28,7,30,9.0,100.0,7.9,21.0,103.0,77.09,58.35
2017,8,28,7,45,4.5,89.0,8.05,21.5,90.5,69.05,51.73
2017,8,28,8,0,0.0,78.0,8.2,22.0,78.0,59.88,44.06
2017,8,28,8,15,118.0,143.5,8.25,22.0,202.0,157.39,121.13
2017,8,28,8,30,236.0,209.0,8.3,22.0,326.0,269.84,210.35
2017,8,28,8,45,144.5,228.0,8.45,22.5,302.5,253.32,198.31
2017,8,28,9,0,53.0,247.0,8.6,23.0,279.0,225.64,176.18
2017,8,28,9,15,32.5,232.5,8.6,23.0,252.5,206.0,160.26
2017,8,28,9,30,12.0,218.0,8.6,23.0,226.0,177.53,137.14
2017,8,28,9,45,32.0,272.0,8.6,23.5,295.5,243.06,188.47
2017,8,28,10,0,52.0,326.0,8.6,24.0,365.0,304.36,235.66
2017,8,28,10,15,35.5,306.5,8.6,24.0,334.0,278.75,215.13
2017,8,28,10,30,19.0,287.0,8.6,24.0,303.0,241.35,185.44
2017,8,28,10,45,39.5,341.5,8.6,24.5,376.0,315.67,242.65
2017,8,28,11,0,60.0,396.0,8.6,25.0,449.0,381.31,292.25
2017,8,28,11,15,90.0,424.5,8.55,25.0,505.0,433.0,331.69
2017,8,28,11,30,120.0,453.0,8.5,25.0,561.0,500.16,382.29
2017,8,28,11,45,144.5,463.0,8.5,25.5,595.5,532.63,405.99
2017,8,28,12,0,169.0,473.0,8.5,26.0,630.0,564.95,429.44
2017,8,28,12,15,114.5,454.5,8.4,26.0,561.5,503.2,382.18
2017,8,28,12,30,60.0,436.0,8.3,26.0,493.0,424.38,322.01
2017,8,28,12,45,37.0,352.0,8.25,26.5,387.5,329.82,250.08
2017,8,28,13,0,14.0,268.0,8.2,27.0,282.0,225.17,169.66
2017,8,28,13,15,29.5,334.5,8.05,27.0,362.0,307.07,232.5
2017,8,28,13,30,45.0,401.0,7.9,27.0,442.0,377.79,285.99
2017,8,28,13,45,66.0,412.0,7.8,27.0,470.5,403.44,305.8
2017,8,28,14,0,87.0,423.0,7.7,27.0,499.0,427.96,324.75
2017,8,28,14,15,114.5,415.5,7.6,27.0,512.5,453.01,344.25
2017,8,28,14,30,142.0,408.0,7.5,27.0,526.0,462.23,351.95
2017,8,28,14,45,124.0,386.5,7.4,27.0,486.5,424.48,323.69
2017,8,28,15,0,106.0,365.0,7.3,27.0,447.0,376.36,287.61
2017,8,28,15,15,182.0,341.0,7.1,26.5,472.0,410.23,315.31
2017,8,28,15,30,258.0,317.0,6.9,26.0,497.0,436.31,336.46
2017,8,28,15,45,178.0,295.5,6.75,26.0,415.5,350.3,270.27
2017,8,28,16,0,98.0,274.0,6.6,26.0,334.0,273.02,210.48
2017,8,28,16,15,183.0,245.0,6.4,25.5,344.5,289.81,223.92
2017,8,28,16,30,268.0,216.0,6.2,25.0,355.0,296.39,228.1
2017,8,28,16,45,266.0,190.0,6.05,25.0,315.5,257.49,196.31
2017,8,28,17,0,264.0,164.0,5.9,25.0,276.0,218.56,164.04
2017,8,28,17,15,417.5,118.5,5.6,24.5,264.5,207.34,148.47
2017,8,28,17,30,571.0,73.0,5.3,24.0,253.0,175.91,114.76
2017,8,28,17,45,511.5,63.5,5.05,24.0,200.5,123.5,73.89
2017,8,28,18,0,452.0,54.0,4.8,24.0,148.0,77.71,42.83
2017,8,28,18,15,350.0,42.5,4.65,23.5,101.0,36.65,25.39
2017,8,28,18,30,248.0,31.0,4.5,23.0,54.0,25.29,14.54
2017,8,28,18,45,124.0,15.5,4.35,23.0,27.0,12.2,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,96.0,11.5,4.75,20.0,18.0,9.05,0.0
2017,8,29,6,30,192.0,23.0,4.9,20.0,36.0,18.74,6.34
2017,8,29,6,45,310.0,35.5,5.1,20.5,80.5,28.88,18.72
2017,8,29,7,0,428.0,48.0,5.3,21.0,125.0,58.8,32.37
2017,8,29,7,15,500.0,57.0,5.45,21.5,178.0,102.74,59.05
2017,8,29,7,30,572.0,66.0,5.6,22.0,231.0,154.88,97.77
2017,8,29,7,45,621.0,71.5,5.8,22.5,287.0,206.73,140.5
2017,8,29,8,0,670.0,77.0,6.0,23.0,343.0,263.36,188.55
2017,8,29,8,15,703.0,82.0,6.1,23.5,397.5,320.23,237.38
2017,8,29,8,30,736.0,87.0,6.2,24.0,452.0,377.52,285.87
2017,8,29,8,45,759.0,91.0,6.3,24.5,504.5,431.4,330.86
2017,8,29,9,0,782.0,95.0,6.4,25.0,557.0,485.87,375.13
2017,8,29,9,15,799.5,98.0,6.4,25.0,605.0,536.67,416.18
2017,8,29,9,30,817.0,101.0,6.4,25.0,653.0,586.91,455.85
2017,8,29,9,45,574.0,217.0,6.45,25.5,617.0,569.47,440.22
2017,8,29,10,0,331.0,333.0,6.5,26.0,581.0,520.09,399.39
2017,8,29,10,15,299.5,360.0,6.45,26.5,593.5,535.52,409.3
2017,8,29,10,30,268.0,387.0,6.4,27.0,606.0,547.83,416.45
2017,8,29,10,45,160.5,387.0,6.35,27.5,519.5,462.46,350.54
2017,8,29,11,0,53.0,387.0,6.3,28.0,433.0,368.71,277.67
2017,8,29,11,15,252.0,381.5,6.2,28.0,607.5,556.63,420.58
2017,8,29,11,30,451.0,376.0,6.1,28.0,782.0,736.54,552.18
2017,8,29,11,45,252.0,399.0,6.1,28.0,627.0,583.22,438.02
2017,8,29,12,0,53.0,422.0,6.1,28.0,472.0,405.7,303.73
2017,8,29,12,15,172.0,440.0,6.05,28.0,600.5,541.57,406.39
2017,8,29,12,30,291.0,458.0,6.0,28.0,729.0,676.76,505.09
2017,8,29,12,45,168.5,435.5,5.95,28.5,592.5,534.98,399.8
2017,8,29,13,0,46.0,413.0,5.9,29.0,456.0,391.96,292.13
2017,8,29,13,15,123.5,436.0,5.85,29.0,549.0,493.5,368.63
2017,8,29,13,30,201.0,459.0,5.8,29.0,642.0,576.62,430.0
2017,8,29,13,45,242.5,440.0,5.75,29.0,655.5,589.46,440.16
2017,8,29,14,0,284.0,421.0,5.7,29.0,669.0,613.34,458.17
2017,8,29,14,15,152.5,359.5,5.6,28.5,492.5,434.85,327.73
2017,8,29,14,30,21.0,298.0,5.5,28.0,316.0,252.57,189.96
2017,8,29,14,45,79.0,333.0,5.45,28.0,394.5,334.53,253.55
2017,8,29,15,0,137.0,368.0,5.4,28.0,473.0,412.44,312.58
2017,8,29,15,15,455.0,247.0,5.3,28.0,566.5,529.83,404.05
2017,8,29,15,30,773.0,126.0,5.2,28.0,660.0,599.77,457.4
2017,8,29,15,45,758.0,120.5,5.1,28.0,613.5,551.13,419.74
2017,8,29,16,0,743.0,115.0,5.0,28.0,567.0,501.71,381.13
2017,8,29,16,15,718.5,110.5,4.8,27.5,515.5,447.65,338.7
2017,8,29,16,30,694.0,106.0,4.6,27.0,464.0,394.47,295.89
2017,8,29,16,45,665.5,99.0,4.4,27.0,411.0,338.63,249.62
2017,8,29,17,0,637.0,92.0,4.2,27.0,358.0,284.6,204.15
2017,8,29,17,15,591.0,85.0,3.85,26.5,303.0,228.28,157.51
2017,8,29,17,30,545.0,78.0,3.5,26.0,248.0,176.36,115.01
2017,8,29,17,45,478.5,68.5,3.15,25.5,195.0,124.33,75.32
2017,8,29,18,0,412.0,59.0,2.8,25.0,142.0,79.8,45.42
2017,8,29,18,15,307.5,45.0,2.65,24.5,96.0,36.83,25.38
2017,8,29,18,30,203.0,31.0,2.5,24.0,50.0,23.55,12.82
2017,8,29,18,45,101.5,15.5,2.45,23.5,25.0,12.2,0.0
2017,8,29,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,15,77.0,12.0,3.75,19.0,17.0,9.44,0.0
2017,8,30,6,30,154.0,24.0,3.9,19.0,34.0,18.23,5.53
2017,8,30,6,45,275.5,38.5,4.05,19.5,79.0,29.38,19.21
2017,8,30,7,0,397.0,53.0,4.2,20.0,124.0,63.4,36.37
2017,8,30,7,15,471.5,63.0,4.35,20.5,177.0,106.94,63.66
2017,8,30,7,30,546.0,73.0,4.5,21.0,230.0,159.06,102.69
2017,8,30,7,45,600.5,79.0,4.7,22.0,286.5,211.45,145.43
2017,8,30,8,0,655.0,85.0,4.9,23.0,343.0,269.29,193.7
2017,8,30,8,15,689.5,90.0,4.95,23.5,398.0,324.48,240.74
2017,8,30,8,30,724.0,95.0,5.0,24.0,453.0,382.17,289.01
2017,8,30,8,45,751.5,98.5,5.05,24.5,506.5,438.4,335.17
2017,8,30,9,0,779.0,102.0,5.1,25.0,560.0,494.45,379.98
2017,8,30,9,15,797.0,105.5,5.05,25.5,608.5,546.0,420.01
2017,8,30,9,30,815.0,109.0,5.0,26.0,657.0,597.02,458.45
2017,8,30,9,45,830.5,111.0,5.0,26.5,701.0,644.22,493.19
2017,8,30,10,0,846.0,113.0,5.0,27.0,745.0,684.27,522.04
2017,8,30,10,15,856.0,115.0,4.95,27.0,782.0,723.79,550.59
2017,8,30,10,30,866.0,117.0,4.9,27.0,819.0,761.08,577.01
2017,8,30,10,45,875.0,117.5,4.9,27.5,849.5,793.82,598.07
2017,8,30,11,0,884.0,118.0,4.9,28.0,880.0,823.89,616.79
2017,8,30,11,15,889.0,119.0,4.8,28.0,902.0,848.26,632.17
2017,8,30,11,30,894.0,120.0,4.7,28.0,924.0,869.46,645.36
2017,8,30,11,45,897.5,120.5,4.65,28.5,938.0,885.69,654.15
2017,8,30,12,0,901.0,121.0,4.6,29.0,952.0,898.55,660.71
2017,8,30,12,15,588.0,291.0,4.5,29.0,834.5,804.33,592.09
2017,8,30,12,30,275.0,461.0,4.4,29.0,717.0,667.69,490.17
2017,8,30,12,45,153.5,421.0,4.35,29.5,564.0,510.41,377.25
2017,8,30,13,0,32.0,381.0,4.3,30.0,411.0,352.04,259.99
2017,8,30,13,15,466.0,250.0,4.2,30.0,671.5,652.18,486.32
2017,8,30,13,30,900.0,119.0,4.1,30.0,932.0,879.32,645.13
2017,8,30,13,45,895.5,117.5,4.1,30.0,911.5,859.33,630.73
2017,8,30,14,0,891.0,116.0,4.1,30.0,891.0,836.1,615.81
2017,8,30,14,15,577.0,255.0,4.05,30.0,750.5,707.46,523.38
2017,8,30,14,30,263.0,394.0,4.0,30.0,610.0,556.7,412.07
2017,8,30,14,45,295.5,367.5,3.95,30.0,600.0,546.57,406.5
2017,8,30,15,0,328.0,341.0,3.9,30.0,590.0,533.33,397.9
2017,8,30,15,15,583.5,222.0,3.85,29.5,635.0,598.27,448.75
2017,8,30,15,30,839.0,103.0,3.8,29.0,680.0,616.67,464.76
2017,8,30,15,45,825.0,99.0,3.75,29.0,632.5,571.18,430.14
2017,8,30,16,0,811.0,95.0,3.7,29.0,585.0,520.52,391.27
2017,8,30,16,15,789.0,91.5,3.45,28.5,533.0,465.79,348.77
2017,8,30,16,30,767.0,88.0,3.2,28.0,481.0,411.36,305.31
2017,8,30,16,45,739.5,82.5,2.95,28.0,426.0,353.7,257.84
2017,8,30,17,0,712.0,77.0,2.7,28.0,371.0,297.57,210.73
2017,8,30,17,15,669.0,71.5,2.4,27.0,314.5,237.44,161.32
2017,8,30,17,30,626.0,66.0,2.1,26.0,258.0,182.97,116.74
2017,8,30,17,45,563.0,58.0,1.85,25.5,203.0,127.9,74.41
2017,8,30,18,0,500.0,50.0,1.6,25.0,148.0,79.79,42.13
2017,8,30,18,15,391.0,38.5,1.55,24.0,99.5,35.37,24.15
2017,8,30,18,30,282.0,27.0,1.5,23.0,51.0,22.18,11.5
2017,8,30,18,45,141.0,13.5,1.45,22.5,25.5,10.62,0.0
2017,8,30,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
