Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,92.0,11.0,2.5,18.5,17.0,8.65,0.0
2017,8,31,6,30,184.0,22.0,2.8,19.0,34.0,17.93,4.75
2017,8,31,6,45,296.5,36.5,3.1,19.5,79.0,29.69,19.44
2017,8,31,7,0,409.0,51.0,3.4,20.0,124.0,64.34,36.13
2017,8,31,7,15,483.0,61.0,3.3,20.5,177.5,108.86,64.52
2017,8,31,7,30,557.0,71.0,3.2,21.0,231.0,161.89,104.5
2017,8,31,7,45,602.0,79.5,3.1,22.0,286.5,215.09,148.22
2017,8,31,8,0,647.0,88.0,3.0,23.0,342.0,272.71,196.18
2017,8,31,8,15,681.5,94.0,3.0,23.5,397.5,328.58,243.14
2017,8,31,8,30,716.0,100.0,3.0,24.0,453.0,386.97,291.14
2017,8,31,8,45,737.0,106.0,3.0,25.0,505.0,441.43,334.42
2017,8,31,9,0,758.0,112.0,3.0,26.0,557.0,496.6,376.68
2017,8,31,9,15,777.0,116.0,2.95,26.0,605.5,548.33,416.48
2017,8,31,9,30,796.0,120.0,2.9,26.0,654.0,599.65,454.89
2017,8,31,9,45,807.5,124.5,2.85,26.5,697.0,645.96,487.73
2017,8,31,10,0,819.0,129.0,2.8,27.0,740.0,690.69,518.5
2017,8,31,10,15,829.5,131.5,2.7,27.0,776.5,731.02,546.26
2017,8,31,10,30,840.0,134.0,2.6,27.0,813.0,769.22,571.92
2017,8,31,10,45,846.0,136.5,2.55,27.5,842.5,801.58,592.21
2017,8,31,11,0,852.0,139.0,2.5,28.0,872.0,820.29,602.21
2017,8,31,11,15,857.5,140.5,2.45,28.0,894.0,844.73,617.3
2017,8,31,11,30,863.0,142.0,2.4,28.0,916.0,866.12,630.29
2017,8,31,11,45,841.5,159.0,2.35,28.5,923.0,888.72,642.78
2017,8,31,12,0,820.0,176.0,2.3,29.0,930.0,894.51,644.31
2017,8,31,12,15,821.0,176.0,2.25,29.0,935.0,901.03,647.84
2017,8,31,12,30,822.0,176.0,2.2,29.0,940.0,904.2,649.29
2017,8,31,12,45,825.0,173.5,2.15,29.5,937.0,903.55,647.13
2017,8,31,13,0,828.0,171.0,2.1,30.0,934.0,899.5,642.94
2017,8,31,13,15,824.5,170.0,2.05,30.0,921.5,887.78,635.26
2017,8,31,13,30,821.0,169.0,2.0,30.0,909.0,872.81,625.67
2017,8,31,13,45,818.0,165.5,1.95,30.0,889.0,852.84,612.95
2017,8,31,14,0,815.0,162.0,1.9,30.0,869.0,829.75,598.3
2017,8,31,14,15,807.0,160.0,1.85,30.0,840.0,801.06,579.49
2017,8,31,14,30,799.0,158.0,1.8,30.0,811.0,769.74,558.65
2017,8,31,14,45,787.5,155.0,1.8,30.0,775.5,732.54,534.01
2017,8,31,15,0,776.0,152.0,1.8,30.0,740.0,693.31,507.6
2017,8,31,15,15,761.0,148.5,1.8,30.0,697.5,651.95,479.13
2017,8,31,15,30,746.0,145.0,1.8,30.0,655.0,606.4,447.18
2017,8,31,15,45,731.0,138.0,1.8,30.0,608.5,556.66,411.58
2017,8,31,16,0,716.0,131.0,1.8,30.0,562.0,506.25,374.51
2017,8,31,16,15,690.0,125.5,1.7,29.5,510.0,451.59,333.69
2017,8,31,16,30,664.0,120.0,1.6,29.0,458.0,397.87,292.4
2017,8,31,16,45,632.5,112.0,1.55,29.0,404.0,341.21,247.5
2017,8,31,17,0,601.0,104.0,1.5,29.0,350.0,286.76,203.41
2017,8,31,17,15,553.0,95.0,1.35,28.0,294.5,229.8,158.02
2017,8,31,17,30,505.0,86.0,1.2,27.0,239.0,177.57,116.54
2017,8,31,17,45,437.0,74.0,1.1,26.5,186.5,122.03,74.54
2017,8,31,18,0,369.0,62.0,1.0,26.0,134.0,77.85,44.64
2017,8,31,18,15,269.0,45.5,1.0,25.5,88.5,37.73,22.66
2017,8,31,18,30,169.0,29.0,1.0,25.0,43.0,21.95,10.76
2017,8,31,18,45,84.5,14.5,1.0,24.5,21.5,11.41,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,53.5,11.0,1.1,18.5,14.5,8.65,0.0
2017,9,1,6,30,107.0,22.0,1.3,19.0,29.0,16.63,3.37
2017,9,1,6,45,205.0,41.5,1.5,19.5,71.5,31.13,20.62
2017,9,1,7,0,303.0,61.0,1.7,20.0,114.0,65.43,39.51
2017,9,1,7,15,375.0,75.5,1.55,20.5,165.5,107.1,67.36
2017,9,1,7,30,447.0,90.0,1.4,21.0,217.0,157.12,105.07
2017,9,1,7,45,499.5,100.5,1.25,22.0,272.0,207.4,145.29
2017,9,1,8,0,552.0,111.0,1.1,23.0,327.0,267.55,193.57
2017,9,1,8,15,589.5,119.5,0.9,24.0,381.5,321.85,236.69
2017,9,1,8,30,627.0,128.0,0.7,25.0,436.0,379.17,280.5
2017,9,1,8,45,655.0,134.5,0.5,26.0,488.0,433.11,319.86
2017,9,1,9,0,683.0,141.0,0.3,27.0,540.0,488.36,357.94
2017,9,1,9,15,704.5,146.0,0.35,27.5,588.5,539.64,394.4
2017,9,1,9,30,726.0,151.0,0.4,28.0,637.0,590.95,429.81
2017,9,1,9,45,741.0,156.0,0.45,28.5,680.5,637.81,461.24
2017,9,1,10,0,756.0,161.0,0.5,29.0,724.0,683.55,491.15
2017,9,1,10,15,768.5,164.0,0.5,29.0,761.0,720.26,514.96
2017,9,1,10,30,781.0,167.0,0.5,29.0,798.0,758.57,539.33
2017,9,1,10,45,791.0,169.0,0.55,29.5,828.0,791.99,559.84
2017,9,1,11,0,801.0,171.0,0.6,30.0,858.0,822.98,578.55
2017,9,1,11,15,807.5,172.5,0.6,30.0,880.0,848.01,593.4
2017,9,1,11,30,814.0,174.0,0.6,30.0,902.0,870.13,606.19
2017,9,1,11,45,816.0,176.0,0.6,30.0,915.5,885.77,615.07
2017,9,1,12,0,818.0,178.0,0.6,30.0,929.0,898.16,622.11
2017,9,1,12,15,819.5,178.5,0.65,30.0,934.0,905.49,627.15
2017,9,1,12,30,821.0,179.0,0.7,30.0,939.0,909.48,630.34
2017,9,1,12,45,825.0,175.5,0.75,30.5,936.5,908.76,629.54
2017,9,1,13,0,829.0,172.0,0.8,31.0,934.0,904.63,626.82
2017,9,1,13,15,826.0,171.0,0.85,31.0,922.0,893.23,621.03
2017,9,1,13,30,823.0,170.0,0.9,31.0,910.0,878.56,613.34
2017,9,1,13,45,821.0,166.5,1.0,31.0,890.0,859.28,603.58
2017,9,1,14,0,819.0,163.0,1.1,31.0,870.0,836.83,591.72
2017,9,1,14,15,524.0,280.0,1.2,31.0,727.0,688.82,492.68
2017,9,1,14,30,229.0,397.0,1.3,31.0,584.0,523.78,378.59
2017,9,1,14,45,505.0,274.5,1.4,31.0,662.5,634.13,460.75
2017,9,1,15,0,781.0,152.0,1.5,31.0,741.0,699.2,508.43
2017,9,1,15,15,766.0,148.5,1.55,30.5,698.5,655.12,478.95
2017,9,1,15,30,751.0,145.0,1.6,30.0,656.0,611.7,449.93
2017,9,1,15,45,733.5,139.0,1.7,30.0,608.5,561.1,414.41
2017,9,1,16,0,716.0,133.0,1.8,30.0,561.0,510.04,377.4
2017,9,1,16,15,690.0,127.5,1.75,29.5,509.0,455.21,336.68
2017,9,1,16,30,664.0,122.0,1.7,29.0,457.0,401.32,295.42
2017,9,1,16,45,630.5,114.0,1.7,29.0,402.5,343.76,249.95
2017,9,1,17,0,597.0,106.0,1.7,29.0,348.0,288.63,205.4
2017,9,1,17,15,548.5,97.0,1.6,28.0,292.5,231.58,159.93
2017,9,1,17,30,500.0,88.0,1.5,27.0,237.0,179.33,118.36
2017,9,1,17,45,432.0,75.0,1.4,26.5,184.0,123.05,75.59
2017,9,1,18,0,364.0,62.0,1.3,26.0,131.0,78.21,44.93
2017,9,1,18,15,263.0,45.0,1.3,25.0,85.5,37.8,22.47
2017,9,1,18,30,162.0,28.0,1.3,24.0,40.0,21.19,9.69
2017,9,1,18,45,81.0,14.0,1.35,23.5,20.0,11.02,0.0
2017,9,1,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,56.0,11.0,1.85,19.5,14.5,8.65,0.0
2017,9,2,6,30,112.0,22.0,2.1,20.0,29.0,16.64,2.59
2017,9,2,6,45,215.5,40.5,2.4,20.5,71.5,30.47,19.9
2017,9,2,7,0,319.0,59.0,2.7,21.0,114.0,66.53,39.28
2017,9,2,7,15,392.5,72.5,2.65,21.5,166.0,108.84,67.69
2017,9,2,7,30,466.0,86.0,2.6,22.0,218.0,159.64,106.27
2017,9,2,7,45,518.5,95.5,2.55,23.0,272.5,214.39,150.54
2017,9,2,8,0,571.0,105.0,2.5,24.0,327.0,270.97,196.67
2017,9,2,8,15,608.0,113.0,2.5,25.0,381.5,325.83,241.43
2017,9,2,8,30,645.0,121.0,2.5,26.0,436.0,383.63,287.36
2017,9,2,8,45,670.5,127.5,2.5,27.0,488.0,437.39,329.05
2017,9,2,9,0,696.0,134.0,2.5,28.0,540.0,492.19,370.07
2017,9,2,9,15,716.5,138.5,2.35,28.0,588.0,543.09,408.05
2017,9,2,9,30,737.0,143.0,2.2,28.0,636.0,593.88,444.77
2017,9,2,9,45,750.0,148.5,2.1,28.5,678.0,640.36,476.57
2017,9,2,10,0,763.0,154.0,2.0,29.0,720.0,682.45,504.4
2017,9,2,10,15,774.5,157.0,1.95,29.0,756.5,722.14,531.14
2017,9,2,10,30,786.0,160.0,1.9,29.0,793.0,759.89,556.02
2017,9,2,10,45,792.0,163.5,1.9,29.5,821.5,791.63,575.65
2017,9,2,11,0,798.0,167.0,1.9,30.0,850.0,820.73,593.23
2017,9,2,11,15,804.0,169.0,1.95,30.0,871.5,845.7,609.14
2017,9,2,11,30,810.0,171.0,2.0,30.0,893.0,867.75,623.1
2017,9,2,11,45,803.0,178.5,2.05,30.5,903.5,880.4,629.81
2017,9,2,12,0,796.0,186.0,2.1,31.0,914.0,889.56,634.44
2017,9,2,12,15,797.0,186.5,2.15,31.0,919.0,896.25,638.9
2017,9,2,12,30,798.0,187.0,2.2,31.0,924.0,899.68,641.41
2017,9,2,12,45,796.5,187.0,2.3,31.0,920.0,897.18,640.7
2017,9,2,13,0,795.0,187.0,2.4,31.0,916.0,891.41,638.01
2017,9,2,13,15,791.5,186.0,2.45,31.0,903.5,879.79,631.24
2017,9,2,13,30,788.0,185.0,2.5,31.0,891.0,865.03,622.53
2017,9,2,13,45,549.0,296.0,2.6,31.0,782.5,753.88,545.46
2017,9,2,14,0,310.0,407.0,2.7,31.0,674.0,629.78,457.75
2017,9,2,14,15,534.0,291.5,2.7,31.0,733.0,709.13,517.8
2017,9,2,14,30,758.0,176.0,2.7,31.0,792.0,765.02,559.55
2017,9,2,14,45,728.5,182.0,2.75,31.0,752.5,723.3,530.75
2017,9,2,15,0,699.0,188.0,2.8,31.0,713.0,680.66,501.54
2017,9,2,15,15,682.5,183.0,2.8,30.5,671.0,636.39,471.71
2017,9,2,15,30,666.0,178.0,2.8,30.0,629.0,591.2,440.46
2017,9,2,15,45,620.0,174.0,2.8,30.0,570.0,529.35,395.6
2017,9,2,16,0,574.0,170.0,2.8,30.0,511.0,469.82,351.56
2017,9,2,16,15,570.5,159.5,2.65,29.5,472.0,422.51,315.88
2017,9,2,16,30,567.0,149.0,2.5,29.0,433.0,379.85,282.43
2017,9,2,16,45,530.5,138.5,2.45,29.0,379.5,324.2,238.31
2017,9,2,17,0,494.0,128.0,2.4,29.0,326.0,271.53,195.85
2017,9,2,17,15,444.5,115.5,2.2,28.0,272.5,217.18,152.75
2017,9,2,17,30,395.0,103.0,2.0,27.0,219.0,167.94,113.83
2017,9,2,17,45,329.5,86.0,1.8,26.5,168.5,118.34,76.21
2017,9,2,18,0,264.0,69.0,1.6,26.0,118.0,76.37,46.81
2017,9,2,18,15,179.5,47.0,1.6,25.5,75.0,38.0,22.97
2017,9,2,18,30,95.0,25.0,1.6,25.0,32.0,18.91,7.32
2017,9,2,18,45,47.5,12.5,1.6,24.5,16.0,9.83,0.0
2017,9,2,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,29.0,9.5,1.4,20.5,11.5,7.47,0.0
2017,9,3,6,30,58.0,19.0,1.6,21.0,23.0,14.47,0.74
2017,9,3,6,45,138.5,42.5,1.8,21.5,63.0,31.48,20.6
2017,9,3,7,0,219.0,66.0,2.0,22.0,103.0,65.58,41.1
2017,9,3,7,15,303.0,76.0,1.9,22.5,148.5,102.32,65.76
2017,9,3,7,30,387.0,86.0,1.8,23.0,194.0,147.33,99.19
2017,9,3,7,45,395.5,112.5,1.7,24.0,245.0,196.83,140.26
2017,9,3,8,0,404.0,139.0,1.6,25.0,296.0,247.03,181.4
2017,9,3,8,15,470.5,145.5,1.6,25.5,355.0,302.19,224.76
2017,9,3,8,30,537.0,152.0,1.6,26.0,414.0,363.64,272.42
2017,9,3,8,45,567.0,160.5,1.6,26.5,465.0,415.72,312.5
2017,9,3,9,0,597.0,169.0,1.6,27.0,516.0,475.06,356.68
2017,9,3,9,15,619.5,176.0,1.6,27.5,563.0,525.11,392.96
2017,9,3,9,30,642.0,183.0,1.6,28.0,610.0,575.46,428.44
2017,9,3,9,45,659.0,188.5,1.65,28.5,652.5,620.95,459.87
2017,9,3,10,0,676.0,194.0,1.7,29.0,695.0,665.68,490.04
2017,9,3,10,15,689.5,198.0,1.75,29.0,731.0,705.52,517.29
2017,9,3,10,30,703.0,202.0,1.8,29.0,767.0,743.82,543.13
2017,9,3,10,45,712.0,205.5,1.9,29.5,796.0,776.35,564.06
2017,9,3,11,0,721.0,209.0,2.0,30.0,825.0,806.63,583.27
2017,9,3,11,15,606.5,285.5,2.05,30.0,812.5,794.06,572.13
2017,9,3,11,30,492.0,362.0,2.1,30.0,800.0,773.94,556.2
2017,9,3,11,45,417.0,396.0,2.2,30.0,771.5,746.25,536.83
2017,9,3,12,0,342.0,430.0,2.3,30.0,743.0,703.98,507.69
2017,9,3,12,15,305.0,443.5,2.35,30.0,723.5,686.29,495.39
2017,9,3,12,30,268.0,457.0,2.4,30.0,704.0,666.67,481.55
2017,9,3,12,45,305.5,443.5,2.45,30.5,724.0,687.14,495.72
2017,9,3,13,0,343.0,430.0,2.5,31.0,744.0,705.72,508.29
2017,9,3,13,15,393.5,400.5,2.55,31.0,756.0,718.86,518.74
2017,9,3,13,30,444.0,371.0,2.6,31.0,768.0,742.75,536.11
2017,9,3,13,45,388.5,384.5,2.65,31.0,726.5,685.63,497.17
2017,9,3,14,0,333.0,398.0,2.7,31.0,685.0,642.51,467.52
2017,9,3,14,15,373.5,366.5,2.7,30.5,677.5,636.39,465.93
2017,9,3,14,30,414.0,335.0,2.7,30.0,670.0,639.06,469.84
2017,9,3,14,45,415.0,319.0,2.75,30.0,642.0,610.13,450.38
2017,9,3,15,0,416.0,303.0,2.8,30.0,614.0,579.59,429.69
2017,9,3,15,15,418.5,283.5,2.75,30.0,581.0,545.62,406.0
2017,9,3,15,30,421.0,264.0,2.7,30.0,548.0,510.12,380.8
2017,9,3,15,45,454.0,231.5,2.7,30.0,517.0,479.83,359.24
2017,9,3,16,0,487.0,199.0,2.7,30.0,486.0,445.2,333.68
2017,9,3,16,15,405.0,197.0,2.6,29.5,420.5,377.08,283.03
2017,9,3,16,30,323.0,195.0,2.5,29.0,355.0,308.6,231.63
2017,9,3,16,45,292.5,179.0,2.45,28.5,311.0,264.14,197.37
2017,9,3,17,0,262.0,163.0,2.4,28.0,267.0,222.52,164.75
2017,9,3,17,15,235.0,140.5,2.15,27.5,222.5,179.61,130.68
2017,9,3,17,30,208.0,118.0,1.9,27.0,178.0,139.71,98.96
2017,9,3,17,45,171.0,94.0,1.7,26.5,136.5,100.44,68.58
2017,9,3,18,0,134.0,70.0,1.5,26.0,95.0,65.79,42.8
2017,9,3,18,15,77.0,46.5,1.5,25.5,59.5,35.89,22.07
2017,9,3,18,30,20.0,23.0,1.5,25.0,24.0,17.47,5.48
2017,9,3,18,45,10.0,11.5,1.5,24.5,12.0,9.05,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,30.5,9.0,1.35,19.5,11.0,7.08,0.0
2017,9,4,6,30,61.0,18.0,1.6,20.0,22.0,13.75,0.0
2017,9,4,6,45,140.0,41.5,1.85,20.5,62.0,31.6,20.74
2017,9,4,7,0,219.0,65.0,2.1,21.0,102.0,66.08,41.38
2017,9,4,7,15,285.0,84.0,2.05,21.5,151.5,107.87,71.28
2017,9,4,7,30,351.0,103.0,2.0,22.0,201.0,156.12,108.34
2017,9,4,7,45,403.5,117.5,1.95,23.0,254.5,205.02,147.39
2017,9,4,8,0,456.0,132.0,1.9,24.0,308.0,259.53,191.05
2017,9,4,8,15,494.5,143.5,1.85,24.5,361.0,311.77,233.19
2017,9,4,8,30,533.0,155.0,1.8,25.0,414.0,367.37,277.03
2017,9,4,8,45,567.5,162.0,1.75,26.0,466.0,420.24,317.15
2017,9,4,9,0,602.0,169.0,1.7,27.0,518.0,480.8,361.46
2017,9,4,9,15,624.5,176.0,1.7,27.0,565.5,531.2,398.77
2017,9,4,9,30,647.0,183.0,1.7,27.0,613.0,581.88,435.41
2017,9,4,9,45,664.5,188.0,1.75,27.5,655.0,627.54,467.07
2017,9,4,10,0,682.0,193.0,1.8,28.0,697.0,672.46,497.5
2017,9,4,10,15,695.5,197.5,1.85,28.0,733.5,712.99,525.31
2017,9,4,10,30,709.0,202.0,1.9,28.0,770.0,751.97,551.68
2017,9,4,10,45,720.5,204.0,2.0,28.5,799.5,785.3,573.25
2017,9,4,11,0,732.0,206.0,2.1,29.0,829.0,816.47,593.15
2017,9,4,11,15,738.5,208.0,2.15,29.0,850.5,841.09,609.31
2017,9,4,11,30,745.0,210.0,2.2,29.0,872.0,862.96,623.64
2017,9,4,11,45,609.5,295.5,2.3,29.5,842.5,830.73,598.39
2017,9,4,12,0,474.0,381.0,2.4,30.0,813.0,792.22,569.16
2017,9,4,12,15,651.5,273.0,2.45,30.0,869.5,861.05,619.48
2017,9,4,12,30,829.0,165.0,2.5,30.0,926.0,914.39,656.52
2017,9,4,12,45,831.0,162.5,2.6,30.5,923.0,912.5,654.37
2017,9,4,13,0,833.0,160.0,2.7,31.0,920.0,907.19,650.58
2017,9,4,13,15,830.0,159.5,2.75,31.0,907.5,895.92,643.99
2017,9,4,13,30,827.0,159.0,2.8,31.0,895.0,881.36,635.38
2017,9,4,13,45,825.0,155.5,2.85,31.0,875.0,861.66,623.47
2017,9,4,14,0,823.0,152.0,2.9,31.0,855.0,838.79,609.51
2017,9,4,14,15,815.0,149.5,2.9,30.5,826.5,808.98,591.82
2017,9,4,14,30,807.0,147.0,2.9,30.0,798.0,776.53,571.51
2017,9,4,14,45,791.0,147.0,2.9,30.0,761.0,738.02,545.34
2017,9,4,15,0,775.0,147.0,2.9,30.0,724.0,697.74,517.56
2017,9,4,15,15,760.0,143.5,2.85,30.0,681.5,653.51,486.39
2017,9,4,15,30,745.0,140.0,2.8,30.0,639.0,609.95,455.04
2017,9,4,15,45,730.5,133.0,2.8,30.0,592.5,560.05,418.73
2017,9,4,16,0,716.0,126.0,2.8,30.0,546.0,509.46,380.98
2017,9,4,16,15,689.5,120.5,2.65,29.5,494.0,454.06,339.06
2017,9,4,16,30,663.0,115.0,2.5,29.0,442.0,399.69,296.77
2017,9,4,16,45,632.5,106.5,2.45,28.5,388.5,342.51,251.44
2017,9,4,17,0,602.0,98.0,2.4,28.0,335.0,287.48,206.67
2017,9,4,17,15,552.5,89.0,2.15,27.0,280.0,229.52,159.76
2017,9,4,17,30,503.0,80.0,1.9,26.0,225.0,176.52,116.92
2017,9,4,17,45,436.0,67.5,1.65,25.5,172.5,123.41,75.96
2017,9,4,18,0,369.0,55.0,1.4,25.0,120.0,75.46,42.19
2017,9,4,18,15,260.0,38.5,1.4,24.5,76.0,34.56,18.91
2017,9,4,18,30,151.0,22.0,1.4,24.0,32.0,16.77,3.95
2017,9,4,18,45,75.5,11.0,1.4,23.5,16.0,8.65,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.5,10.0,1.5,20.5,13.0,7.87,0.0
2017,9,5,6,30,101.0,20.0,1.8,21.0,26.0,15.14,0.0
2017,9,5,6,45,209.0,38.0,2.1,21.5,67.5,30.99,20.06
2017,9,5,7,0,317.0,56.0,2.4,22.0,109.0,69.19,40.07
2017,9,5,7,15,393.0,69.0,2.35,22.5,160.0,112.22,69.85
2017,9,5,7,30,469.0,82.0,2.3,23.0,211.0,164.06,109.7
2017,9,5,7,45,522.5,91.0,2.25,24.0,266.0,219.53,154.69
2017,9,5,8,0,576.0,100.0,2.2,25.0,321.0,276.91,201.37
2017,9,5,8,15,613.5,107.0,2.0,25.5,375.0,331.83,246.14
2017,9,5,8,30,651.0,114.0,1.8,26.0,429.0,389.69,291.92
2017,9,5,8,45,676.5,120.5,1.65,27.0,480.5,444.04,333.08
2017,9,5,9,0,702.0,127.0,1.5,28.0,532.0,499.4,373.21
2017,9,5,9,15,722.5,131.5,1.35,28.0,579.5,550.75,410.34
2017,9,5,9,30,743.0,136.0,1.2,28.0,627.0,601.98,445.99
2017,9,5,9,45,755.5,141.0,1.1,28.5,669.0,645.71,474.66
2017,9,5,10,0,768.0,146.0,1.0,29.0,711.0,689.78,502.46
2017,9,5,10,15,779.5,148.5,1.1,29.5,747.5,729.23,528.46
2017,9,5,10,30,791.0,151.0,1.2,30.0,784.0,766.71,552.75
2017,9,5,10,45,797.5,154.5,1.3,30.5,812.5,798.97,573.21
2017,9,5,11,0,804.0,158.0,1.4,31.0,841.0,828.58,591.28
2017,9,5,11,15,810.0,159.5,1.5,31.0,862.5,853.16,607.14
2017,9,5,11,30,816.0,161.0,1.6,31.0,884.0,874.78,621.22
2017,9,5,11,45,814.0,165.5,1.7,31.5,895.5,889.08,629.47
2017,9,5,12,0,812.0,170.0,1.8,32.0,907.0,900.01,635.72
2017,9,5,12,15,649.0,277.0,1.85,32.0,868.5,865.44,611.29
2017,9,5,12,30,486.0,384.0,1.9,32.0,830.0,813.5,574.47
2017,9,5,12,45,382.5,415.5,2.0,32.0,765.5,734.69,522.61
2017,9,5,13,0,279.0,447.0,2.1,32.0,701.0,668.94,478.01
2017,9,5,13,15,297.5,435.0,2.15,32.0,702.0,670.65,480.58
2017,9,5,13,30,316.0,423.0,2.2,32.0,703.0,670.47,481.42
2017,9,5,13,45,551.5,295.5,2.25,32.0,770.5,763.02,549.16
2017,9,5,14,0,787.0,168.0,2.3,32.0,838.0,826.53,595.91
2017,9,5,14,15,778.0,166.0,2.3,31.5,809.5,797.11,577.48
2017,9,5,14,30,769.0,164.0,2.3,31.0,781.0,765.21,557.7
2017,9,5,14,45,739.0,170.5,2.3,31.0,741.5,727.84,532.33
2017,9,5,15,0,709.0,177.0,2.3,31.0,702.0,684.75,502.85
2017,9,5,15,15,692.5,172.0,2.25,31.0,659.5,639.79,471.67
2017,9,5,15,30,676.0,167.0,2.2,31.0,617.0,593.9,439.25
2017,9,5,15,45,643.5,165.5,2.2,31.0,568.0,541.18,401.41
2017,9,5,16,0,611.0,164.0,2.2,31.0,519.0,489.42,363.43
2017,9,5,16,15,428.0,183.5,2.1,30.5,421.0,379.5,283.04
2017,9,5,16,30,245.0,203.0,2.0,30.0,323.0,284.23,212.77
2017,9,5,16,45,218.0,184.0,1.95,30.0,281.0,236.17,176.0
2017,9,5,17,0,191.0,165.0,1.9,30.0,239.0,198.01,146.24
2017,9,5,17,15,168.5,140.0,1.75,29.0,198.0,159.07,116.0
2017,9,5,17,30,146.0,115.0,1.6,28.0,157.0,122.79,87.59
2017,9,5,17,45,111.0,90.0,1.5,27.5,117.5,87.55,60.46
2017,9,5,18,0,76.0,65.0,1.4,27.0,78.0,56.84,37.36
2017,9,5,18,15,38.0,41.0,1.4,26.5,47.5,31.39,18.53
2017,9,5,18,30,0.0,17.0,1.4,26.0,17.0,12.97,0.5
2017,9,5,18,45,0.0,8.5,1.4,25.5,8.5,6.69,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.55,18.0,7.0,4.72,0.0
2017,9,6,6,30,29.0,12.0,3.7,18.0,14.0,9.32,0.0
2017,9,6,6,45,85.5,38.0,3.9,18.5,51.0,29.93,17.57
2017,9,6,7,0,142.0,64.0,4.1,19.0,88.0,61.86,40.47
2017,9,6,7,15,196.5,90.0,4.2,19.5,136.5,101.0,70.01
2017,9,6,7,30,251.0,116.0,4.3,20.0,185.0,146.97,106.36
2017,9,6,7,45,150.5,132.0,4.45,20.5,176.5,147.33,111.57
2017,9,6,8,0,50.0,148.0,4.6,21.0,168.0,134.18,104.16
2017,9,6,8,15,99.0,177.5,4.65,21.5,223.5,180.05,140.44
2017,9,6,8,30,148.0,207.0,4.7,22.0,279.0,238.43,186.58
2017,9,6,8,45,328.5,207.0,4.8,22.5,389.5,341.8,267.27
2017,9,6,9,0,509.0,207.0,4.9,23.0,500.0,465.39,362.67
2017,9,6,9,15,534.0,216.5,4.9,23.5,547.5,515.28,400.4
2017,9,6,9,30,559.0,226.0,4.9,24.0,595.0,565.98,438.09
2017,9,6,9,45,589.0,228.0,4.95,24.5,639.5,613.9,473.23
2017,9,6,10,0,619.0,230.0,5.0,25.0,684.0,666.92,511.3
2017,9,6,10,15,634.0,235.0,4.95,25.0,721.0,707.16,540.06
2017,9,6,10,30,649.0,240.0,4.9,25.0,758.0,746.08,567.47
2017,9,6,10,45,668.5,239.0,4.85,25.5,789.5,781.91,591.32
2017,9,6,11,0,688.0,238.0,4.8,26.0,821.0,816.05,613.6
2017,9,6,11,15,696.0,240.5,4.7,26.0,843.0,841.58,630.36
2017,9,6,11,30,704.0,243.0,4.6,26.0,865.0,864.53,645.21
2017,9,6,11,45,761.5,211.0,4.6,26.5,892.5,896.9,667.1
2017,9,6,12,0,819.0,179.0,4.6,27.0,920.0,917.86,679.66
2017,9,6,12,15,820.5,179.5,4.55,27.0,925.5,924.9,683.7
2017,9,6,12,30,822.0,180.0,4.5,27.0,931.0,928.57,685.87
2017,9,6,12,45,830.0,174.0,4.45,27.5,929.5,928.82,684.48
2017,9,6,13,0,838.0,168.0,4.4,28.0,928.0,925.52,680.87
2017,9,6,13,15,835.5,167.0,4.3,28.0,915.5,913.98,672.98
2017,9,6,13,30,833.0,166.0,4.2,28.0,903.0,899.1,663.02
2017,9,6,13,45,836.5,159.5,4.15,28.0,884.0,881.01,651.25
2017,9,6,14,0,840.0,153.0,4.1,28.0,865.0,859.45,637.22
2017,9,6,14,15,832.5,150.5,4.0,28.0,836.0,829.36,617.21
2017,9,6,14,30,825.0,148.0,3.9,28.0,807.0,796.55,594.87
2017,9,6,14,45,823.5,140.5,3.85,28.0,773.0,761.03,570.39
2017,9,6,15,0,822.0,133.0,3.8,28.0,739.0,722.72,543.58
2017,9,6,15,15,808.0,129.5,3.7,27.5,695.5,677.16,511.84
2017,9,6,15,30,794.0,126.0,3.6,27.0,652.0,630.14,478.32
2017,9,6,15,45,785.0,118.0,3.55,27.0,605.5,580.72,441.52
2017,9,6,16,0,776.0,110.0,3.5,27.0,559.0,529.93,402.72
2017,9,6,16,15,750.5,105.0,3.25,26.5,505.5,472.6,358.36
2017,9,6,16,30,725.0,100.0,3.0,26.0,452.0,415.91,313.28
2017,9,6,16,45,701.5,91.5,2.75,26.0,397.5,357.9,265.44
2017,9,6,17,0,678.0,83.0,2.5,26.0,343.0,301.19,217.62
2017,9,6,17,15,628.0,75.5,2.2,25.0,286.0,239.99,167.17
2017,9,6,17,30,578.0,68.0,1.9,24.0,229.0,183.7,120.77
2017,9,6,17,45,513.0,57.0,1.6,23.0,175.0,127.48,76.63
2017,9,6,18,0,448.0,46.0,1.3,22.0,121.0,78.68,42.05
2017,9,6,18,15,323.0,32.5,1.25,21.0,75.5,34.05,17.26
2017,9,6,18,30,198.0,19.0,1.2,20.0,30.0,15.53,0.0
2017,9,6,18,45,99.0,9.5,1.2,19.5,15.0,7.47,0.0
2017,9,6,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,6,15,103.5,9.0,1.2,12.5,14.0,7.08,0.0
2017,9,7,6,30,207.0,18.0,1.4,13.0,28.0,14.76,0.0
2017,9,7,6,45,333.5,31.0,1.65,14.0,73.5,32.24,16.59
2017,9,7,7,0,460.0,44.0,1.9,15.0,119.0,76.98,41.68
2017,9,7,7,15,536.5,52.5,1.8,15.5,174.0,125.9,76.78
2017,9,7,7,30,613.0,61.0,1.7,16.0,229.0,183.54,123.15
2017,9,7,7,45,658.5,68.5,1.65,17.0,286.0,240.61,171.81
2017,9,7,8,0,704.0,76.0,1.6,18.0,343.0,302.06,223.9
2017,9,7,8,15,737.5,81.0,1.9,19.0,399.5,361.81,274.44
2017,9,7,8,30,771.0,86.0,2.2,20.0,456.0,422.54,324.46
2017,9,7,8,45,792.5,90.5,2.5,21.0,509.5,478.93,369.84
2017,9,7,9,0,814.0,95.0,2.8,22.0,563.0,535.63,414.02
2017,9,7,9,15,832.0,98.5,2.85,22.5,612.5,589.34,454.75
2017,9,7,9,30,850.0,102.0,2.9,23.0,662.0,642.41,493.79
2017,9,7,9,45,860.5,106.0,2.95,23.5,705.0,684.47,523.98
2017,9,7,10,0,871.0,110.0,3.0,24.0,748.0,729.29,555.27
2017,9,7,10,15,881.0,112.0,3.0,24.5,785.0,769.81,582.59
2017,9,7,10,30,891.0,114.0,3.0,25.0,822.0,807.97,606.56
2017,9,7,10,45,896.0,117.0,3.05,25.5,851.5,840.48,626.62
2017,9,7,11,0,901.0,120.0,3.1,26.0,881.0,869.97,644.55
2017,9,7,11,15,906.0,121.0,3.1,26.0,902.5,894.48,660.05
2017,9,7,11,30,911.0,122.0,3.1,26.0,924.0,915.74,673.44
2017,9,7,11,45,909.0,125.5,3.15,26.5,936.0,929.71,681.08
2017,9,7,12,0,907.0,129.0,3.2,27.0,948.0,940.07,686.46
2017,9,7,12,15,908.0,129.0,3.2,27.0,952.5,946.41,690.35
2017,9,7,12,30,909.0,129.0,3.2,27.0,957.0,949.19,692.06
2017,9,7,12,45,908.0,128.5,3.25,27.0,952.5,946.17,690.46
2017,9,7,13,0,907.0,128.0,3.3,27.0,948.0,939.59,686.69
2017,9,7,13,15,904.0,127.5,3.35,27.0,934.5,927.72,679.54
2017,9,7,13,30,901.0,127.0,3.4,27.0,921.0,912.39,670.22
2017,9,7,13,45,896.0,125.5,3.45,27.0,899.0,891.06,656.98
2017,9,7,14,0,891.0,124.0,3.5,27.0,877.0,866.51,641.6
2017,9,7,14,15,883.0,122.5,3.5,27.0,847.0,836.42,622.2
2017,9,7,14,30,875.0,121.0,3.5,27.0,817.0,803.53,600.83
2017,9,7,14,45,860.0,121.0,3.5,27.0,778.5,764.14,574.52
2017,9,7,15,0,845.0,121.0,3.5,27.0,740.0,730.02,550.37
2017,9,7,15,15,830.5,118.0,3.45,27.0,696.0,683.65,517.17
2017,9,7,15,30,816.0,115.0,3.4,27.0,652.0,635.8,482.3
2017,9,7,15,45,797.5,111.0,3.4,27.0,603.0,583.5,443.53
2017,9,7,16,0,779.0,107.0,3.4,27.0,554.0,530.65,403.35
2017,9,7,16,15,753.0,102.0,3.25,26.5,500.5,473.0,358.97
2017,9,7,16,30,727.0,97.0,3.1,26.0,447.0,415.67,313.54
2017,9,7,16,45,692.0,91.0,3.0,25.5,391.0,355.42,264.8
2017,9,7,17,0,657.0,85.0,2.9,25.0,335.0,297.7,216.86
2017,9,7,17,15,606.0,77.0,2.55,24.0,278.0,236.82,166.43
2017,9,7,17,30,555.0,69.0,2.2,23.0,221.0,181.01,120.21
2017,9,7,17,45,479.5,58.5,1.9,22.0,167.5,124.89,76.3
2017,9,7,18,0,404.0,48.0,1.6,21.0,114.0,77.47,42.7
2017,9,7,18,15,282.0,33.0,1.6,20.5,70.0,34.12,17.5
2017,9,7,18,30,160.0,18.0,1.6,20.0,26.0,14.64,0.0
2017,9,7,18,45,80.0,9.0,1.6,19.5,13.0,7.08,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,79.5,9.0,1.25,13.5,12.5,7.08,0.0
2017,9,8,6,30,159.0,18.0,1.5,14.0,25.0,14.67,0.0
2017,9,8,6,45,281.5,33.0,1.75,15.0,69.0,34.38,18.02
2017,9,8,7,0,404.0,48.0,2.0,16.0,113.0,77.85,43.91
2017,9,8,7,15,481.5,58.5,2.05,16.5,167.0,125.66,78.69
2017,9,8,7,30,559.0,69.0,2.1,17.0,221.0,182.44,124.33
2017,9,8,7,45,613.0,76.0,2.2,18.0,278.0,238.52,171.73
2017,9,8,8,0,667.0,83.0,2.3,19.0,335.0,299.98,223.57
2017,9,8,8,15,702.5,88.5,2.5,20.0,391.0,358.08,272.45
2017,9,8,8,30,738.0,94.0,2.7,21.0,447.0,418.74,322.03
2017,9,8,8,45,763.0,98.5,2.95,22.0,500.5,475.85,367.62
2017,9,8,9,0,788.0,103.0,3.2,23.0,554.0,533.12,411.89
2017,9,8,9,15,807.0,106.5,3.15,23.0,603.0,586.32,452.77
2017,9,8,9,30,826.0,110.0,3.1,23.0,652.0,639.01,492.15
2017,9,8,9,45,839.5,113.0,3.1,23.5,695.5,686.72,526.11
2017,9,8,10,0,853.0,116.0,3.1,24.0,739.0,732.86,558.07
2017,9,8,10,15,863.5,118.0,3.05,24.5,776.0,766.13,580.24
2017,9,8,10,30,874.0,120.0,3.0,25.0,813.0,804.1,604.0
2017,9,8,10,45,882.0,121.5,2.95,25.5,842.5,837.13,623.85
2017,9,8,11,0,890.0,123.0,2.9,26.0,872.0,867.35,641.62
2017,9,8,11,15,895.0,124.0,2.85,26.0,894.0,891.58,656.53
2017,9,8,11,30,900.0,125.0,2.8,26.0,916.0,912.6,669.32
2017,9,8,11,45,907.5,122.5,2.75,26.5,930.0,929.33,678.0
2017,9,8,12,0,915.0,120.0,2.7,27.0,944.0,942.69,684.51
2017,9,8,12,15,916.0,120.5,2.65,27.0,948.5,949.46,688.18
2017,9,8,12,30,917.0,121.0,2.6,27.0,953.0,952.64,689.69
2017,9,8,12,45,915.5,121.0,2.6,27.0,948.0,949.51,687.7
2017,9,8,13,0,914.0,121.0,2.6,27.0,943.0,942.79,683.56
2017,9,8,13,15,911.0,120.0,2.55,27.0,930.0,930.27,675.38
2017,9,8,13,30,908.0,119.0,2.5,27.0,917.0,914.27,665.08
2017,9,8,13,45,902.0,118.5,2.5,27.0,894.5,892.75,651.69
2017,9,8,14,0,896.0,118.0,2.5,27.0,872.0,868.01,636.25
2017,9,8,14,15,888.5,116.5,2.45,27.0,842.5,838.07,616.98
2017,9,8,14,30,881.0,115.0,2.4,27.0,813.0,805.28,595.8
2017,9,8,14,45,778.5,155.0,2.4,27.0,750.5,745.69,554.77
2017,9,8,15,0,676.0,195.0,2.4,27.0,688.0,684.39,511.07
2017,9,8,15,15,551.0,224.5,2.4,26.5,610.5,592.1,446.02
2017,9,8,15,30,426.0,254.0,2.4,26.0,533.0,513.06,388.98
2017,9,8,15,45,349.0,249.0,2.4,26.0,466.0,431.16,328.83
2017,9,8,16,0,272.0,244.0,2.4,26.0,399.0,366.81,280.56
2017,9,8,16,15,334.5,207.5,2.25,25.5,379.5,349.59,267.74
2017,9,8,16,30,397.0,171.0,2.1,25.0,360.0,333.93,254.61
2017,9,8,16,45,372.5,154.5,2.0,25.0,314.5,285.93,216.09
2017,9,8,17,0,348.0,138.0,1.9,25.0,269.0,233.84,173.9
2017,9,8,17,15,325.5,117.0,1.75,24.0,223.0,188.18,136.7
2017,9,8,17,30,303.0,96.0,1.6,23.0,177.0,148.96,104.35
2017,9,8,17,45,260.5,75.5,1.5,22.5,133.5,104.61,69.04
2017,9,8,18,0,218.0,55.0,1.4,22.0,90.0,65.39,39.52
2017,9,8,18,15,109.0,37.0,1.45,21.5,54.5,31.16,17.19
2017,9,8,18,30,0.0,19.0,1.5,21.0,19.0,14.18,0.0
2017,9,8,18,45,0.0,9.5,1.6,21.0,9.5,7.47,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,6,15,43.5,8.0,1.35,14.5,10.0,6.29,0.0
2017,9,9,6,30,87.0,16.0,1.6,15.0,20.0,12.17,0.0
2017,9,9,6,45,192.5,35.5,1.9,16.0,61.5,33.58,18.02
2017,9,9,7,0,298.0,55.0,2.2,17.0,103.0,73.63,43.99
2017,9,9,7,15,373.0,70.0,2.15,17.5,154.5,118.33,77.07
2017,9,9,7,30,448.0,85.0,2.1,18.0,206.0,171.84,119.84
2017,9,9,7,45,508.5,94.5,2.05,19.0,262.0,225.29,164.08
2017,9,9,8,0,569.0,104.0,2.0,20.0,318.0,289.81,217.14
2017,9,9,8,15,607.5,112.0,2.15,20.5,373.0,346.39,264.25
2017,9,9,8,30,646.0,120.0,2.3,21.0,428.0,406.03,312.75
2017,9,9,8,45,678.0,125.0,2.45,22.0,481.0,462.49,357.03
2017,9,9,9,0,710.0,130.0,2.6,23.0,534.0,520.54,401.16
2017,9,9,9,15,731.0,135.0,2.6,23.5,582.5,573.39,440.5
2017,9,9,9,30,752.0,140.0,2.6,24.0,631.0,626.12,478.59
2017,9,9,9,45,774.0,140.5,2.65,24.5,675.5,672.16,511.26
2017,9,9,10,0,796.0,141.0,2.7,25.0,720.0,719.76,544.23
2017,9,9,10,15,807.5,143.5,2.75,25.0,757.0,760.25,572.55
2017,9,9,10,30,819.0,146.0,2.8,25.0,794.0,798.67,599.05
2017,9,9,10,45,833.5,144.5,2.85,25.5,825.0,833.48,620.88
2017,9,9,11,0,848.0,143.0,2.9,26.0,856.0,865.89,640.75
2017,9,9,11,15,853.5,144.5,2.95,26.0,877.5,890.84,656.82
2017,9,9,11,30,859.0,146.0,3.0,26.0,899.0,912.65,670.9
2017,9,9,11,45,865.5,144.5,3.05,26.5,912.5,915.22,671.0
2017,9,9,12,0,872.0,143.0,3.1,27.0,926.0,928.18,678.24
2017,9,9,12,15,873.0,143.5,3.15,27.0,930.5,934.6,682.52
2017,9,9,12,30,874.0,144.0,3.2,27.0,935.0,937.6,684.73
2017,9,9,12,45,875.0,142.0,3.25,27.5,931.0,934.98,682.04
2017,9,9,13,0,876.0,140.0,3.3,28.0,927.0,928.92,677.24
2017,9,9,13,15,873.0,139.5,3.3,28.0,913.5,917.16,669.86
2017,9,9,13,30,870.0,139.0,3.3,28.0,900.0,902.06,660.41
2017,9,9,13,45,864.5,137.5,3.35,28.5,878.0,880.66,645.87
2017,9,9,14,0,859.0,136.0,3.4,29.0,856.0,856.17,629.36
2017,9,9,14,15,851.0,134.0,3.45,29.0,826.0,836.82,617.6
2017,9,9,14,30,843.0,132.0,3.5,29.0,796.0,803.26,596.14
2017,9,9,14,45,827.0,131.5,3.55,29.0,758.0,762.59,568.88
2017,9,9,15,0,811.0,131.0,3.6,29.0,720.0,720.09,539.55
2017,9,9,15,15,795.5,128.0,3.6,28.5,676.5,674.04,508.02
2017,9,9,15,30,780.0,125.0,3.6,28.0,633.0,626.7,474.75
2017,9,9,15,45,759.0,121.0,3.6,28.0,584.0,575.28,436.69
2017,9,9,16,0,738.0,117.0,3.6,28.0,535.0,522.2,396.49
2017,9,9,16,15,710.5,111.5,3.45,27.5,482.0,464.66,352.42
2017,9,9,16,30,683.0,106.0,3.3,27.0,429.0,408.25,307.96
2017,9,9,16,45,644.0,99.5,3.2,26.5,373.0,348.0,259.56
2017,9,9,17,0,605.0,93.0,3.1,26.0,317.0,290.79,212.47
2017,9,9,17,15,551.5,83.5,2.75,25.0,261.5,230.49,162.95
2017,9,9,17,30,498.0,74.0,2.4,24.0,206.0,175.67,117.91
2017,9,9,17,45,417.0,61.5,2.05,23.0,153.5,120.05,74.68
2017,9,9,18,0,336.0,49.0,1.7,22.0,101.0,71.56,39.91
2017,9,9,18,15,219.5,31.5,1.7,21.5,60.0,30.81,14.92
2017,9,9,18,30,103.0,14.0,1.7,21.0,19.0,10.71,0.0
2017,9,9,18,45,51.5,7.0,1.7,20.5,9.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
