Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.0,1.9,14.5,9.0,5.51,0.0
2017,9,10,6,30,73.0,14.0,2.2,15.0,18.0,10.66,0.0
2017,9,10,6,45,171.5,35.0,2.55,16.0,58.0,33.69,17.96
2017,9,10,7,0,270.0,56.0,2.9,17.0,98.0,73.46,44.7
2017,9,10,7,15,344.0,72.0,2.9,17.5,149.0,117.51,77.71
2017,9,10,7,30,418.0,88.0,2.9,18.0,200.0,170.28,120.12
2017,9,10,7,45,476.5,98.5,2.95,19.0,254.5,222.61,163.65
2017,9,10,8,0,535.0,109.0,3.0,20.0,309.0,281.08,212.2
2017,9,10,8,15,574.0,118.0,3.1,21.0,363.5,341.74,262.13
2017,9,10,8,30,613.0,127.0,3.2,22.0,418.0,400.92,309.68
2017,9,10,8,45,644.5,133.0,3.35,23.0,470.5,456.58,353.37
2017,9,10,9,0,676.0,139.0,3.5,24.0,523.0,513.86,396.98
2017,9,10,9,15,697.5,144.5,3.5,24.0,571.0,566.06,436.9
2017,9,10,9,30,719.0,150.0,3.5,24.0,619.0,618.25,475.89
2017,9,10,9,45,736.0,154.0,3.5,24.5,661.5,665.67,509.61
2017,9,10,10,0,753.0,158.0,3.5,25.0,704.0,712.1,541.8
2017,9,10,10,15,765.0,161.0,3.5,25.5,740.5,752.53,569.04
2017,9,10,10,30,777.0,164.0,3.5,26.0,777.0,785.86,590.97
2017,9,10,10,45,786.0,166.5,3.55,26.5,806.0,818.83,612.42
2017,9,10,11,0,795.0,169.0,3.6,27.0,835.0,849.3,631.25
2017,9,10,11,15,801.0,171.0,3.6,27.0,856.5,874.05,647.1
2017,9,10,11,30,807.0,173.0,3.6,27.0,878.0,895.84,661.02
2017,9,10,11,45,815.0,171.5,3.65,27.5,892.0,913.15,670.96
2017,9,10,12,0,823.0,170.0,3.7,28.0,906.0,927.29,678.86
2017,9,10,12,15,824.5,170.0,3.7,28.0,910.5,933.63,682.78
2017,9,10,12,30,826.0,170.0,3.7,28.0,915.0,936.57,684.61
2017,9,10,12,45,828.5,167.5,3.75,28.5,912.0,934.67,682.34
2017,9,10,13,0,831.0,165.0,3.8,29.0,909.0,929.33,677.95
2017,9,10,13,15,828.0,164.5,3.8,29.0,896.0,917.47,670.47
2017,9,10,13,30,825.0,164.0,3.8,29.0,883.0,902.31,660.93
2017,9,10,13,45,824.0,159.5,3.85,29.0,862.5,881.93,648.26
2017,9,10,14,0,823.0,155.0,3.9,29.0,842.0,858.34,633.47
2017,9,10,14,15,814.5,153.0,3.95,29.0,812.5,827.84,613.99
2017,9,10,14,30,806.0,151.0,4.0,29.0,783.0,794.74,592.3
2017,9,10,14,45,794.5,148.0,4.05,29.0,746.5,756.04,565.93
2017,9,10,15,0,783.0,145.0,4.1,29.0,710.0,715.33,537.71
2017,9,10,15,15,767.0,141.0,4.1,28.5,666.5,671.62,507.61
2017,9,10,15,30,751.0,137.0,4.1,28.0,623.0,623.55,473.68
2017,9,10,15,45,733.0,131.0,4.1,28.0,575.0,571.55,435.14
2017,9,10,16,0,715.0,125.0,4.1,28.0,527.0,519.19,395.38
2017,9,10,16,15,686.5,119.0,3.9,27.5,474.0,461.61,351.13
2017,9,10,16,30,658.0,113.0,3.7,27.0,421.0,405.32,306.68
2017,9,10,16,45,622.5,104.5,3.5,26.5,366.5,345.72,258.66
2017,9,10,17,0,587.0,96.0,3.3,26.0,312.0,288.88,211.74
2017,9,10,17,15,531.5,86.5,2.9,25.0,256.5,228.88,162.52
2017,9,10,17,30,476.0,77.0,2.5,24.0,201.0,174.6,118.0
2017,9,10,17,45,398.5,63.0,2.1,23.5,149.0,116.44,72.36
2017,9,10,18,0,321.0,49.0,1.7,23.0,97.0,70.93,39.62
2017,9,10,18,15,202.0,31.5,1.7,22.5,57.0,30.79,14.65
2017,9,10,18,30,83.0,14.0,1.7,22.0,17.0,11.02,0.0
2017,9,10,18,45,41.5,7.0,1.7,21.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,6,15,46.5,7.5,1.15,15.5,9.5,5.9,0.0
2017,9,11,6,30,93.0,15.0,1.4,16.0,19.0,11.43,0.0
2017,9,11,6,45,204.5,33.5,1.7,17.0,60.0,34.87,17.66
2017,9,11,7,0,316.0,52.0,2.0,18.0,101.0,76.36,44.83
2017,9,11,7,15,395.0,65.0,2.1,18.5,152.5,121.75,78.65
2017,9,11,7,30,474.0,78.0,2.2,19.0,204.0,179.97,125.47
2017,9,11,7,45,526.5,88.5,2.35,20.0,259.0,234.64,171.24
2017,9,11,8,0,579.0,99.0,2.5,21.0,314.0,294.7,221.2
2017,9,11,8,15,617.5,106.5,2.65,21.5,369.0,351.66,268.7
2017,9,11,8,30,656.0,114.0,2.8,22.0,424.0,411.66,317.49
2017,9,11,8,45,681.0,121.0,2.95,23.0,476.0,467.16,361.02
2017,9,11,9,0,706.0,128.0,3.1,24.0,528.0,523.6,403.85
2017,9,11,9,15,727.5,133.0,3.2,24.0,576.5,576.68,444.51
2017,9,11,9,30,749.0,138.0,3.3,24.0,625.0,629.69,484.23
2017,9,11,9,45,764.0,142.5,3.4,24.5,667.5,677.4,518.3
2017,9,11,10,0,779.0,147.0,3.5,25.0,710.0,720.42,548.39
2017,9,11,10,15,461.5,266.0,3.55,25.5,604.0,616.5,467.84
2017,9,11,10,30,144.0,385.0,3.6,26.0,498.0,461.6,348.47
2017,9,11,10,45,142.0,400.0,3.65,26.5,515.0,479.19,360.76
2017,9,11,11,0,140.0,415.0,3.7,27.0,532.0,496.16,371.81
2017,9,11,11,15,488.0,286.0,3.7,27.0,709.0,715.62,535.83
2017,9,11,11,30,836.0,157.0,3.7,27.0,886.0,910.14,672.43
2017,9,11,11,45,833.0,162.0,3.75,27.5,897.0,923.96,678.72
2017,9,11,12,0,830.0,167.0,3.8,28.0,908.0,934.29,684.1
2017,9,11,12,15,831.5,167.5,3.8,28.0,912.0,941.06,688.32
2017,9,11,12,30,833.0,168.0,3.8,28.0,916.0,944.4,690.43
2017,9,11,12,45,835.0,165.5,3.8,28.5,912.5,941.95,687.49
2017,9,11,13,0,837.0,163.0,3.8,29.0,909.0,936.01,682.42
2017,9,11,13,15,833.5,162.0,3.8,29.0,895.5,923.08,674.25
2017,9,11,13,30,830.0,161.0,3.8,29.0,882.0,906.84,664.02
2017,9,11,13,45,825.5,158.5,3.8,29.0,860.5,885.11,650.22
2017,9,11,14,0,821.0,156.0,3.8,29.0,839.0,860.3,634.42
2017,9,11,14,15,812.0,154.0,3.8,29.0,809.0,829.32,614.44
2017,9,11,14,30,803.0,152.0,3.8,29.0,779.0,795.78,592.34
2017,9,11,14,45,775.5,156.5,3.8,29.0,738.5,751.8,561.93
2017,9,11,15,0,748.0,161.0,3.8,29.0,698.0,711.22,533.38
2017,9,11,15,15,731.5,156.5,3.75,28.5,655.0,664.56,501.27
2017,9,11,15,30,715.0,152.0,3.7,28.0,612.0,616.9,467.69
2017,9,11,15,45,699.0,144.0,3.65,28.0,564.5,565.59,429.8
2017,9,11,16,0,683.0,136.0,3.6,28.0,517.0,513.84,390.68
2017,9,11,16,15,653.5,129.0,3.45,27.5,464.5,456.19,346.71
2017,9,11,16,30,624.0,122.0,3.3,27.0,412.0,400.0,302.68
2017,9,11,16,45,590.0,112.0,3.15,27.0,358.0,341.26,255.12
2017,9,11,17,0,556.0,102.0,3.0,27.0,304.0,285.19,208.75
2017,9,11,17,15,500.5,91.5,2.55,26.0,249.0,221.79,157.25
2017,9,11,17,30,445.0,81.0,2.1,25.0,194.0,168.91,114.14
2017,9,11,17,45,369.5,65.5,1.7,24.0,143.5,114.99,72.17
2017,9,11,18,0,294.0,50.0,1.3,23.0,93.0,69.98,39.69
2017,9,11,18,15,180.0,31.0,1.3,22.0,53.5,30.22,14.11
2017,9,11,18,30,66.0,12.0,1.3,21.0,14.0,9.44,0.0
2017,9,11,18,45,33.0,6.0,1.3,20.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,62.0,7.5,1.6,15.0,10.0,0.0,0.0
2017,9,12,6,30,124.0,15.0,1.9,16.0,20.0,11.49,0.0
2017,9,12,6,45,254.5,31.5,2.2,17.0,63.0,38.25,18.65
2017,9,12,7,0,385.0,48.0,2.5,18.0,106.0,84.28,48.3
2017,9,12,7,15,467.0,59.0,2.55,19.0,160.5,133.53,85.14
2017,9,12,7,30,549.0,70.0,2.6,20.0,215.0,192.31,132.48
2017,9,12,7,45,601.0,78.5,2.65,21.0,271.5,249.6,180.8
2017,9,12,8,0,653.0,87.0,2.7,22.0,328.0,312.08,232.99
2017,9,12,8,15,689.5,93.0,2.7,22.5,384.5,370.96,282.08
2017,9,12,8,30,726.0,99.0,2.7,23.0,441.0,432.52,331.88
2017,9,12,8,45,748.5,105.5,2.7,24.0,494.0,489.85,376.32
2017,9,12,9,0,771.0,112.0,2.7,25.0,547.0,547.0,418.97
2017,9,12,9,15,790.0,116.0,2.75,25.5,595.5,600.23,458.32
2017,9,12,9,30,809.0,120.0,2.8,26.0,644.0,652.94,496.16
2017,9,12,9,45,819.0,125.0,2.85,26.5,686.5,699.62,528.67
2017,9,12,10,0,829.0,130.0,2.9,27.0,729.0,744.51,559.13
2017,9,12,10,15,839.5,133.0,2.9,27.0,765.5,785.83,587.41
2017,9,12,10,30,850.0,136.0,2.9,27.0,802.0,824.92,613.04
2017,9,12,10,45,854.0,139.5,2.95,27.5,830.0,856.71,632.3
2017,9,12,11,0,858.0,143.0,3.0,28.0,858.0,885.51,649.49
2017,9,12,11,15,863.0,144.5,3.0,28.5,879.0,910.12,663.52
2017,9,12,11,30,868.0,146.0,3.0,29.0,900.0,931.53,675.44
2017,9,12,11,45,872.0,146.0,3.05,29.5,912.5,932.9,674.71
2017,9,12,12,0,876.0,146.0,3.1,30.0,925.0,944.83,681.13
2017,9,12,12,15,876.5,146.5,3.1,30.0,929.0,950.6,684.59
2017,9,12,12,30,877.0,147.0,3.1,30.0,933.0,952.92,686.0
2017,9,12,12,45,876.0,146.0,3.1,30.5,927.5,949.1,682.21
2017,9,12,13,0,875.0,145.0,3.1,31.0,922.0,941.83,676.38
2017,9,12,13,15,871.5,144.5,3.05,31.0,908.5,929.33,668.34
2017,9,12,13,30,868.0,144.0,3.0,31.0,895.0,913.5,658.28
2017,9,12,13,45,862.5,142.0,2.95,31.0,872.5,904.19,652.6
2017,9,12,14,0,857.0,140.0,2.9,31.0,850.0,878.11,636.01
2017,9,12,14,15,848.5,138.0,2.85,31.0,819.5,846.56,615.94
2017,9,12,14,30,840.0,136.0,2.8,31.0,789.0,812.31,594.07
2017,9,12,14,45,819.5,137.5,2.75,31.0,749.5,769.8,565.76
2017,9,12,15,0,799.0,139.0,2.7,31.0,710.0,725.73,535.59
2017,9,12,15,15,782.5,135.0,2.65,31.0,665.5,678.1,502.6
2017,9,12,15,30,766.0,131.0,2.6,31.0,621.0,631.39,469.52
2017,9,12,15,45,736.0,129.5,2.55,31.0,570.0,575.74,429.34
2017,9,12,16,0,706.0,128.0,2.5,31.0,519.0,520.71,388.71
2017,9,12,16,15,675.5,121.5,2.2,30.5,465.0,461.83,344.41
2017,9,12,16,30,645.0,115.0,1.9,30.0,411.0,404.49,300.13
2017,9,12,16,45,583.5,111.0,1.65,29.5,352.5,339.23,249.38
2017,9,12,17,0,522.0,107.0,1.4,29.0,294.0,274.93,198.64
2017,9,12,17,15,465.0,94.5,1.3,28.0,239.5,215.86,151.81
2017,9,12,17,30,408.0,82.0,1.2,27.0,185.0,162.88,109.57
2017,9,12,17,45,311.5,66.0,1.1,26.0,132.5,107.39,67.82
2017,9,12,18,0,215.0,50.0,1.0,25.0,80.0,63.41,36.93
2017,9,12,18,15,107.5,29.5,1.0,24.5,44.5,26.65,11.93
2017,9,12,18,30,0.0,9.0,1.0,24.0,9.0,7.08,0.0
2017,9,12,18,45,0.0,4.5,1.05,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.0,1.3,17.5,5.0,0.0,0.0
2017,9,13,6,30,0.0,10.0,1.5,18.0,10.0,7.87,0.0
2017,9,13,6,45,45.5,33.0,1.7,18.5,40.0,28.14,15.15
2017,9,13,7,0,91.0,56.0,1.9,19.0,70.0,55.18,36.11
2017,9,13,7,15,127.0,81.0,1.9,19.5,109.0,88.2,62.34
2017,9,13,7,30,163.0,106.0,1.9,20.0,148.0,125.84,92.92
2017,9,13,7,45,206.0,124.0,1.9,21.0,191.0,168.97,127.72
2017,9,13,8,0,249.0,142.0,1.9,22.0,234.0,212.95,162.99
2017,9,13,8,15,276.0,163.5,1.9,23.0,280.5,258.23,199.02
2017,9,13,8,30,303.0,185.0,1.9,24.0,327.0,306.16,236.23
2017,9,13,8,45,380.5,192.0,1.95,25.0,392.0,369.12,283.97
2017,9,13,9,0,458.0,199.0,2.0,26.0,457.0,450.3,344.0
2017,9,13,9,15,490.5,206.0,1.8,26.5,504.0,500.73,379.84
2017,9,13,9,30,523.0,213.0,1.6,27.0,551.0,552.71,415.67
2017,9,13,9,45,452.0,259.0,1.45,28.0,565.0,569.18,423.22
2017,9,13,10,0,381.0,305.0,1.3,29.0,579.0,565.57,416.63
2017,9,13,10,15,402.5,312.0,1.1,29.5,615.0,603.79,440.59
2017,9,13,10,30,424.0,319.0,0.9,30.0,651.0,656.31,472.43
2017,9,13,10,45,313.5,366.0,0.75,30.5,616.5,608.33,435.18
2017,9,13,11,0,203.0,413.0,0.6,31.0,582.0,550.95,392.42
2017,9,13,11,15,306.0,392.5,0.5,31.0,654.0,644.15,455.11
2017,9,13,11,30,409.0,372.0,0.4,31.0,726.0,737.88,514.2
2017,9,13,11,45,446.5,369.0,0.35,31.5,760.5,776.28,535.55
2017,9,13,12,0,484.0,366.0,0.3,32.0,795.0,813.28,556.31
2017,9,13,12,15,564.5,323.5,0.4,32.0,826.0,852.4,583.2
2017,9,13,12,30,645.0,281.0,0.5,32.0,857.0,891.35,609.89
2017,9,13,12,45,649.0,276.0,0.6,32.5,853.0,888.93,608.73
2017,9,13,13,0,653.0,271.0,0.7,33.0,849.0,883.47,606.29
2017,9,13,13,15,648.5,269.0,0.8,33.0,835.5,869.92,599.97
2017,9,13,13,30,644.0,267.0,0.9,33.0,822.0,853.58,591.88
2017,9,13,13,45,583.0,290.0,1.0,33.0,783.0,804.57,562.09
2017,9,13,14,0,522.0,313.0,1.1,33.0,744.0,758.99,534.02
2017,9,13,14,15,344.0,346.0,1.15,33.0,626.0,612.55,437.07
2017,9,13,14,30,166.0,379.0,1.2,33.0,508.0,475.33,342.7
2017,9,13,14,45,162.5,359.5,1.3,33.0,480.5,448.01,325.66
2017,9,13,15,0,159.0,340.0,1.4,33.0,453.0,420.48,307.38
2017,9,13,15,15,366.0,266.0,1.45,32.5,504.5,499.31,367.56
2017,9,13,15,30,573.0,192.0,1.5,32.0,556.0,560.0,412.63
2017,9,13,15,45,550.5,189.0,1.6,32.0,516.5,515.52,380.87
2017,9,13,16,0,528.0,186.0,1.7,32.0,477.0,471.46,349.31
2017,9,13,16,15,496.5,174.5,1.7,31.5,426.0,416.26,309.28
2017,9,13,16,30,465.0,163.0,1.7,31.0,375.0,363.18,269.7
2017,9,13,16,45,443.0,144.5,1.7,30.5,325.0,310.26,229.06
2017,9,13,17,0,421.0,126.0,1.7,30.0,275.0,259.11,188.61
2017,9,13,17,15,366.5,109.5,1.7,29.0,222.5,202.78,144.46
2017,9,13,17,30,312.0,93.0,1.7,28.0,170.0,152.44,104.79
2017,9,13,17,45,253.5,71.0,1.7,27.0,123.0,103.33,66.78
2017,9,13,18,0,195.0,49.0,1.7,26.0,76.0,61.32,35.74
2017,9,13,18,15,111.0,27.5,1.8,25.0,41.5,25.45,10.34
2017,9,13,18,30,27.0,6.0,1.9,24.0,7.0,4.72,0.0
2017,9,13,18,45,13.5,3.0,2.05,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,6.0,2.65,20.5,6.5,0.0,0.0
2017,9,14,6,30,27.0,12.0,3.0,21.0,13.0,9.44,0.0
2017,9,14,6,45,115.5,35.0,3.35,21.5,51.0,34.3,17.59
2017,9,14,7,0,204.0,58.0,3.7,22.0,89.0,71.84,44.41
2017,9,14,7,15,279.5,76.5,3.85,22.5,138.0,117.89,79.38
2017,9,14,7,30,355.0,95.0,4.0,23.0,187.0,170.67,121.4
2017,9,14,7,45,429.5,104.0,4.15,23.5,242.5,223.86,164.77
2017,9,14,8,0,504.0,113.0,4.3,24.0,298.0,285.0,214.8
2017,9,14,8,15,545.0,122.0,4.3,24.5,351.5,340.22,260.28
2017,9,14,8,30,586.0,131.0,4.3,25.0,405.0,404.68,311.85
2017,9,14,8,45,625.5,134.5,4.3,26.0,458.0,461.41,355.68
2017,9,14,9,0,665.0,138.0,4.3,27.0,511.0,520.47,399.96
2017,9,14,9,15,687.0,143.5,4.3,27.5,558.0,572.75,438.7
2017,9,14,9,30,709.0,149.0,4.3,28.0,605.0,625.08,476.46
2017,9,14,9,45,729.5,151.0,4.35,28.5,648.0,672.76,510.14
2017,9,14,10,0,750.0,153.0,4.4,29.0,691.0,719.68,542.56
2017,9,14,10,15,762.0,156.5,4.4,29.5,726.5,760.49,569.78
2017,9,14,10,30,774.0,160.0,4.4,30.0,762.0,794.13,591.72
2017,9,14,10,45,783.0,161.5,4.45,30.5,790.5,826.05,611.76
2017,9,14,11,0,792.0,163.0,4.5,31.0,819.0,855.45,629.67
2017,9,14,11,15,798.0,165.0,4.5,31.5,839.5,879.99,644.05
2017,9,14,11,30,804.0,167.0,4.5,32.0,860.0,901.58,656.43
2017,9,14,11,45,809.0,166.0,4.5,32.5,872.5,916.39,664.34
2017,9,14,12,0,814.0,165.0,4.5,33.0,885.0,927.97,670.22
2017,9,14,12,15,815.0,165.5,4.5,33.0,888.5,933.99,673.92
2017,9,14,12,30,816.0,166.0,4.5,33.0,892.0,936.62,675.56
2017,9,14,12,45,814.0,166.0,4.5,33.5,886.5,932.62,671.63
2017,9,14,13,0,812.0,166.0,4.5,34.0,881.0,925.25,665.68
2017,9,14,13,15,808.0,165.0,4.5,34.0,867.0,911.83,657.25
2017,9,14,13,30,804.0,164.0,4.5,34.0,853.0,895.19,646.84
2017,9,14,13,45,796.5,162.5,4.55,34.0,831.0,871.93,632.33
2017,9,14,14,0,789.0,161.0,4.6,34.0,809.0,845.8,615.94
2017,9,14,14,15,780.0,158.5,4.6,34.0,779.0,814.81,596.07
2017,9,14,14,30,771.0,156.0,4.6,34.0,749.0,781.36,574.07
2017,9,14,14,45,753.0,155.0,4.6,34.0,711.5,744.73,549.04
2017,9,14,15,0,735.0,154.0,4.6,34.0,674.0,701.77,519.4
2017,9,14,15,15,718.0,150.0,4.6,33.5,631.0,655.45,488.0
2017,9,14,15,30,701.0,146.0,4.6,33.0,588.0,608.23,455.17
2017,9,14,15,45,678.0,140.0,4.6,33.0,540.0,554.95,416.32
2017,9,14,16,0,655.0,134.0,4.6,33.0,492.0,501.92,376.76
2017,9,14,16,15,624.5,127.5,4.5,32.5,440.0,445.26,334.14
2017,9,14,16,30,594.0,121.0,4.4,32.0,388.0,390.24,291.61
2017,9,14,16,45,551.5,112.0,4.3,31.5,334.5,330.32,244.45
2017,9,14,17,0,509.0,103.0,4.2,31.0,281.0,269.5,195.67
2017,9,14,17,15,450.5,91.0,3.85,30.0,227.5,210.99,148.7
2017,9,14,17,30,392.0,79.0,3.5,29.0,174.0,158.77,106.75
2017,9,14,17,45,308.0,63.0,3.15,28.0,125.5,105.86,66.29
2017,9,14,18,0,224.0,47.0,2.8,27.0,77.0,62.99,35.64
2017,9,14,18,15,124.5,27.0,2.9,26.5,42.0,26.34,9.79
2017,9,14,18,30,25.0,7.0,3.0,26.0,7.0,5.51,0.0
2017,9,14,18,45,12.5,3.5,3.1,26.0,3.5,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.5,5.5,2.9,21.0,6.0,0.0,0.0
2017,9,15,6,30,23.0,11.0,3.0,21.0,12.0,8.65,0.0
2017,9,15,6,45,101.5,35.0,3.2,21.5,48.5,34.35,17.66
2017,9,15,7,0,180.0,59.0,3.4,22.0,85.0,71.17,44.73
2017,9,15,7,15,254.0,79.0,3.5,22.5,134.0,113.68,77.06
2017,9,15,7,30,328.0,99.0,3.6,23.0,183.0,169.67,121.7
2017,9,15,7,45,394.0,111.0,3.75,23.5,237.0,221.75,164.24
2017,9,15,8,0,460.0,123.0,3.9,24.0,291.0,280.93,212.59
2017,9,15,8,15,502.0,133.5,3.85,24.5,344.0,335.77,257.36
2017,9,15,8,30,544.0,144.0,3.8,25.0,397.0,394.3,304.0
2017,9,15,8,45,585.5,148.0,3.8,25.5,449.5,455.91,351.87
2017,9,15,9,0,627.0,152.0,3.8,26.0,502.0,515.03,396.73
2017,9,15,9,15,650.5,158.0,3.75,26.5,549.0,567.17,435.13
2017,9,15,9,30,674.0,164.0,3.7,27.0,596.0,619.56,472.68
2017,9,15,9,45,701.0,163.5,3.65,27.5,640.0,668.3,506.79
2017,9,15,10,0,728.0,163.0,3.6,28.0,684.0,716.74,539.88
2017,9,15,10,15,741.0,166.5,3.55,28.5,719.5,757.63,566.77
2017,9,15,10,30,754.0,170.0,3.5,29.0,755.0,796.76,591.9
2017,9,15,10,45,768.0,169.5,3.5,29.5,784.5,824.32,609.04
2017,9,15,11,0,782.0,169.0,3.5,30.0,814.0,855.85,628.04
2017,9,15,11,15,788.0,170.5,3.45,30.0,834.5,879.71,642.78
2017,9,15,11,30,794.0,172.0,3.4,30.0,855.0,900.64,655.62
2017,9,15,11,45,812.0,163.5,3.4,30.5,870.5,920.11,666.51
2017,9,15,12,0,830.0,155.0,3.4,31.0,886.0,936.44,675.37
2017,9,15,12,15,831.0,155.0,3.35,31.0,889.5,941.98,678.35
2017,9,15,12,30,832.0,155.0,3.3,31.0,893.0,944.08,679.3
2017,9,15,12,45,830.5,154.5,3.3,31.5,888.0,939.93,675.32
2017,9,15,13,0,829.0,154.0,3.3,32.0,883.0,932.37,669.31
2017,9,15,13,15,825.5,153.0,3.25,32.0,869.0,919.13,660.8
2017,9,15,13,30,822.0,152.0,3.2,32.0,855.0,902.61,650.31
2017,9,15,13,45,816.0,150.5,3.2,32.5,833.0,880.24,635.11
2017,9,15,14,0,810.0,149.0,3.2,33.0,811.0,854.89,618.08
2017,9,15,14,15,800.5,146.5,3.2,33.0,781.0,822.88,597.92
2017,9,15,14,30,791.0,144.0,3.2,33.0,751.0,788.38,576.06
2017,9,15,14,45,779.5,140.5,3.2,33.0,714.0,749.14,550.02
2017,9,15,15,0,768.0,137.0,3.2,33.0,677.0,707.96,522.13
2017,9,15,15,15,751.0,133.5,3.25,32.5,633.5,663.98,492.86
2017,9,15,15,30,734.0,130.0,3.3,32.0,590.0,615.93,459.99
2017,9,15,15,45,712.5,125.0,3.35,32.0,542.0,563.05,421.86
2017,9,15,16,0,691.0,120.0,3.4,32.0,494.0,510.21,382.76
2017,9,15,16,15,660.5,114.0,3.4,31.5,441.5,452.28,339.49
2017,9,15,16,30,630.0,108.0,3.4,31.0,389.0,395.94,296.09
2017,9,15,16,45,589.0,100.0,3.4,30.5,335.0,335.59,248.54
2017,9,15,17,0,548.0,92.0,3.4,30.0,281.0,278.69,202.51
2017,9,15,17,15,488.0,82.0,3.2,29.0,227.0,218.58,154.04
2017,9,15,17,30,428.0,72.0,3.0,28.0,173.0,161.45,107.9
2017,9,15,17,45,341.5,57.5,2.8,27.5,124.0,107.2,66.01
2017,9,15,18,0,255.0,43.0,2.6,27.0,75.0,63.26,34.49
2017,9,15,18,15,127.5,21.5,2.7,26.5,37.5,22.36,6.16
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.5,6.0,2.0,21.5,6.5,0.0,0.0
2017,9,16,6,30,39.0,12.0,2.3,22.0,13.0,9.44,0.0
2017,9,16,6,45,140.5,32.5,2.65,22.5,50.5,36.71,17.91
2017,9,16,7,0,242.0,53.0,3.0,23.0,88.0,77.27,46.78
2017,9,16,7,15,323.0,69.0,3.1,23.5,138.0,122.85,81.33
2017,9,16,7,30,404.0,85.0,3.2,24.0,188.0,178.04,125.39
2017,9,16,7,45,467.5,94.5,3.35,24.5,242.0,231.64,169.66
2017,9,16,8,0,531.0,104.0,3.5,25.0,296.0,296.77,223.02
2017,9,16,8,15,571.5,112.0,3.45,25.5,349.5,353.31,269.2
2017,9,16,8,30,612.0,120.0,3.4,26.0,403.0,413.13,316.76
2017,9,16,8,45,649.5,123.5,3.35,26.5,455.5,470.21,361.01
2017,9,16,9,0,687.0,127.0,3.3,27.0,508.0,529.39,405.55
2017,9,16,9,15,708.5,131.5,3.25,27.5,555.5,581.44,443.53
2017,9,16,9,30,730.0,136.0,3.2,28.0,603.0,633.42,480.37
2017,9,16,9,45,751.5,137.0,3.15,28.5,646.0,681.57,513.57
2017,9,16,10,0,773.0,138.0,3.1,29.0,689.0,725.66,543.17
2017,9,16,10,15,785.0,141.0,3.05,29.5,725.0,766.22,569.46
2017,9,16,10,30,797.0,144.0,3.0,30.0,761.0,804.79,593.29
2017,9,16,10,45,809.0,144.0,3.0,30.5,790.0,838.28,613.33
2017,9,16,11,0,821.0,144.0,3.0,31.0,819.0,869.31,631.59
2017,9,16,11,15,826.5,145.5,3.0,31.0,839.5,893.41,646.5
2017,9,16,11,30,832.0,147.0,3.0,31.0,860.0,914.45,659.47
2017,9,16,11,45,814.5,161.0,3.0,31.5,867.5,923.34,663.31
2017,9,16,12,0,797.0,175.0,3.0,32.0,875.0,928.17,664.71
2017,9,16,12,15,798.0,175.0,3.0,32.0,878.0,933.49,667.93
2017,9,16,12,30,799.0,175.0,3.0,32.0,881.0,935.48,669.13
2017,9,16,12,45,799.5,173.5,3.0,32.5,876.5,932.27,665.78
2017,9,16,13,0,800.0,172.0,3.0,33.0,872.0,925.71,660.46
2017,9,16,13,15,796.0,171.0,3.0,33.0,858.0,912.2,652.16
2017,9,16,13,30,792.0,170.0,3.0,33.0,844.0,895.52,641.96
2017,9,16,13,45,787.0,167.0,3.0,33.0,822.0,873.04,628.06
2017,9,16,14,0,782.0,164.0,3.0,33.0,800.0,847.63,612.31
2017,9,16,14,15,772.0,161.5,3.0,33.0,770.0,815.75,592.28
2017,9,16,14,30,762.0,159.0,3.0,33.0,740.0,781.5,570.19
2017,9,16,14,45,755.0,152.5,3.0,33.0,704.5,748.27,548.17
2017,9,16,15,0,748.0,146.0,3.0,33.0,669.0,707.63,520.85
2017,9,16,15,15,730.5,142.0,3.0,32.5,625.5,660.3,489.31
2017,9,16,15,30,713.0,138.0,3.0,32.0,582.0,612.11,456.34
2017,9,16,15,45,691.0,132.5,3.0,32.0,534.0,559.19,418.25
2017,9,16,16,0,669.0,127.0,3.0,32.0,486.0,506.42,379.31
2017,9,16,16,15,638.0,120.5,3.0,31.5,434.0,448.66,336.41
2017,9,16,16,30,607.0,114.0,3.0,31.0,382.0,392.58,293.45
2017,9,16,16,45,565.0,105.0,3.0,31.0,328.0,331.98,245.47
2017,9,16,17,0,523.0,96.0,3.0,31.0,274.0,274.99,199.32
2017,9,16,17,15,462.5,85.0,2.7,30.0,221.0,211.11,148.29
2017,9,16,17,30,402.0,74.0,2.4,29.0,168.0,158.48,106.0
2017,9,16,17,45,316.0,58.5,2.15,28.0,119.5,104.84,64.93
2017,9,16,18,0,230.0,43.0,1.9,27.0,71.0,61.49,33.84
2017,9,16,18,15,115.0,21.5,1.95,26.5,35.5,22.14,4.95
2017,9,16,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,17,6,15,31.0,6.0,1.55,20.5,7.0,0.0,0.0
2017,9,17,6,30,62.0,12.0,1.8,21.0,14.0,9.46,0.0
2017,9,17,6,45,183.0,30.0,2.05,21.5,53.0,38.33,17.56
2017,9,17,7,0,304.0,48.0,2.3,22.0,92.0,82.23,48.25
2017,9,17,7,15,249.5,73.0,2.4,22.5,119.5,110.78,74.91
2017,9,17,7,30,195.0,98.0,2.5,23.0,147.0,135.59,98.99
2017,9,17,7,45,229.0,117.0,2.65,23.5,189.0,175.47,131.85
2017,9,17,8,0,263.0,136.0,2.8,24.0,231.0,219.17,167.56
2017,9,17,8,15,469.0,120.0,2.8,24.5,322.5,315.35,242.07
2017,9,17,8,30,675.0,104.0,2.8,25.0,414.0,431.07,331.11
2017,9,17,8,45,702.5,109.5,2.85,26.0,466.0,487.89,374.34
2017,9,17,9,0,730.0,115.0,2.9,27.0,518.0,545.8,417.11
2017,9,17,9,15,750.5,119.0,2.85,27.5,566.0,598.65,455.38
2017,9,17,9,30,771.0,123.0,2.8,28.0,614.0,649.21,490.89
2017,9,17,9,45,782.5,128.5,2.75,28.5,655.5,695.91,522.54
2017,9,17,10,0,794.0,134.0,2.7,29.0,697.0,741.0,552.21
2017,9,17,10,15,805.0,136.5,2.6,29.0,733.0,781.02,578.6
2017,9,17,10,30,816.0,139.0,2.5,29.0,769.0,818.9,602.11
2017,9,17,10,45,823.0,141.5,2.45,29.5,797.0,851.1,620.68
2017,9,17,11,0,830.0,144.0,2.4,30.0,825.0,880.55,637.27
2017,9,17,11,15,835.0,145.5,2.35,30.0,845.0,904.36,651.36
2017,9,17,11,30,840.0,147.0,2.3,30.0,865.0,925.04,663.46
2017,9,17,11,45,845.0,146.5,2.25,30.5,877.0,940.53,670.92
2017,9,17,12,0,850.0,146.0,2.2,31.0,889.0,952.66,676.33
2017,9,17,12,15,850.5,146.0,2.15,31.0,892.0,957.68,678.7
2017,9,17,12,30,851.0,146.0,2.1,31.0,895.0,959.18,679.04
2017,9,17,12,45,849.0,145.5,2.1,31.5,889.5,954.33,674.71
2017,9,17,13,0,847.0,145.0,2.1,32.0,884.0,946.01,668.39
2017,9,17,13,15,843.0,144.0,2.1,32.0,869.5,931.92,659.95
2017,9,17,13,30,839.0,143.0,2.1,32.0,855.0,914.52,649.55
2017,9,17,13,45,833.0,141.0,2.1,32.5,832.0,891.15,634.14
2017,9,17,14,0,827.0,139.0,2.1,33.0,809.0,864.76,616.92
2017,9,17,14,15,818.0,137.0,2.15,33.0,779.0,833.0,597.91
2017,9,17,14,30,809.0,135.0,2.2,33.0,749.0,798.69,577.11
2017,9,17,14,45,798.0,131.5,2.25,33.0,712.0,759.04,552.25
2017,9,17,15,0,787.0,128.0,2.3,33.0,675.0,717.38,524.92
2017,9,17,15,15,770.5,124.5,2.35,32.5,631.5,670.16,494.14
2017,9,17,15,30,754.0,121.0,2.4,32.0,588.0,621.86,461.69
2017,9,17,15,45,733.5,116.0,2.5,32.0,539.5,570.41,425.29
2017,9,17,16,0,713.0,111.0,2.6,32.0,491.0,517.01,386.4
2017,9,17,16,15,683.0,105.5,2.6,31.5,438.5,458.59,343.13
2017,9,17,16,30,653.0,100.0,2.6,31.0,386.0,401.67,299.58
2017,9,17,16,45,613.5,92.5,2.65,30.5,331.5,340.98,251.99
2017,9,17,17,0,574.0,85.0,2.7,30.0,277.0,283.54,205.59
2017,9,17,17,15,513.0,75.5,2.45,29.0,223.0,221.92,155.83
2017,9,17,17,30,452.0,66.0,2.2,28.0,169.0,166.76,111.07
2017,9,17,17,45,361.5,52.5,2.0,27.5,120.0,107.66,65.32
2017,9,17,18,0,271.0,39.0,1.8,27.0,71.0,62.78,33.05
2017,9,17,18,15,135.5,19.5,1.9,26.5,35.5,21.52,2.65
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.9,21.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,1.1,22.0,13.0,10.23,0.0
2017,9,18,6,45,149.5,30.0,1.3,22.5,51.0,37.31,17.26
2017,9,18,7,0,299.0,47.0,1.5,23.0,89.0,82.48,48.32
2017,9,18,7,15,384.5,59.5,1.6,23.5,139.5,129.91,84.52
2017,9,18,7,30,470.0,72.0,1.7,24.0,190.0,191.13,133.65
2017,9,18,7,45,531.5,80.0,1.85,25.0,244.5,247.73,180.26
2017,9,18,8,0,593.0,88.0,2.0,26.0,299.0,310.63,231.35
2017,9,18,8,15,387.0,141.5,2.0,26.5,288.5,302.66,230.27
2017,9,18,8,30,181.0,195.0,2.0,27.0,278.0,258.16,197.99
2017,9,18,8,45,135.5,218.0,2.05,27.5,284.5,265.14,203.22
2017,9,18,9,0,90.0,241.0,2.1,28.0,291.0,256.78,195.96
2017,9,18,9,15,91.5,263.5,2.05,28.0,318.0,282.32,214.95
2017,9,18,9,30,93.0,286.0,2.0,28.0,345.0,307.97,233.63
2017,9,18,9,45,252.0,287.5,1.95,28.5,462.5,453.39,341.86
2017,9,18,10,0,411.0,289.0,1.9,29.0,580.0,584.99,435.53
2017,9,18,10,15,463.0,284.0,1.85,29.5,627.5,652.59,480.34
2017,9,18,10,30,515.0,279.0,1.8,30.0,675.0,707.79,516.34
2017,9,18,10,45,377.0,339.5,1.75,30.5,635.5,647.9,471.05
2017,9,18,11,0,239.0,400.0,1.7,31.0,596.0,578.66,419.69
2017,9,18,11,15,360.0,370.0,1.7,31.0,673.0,681.73,492.06
2017,9,18,11,30,481.0,340.0,1.7,31.0,750.0,787.32,562.68
2017,9,18,11,45,424.5,368.5,1.7,31.5,734.5,768.58,546.72
2017,9,18,12,0,368.0,397.0,1.7,32.0,719.0,731.9,520.53
2017,9,18,12,15,590.5,280.5,1.7,32.0,798.0,853.63,604.88
2017,9,18,12,30,813.0,164.0,1.7,32.0,877.0,944.26,663.73
2017,9,18,12,45,617.0,266.5,1.75,32.0,805.5,864.91,611.15
2017,9,18,13,0,421.0,369.0,1.8,32.0,734.0,768.76,545.72
2017,9,18,13,15,612.0,264.0,1.85,32.0,785.5,845.45,601.71
2017,9,18,13,30,803.0,159.0,1.9,32.0,837.0,900.38,639.57
2017,9,18,13,45,797.5,156.5,1.95,32.0,814.5,877.52,625.56
2017,9,18,14,0,792.0,154.0,2.0,32.0,792.0,851.73,610.39
2017,9,18,14,15,782.0,151.5,2.1,32.0,762.0,819.4,591.31
2017,9,18,14,30,772.0,149.0,2.2,32.0,732.0,784.69,570.45
2017,9,18,14,45,538.0,229.0,2.3,32.0,625.5,651.44,477.83
2017,9,18,15,0,304.0,309.0,2.4,32.0,519.0,517.77,382.38
2017,9,18,15,15,484.5,232.0,2.45,31.5,541.0,571.12,424.95
2017,9,18,15,30,665.0,155.0,2.5,31.0,563.0,600.86,448.92
2017,9,18,15,45,646.0,146.5,2.65,31.0,516.0,548.73,411.59
2017,9,18,16,0,627.0,138.0,2.8,31.0,469.0,496.61,373.63
2017,9,18,16,15,444.0,155.5,2.75,30.5,378.0,379.96,287.18
2017,9,18,16,30,261.0,173.0,2.7,30.0,287.0,278.06,210.55
2017,9,18,16,45,373.5,136.5,2.7,29.5,274.0,281.83,211.62
2017,9,18,17,0,486.0,100.0,2.7,29.0,261.0,263.75,193.32
2017,9,18,17,15,424.5,87.5,2.6,28.5,208.5,204.81,145.56
2017,9,18,17,30,363.0,75.0,2.5,28.0,156.0,152.61,103.31
2017,9,18,17,45,280.5,58.0,2.4,27.5,109.5,100.27,62.8
2017,9,18,18,0,198.0,41.0,2.3,27.0,63.0,57.89,31.8
2017,9,18,18,15,99.0,20.5,2.35,26.5,31.5,21.14,0.57
2017,9,18,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,11.0,5.0,2.8,23.0,5.0,0.0,0.0
2017,9,19,6,30,22.0,10.0,3.0,23.0,10.0,8.06,0.0
2017,9,19,6,45,115.5,31.0,3.2,23.5,45.5,35.07,16.11
2017,9,19,7,0,209.0,52.0,3.4,24.0,81.0,76.6,47.12
2017,9,19,7,15,291.5,68.5,3.6,24.0,129.5,121.95,81.98
2017,9,19,7,30,374.0,85.0,3.8,24.0,178.0,177.15,126.46
2017,9,19,7,45,439.5,95.0,4.0,24.5,231.0,230.85,170.9
2017,9,19,8,0,505.0,105.0,4.2,25.0,284.0,291.52,220.85
2017,9,19,8,15,547.0,113.0,4.25,25.5,337.0,352.58,270.66
2017,9,19,8,30,589.0,121.0,4.3,26.0,390.0,412.33,318.35
2017,9,19,8,45,627.5,124.5,4.35,26.5,442.0,469.2,362.76
2017,9,19,9,0,666.0,128.0,4.4,27.0,494.0,528.29,407.69
2017,9,19,9,15,442.0,209.0,4.35,27.0,461.0,489.5,377.11
2017,9,19,9,30,218.0,290.0,4.3,27.0,428.0,409.38,314.3
2017,9,19,9,45,489.0,214.0,4.3,27.5,550.5,570.74,437.29
2017,9,19,10,0,760.0,138.0,4.3,28.0,673.0,726.33,551.4
2017,9,19,10,15,553.5,240.5,4.3,28.5,641.0,686.66,516.94
2017,9,19,10,30,347.0,343.0,4.3,29.0,609.0,616.79,461.68
2017,9,19,10,45,371.5,338.5,4.3,29.5,632.5,644.62,480.94
2017,9,19,11,0,396.0,334.0,4.3,30.0,656.0,688.45,510.4
2017,9,19,11,15,349.0,370.5,4.3,30.0,660.0,674.68,499.03
2017,9,19,11,30,302.0,407.0,4.3,30.0,664.0,673.95,496.71
2017,9,19,11,45,572.5,271.5,4.3,30.0,766.0,822.3,605.55
2017,9,19,12,0,843.0,136.0,4.3,30.0,868.0,928.34,678.88
2017,9,19,12,15,843.5,136.0,4.3,30.0,871.0,932.98,681.07
2017,9,19,12,30,844.0,136.0,4.3,30.0,874.0,934.27,681.87
2017,9,19,12,45,842.5,135.5,4.3,30.0,868.5,929.88,679.05
2017,9,19,13,0,841.0,135.0,4.3,30.0,863.0,922.17,674.19
2017,9,19,13,15,837.5,134.5,4.3,30.0,848.5,909.33,666.05
2017,9,19,13,30,834.0,134.0,4.3,30.0,834.0,893.29,655.9
2017,9,19,13,45,828.0,132.0,4.3,30.0,812.0,882.92,649.68
2017,9,19,14,0,822.0,130.0,4.3,30.0,790.0,856.46,632.64
2017,9,19,14,15,422.0,203.5,4.25,30.0,541.5,569.94,429.28
2017,9,19,14,30,22.0,277.0,4.2,30.0,293.0,241.66,180.36
2017,9,19,14,45,382.5,208.0,4.2,30.0,470.5,513.86,391.03
2017,9,19,15,0,743.0,139.0,4.2,30.0,648.0,703.22,530.56
2017,9,19,15,15,557.5,193.0,4.1,29.5,561.0,587.26,445.07
2017,9,19,15,30,372.0,247.0,4.0,29.0,474.0,476.93,363.32
2017,9,19,15,45,292.0,237.5,3.95,29.0,407.0,401.25,306.8
2017,9,19,16,0,212.0,228.0,3.9,29.0,340.0,321.73,246.52
2017,9,19,16,15,129.0,198.5,3.65,28.5,265.0,241.64,185.34
2017,9,19,16,30,46.0,169.0,3.4,28.0,190.0,162.18,123.86
2017,9,19,16,45,40.0,146.0,3.2,28.0,162.0,137.25,104.35
2017,9,19,17,0,34.0,123.0,3.0,28.0,134.0,113.13,85.17
2017,9,19,17,15,23.5,100.0,2.75,27.5,107.0,88.59,65.66
2017,9,19,17,30,13.0,77.0,2.5,27.0,80.0,63.02,45.1
2017,9,19,17,45,6.5,54.0,2.25,26.5,55.5,42.9,28.66
2017,9,19,18,0,0.0,31.0,2.0,26.0,31.0,23.77,12.84
2017,9,19,18,15,0.0,15.5,1.95,26.0,15.5,11.83,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
