Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,3.25,23.0,5.0,0.0,0.0
2017,9,20,6,30,26.0,10.0,3.4,23.0,10.0,8.21,0.0
2017,9,20,6,45,129.0,29.5,3.6,23.5,45.5,37.23,16.78
2017,9,20,7,0,232.0,49.0,3.8,24.0,81.0,78.55,47.63
2017,9,20,7,15,317.5,64.0,3.95,24.5,129.5,124.89,83.24
2017,9,20,7,30,403.0,79.0,4.1,25.0,178.0,181.4,128.67
2017,9,20,7,45,467.5,88.0,4.35,25.5,231.5,235.72,173.82
2017,9,20,8,0,532.0,97.0,4.6,26.0,285.0,301.99,228.34
2017,9,20,8,15,573.5,104.5,4.65,26.5,338.0,359.12,275.18
2017,9,20,8,30,615.0,112.0,4.7,27.0,391.0,419.61,323.51
2017,9,20,8,45,652.0,115.5,4.8,27.5,443.0,476.93,368.38
2017,9,20,9,0,689.0,119.0,4.9,28.0,495.0,536.29,413.66
2017,9,20,9,15,711.0,123.5,4.85,28.5,542.0,588.87,452.36
2017,9,20,9,30,733.0,128.0,4.8,29.0,589.0,641.42,489.95
2017,9,20,9,45,754.5,128.5,4.8,29.5,631.5,686.39,521.52
2017,9,20,10,0,776.0,129.0,4.8,30.0,674.0,733.17,553.6
2017,9,20,10,15,787.5,131.5,4.75,30.5,709.0,772.89,579.3
2017,9,20,10,30,799.0,134.0,4.7,31.0,744.0,810.56,602.6
2017,9,20,10,45,810.0,134.5,4.7,31.5,772.5,843.59,622.73
2017,9,20,11,0,821.0,135.0,4.7,32.0,801.0,874.1,641.02
2017,9,20,11,15,826.5,136.5,4.65,32.0,821.0,897.99,655.9
2017,9,20,11,30,832.0,138.0,4.6,32.0,841.0,918.81,668.83
2017,9,20,11,45,838.0,137.0,4.6,32.5,853.5,920.27,667.88
2017,9,20,12,0,844.0,136.0,4.6,33.0,866.0,932.34,674.18
2017,9,20,12,15,844.5,136.0,4.55,33.0,869.0,936.91,676.71
2017,9,20,12,30,845.0,136.0,4.5,33.0,872.0,938.12,677.22
2017,9,20,12,45,843.0,136.0,4.5,33.0,866.0,933.64,674.37
2017,9,20,13,0,841.0,136.0,4.5,33.0,860.0,925.83,669.5
2017,9,20,13,15,837.5,135.0,4.45,33.0,846.0,912.43,660.86
2017,9,20,13,30,834.0,134.0,4.4,33.0,832.0,909.0,658.96
2017,9,20,13,45,827.0,133.0,4.4,33.0,809.5,885.54,644.07
2017,9,20,14,0,820.0,132.0,4.4,33.0,787.0,859.14,627.35
2017,9,20,14,15,811.0,130.0,4.4,33.0,756.5,827.27,606.96
2017,9,20,14,30,802.0,128.0,4.4,33.0,726.0,792.89,584.8
2017,9,20,14,45,784.5,127.5,4.4,33.0,688.0,751.12,557.37
2017,9,20,15,0,767.0,127.0,4.4,33.0,650.0,707.8,527.48
2017,9,20,15,15,750.0,123.5,4.35,32.5,607.0,660.71,495.34
2017,9,20,15,30,733.0,120.0,4.3,32.0,564.0,614.71,463.18
2017,9,20,15,45,709.0,115.5,4.3,32.0,515.5,560.43,423.46
2017,9,20,16,0,685.0,111.0,4.3,32.0,467.0,506.46,383.04
2017,9,20,16,15,653.0,105.5,4.15,31.5,415.0,448.1,338.86
2017,9,20,16,30,621.0,100.0,4.0,31.0,363.0,391.53,294.81
2017,9,20,16,45,576.5,92.5,3.85,30.5,309.5,330.25,246.14
2017,9,20,17,0,532.0,85.0,3.7,30.0,256.0,272.85,199.4
2017,9,20,17,15,466.5,75.0,3.5,29.5,203.5,211.52,149.48
2017,9,20,17,30,401.0,65.0,3.3,29.0,151.0,154.04,102.77
2017,9,20,17,45,304.0,50.5,3.1,28.5,104.0,99.05,60.47
2017,9,20,18,0,207.0,36.0,2.9,28.0,57.0,55.77,29.09
2017,9,20,18,15,103.5,18.0,2.95,27.5,28.5,19.68,0.0
2017,9,20,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.0,2.6,23.0,4.0,0.0,0.0
2017,9,21,6,30,0.0,8.0,2.7,23.0,8.0,6.29,0.0
2017,9,21,6,45,109.0,29.0,2.8,23.5,43.5,34.3,14.86
2017,9,21,7,0,218.0,50.0,2.9,24.0,79.0,78.9,48.41
2017,9,21,7,15,306.5,65.0,3.05,24.0,128.0,125.39,84.28
2017,9,21,7,30,395.0,80.0,3.2,24.0,177.0,182.4,130.33
2017,9,21,7,45,474.5,86.5,3.4,24.5,232.0,239.03,177.0
2017,9,21,8,0,554.0,93.0,3.6,25.0,287.0,309.41,234.5
2017,9,21,8,15,595.5,100.0,3.7,25.5,340.5,367.38,282.01
2017,9,21,8,30,637.0,107.0,3.8,26.0,394.0,428.67,330.9
2017,9,21,8,45,678.5,108.0,3.9,26.5,447.0,487.11,376.46
2017,9,21,9,0,720.0,109.0,4.0,27.0,500.0,547.89,422.57
2017,9,21,9,15,741.0,112.5,4.0,27.0,547.5,598.56,460.71
2017,9,21,9,30,762.0,116.0,4.0,27.0,595.0,650.34,498.78
2017,9,21,9,45,783.5,116.5,4.0,27.5,637.5,698.97,532.8
2017,9,21,10,0,805.0,117.0,4.0,28.0,680.0,746.71,565.4
2017,9,21,10,15,816.0,119.5,3.95,28.0,715.5,786.94,591.87
2017,9,21,10,30,827.0,122.0,3.9,28.0,751.0,825.03,616.63
2017,9,21,10,45,838.5,121.5,3.9,28.5,779.5,847.31,629.42
2017,9,21,11,0,850.0,121.0,3.9,29.0,808.0,877.23,647.42
2017,9,21,11,15,855.0,122.0,3.9,29.5,828.0,900.03,660.51
2017,9,21,11,30,860.0,123.0,3.9,30.0,848.0,919.73,671.55
2017,9,21,11,45,861.0,125.0,3.95,30.5,859.5,933.46,678.97
2017,9,21,12,0,862.0,127.0,4.0,31.0,871.0,943.8,684.28
2017,9,21,12,15,863.0,127.0,4.0,31.0,873.5,948.85,687.36
2017,9,21,12,30,864.0,127.0,4.0,31.0,876.0,950.47,688.36
2017,9,21,12,45,862.5,127.0,4.05,31.5,870.5,946.31,684.62
2017,9,21,13,0,861.0,127.0,4.1,32.0,865.0,938.74,678.81
2017,9,21,13,15,857.0,126.0,4.15,32.0,850.5,924.54,670.17
2017,9,21,13,30,853.0,125.0,4.2,32.0,836.0,907.09,659.5
2017,9,21,13,45,845.0,125.0,4.3,32.0,813.0,883.88,645.29
2017,9,21,14,0,837.0,125.0,4.4,32.0,790.0,869.08,636.74
2017,9,21,14,15,828.0,123.0,4.45,32.0,759.5,836.68,616.09
2017,9,21,14,30,819.0,121.0,4.5,32.0,729.0,801.73,593.69
2017,9,21,14,45,784.5,129.0,4.55,32.0,687.0,754.63,562.67
2017,9,21,15,0,750.0,137.0,4.6,32.0,645.0,710.34,531.69
2017,9,21,15,15,732.0,133.0,4.6,31.5,601.5,662.13,498.78
2017,9,21,15,30,714.0,129.0,4.6,31.0,558.0,613.13,464.53
2017,9,21,15,45,685.0,125.5,4.6,31.0,509.0,557.43,423.54
2017,9,21,16,0,656.0,122.0,4.6,31.0,460.0,502.51,382.21
2017,9,21,16,15,622.0,115.5,4.5,30.5,408.0,443.37,337.3
2017,9,21,16,30,588.0,109.0,4.4,30.0,356.0,386.29,292.78
2017,9,21,16,45,534.5,102.0,4.3,29.5,301.5,323.36,242.83
2017,9,21,17,0,481.0,95.0,4.2,29.0,247.0,260.89,192.32
2017,9,21,17,15,411.5,83.0,3.85,28.5,195.0,200.12,142.89
2017,9,21,17,30,342.0,71.0,3.5,28.0,143.0,147.07,99.85
2017,9,21,17,45,239.0,54.5,3.15,27.5,97.0,92.67,58.27
2017,9,21,18,0,136.0,38.0,2.8,27.0,51.0,48.47,25.98
2017,9,21,18,15,68.0,19.0,2.75,26.5,25.5,18.49,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,9.0,4.5,2.35,22.0,4.5,0.0,0.0
2017,9,22,6,30,18.0,9.0,2.5,22.0,9.0,7.48,0.0
2017,9,22,6,45,131.0,28.0,2.65,22.5,44.0,37.76,16.11
2017,9,22,7,0,244.0,47.0,2.8,23.0,79.0,81.46,49.49
2017,9,22,7,15,335.5,60.5,2.95,23.5,128.0,129.12,86.41
2017,9,22,7,30,427.0,74.0,3.1,24.0,177.0,187.63,133.71
2017,9,22,7,45,495.5,81.5,3.3,24.5,231.5,248.23,184.08
2017,9,22,8,0,564.0,89.0,3.5,25.0,286.0,312.36,236.97
2017,9,22,8,15,605.5,95.5,3.55,25.5,339.0,370.49,284.59
2017,9,22,8,30,647.0,102.0,3.6,26.0,392.0,431.91,333.49
2017,9,22,8,45,684.5,104.0,3.65,27.0,444.5,489.67,377.63
2017,9,22,9,0,722.0,106.0,3.7,28.0,497.0,549.42,421.82
2017,9,22,9,15,742.5,110.0,3.7,28.5,544.0,600.44,458.99
2017,9,22,9,30,763.0,114.0,3.7,29.0,591.0,652.45,495.83
2017,9,22,9,45,392.0,185.5,3.75,29.5,431.5,481.3,366.76
2017,9,22,10,0,21.0,257.0,3.8,30.0,272.0,223.78,167.49
2017,9,22,10,15,23.0,269.0,3.85,30.0,286.0,236.25,177.14
2017,9,22,10,30,25.0,281.0,3.9,30.0,300.0,248.86,186.36
2017,9,22,10,45,19.0,267.0,3.95,30.5,282.5,232.18,173.05
2017,9,22,11,0,13.0,253.0,4.0,31.0,265.0,215.3,159.7
2017,9,22,11,15,426.0,192.5,4.0,31.0,551.0,606.27,455.73
2017,9,22,11,30,839.0,132.0,4.0,31.0,837.0,912.12,666.49
2017,9,22,11,45,820.0,146.5,4.05,31.5,843.0,933.46,676.94
2017,9,22,12,0,801.0,161.0,4.1,32.0,849.0,937.23,677.86
2017,9,22,12,15,801.5,161.5,4.1,32.0,852.0,942.13,680.89
2017,9,22,12,30,802.0,162.0,4.1,32.0,855.0,943.67,681.84
2017,9,22,12,45,523.5,293.0,4.2,32.0,744.5,807.65,587.93
2017,9,22,13,0,245.0,424.0,4.3,32.0,634.0,629.95,460.51
2017,9,22,13,15,232.0,418.0,4.3,32.0,614.5,608.83,446.61
2017,9,22,13,30,219.0,412.0,4.3,32.0,595.0,587.0,431.46
2017,9,22,13,45,505.0,279.0,4.35,32.0,683.5,745.64,549.32
2017,9,22,14,0,791.0,146.0,4.4,32.0,772.0,852.58,626.64
2017,9,22,14,15,546.0,242.5,4.4,32.0,667.0,716.65,530.18
2017,9,22,14,30,301.0,339.0,4.4,32.0,562.0,574.66,426.43
2017,9,22,14,45,528.0,234.5,4.45,32.0,600.0,656.05,489.99
2017,9,22,15,0,755.0,130.0,4.5,32.0,638.0,705.68,529.2
2017,9,22,15,15,736.5,126.5,4.5,31.5,595.0,660.56,497.88
2017,9,22,15,30,718.0,123.0,4.5,31.0,552.0,611.52,463.54
2017,9,22,15,45,697.5,117.0,4.55,31.0,504.0,558.31,424.52
2017,9,22,16,0,677.0,111.0,4.6,31.0,456.0,505.16,384.63
2017,9,22,16,15,643.5,105.0,4.55,30.5,404.0,445.75,339.49
2017,9,22,16,30,610.0,99.0,4.5,30.0,352.0,388.32,294.59
2017,9,22,16,45,565.0,91.0,4.5,29.5,299.0,326.76,245.46
2017,9,22,17,0,520.0,83.0,4.5,29.0,246.0,269.17,198.29
2017,9,22,17,15,451.0,73.0,4.2,28.5,193.5,207.28,147.56
2017,9,22,17,30,382.0,63.0,3.9,28.0,141.0,149.81,100.61
2017,9,22,17,45,278.5,48.5,3.65,27.5,95.5,94.62,58.1
2017,9,22,18,0,175.0,34.0,3.4,27.0,50.0,51.97,26.68
2017,9,22,18,15,87.5,17.0,3.2,26.5,25.0,17.08,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,25.5,4.5,1.3,20.5,5.0,0.0,0.0
2017,9,23,6,30,51.0,9.0,1.6,21.0,10.0,8.42,0.0
2017,9,23,6,45,189.0,25.0,1.9,21.5,47.0,41.01,15.93
2017,9,23,7,0,327.0,41.0,2.2,22.0,84.0,92.07,54.62
2017,9,23,7,15,418.0,52.0,2.35,22.5,134.5,143.6,95.3
2017,9,23,7,30,509.0,63.0,2.5,23.0,185.0,205.75,146.29
2017,9,23,7,45,572.0,69.0,2.65,24.0,240.5,264.3,195.43
2017,9,23,8,0,635.0,75.0,2.8,25.0,296.0,329.19,248.89
2017,9,23,8,15,416.0,131.5,2.9,25.5,286.0,317.58,244.73
2017,9,23,8,30,197.0,188.0,3.0,26.0,276.0,266.38,206.55
2017,9,23,8,45,127.5,207.0,3.2,26.5,267.0,256.61,198.72
2017,9,23,9,0,58.0,226.0,3.4,27.0,258.0,228.41,175.69
2017,9,23,9,15,90.5,256.5,3.45,27.5,311.0,279.98,215.08
2017,9,23,9,30,123.0,287.0,3.5,28.0,364.0,347.98,265.94
2017,9,23,9,45,77.0,281.5,3.55,28.5,331.0,300.61,228.49
2017,9,23,10,0,31.0,276.0,3.6,29.0,298.0,262.98,198.35
2017,9,23,10,15,448.0,190.0,3.65,29.5,528.0,564.68,429.38
2017,9,23,10,30,865.0,104.0,3.7,30.0,758.0,835.54,619.7
2017,9,23,10,45,873.0,105.0,3.75,30.5,786.0,867.38,637.34
2017,9,23,11,0,881.0,106.0,3.8,31.0,814.0,896.42,654.62
2017,9,23,11,15,603.5,249.5,3.85,31.0,740.0,822.23,601.85
2017,9,23,11,30,326.0,393.0,3.9,31.0,666.0,691.03,505.77
2017,9,23,11,45,319.0,401.5,3.95,31.5,671.5,697.79,509.72
2017,9,23,12,0,312.0,410.0,4.0,32.0,677.0,702.87,511.83
2017,9,23,12,15,585.5,271.0,4.0,32.0,774.5,853.72,620.85
2017,9,23,12,30,859.0,132.0,4.0,32.0,872.0,956.16,690.22
2017,9,23,12,45,540.5,279.0,4.05,32.0,743.5,812.5,591.24
2017,9,23,13,0,222.0,426.0,4.1,32.0,615.0,612.02,447.1
2017,9,23,13,15,533.5,278.5,4.1,32.0,722.0,793.79,581.17
2017,9,23,13,30,845.0,131.0,4.1,32.0,829.0,910.46,662.41
2017,9,23,13,45,565.0,252.0,4.15,32.0,713.5,775.18,568.64
2017,9,23,14,0,285.0,373.0,4.2,32.0,598.0,615.32,452.83
2017,9,23,14,15,548.5,248.5,4.2,32.0,659.5,726.38,537.62
2017,9,23,14,30,812.0,124.0,4.2,32.0,721.0,803.36,594.67
2017,9,23,14,45,778.0,131.5,4.25,32.0,679.0,756.02,562.98
2017,9,23,15,0,744.0,139.0,4.3,32.0,637.0,711.85,532.24
2017,9,23,15,15,725.5,135.0,4.35,31.5,593.5,663.31,499.36
2017,9,23,15,30,707.0,131.0,4.4,31.0,550.0,614.04,465.11
2017,9,23,15,45,682.0,125.5,4.45,31.0,501.5,558.89,424.77
2017,9,23,16,0,657.0,120.0,4.5,31.0,453.0,504.23,383.8
2017,9,23,16,15,385.0,146.0,4.45,30.5,335.5,347.42,265.53
2017,9,23,16,30,113.0,172.0,4.4,30.0,218.0,205.94,157.05
2017,9,23,16,45,303.0,131.0,4.35,29.5,230.0,245.57,186.18
2017,9,23,17,0,493.0,90.0,4.3,29.0,242.0,262.65,193.94
2017,9,23,17,15,425.0,78.0,4.0,28.5,189.5,201.41,143.7
2017,9,23,17,30,357.0,66.0,3.7,28.0,137.0,147.75,99.84
2017,9,23,17,45,258.0,49.0,3.45,27.5,91.5,92.41,57.07
2017,9,23,18,0,159.0,32.0,3.2,27.0,46.0,49.14,24.58
2017,9,23,18,15,79.5,16.0,3.15,26.5,23.0,16.08,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,6,45,135.0,22.0,2.45,21.5,39.5,34.4,12.56
2017,9,24,7,0,270.0,44.0,2.7,22.0,79.0,85.76,51.93
2017,9,24,7,15,362.5,57.0,2.9,22.5,128.5,135.44,91.05
2017,9,24,7,30,455.0,70.0,3.1,23.0,178.0,199.79,143.63
2017,9,24,7,45,227.5,67.5,3.3,23.5,121.5,146.62,109.87
2017,9,24,8,0,0.0,65.0,3.5,24.0,65.0,49.84,35.52
2017,9,24,8,15,78.0,127.0,3.6,24.5,162.0,147.93,114.72
2017,9,24,8,30,156.0,189.0,3.7,25.0,259.0,248.3,194.06
2017,9,24,8,45,225.0,206.5,3.8,26.0,320.5,310.83,242.22
2017,9,24,9,0,294.0,224.0,3.9,27.0,382.0,391.78,303.44
2017,9,24,9,15,232.0,255.5,3.9,27.5,387.5,383.82,295.77
2017,9,24,9,30,170.0,287.0,3.9,28.0,393.0,381.67,292.14
2017,9,24,9,45,509.5,191.5,3.9,28.5,538.5,577.29,441.28
2017,9,24,10,0,849.0,96.0,3.9,29.0,684.0,761.49,574.2
2017,9,24,10,15,859.0,98.0,3.85,29.0,719.0,801.0,599.04
2017,9,24,10,30,869.0,100.0,3.8,29.0,754.0,838.17,622.94
2017,9,24,10,45,550.0,246.0,3.8,29.5,665.5,739.63,549.57
2017,9,24,11,0,231.0,392.0,3.8,30.0,577.0,574.74,425.78
2017,9,24,11,15,127.5,355.0,3.75,30.0,458.0,450.31,335.26
2017,9,24,11,30,24.0,318.0,3.7,30.0,339.0,282.88,210.22
2017,9,24,11,45,427.0,232.5,3.7,30.5,596.5,656.34,489.99
2017,9,24,12,0,830.0,147.0,3.7,31.0,854.0,956.72,693.47
2017,9,24,12,15,571.0,279.0,3.7,31.0,766.5,845.58,614.72
2017,9,24,12,30,312.0,411.0,3.7,31.0,679.0,707.89,515.53
2017,9,24,12,45,353.0,391.5,3.75,31.5,692.5,726.29,529.27
2017,9,24,13,0,394.0,372.0,3.8,32.0,706.0,742.52,540.61
2017,9,24,13,15,338.0,384.0,3.8,32.0,667.0,696.99,508.41
2017,9,24,13,30,282.0,396.0,3.8,32.0,628.0,651.32,476.17
2017,9,24,13,45,550.0,264.0,3.85,32.0,700.5,775.42,568.88
2017,9,24,14,0,818.0,132.0,3.9,32.0,773.0,866.65,634.05
2017,9,24,14,15,432.0,223.0,3.95,31.5,560.5,605.49,451.52
2017,9,24,14,30,46.0,314.0,4.0,31.0,348.0,313.11,233.37
2017,9,24,14,45,412.5,216.5,4.05,31.0,492.5,552.56,417.86
2017,9,24,15,0,779.0,119.0,4.1,31.0,637.0,716.43,539.22
2017,9,24,15,15,760.5,115.5,4.1,31.0,593.0,667.45,503.63
2017,9,24,15,30,742.0,112.0,4.1,31.0,549.0,617.63,467.91
2017,9,24,15,45,717.5,108.0,4.2,31.0,500.0,564.72,429.26
2017,9,24,16,0,693.0,104.0,4.3,31.0,451.0,510.29,388.51
2017,9,24,16,15,659.5,98.5,4.25,30.5,399.0,450.45,343.14
2017,9,24,16,30,626.0,93.0,4.2,30.0,347.0,392.58,297.93
2017,9,24,16,45,577.5,86.0,4.2,29.5,293.0,329.54,247.64
2017,9,24,17,0,529.0,79.0,4.2,29.0,239.0,270.84,199.56
2017,9,24,17,15,458.5,69.0,3.95,28.5,187.0,207.79,147.83
2017,9,24,17,30,388.0,59.0,3.7,28.0,135.0,149.34,99.96
2017,9,24,17,45,278.0,44.5,3.45,27.5,89.5,92.43,56.16
2017,9,24,18,0,168.0,30.0,3.2,27.0,44.0,48.84,23.27
2017,9,24,18,15,84.0,15.0,3.15,26.5,22.0,15.63,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,25,6,45,125.5,21.5,2.35,21.5,37.5,33.82,11.78
2017,9,25,7,0,251.0,43.0,2.6,22.0,75.0,83.49,50.85
2017,9,25,7,15,345.5,55.5,2.75,22.5,123.5,132.35,89.32
2017,9,25,7,30,440.0,68.0,2.9,23.0,172.0,196.22,141.45
2017,9,25,7,45,512.0,74.5,3.05,23.5,226.5,254.96,190.69
2017,9,25,8,0,584.0,81.0,3.2,24.0,281.0,321.09,245.41
2017,9,25,8,15,446.0,126.5,3.25,24.5,294.5,330.99,256.82
2017,9,25,8,30,308.0,172.0,3.3,25.0,308.0,319.54,249.28
2017,9,25,8,45,353.0,187.0,3.4,25.5,361.5,375.59,292.85
2017,9,25,9,0,398.0,202.0,3.5,26.0,415.0,447.88,347.41
2017,9,25,9,15,216.5,224.5,3.5,26.0,342.0,358.92,278.23
2017,9,25,9,30,35.0,247.0,3.5,26.0,269.0,237.87,182.39
2017,9,25,9,45,95.5,288.0,3.55,26.5,353.0,322.18,247.5
2017,9,25,10,0,156.0,329.0,3.6,27.0,437.0,427.27,325.85
2017,9,25,10,15,166.0,347.5,3.6,27.0,467.5,459.32,348.67
2017,9,25,10,30,176.0,366.0,3.6,27.0,498.0,491.58,371.7
2017,9,25,10,45,223.0,374.5,3.65,27.5,548.5,546.18,410.97
2017,9,25,11,0,270.0,383.0,3.7,28.0,599.0,621.34,463.75
2017,9,25,11,15,208.0,399.5,3.75,28.0,568.5,568.28,424.17
2017,9,25,11,30,146.0,416.0,3.8,28.0,538.0,531.06,395.86
2017,9,25,11,45,239.0,408.0,3.85,28.5,610.0,612.87,455.73
2017,9,25,12,0,332.0,400.0,3.9,29.0,682.0,716.13,528.19
2017,9,25,12,15,300.0,410.0,3.9,29.0,665.5,697.28,513.64
2017,9,25,12,30,268.0,420.0,3.9,29.0,649.0,676.75,498.62
2017,9,25,12,45,269.5,416.5,3.95,29.0,645.0,673.51,496.79
2017,9,25,13,0,271.0,413.0,4.0,29.0,641.0,668.87,493.96
2017,9,25,13,15,263.0,406.5,4.0,29.0,625.0,651.1,481.73
2017,9,25,13,30,255.0,400.0,4.0,29.0,609.0,632.28,468.83
2017,9,25,13,45,313.0,372.5,4.05,29.0,621.5,651.21,484.4
2017,9,25,14,0,371.0,345.0,4.1,29.0,634.0,666.4,497.1
2017,9,25,14,15,325.5,341.5,4.05,29.0,587.5,613.18,458.96
2017,9,25,14,30,280.0,338.0,4.0,29.0,541.0,561.31,421.71
2017,9,25,14,45,221.5,325.0,4.0,29.0,480.5,475.96,359.9
2017,9,25,15,0,163.0,312.0,4.0,29.0,420.0,411.12,311.96
2017,9,25,15,15,201.0,286.0,3.9,28.5,410.0,405.73,310.02
2017,9,25,15,30,239.0,260.0,3.8,28.0,400.0,396.77,304.94
2017,9,25,15,45,143.0,230.5,3.75,28.0,312.5,298.61,229.85
2017,9,25,16,0,47.0,201.0,3.7,28.0,225.0,198.83,152.4
2017,9,25,16,15,42.5,178.5,3.5,27.5,198.0,174.0,133.66
2017,9,25,16,30,38.0,156.0,3.3,27.0,171.0,149.76,114.95
2017,9,25,16,45,29.5,133.0,3.15,27.0,143.5,124.06,94.59
2017,9,25,17,0,21.0,110.0,3.0,27.0,116.0,94.9,71.2
2017,9,25,17,15,10.5,87.0,2.7,26.5,90.0,71.96,52.79
2017,9,25,17,30,0.0,64.0,2.4,26.0,64.0,50.35,35.29
2017,9,25,17,45,0.0,41.5,2.15,25.5,41.5,32.3,20.18
2017,9,25,18,0,0.0,19.0,1.9,25.0,19.0,14.49,4.48
2017,9,25,18,15,0.0,9.5,1.9,25.0,9.5,7.47,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,4.5,1.95,21.5,4.5,3.4,0.0
2017,9,26,7,0,0.0,9.0,2.2,22.0,9.0,6.82,0.0
2017,9,26,7,15,0.0,15.0,2.25,22.0,15.0,11.39,3.76
2017,9,26,7,30,0.0,21.0,2.3,22.0,21.0,15.97,7.68
2017,9,26,7,45,0.0,28.0,2.4,22.5,28.0,21.33,12.17
2017,9,26,8,0,0.0,35.0,2.5,23.0,35.0,26.7,16.59
2017,9,26,8,15,0.0,33.5,2.55,23.5,33.5,25.57,15.55
2017,9,26,8,30,0.0,32.0,2.6,24.0,32.0,24.44,14.51
2017,9,26,8,45,3.0,102.0,2.7,24.5,103.5,80.76,60.26
2017,9,26,9,0,6.0,172.0,2.8,25.0,175.0,140.78,107.81
2017,9,26,9,15,3.0,151.0,2.75,25.0,152.5,121.01,91.68
2017,9,26,9,30,0.0,130.0,2.7,25.0,130.0,101.56,75.95
2017,9,26,9,45,0.0,74.0,2.7,25.5,74.0,56.98,40.16
2017,9,26,10,0,0.0,18.0,2.7,26.0,18.0,13.81,5.45
2017,9,26,10,15,6.0,126.5,2.65,26.0,131.5,103.55,76.96
2017,9,26,10,30,12.0,235.0,2.6,26.0,245.0,199.37,151.16
2017,9,26,10,45,6.0,131.0,2.55,26.0,136.0,107.65,79.68
2017,9,26,11,0,0.0,27.0,2.5,26.0,27.0,20.8,10.95
2017,9,26,11,15,0.0,35.5,2.45,26.0,35.5,27.38,16.19
2017,9,26,11,30,0.0,44.0,2.4,26.0,44.0,33.97,21.41
2017,9,26,11,45,5.5,138.5,2.4,26.5,143.5,113.94,84.28
2017,9,26,12,0,11.0,233.0,2.4,27.0,243.0,197.9,148.48
2017,9,26,12,15,9.5,216.5,2.4,27.0,225.5,182.53,136.54
2017,9,26,12,30,8.0,200.0,2.4,27.0,208.0,167.23,124.85
2017,9,26,12,45,7.0,190.5,2.4,27.0,197.5,158.29,118.04
2017,9,26,13,0,6.0,181.0,2.4,27.0,187.0,149.36,111.22
2017,9,26,13,15,9.5,217.5,2.4,27.0,226.0,183.11,137.24
2017,9,26,13,30,13.0,254.0,2.4,27.0,265.0,217.33,163.35
2017,9,26,13,45,9.5,221.5,2.4,27.0,230.0,186.15,139.65
2017,9,26,14,0,6.0,189.0,2.4,27.0,195.0,155.47,116.28
2017,9,26,14,15,3.0,167.0,2.4,26.5,170.0,134.45,100.38
2017,9,26,14,30,0.0,145.0,2.4,26.0,145.0,113.77,84.57
2017,9,26,14,45,0.0,148.5,2.4,26.0,148.5,116.65,87.03
2017,9,26,15,0,0.0,152.0,2.4,26.0,152.0,119.59,89.55
2017,9,26,15,15,0.0,131.0,2.35,25.5,131.0,102.38,76.39
2017,9,26,15,30,0.0,110.0,2.3,25.0,110.0,85.35,63.23
2017,9,26,15,45,0.0,101.0,2.25,25.0,101.0,78.15,57.68
2017,9,26,16,0,0.0,92.0,2.2,25.0,92.0,70.98,52.13
2017,9,26,16,15,0.0,81.0,2.05,24.5,81.0,62.26,45.36
2017,9,26,16,30,0.0,70.0,1.9,24.0,70.0,53.7,38.63
2017,9,26,16,45,0.0,59.0,1.75,24.0,59.0,45.19,31.75
2017,9,26,17,0,0.0,48.0,1.6,24.0,48.0,36.7,24.8
2017,9,26,17,15,0.0,37.0,1.45,23.5,37.0,28.24,17.79
2017,9,26,17,30,0.0,26.0,1.3,23.0,26.0,19.8,10.69
2017,9,26,17,45,0.0,17.0,1.15,23.0,17.0,12.92,4.78
2017,9,26,18,0,0.0,8.0,1.0,23.0,8.0,6.06,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.0,4.0,3.15,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,13.0,1.8,21.0,13.0,9.89,0.0
2017,9,27,7,0,0.0,26.0,2.0,21.0,26.0,19.84,10.36
2017,9,27,7,15,0.0,44.5,2.05,21.0,44.5,34.27,22.73
2017,9,27,7,30,0.0,63.0,2.1,21.0,63.0,48.96,35.24
2017,9,27,7,45,0.0,82.5,2.15,21.5,82.5,64.58,48.24
2017,9,27,8,0,0.0,102.0,2.2,22.0,102.0,80.29,61.04
2017,9,27,8,15,15.5,134.5,2.15,22.0,141.5,114.3,88.62
2017,9,27,8,30,31.0,167.0,2.1,22.0,181.0,158.21,123.87
2017,9,27,8,45,36.5,190.0,2.1,22.5,208.0,183.47,143.41
2017,9,27,9,0,42.0,213.0,2.1,23.0,235.0,209.42,163.22
2017,9,27,9,15,37.5,227.5,2.05,23.5,249.0,221.4,171.66
2017,9,27,9,30,33.0,242.0,2.0,24.0,263.0,233.05,179.72
2017,9,27,9,45,27.5,248.5,1.95,24.5,266.5,236.07,181.06
2017,9,27,10,0,22.0,255.0,1.9,25.0,270.0,224.53,171.31
2017,9,27,10,15,27.0,277.0,1.9,25.0,296.5,264.18,201.25
2017,9,27,10,30,32.0,299.0,1.9,25.0,323.0,290.11,220.39
2017,9,27,10,45,38.5,320.5,1.9,25.5,350.5,317.26,239.93
2017,9,27,11,0,45.0,342.0,1.9,26.0,378.0,344.81,259.52
2017,9,27,11,15,40.5,343.0,1.95,26.0,376.0,342.58,257.44
2017,9,27,11,30,36.0,344.0,2.0,26.0,374.0,340.08,255.32
2017,9,27,11,45,106.0,384.5,2.1,26.5,474.0,446.37,334.21
2017,9,27,12,0,176.0,425.0,2.2,27.0,574.0,575.41,425.84
2017,9,27,12,15,102.0,380.0,2.25,27.0,466.5,439.51,327.51
2017,9,27,12,30,28.0,335.0,2.3,27.0,359.0,324.81,242.6
2017,9,27,12,45,21.0,300.5,2.4,27.5,318.5,266.11,199.15
2017,9,27,13,0,14.0,266.0,2.5,28.0,278.0,229.19,171.28
2017,9,27,13,15,12.0,247.5,2.5,27.5,258.0,211.19,158.2
2017,9,27,13,30,10.0,229.0,2.5,27.0,238.0,193.32,145.06
2017,9,27,13,45,6.5,197.0,2.55,27.0,203.0,162.88,121.88
2017,9,27,14,0,3.0,165.0,2.6,27.0,168.0,132.95,98.91
2017,9,27,14,15,4.0,176.0,2.55,27.0,179.5,142.85,106.8
2017,9,27,14,30,5.0,187.0,2.5,27.0,191.0,152.79,114.69
2017,9,27,14,45,54.5,244.5,2.45,27.0,280.5,254.47,194.24
2017,9,27,15,0,104.0,302.0,2.4,27.0,370.0,344.63,262.98
2017,9,27,15,15,52.0,157.5,2.3,26.5,191.5,169.07,129.23
2017,9,27,15,30,0.0,13.0,2.2,26.0,13.0,9.94,2.39
2017,9,27,15,45,47.0,111.5,2.1,26.0,134.5,120.89,92.5
2017,9,27,16,0,94.0,210.0,2.0,26.0,256.0,235.24,182.38
2017,9,27,16,15,90.5,185.5,1.8,25.5,225.5,206.5,160.0
2017,9,27,16,30,87.0,161.0,1.6,25.0,195.0,178.17,137.96
2017,9,27,16,45,78.0,136.5,1.45,25.0,163.5,148.03,113.83
2017,9,27,17,0,69.0,112.0,1.3,25.0,132.0,118.99,90.2
2017,9,27,17,15,53.0,88.5,1.2,24.5,102.0,89.96,66.58
2017,9,27,17,30,37.0,65.0,1.1,24.0,72.0,62.92,44.38
2017,9,27,17,45,18.5,43.0,1.0,24.0,46.5,38.83,24.62
2017,9,27,18,0,0.0,21.0,0.9,24.0,21.0,16.12,4.36
2017,9,27,18,15,0.0,10.5,1.0,23.5,10.5,8.26,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,0.5,2.85,20.5,0.5,0.38,0.0
2017,9,28,7,0,0.0,1.0,3.0,21.0,1.0,0.75,0.0
2017,9,28,7,15,0.0,2.5,3.1,21.0,2.5,1.89,0.0
2017,9,28,7,30,0.0,4.0,3.2,21.0,4.0,3.03,0.0
2017,9,28,7,45,0.0,5.0,3.35,21.5,5.0,3.79,0.0
2017,9,28,8,0,0.0,6.0,3.5,22.0,6.0,4.56,0.0
2017,9,28,8,15,0.0,24.5,3.5,22.0,24.5,18.67,9.93
2017,9,28,8,30,0.0,43.0,3.5,22.0,43.0,32.88,21.67
2017,9,28,8,45,0.0,42.0,3.5,22.5,42.0,32.13,20.9
2017,9,28,9,0,0.0,41.0,3.5,23.0,41.0,31.39,20.15
2017,9,28,9,15,0.0,97.0,3.4,23.5,97.0,74.9,55.34
2017,9,28,9,30,0.0,153.0,3.3,24.0,153.0,120.69,91.61
2017,9,28,9,45,0.5,155.0,3.25,24.5,155.5,122.58,92.62
2017,9,28,10,0,1.0,157.0,3.2,25.0,158.0,124.56,93.77
2017,9,28,10,15,1.5,158.5,3.15,25.0,160.0,126.21,94.87
2017,9,28,10,30,2.0,160.0,3.1,25.0,162.0,127.91,96.04
2017,9,28,10,45,10.0,219.5,3.05,25.5,228.0,184.97,140.23
2017,9,28,11,0,18.0,279.0,3.0,26.0,294.0,243.86,184.82
2017,9,28,11,15,14.0,251.0,2.95,26.0,263.0,216.05,163.25
2017,9,28,11,30,10.0,223.0,2.9,26.0,232.0,188.5,142.0
2017,9,28,11,45,17.5,273.5,2.9,26.5,288.5,239.24,180.47
2017,9,28,12,0,25.0,324.0,2.9,27.0,345.0,291.1,218.95
2017,9,28,12,15,19.5,292.5,2.9,27.0,309.0,258.0,193.88
2017,9,28,12,30,14.0,261.0,2.9,27.0,273.0,225.23,169.15
2017,9,28,12,45,27.0,308.0,2.9,27.5,331.0,298.38,224.08
2017,9,28,13,0,40.0,355.0,2.9,28.0,389.0,355.92,266.19
2017,9,28,13,15,81.0,376.5,2.95,28.0,443.0,414.97,310.57
2017,9,28,13,30,122.0,398.0,3.0,28.0,497.0,493.0,367.78
2017,9,28,13,45,84.0,365.0,3.05,28.0,432.0,403.52,302.48
2017,9,28,14,0,46.0,332.0,3.1,28.0,367.0,335.93,252.5
2017,9,28,14,15,73.0,334.0,3.15,27.5,387.5,359.77,272.13
2017,9,28,14,30,100.0,336.0,3.2,27.0,408.0,381.98,290.23
2017,9,28,14,45,81.0,309.5,3.25,27.0,366.0,338.12,257.62
2017,9,28,15,0,62.0,283.0,3.3,27.0,324.0,295.67,225.9
2017,9,28,15,15,48.5,254.5,3.3,26.5,285.0,256.77,197.01
2017,9,28,15,30,35.0,226.0,3.3,26.0,246.0,219.19,168.69
2017,9,28,15,45,82.5,218.0,3.3,26.0,259.5,240.06,186.21
2017,9,28,16,0,130.0,210.0,3.3,26.0,273.0,267.28,208.02
2017,9,28,16,15,127.0,185.0,3.15,25.5,240.5,235.29,183.38
2017,9,28,16,30,124.0,160.0,3.0,25.0,208.0,203.56,158.55
2017,9,28,16,45,111.5,135.5,2.95,25.0,174.0,168.75,130.47
2017,9,28,17,0,99.0,111.0,2.9,25.0,140.0,135.36,103.1
2017,9,28,17,15,80.5,87.5,2.7,24.5,107.5,102.67,76.22
2017,9,28,17,30,62.0,64.0,2.5,24.0,75.0,72.23,50.99
2017,9,28,17,45,31.0,42.0,2.3,23.5,47.5,40.4,25.28
2017,9,28,18,0,0.0,20.0,2.1,23.0,20.0,15.35,2.91
2017,9,28,18,15,0.0,10.0,2.2,22.5,10.0,7.87,0.0
2017,9,28,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.8,19.5,1.0,0.75,0.0
2017,9,29,7,0,0.0,2.0,3.8,20.0,2.0,1.51,0.0
2017,9,29,7,15,0.0,4.0,3.8,20.0,4.0,3.03,0.0
2017,9,29,7,30,0.0,6.0,3.8,20.0,6.0,4.55,0.0
2017,9,29,7,45,0.0,8.0,3.8,20.5,8.0,6.07,0.0
2017,9,29,8,0,0.0,10.0,3.8,21.0,10.0,7.6,0.72
2017,9,29,8,15,0.0,19.0,3.85,21.0,19.0,14.47,6.47
2017,9,29,8,30,0.0,28.0,3.9,21.0,28.0,21.37,12.19
2017,9,29,8,45,0.0,45.5,3.95,21.5,45.5,34.82,23.23
2017,9,29,9,0,0.0,63.0,4.0,22.0,63.0,48.35,34.18
2017,9,29,9,15,0.0,70.5,3.95,22.0,70.5,54.18,38.81
2017,9,29,9,30,0.0,78.0,3.9,22.0,78.0,60.03,43.44
2017,9,29,9,45,0.0,64.0,3.85,22.5,64.0,49.23,34.46
2017,9,29,10,0,0.0,50.0,3.8,23.0,50.0,38.44,25.58
2017,9,29,10,15,0.0,46.5,3.75,23.0,46.5,35.77,23.36
2017,9,29,10,30,0.0,43.0,3.7,23.0,43.0,33.1,21.15
2017,9,29,10,45,0.0,67.0,3.65,23.5,67.0,51.7,36.0
2017,9,29,11,0,0.0,91.0,3.6,24.0,91.0,70.39,50.75
2017,9,29,11,15,0.0,111.0,3.6,24.0,111.0,86.43,63.4
2017,9,29,11,30,0.0,131.0,3.6,24.0,131.0,102.65,76.13
2017,9,29,11,45,0.0,110.0,3.65,24.5,110.0,85.73,62.58
2017,9,29,12,0,0.0,89.0,3.7,25.0,89.0,68.98,49.24
2017,9,29,12,15,0.0,69.5,3.7,25.0,69.5,53.78,37.21
2017,9,29,12,30,0.0,50.0,3.7,25.0,50.0,38.64,25.19
2017,9,29,12,45,7.0,156.5,3.7,25.0,162.5,130.29,97.72
2017,9,29,13,0,14.0,263.0,3.7,25.0,275.0,227.03,172.57
2017,9,29,13,15,16.5,274.0,3.65,24.5,288.0,238.85,181.92
2017,9,29,13,30,19.0,285.0,3.6,24.0,301.0,250.64,191.48
2017,9,29,13,45,13.0,241.5,3.6,24.0,252.5,206.96,157.92
2017,9,29,14,0,7.0,198.0,3.6,24.0,204.0,164.24,124.85
2017,9,29,14,15,4.5,182.0,3.55,24.0,186.5,148.47,112.67
2017,9,29,14,30,2.0,166.0,3.5,24.0,169.0,132.93,100.6
2017,9,29,14,45,7.0,191.0,3.45,24.0,196.5,157.97,120.69
2017,9,29,15,0,12.0,216.0,3.4,24.0,224.0,183.24,140.89
2017,9,29,15,15,10.5,201.5,3.3,23.5,208.5,169.56,130.66
2017,9,29,15,30,9.0,187.0,3.2,23.0,193.0,156.07,120.56
2017,9,29,15,45,4.5,115.0,3.15,23.0,118.0,92.44,69.84
2017,9,29,16,0,0.0,43.0,3.1,23.0,43.0,32.9,21.47
2017,9,29,16,15,0.0,37.5,2.95,22.5,37.5,28.65,18.12
2017,9,29,16,30,0.0,32.0,2.8,22.0,32.0,24.41,14.72
2017,9,29,16,45,0.0,26.5,2.7,22.0,26.5,20.19,11.24
2017,9,29,17,0,0.0,21.0,2.6,22.0,21.0,15.97,7.72
2017,9,29,17,15,0.0,16.0,2.55,21.5,16.0,12.15,4.5
2017,9,29,17,30,0.0,11.0,2.5,21.0,11.0,8.34,1.25
2017,9,29,17,45,0.0,6.5,2.45,21.0,6.5,4.92,0.0
2017,9,29,18,0,0.0,2.0,2.4,21.0,2.0,1.51,0.0
2017,9,29,18,15,0.0,1.0,2.55,21.0,1.0,0.79,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
