Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,6,45,128.0,19.0,2.95,16.5,34.0,35.29,7.16
2017,9,30,7,0,256.0,38.0,3.1,17.0,68.0,87.28,54.46
2017,9,30,7,15,347.0,51.5,3.1,17.5,116.0,138.32,96.61
2017,9,30,7,30,438.0,65.0,3.1,18.0,164.0,204.01,151.95
2017,9,30,7,45,509.5,72.5,3.15,19.0,218.0,264.75,203.66
2017,9,30,8,0,581.0,80.0,3.2,20.0,272.0,332.82,260.42
2017,9,30,8,15,622.0,86.5,3.15,20.5,325.0,392.64,309.97
2017,9,30,8,30,663.0,93.0,3.1,21.0,378.0,455.64,360.46
2017,9,30,8,45,699.0,96.0,3.1,22.0,430.0,515.01,405.96
2017,9,30,9,0,735.0,99.0,3.1,23.0,482.0,574.64,450.1
2017,9,30,9,15,756.0,102.5,3.05,23.5,528.5,627.59,488.52
2017,9,30,9,30,777.0,106.0,3.0,24.0,575.0,680.21,525.56
2017,9,30,9,45,795.5,107.5,3.0,24.5,616.5,728.25,558.48
2017,9,30,10,0,814.0,109.0,3.0,25.0,658.0,775.13,588.66
2017,9,30,10,15,825.5,111.0,3.0,25.0,693.0,815.31,614.94
2017,9,30,10,30,837.0,113.0,3.0,25.0,728.0,853.32,639.56
2017,9,30,10,45,846.5,114.0,3.05,25.5,755.5,875.1,652.1
2017,9,30,11,0,856.0,115.0,3.1,26.0,783.0,904.54,669.91
2017,9,30,11,15,861.0,116.0,3.1,26.0,802.0,926.98,683.92
2017,9,30,11,30,866.0,117.0,3.1,26.0,821.0,946.27,695.96
2017,9,30,11,45,858.5,123.5,3.1,26.5,829.5,955.85,700.3
2017,9,30,12,0,851.0,130.0,3.1,27.0,838.0,961.8,702.46
2017,9,30,12,15,851.5,130.0,3.1,27.0,840.0,965.65,704.79
2017,9,30,12,30,852.0,130.0,3.1,27.0,842.0,966.11,705.06
2017,9,30,12,45,850.5,129.5,3.1,27.5,835.0,960.76,700.31
2017,9,30,13,0,849.0,129.0,3.1,28.0,828.0,952.05,693.56
2017,9,30,13,15,844.5,128.0,3.1,28.0,812.5,936.71,684.0
2017,9,30,13,30,840.0,127.0,3.1,28.0,797.0,931.25,681.12
2017,9,30,13,45,832.5,126.0,3.1,28.0,773.5,906.31,665.39
2017,9,30,14,0,825.0,125.0,3.1,28.0,750.0,878.45,647.88
2017,9,30,14,15,815.0,123.0,3.05,28.0,719.0,844.67,626.07
2017,9,30,14,30,805.0,121.0,3.0,28.0,688.0,808.47,602.59
2017,9,30,14,45,781.0,122.5,3.0,28.0,648.0,762.56,572.54
2017,9,30,15,0,757.0,124.0,3.0,28.0,608.0,715.54,540.81
2017,9,30,15,15,738.0,120.0,2.95,27.5,564.0,669.03,509.05
2017,9,30,15,30,719.0,116.0,2.9,27.0,520.0,618.48,473.67
2017,9,30,15,45,695.5,110.5,2.85,27.0,471.5,563.23,433.08
2017,9,30,16,0,672.0,105.0,2.8,27.0,423.0,508.37,391.76
2017,9,30,16,15,637.0,98.5,2.55,26.5,371.5,447.24,344.89
2017,9,30,16,30,602.0,92.0,2.3,26.0,320.0,388.32,298.43
2017,9,30,16,45,554.5,83.0,2.05,25.5,267.0,324.46,247.0
2017,9,30,17,0,507.0,74.0,1.8,25.0,214.0,264.95,197.76
2017,9,30,17,15,432.5,63.0,1.6,24.0,162.5,200.35,144.67
2017,9,30,17,30,358.0,52.0,1.4,23.0,111.0,141.32,95.93
2017,9,30,17,45,250.0,35.5,1.25,22.5,69.0,83.82,50.36
2017,9,30,18,0,142.0,19.0,1.1,22.0,27.0,36.72,4.34
2017,9,30,18,15,71.0,9.5,1.1,21.5,13.5,11.48,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,160.5,17.0,0.65,17.5,35.5,39.43,6.26
2017,10,1,7,0,321.0,34.0,0.7,18.0,71.0,98.87,60.69
2017,10,1,7,15,415.5,45.5,0.7,18.5,120.5,154.12,106.24
2017,10,1,7,30,510.0,57.0,0.7,19.0,170.0,220.46,161.51
2017,10,1,7,45,570.5,64.0,0.75,19.5,224.0,280.89,212.76
2017,10,1,8,0,631.0,71.0,0.8,20.0,278.0,347.38,267.61
2017,10,1,8,15,671.0,77.0,0.95,21.0,332.0,408.89,317.02
2017,10,1,8,30,711.0,83.0,1.1,22.0,386.0,473.42,366.98
2017,10,1,8,45,739.5,87.0,1.3,23.0,437.5,530.9,410.37
2017,10,1,9,0,768.0,91.0,1.5,24.0,489.0,590.2,453.69
2017,10,1,9,15,788.0,94.0,1.45,24.5,536.0,643.4,490.61
2017,10,1,9,30,808.0,97.0,1.4,25.0,583.0,696.1,525.92
2017,10,1,9,45,822.5,100.0,1.4,25.5,624.5,743.85,556.52
2017,10,1,10,0,837.0,103.0,1.4,26.0,666.0,790.08,584.74
2017,10,1,10,15,848.0,105.0,1.4,26.0,700.5,821.33,603.78
2017,10,1,10,30,859.0,107.0,1.4,26.0,735.0,858.78,626.91
2017,10,1,10,45,865.5,109.0,1.45,26.5,762.0,889.78,645.0
2017,10,1,11,0,872.0,111.0,1.5,27.0,789.0,917.91,661.21
2017,10,1,11,15,877.0,112.0,1.55,27.0,808.0,940.61,675.3
2017,10,1,11,30,882.0,113.0,1.6,27.0,827.0,960.11,687.48
2017,10,1,11,45,884.5,113.5,1.7,27.5,837.5,973.4,695.17
2017,10,1,12,0,887.0,114.0,1.8,28.0,848.0,983.25,700.84
2017,10,1,12,15,887.0,114.0,1.85,28.0,850.0,986.68,703.37
2017,10,1,12,30,887.0,114.0,1.9,28.0,852.0,986.58,703.89
2017,10,1,12,45,884.0,114.5,1.95,28.5,844.5,980.56,699.45
2017,10,1,13,0,881.0,115.0,2.0,29.0,837.0,971.06,693.0
2017,10,1,13,15,877.0,114.0,2.05,29.0,821.5,955.69,684.35
2017,10,1,13,30,873.0,113.0,2.1,29.0,806.0,937.01,673.68
2017,10,1,13,45,865.0,112.5,2.2,29.0,782.0,911.99,659.45
2017,10,1,14,0,857.0,112.0,2.3,29.0,758.0,884.04,643.24
2017,10,1,14,15,847.5,110.0,2.35,29.0,726.5,850.54,622.83
2017,10,1,14,30,838.0,108.0,2.4,29.0,695.0,823.91,606.89
2017,10,1,14,45,823.5,106.0,2.45,29.0,656.0,780.85,579.68
2017,10,1,15,0,809.0,104.0,2.5,29.0,617.0,736.04,551.02
2017,10,1,15,15,791.0,101.0,2.5,28.5,572.5,686.21,518.09
2017,10,1,15,30,773.0,98.0,2.5,28.0,528.0,635.46,483.26
2017,10,1,15,45,748.0,94.0,2.5,28.0,478.5,578.72,442.16
2017,10,1,16,0,723.0,90.0,2.5,28.0,429.0,523.5,401.01
2017,10,1,16,15,688.5,85.0,2.3,27.5,376.5,461.7,353.99
2017,10,1,16,30,654.0,80.0,2.1,27.0,324.0,401.98,307.15
2017,10,1,16,45,603.5,73.0,1.95,26.5,270.0,336.08,254.41
2017,10,1,17,0,553.0,66.0,1.8,26.0,216.0,274.79,203.86
2017,10,1,17,15,477.0,56.5,1.65,25.0,164.0,208.52,149.37
2017,10,1,17,30,401.0,47.0,1.5,24.0,112.0,150.62,101.34
2017,10,1,17,45,279.0,32.5,1.35,23.5,69.0,89.0,52.67
2017,10,1,18,0,157.0,18.0,1.2,23.0,26.0,38.96,0.0
2017,10,1,18,15,78.5,9.0,1.2,22.5,13.0,11.66,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,124.5,19.0,1.2,19.5,33.0,36.2,3.39
2017,10,2,7,0,249.0,38.0,1.3,20.0,66.0,89.03,55.25
2017,10,2,7,15,344.5,51.5,1.5,20.5,114.0,141.41,98.07
2017,10,2,7,30,440.0,65.0,1.7,21.0,162.0,208.87,153.98
2017,10,2,7,45,508.0,73.5,1.95,21.5,215.5,269.97,205.67
2017,10,2,8,0,576.0,82.0,2.2,22.0,269.0,338.01,262.15
2017,10,2,8,15,618.0,88.5,2.45,22.5,322.0,398.36,311.67
2017,10,2,8,30,660.0,95.0,2.7,23.0,375.0,461.97,362.36
2017,10,2,8,45,443.0,159.5,2.95,24.0,358.0,427.85,335.45
2017,10,2,9,0,226.0,224.0,3.2,25.0,341.0,351.31,274.42
2017,10,2,9,15,241.0,245.5,3.25,25.5,380.5,392.84,305.66
2017,10,2,9,30,256.0,267.0,3.3,26.0,420.0,450.25,347.55
2017,10,2,9,45,540.5,186.5,3.35,26.5,539.0,615.58,472.84
2017,10,2,10,0,825.0,106.0,3.4,27.0,658.0,786.85,595.17
2017,10,2,10,15,507.0,229.5,3.4,27.0,575.0,672.59,508.69
2017,10,2,10,30,189.0,353.0,3.4,27.0,492.0,500.7,378.16
2017,10,2,10,45,206.5,366.0,3.45,27.5,522.0,534.83,402.79
2017,10,2,11,0,224.0,379.0,3.5,28.0,552.0,569.13,426.34
2017,10,2,11,15,552.0,244.5,3.55,28.0,686.0,786.77,586.67
2017,10,2,11,30,880.0,110.0,3.6,28.0,820.0,957.91,702.88
2017,10,2,11,45,542.0,261.5,3.65,28.5,701.0,811.36,598.99
2017,10,2,12,0,204.0,413.0,3.7,29.0,582.0,598.0,442.2
2017,10,2,12,15,536.0,267.0,3.75,29.0,710.5,818.24,604.82
2017,10,2,12,30,868.0,121.0,3.8,29.0,839.0,977.64,713.18
2017,10,2,12,45,712.0,210.5,3.85,29.0,796.5,937.54,685.97
2017,10,2,13,0,556.0,300.0,3.9,29.0,754.0,861.87,632.42
2017,10,2,13,15,708.0,207.5,3.9,29.0,774.0,914.84,672.71
2017,10,2,13,30,860.0,115.0,3.9,29.0,794.0,929.09,682.43
2017,10,2,13,45,854.5,113.0,3.95,29.0,770.5,905.01,667.23
2017,10,2,14,0,849.0,111.0,4.0,29.0,747.0,877.93,650.28
2017,10,2,14,15,839.5,109.0,3.95,29.0,716.0,844.56,628.57
2017,10,2,14,30,830.0,107.0,3.9,29.0,685.0,818.1,611.59
2017,10,2,14,45,793.0,115.0,3.9,29.0,642.0,767.91,578.26
2017,10,2,15,0,756.0,123.0,3.9,29.0,599.0,717.1,543.75
2017,10,2,15,15,736.0,119.0,3.8,28.5,555.0,669.87,511.12
2017,10,2,15,30,716.0,115.0,3.7,28.0,511.0,618.6,474.88
2017,10,2,15,45,692.0,109.5,3.6,28.0,462.5,563.04,433.72
2017,10,2,16,0,668.0,104.0,3.5,28.0,414.0,507.93,391.93
2017,10,2,16,15,630.0,98.0,3.2,27.5,362.0,445.76,344.13
2017,10,2,16,30,592.0,92.0,2.9,27.0,310.0,386.12,296.99
2017,10,2,16,45,538.5,83.5,2.65,26.5,257.0,320.58,244.26
2017,10,2,17,0,485.0,75.0,2.4,26.0,204.0,260.05,194.28
2017,10,2,17,15,401.5,63.5,2.2,25.5,153.0,189.79,136.64
2017,10,2,17,30,318.0,52.0,2.0,25.0,102.0,133.64,90.46
2017,10,2,17,45,194.5,35.0,1.85,24.5,62.0,75.08,44.68
2017,10,2,18,0,71.0,18.0,1.7,24.0,22.0,25.72,0.0
2017,10,2,18,15,35.5,9.0,1.7,23.5,11.0,7.08,0.0
2017,10,2,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,138.0,17.5,1.15,21.5,32.0,37.09,0.7
2017,10,3,7,0,276.0,35.0,1.3,22.0,64.0,94.56,57.93
2017,10,3,7,15,376.0,45.5,1.45,22.5,112.0,148.38,101.9
2017,10,3,7,30,476.0,56.0,1.6,23.0,160.0,213.86,156.01
2017,10,3,7,45,385.5,86.5,1.75,23.5,186.0,235.36,178.93
2017,10,3,8,0,295.0,117.0,1.9,24.0,212.0,240.66,186.63
2017,10,3,8,15,500.5,96.5,2.0,24.0,293.0,352.72,275.27
2017,10,3,8,30,706.0,76.0,2.1,24.0,374.0,468.8,365.6
2017,10,3,8,45,355.5,121.0,2.25,24.5,271.0,341.48,268.09
2017,10,3,9,0,5.0,166.0,2.4,25.0,168.0,136.35,103.97
2017,10,3,9,15,9.5,186.0,2.5,25.5,191.5,156.4,119.68
2017,10,3,9,30,14.0,206.0,2.6,26.0,215.0,176.96,135.24
2017,10,3,9,45,7.0,164.5,2.75,26.5,169.0,135.93,102.51
2017,10,3,10,0,0.0,123.0,2.9,27.0,123.0,95.98,70.63
2017,10,3,10,15,25.0,219.0,2.95,27.5,237.5,210.85,160.14
2017,10,3,10,30,50.0,315.0,3.0,28.0,352.0,325.6,246.22
2017,10,3,10,45,52.0,329.5,3.1,28.5,369.0,342.8,257.85
2017,10,3,11,0,54.0,344.0,3.2,29.0,386.0,360.06,269.76
2017,10,3,11,15,43.5,337.0,3.3,29.0,371.5,344.2,257.58
2017,10,3,11,30,33.0,330.0,3.4,29.0,357.0,327.94,245.19
2017,10,3,11,45,21.5,276.5,3.5,29.0,294.0,247.06,184.83
2017,10,3,12,0,10.0,223.0,3.6,29.0,231.0,189.44,141.15
2017,10,3,12,15,8.5,206.0,3.6,29.0,213.0,173.49,129.07
2017,10,3,12,30,7.0,189.0,3.6,29.0,195.0,157.64,116.96
2017,10,3,12,45,51.5,292.0,3.65,29.5,334.0,309.4,232.41
2017,10,3,13,0,96.0,395.0,3.7,30.0,473.0,453.92,337.92
2017,10,3,13,15,56.5,334.5,3.7,29.5,380.5,354.61,265.1
2017,10,3,13,30,17.0,274.0,3.7,29.0,288.0,240.25,179.84
2017,10,3,13,45,181.5,304.0,3.75,29.0,440.0,456.31,345.44
2017,10,3,14,0,346.0,334.0,3.8,29.0,592.0,646.72,484.38
2017,10,3,14,15,575.5,221.0,3.8,29.0,628.5,740.35,555.2
2017,10,3,14,30,805.0,108.0,3.8,29.0,665.0,800.31,599.75
2017,10,3,14,45,771.0,114.5,3.85,29.0,623.5,751.66,567.01
2017,10,3,15,0,737.0,121.0,3.9,29.0,582.0,705.81,535.93
2017,10,3,15,15,392.5,173.5,3.9,28.5,417.0,472.29,363.62
2017,10,3,15,30,48.0,226.0,3.9,28.0,252.0,231.02,176.84
2017,10,3,15,45,24.0,121.5,3.95,28.0,134.5,116.55,87.99
2017,10,3,16,0,0.0,17.0,4.0,28.0,17.0,12.96,4.85
2017,10,3,16,15,0.0,14.5,3.9,27.5,14.5,11.04,3.35
2017,10,3,16,30,0.0,12.0,3.8,27.0,12.0,9.12,1.83
2017,10,3,16,45,0.0,10.0,3.75,26.5,10.0,7.59,0.59
2017,10,3,17,0,0.0,8.0,3.7,26.0,8.0,6.07,0.0
2017,10,3,17,15,0.0,5.5,3.6,25.5,5.5,4.16,0.0
2017,10,3,17,30,0.0,3.0,3.5,25.0,3.0,2.27,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.0,1.5,1.13,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,71.5,20.5,3.0,22.5,28.0,29.67,0.0
2017,10,4,7,0,143.0,41.0,3.1,23.0,56.0,70.34,43.89
2017,10,4,7,15,241.5,57.0,3.25,23.0,101.5,124.41,87.33
2017,10,4,7,30,340.0,73.0,3.4,23.0,147.0,186.16,138.09
2017,10,4,7,45,431.0,79.5,3.6,23.5,200.0,247.35,189.01
2017,10,4,8,0,522.0,86.0,3.8,24.0,253.0,323.98,251.83
2017,10,4,8,15,567.5,92.5,3.8,24.0,305.0,383.45,300.94
2017,10,4,8,30,613.0,99.0,3.8,24.0,357.0,446.59,351.72
2017,10,4,8,45,651.5,102.5,3.85,24.5,407.5,505.91,397.69
2017,10,4,9,0,690.0,106.0,3.9,25.0,458.0,567.34,443.96
2017,10,4,9,15,471.5,184.5,3.8,25.5,435.5,522.21,406.37
2017,10,4,9,30,253.0,263.0,3.7,26.0,413.0,447.6,345.9
2017,10,4,9,45,266.5,276.5,3.65,26.5,444.5,482.64,371.15
2017,10,4,10,0,280.0,290.0,3.6,27.0,476.0,517.98,395.76
2017,10,4,10,15,542.5,204.5,3.5,27.0,588.0,682.02,518.75
2017,10,4,10,30,805.0,119.0,3.4,27.0,700.0,843.86,631.9
2017,10,4,10,45,816.5,119.0,3.35,27.5,727.0,876.37,650.25
2017,10,4,11,0,828.0,119.0,3.3,28.0,754.0,906.35,667.65
2017,10,4,11,15,833.5,120.0,3.25,28.0,772.5,916.26,672.98
2017,10,4,11,30,839.0,121.0,3.2,28.0,791.0,935.37,684.64
2017,10,4,11,45,466.5,259.0,3.2,28.0,632.5,740.49,548.99
2017,10,4,12,0,94.0,397.0,3.2,28.0,474.0,455.91,339.38
2017,10,4,12,15,125.0,404.0,3.2,28.0,507.0,515.85,384.25
2017,10,4,12,30,156.0,411.0,3.2,28.0,540.0,553.11,411.31
2017,10,4,12,45,161.0,407.5,3.2,28.5,539.5,553.58,410.9
2017,10,4,13,0,166.0,404.0,3.2,29.0,539.0,553.23,410.17
2017,10,4,13,15,478.5,274.0,3.15,29.0,650.0,759.09,561.97
2017,10,4,13,30,791.0,144.0,3.1,29.0,761.0,911.71,667.64
2017,10,4,13,45,787.0,140.0,3.1,29.0,738.5,887.49,651.09
2017,10,4,14,0,783.0,136.0,3.1,29.0,716.0,860.38,634.05
2017,10,4,14,15,772.0,134.0,3.1,29.0,685.5,826.49,612.43
2017,10,4,14,30,761.0,132.0,3.1,29.0,655.0,790.39,589.22
2017,10,4,14,45,743.5,130.0,3.15,29.0,617.0,751.41,564.11
2017,10,4,15,0,726.0,128.0,3.2,29.0,579.0,706.59,533.82
2017,10,4,15,15,389.0,177.0,3.15,28.5,416.5,474.44,363.87
2017,10,4,15,30,52.0,226.0,3.1,28.0,254.0,234.39,179.21
2017,10,4,15,45,341.5,167.5,3.1,28.0,325.0,381.74,296.95
2017,10,4,16,0,631.0,109.0,3.1,28.0,396.0,494.4,382.23
2017,10,4,16,15,591.0,102.0,2.9,27.5,344.5,431.82,333.57
2017,10,4,16,30,551.0,95.0,2.7,27.0,293.0,372.07,286.6
2017,10,4,16,45,497.5,85.5,2.55,27.0,241.5,307.56,234.37
2017,10,4,17,0,444.0,76.0,2.4,27.0,190.0,243.99,181.91
2017,10,4,17,15,357.5,64.0,2.15,26.0,141.0,179.05,129.02
2017,10,4,17,30,271.0,52.0,1.9,25.0,92.0,124.11,84.3
2017,10,4,17,45,156.5,33.5,1.7,24.5,54.5,68.3,39.89
2017,10,4,18,0,42.0,15.0,1.5,24.0,17.0,16.83,0.0
2017,10,4,18,15,21.0,7.5,1.5,23.5,8.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,16.5,0.5,20.5,31.5,39.43,0.0
2017,10,5,7,0,285.0,33.0,0.5,21.0,63.0,97.52,59.76
2017,10,5,7,15,388.5,44.0,0.75,21.5,111.5,153.89,106.27
2017,10,5,7,30,492.0,55.0,1.0,22.0,160.0,222.4,162.97
2017,10,5,7,45,557.0,62.0,1.25,22.5,213.0,284.25,215.35
2017,10,5,8,0,622.0,69.0,1.5,23.0,266.0,352.66,271.92
2017,10,5,8,15,663.5,74.0,1.55,23.5,319.5,413.76,321.16
2017,10,5,8,30,705.0,79.0,1.6,24.0,373.0,477.05,370.4
2017,10,5,8,45,735.5,82.5,1.7,24.5,424.0,535.9,414.93
2017,10,5,9,0,766.0,86.0,1.8,25.0,475.0,595.89,458.93
2017,10,5,9,15,786.5,89.0,1.7,25.0,521.0,649.31,496.69
2017,10,5,9,30,807.0,92.0,1.6,25.0,567.0,702.28,532.93
2017,10,5,9,45,820.5,95.0,1.55,25.5,607.5,749.12,561.92
2017,10,5,10,0,834.0,98.0,1.5,26.0,648.0,794.37,589.09
2017,10,5,10,15,845.0,100.0,1.45,26.5,682.5,825.33,606.25
2017,10,5,10,30,856.0,102.0,1.4,27.0,717.0,862.54,627.37
2017,10,5,10,45,865.0,102.5,1.4,27.5,744.0,893.95,644.99
2017,10,5,11,0,874.0,103.0,1.4,28.0,771.0,922.62,660.76
2017,10,5,11,15,878.5,104.0,1.4,28.0,789.5,944.66,673.64
2017,10,5,11,30,883.0,105.0,1.4,28.0,808.0,963.47,684.61
2017,10,5,11,45,581.5,249.0,1.45,28.0,715.0,849.76,610.37
2017,10,5,12,0,280.0,393.0,1.5,28.0,622.0,678.17,491.0
2017,10,5,12,15,583.0,250.5,1.55,28.0,726.5,860.15,621.01
2017,10,5,12,30,886.0,108.0,1.6,28.0,831.0,988.97,703.58
2017,10,5,12,45,884.5,107.0,1.65,28.5,823.5,982.56,697.53
2017,10,5,13,0,883.0,106.0,1.7,29.0,816.0,972.65,690.99
2017,10,5,13,15,466.5,224.5,1.75,29.0,599.0,699.44,511.5
2017,10,5,13,30,50.0,343.0,1.8,29.0,382.0,357.82,264.38
2017,10,5,13,45,175.5,342.0,1.85,29.0,472.5,491.08,365.56
2017,10,5,14,0,301.0,341.0,1.9,29.0,563.0,616.84,455.79
2017,10,5,14,15,570.5,220.5,1.9,29.0,618.5,738.83,545.24
2017,10,5,14,30,840.0,100.0,1.9,29.0,674.0,815.05,598.75
2017,10,5,14,45,818.0,101.5,1.95,29.0,633.5,778.62,575.36
2017,10,5,15,0,796.0,103.0,2.0,29.0,593.0,731.81,545.67
2017,10,5,15,15,777.0,99.5,2.0,28.5,549.0,680.98,512.62
2017,10,5,15,30,758.0,96.0,2.0,28.0,505.0,629.39,477.55
2017,10,5,15,45,729.0,93.0,2.05,28.0,455.5,571.57,436.19
2017,10,5,16,0,700.0,90.0,2.1,28.0,406.0,516.09,395.26
2017,10,5,16,15,663.0,84.5,1.95,27.5,353.5,453.32,347.79
2017,10,5,16,30,626.0,79.0,1.8,27.0,301.0,392.98,300.7
2017,10,5,16,45,568.5,72.5,1.65,26.5,248.0,325.84,247.1
2017,10,5,17,0,511.0,66.0,1.5,26.0,195.0,264.08,196.33
2017,10,5,17,15,425.5,55.5,1.4,25.5,144.5,195.9,140.35
2017,10,5,17,30,340.0,45.0,1.3,25.0,94.0,137.28,92.03
2017,10,5,17,45,208.0,29.5,1.2,24.5,55.0,74.38,41.64
2017,10,5,18,0,76.0,14.0,1.1,24.0,16.0,20.24,0.0
2017,10,5,18,15,38.0,7.0,1.1,23.5,8.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,132.5,17.0,1.4,19.5,30.5,37.82,0.0
2017,10,6,7,0,265.0,34.0,1.6,20.0,61.0,95.81,59.31
2017,10,6,7,15,368.5,46.0,1.7,20.5,109.0,152.37,106.55
2017,10,6,7,30,472.0,58.0,1.8,21.0,157.0,221.08,163.88
2017,10,6,7,45,538.5,65.5,1.95,22.0,210.5,283.21,216.39
2017,10,6,8,0,605.0,73.0,2.1,23.0,264.0,352.06,272.95
2017,10,6,8,15,647.5,79.0,2.1,23.5,317.0,413.99,323.01
2017,10,6,8,30,690.0,85.0,2.1,24.0,370.0,479.19,373.82
2017,10,6,8,45,707.0,93.5,2.1,24.5,419.0,534.85,415.7
2017,10,6,9,0,724.0,102.0,2.1,25.0,468.0,590.53,456.14
2017,10,6,9,15,746.0,106.0,2.0,25.0,514.0,644.55,494.63
2017,10,6,9,30,768.0,110.0,1.9,25.0,560.0,695.61,529.94
2017,10,6,9,45,779.0,115.5,1.85,25.5,600.0,741.69,559.48
2017,10,6,10,0,790.0,121.0,1.8,26.0,640.0,786.09,586.52
2017,10,6,10,15,409.0,199.5,1.8,26.5,469.0,569.28,429.68
2017,10,6,10,30,28.0,278.0,1.8,27.0,298.0,272.17,204.4
2017,10,6,10,45,28.0,289.0,1.85,27.5,309.5,283.47,213.24
2017,10,6,11,0,28.0,300.0,1.9,28.0,321.0,294.77,220.91
2017,10,6,11,15,163.0,338.5,1.95,28.0,467.0,481.71,360.49
2017,10,6,11,30,298.0,377.0,2.0,28.0,613.0,674.41,496.01
2017,10,6,11,45,586.0,247.0,2.05,28.5,719.0,854.38,621.36
2017,10,6,12,0,874.0,117.0,2.1,29.0,825.0,986.18,705.42
2017,10,6,12,15,874.5,117.0,2.15,29.0,826.5,989.69,706.69
2017,10,6,12,30,875.0,117.0,2.2,29.0,828.0,989.72,707.24
2017,10,6,12,45,877.0,114.5,2.25,29.0,821.5,985.17,705.06
2017,10,6,13,0,879.0,112.0,2.3,29.0,815.0,977.11,700.82
2017,10,6,13,15,875.0,111.0,2.35,29.0,799.0,961.37,691.81
2017,10,6,13,30,871.0,110.0,2.4,29.0,783.0,942.34,680.8
2017,10,6,13,45,464.5,219.0,2.45,29.0,576.5,674.32,499.96
2017,10,6,14,0,58.0,328.0,2.5,29.0,370.0,349.1,260.48
2017,10,6,14,15,450.0,214.5,2.5,29.0,521.5,630.37,474.41
2017,10,6,14,30,842.0,101.0,2.5,29.0,673.0,819.44,607.33
2017,10,6,14,45,827.5,99.5,2.55,29.0,634.0,785.69,584.54
2017,10,6,15,0,813.0,98.0,2.6,29.0,595.0,740.99,555.85
2017,10,6,15,15,794.5,95.0,2.6,28.5,550.5,690.33,522.85
2017,10,6,15,30,776.0,92.0,2.6,28.0,506.0,638.83,487.48
2017,10,6,15,45,752.0,87.5,2.65,28.0,457.0,581.76,446.28
2017,10,6,16,0,728.0,83.0,2.7,28.0,408.0,524.98,404.05
2017,10,6,16,15,691.5,78.0,2.55,27.5,355.5,462.8,356.66
2017,10,6,16,30,655.0,73.0,2.4,27.0,303.0,401.77,308.67
2017,10,6,16,45,602.0,66.5,2.25,26.5,249.5,334.97,254.84
2017,10,6,17,0,549.0,60.0,2.1,26.0,196.0,273.07,203.36
2017,10,6,17,15,463.5,50.5,1.95,25.0,145.0,203.65,146.05
2017,10,6,17,30,378.0,41.0,1.8,24.0,94.0,143.79,96.23
2017,10,6,17,45,237.0,26.5,1.7,23.5,54.5,79.34,43.28
2017,10,6,18,0,96.0,12.0,1.6,23.0,15.0,21.26,0.0
2017,10,6,18,15,48.0,6.0,1.75,22.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,6,45,98.5,18.0,2.3,18.5,27.5,34.54,0.0
2017,10,7,7,0,197.0,36.0,2.5,19.0,55.0,83.92,52.63
2017,10,7,7,15,297.5,50.0,2.55,19.5,101.0,136.59,96.75
2017,10,7,7,30,398.0,64.0,2.6,20.0,147.0,201.4,151.0
2017,10,7,7,45,459.5,75.0,2.7,21.0,198.0,264.45,204.36
2017,10,7,8,0,521.0,86.0,2.8,22.0,249.0,330.53,258.97
2017,10,7,8,15,566.5,93.5,2.85,22.5,300.5,391.37,308.6
2017,10,7,8,30,612.0,101.0,2.9,23.0,352.0,455.88,359.58
2017,10,7,8,45,635.0,109.5,2.95,24.0,400.0,511.31,401.32
2017,10,7,9,0,658.0,118.0,3.0,25.0,448.0,567.48,442.16
2017,10,7,9,15,682.0,122.5,3.0,25.5,493.5,620.69,480.37
2017,10,7,9,30,706.0,127.0,3.0,26.0,539.0,674.02,517.62
2017,10,7,9,45,715.0,134.5,3.05,26.5,577.5,718.71,547.84
2017,10,7,10,0,724.0,142.0,3.1,27.0,616.0,761.8,576.21
2017,10,7,10,15,500.0,232.0,3.0,27.0,567.5,680.41,513.45
2017,10,7,10,30,276.0,322.0,2.9,27.0,519.0,572.13,430.98
2017,10,7,10,45,265.5,343.5,2.85,27.5,538.5,592.91,444.29
2017,10,7,11,0,255.0,365.0,2.8,28.0,558.0,612.19,455.65
2017,10,7,11,15,175.0,373.5,2.7,28.0,507.5,529.98,395.06
2017,10,7,11,30,95.0,382.0,2.6,28.0,457.0,443.21,330.68
2017,10,7,11,45,62.0,352.0,2.55,28.0,401.5,381.43,285.22
2017,10,7,12,0,29.0,322.0,2.5,28.0,346.0,319.45,238.83
2017,10,7,12,15,20.5,283.0,2.4,28.0,300.5,253.23,189.62
2017,10,7,12,30,12.0,244.0,2.3,28.0,255.0,210.32,157.27
2017,10,7,12,45,30.0,297.5,2.25,28.5,322.5,296.15,221.7
2017,10,7,13,0,48.0,351.0,2.2,29.0,390.0,366.76,273.06
2017,10,7,13,15,74.0,361.5,2.2,29.0,420.0,401.81,299.13
2017,10,7,13,30,100.0,372.0,2.2,29.0,450.0,436.05,324.57
2017,10,7,13,45,140.0,363.5,2.2,29.0,468.5,482.84,359.2
2017,10,7,14,0,180.0,355.0,2.2,29.0,487.0,506.19,377.09
2017,10,7,14,15,108.0,315.5,2.25,29.0,393.5,379.5,285.03
2017,10,7,14,30,36.0,276.0,2.3,29.0,300.0,277.09,208.44
2017,10,7,14,45,53.0,272.0,2.35,29.0,305.5,286.19,216.54
2017,10,7,15,0,70.0,268.0,2.4,29.0,311.0,294.14,223.41
2017,10,7,15,15,36.5,216.0,2.4,28.5,238.5,216.56,164.78
2017,10,7,15,30,3.0,164.0,2.4,28.0,166.0,133.74,100.71
2017,10,7,15,45,1.5,135.5,2.4,28.0,136.5,108.56,81.3
2017,10,7,16,0,0.0,107.0,2.4,28.0,107.0,83.84,61.93
2017,10,7,16,15,0.0,93.0,2.2,27.5,93.0,72.53,53.2
2017,10,7,16,30,0.0,79.0,2.0,27.0,79.0,61.28,44.38
2017,10,7,16,45,194.5,80.5,1.8,27.0,128.0,163.4,125.12
2017,10,7,17,0,389.0,82.0,1.6,27.0,177.0,233.11,174.34
2017,10,7,17,15,302.5,66.5,1.45,26.0,129.0,167.6,120.99
2017,10,7,17,30,216.0,51.0,1.3,25.0,81.0,112.24,76.26
2017,10,7,17,45,108.0,30.5,1.2,24.5,45.5,53.54,28.1
2017,10,7,18,0,0.0,10.0,1.1,24.0,10.0,7.87,0.0
2017,10,7,18,15,0.0,5.0,1.1,23.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,8,6,45,163.0,15.5,1.15,17.0,31.0,43.28,0.0
2017,10,8,7,0,326.0,31.0,1.2,18.0,62.0,108.66,66.87
2017,10,8,7,15,436.0,41.5,1.3,18.5,113.0,169.77,119.32
2017,10,8,7,30,546.0,52.0,1.4,19.0,164.0,243.75,181.69
2017,10,8,7,45,611.5,59.0,1.5,19.5,220.0,309.44,238.09
2017,10,8,8,0,677.0,66.0,1.6,20.0,276.0,381.68,298.24
2017,10,8,8,15,719.0,71.0,1.35,21.0,331.5,445.29,348.22
2017,10,8,8,30,761.0,76.0,1.1,22.0,387.0,512.95,398.34
2017,10,8,8,45,790.0,79.5,0.9,23.0,439.5,573.83,440.81
2017,10,8,9,0,819.0,83.0,0.7,24.0,492.0,635.58,481.2
2017,10,8,9,15,839.5,86.0,0.9,25.0,540.0,691.41,519.9
2017,10,8,9,30,860.0,89.0,1.1,26.0,588.0,746.63,556.57
2017,10,8,9,45,875.0,91.5,1.3,27.0,630.5,788.38,582.46
2017,10,8,10,0,890.0,94.0,1.5,28.0,673.0,835.43,611.6
2017,10,8,10,15,900.5,96.0,1.5,28.0,708.0,876.23,636.42
2017,10,8,10,30,911.0,98.0,1.5,28.0,743.0,914.56,659.48
2017,10,8,10,45,918.5,99.0,1.55,28.5,770.5,946.46,677.62
2017,10,8,11,0,926.0,100.0,1.6,29.0,798.0,975.33,693.85
2017,10,8,11,15,930.5,101.0,1.6,29.0,816.5,998.19,707.04
2017,10,8,11,30,935.0,102.0,1.6,29.0,835.0,1017.63,718.22
2017,10,8,11,45,937.5,102.0,1.6,29.5,845.5,1030.54,724.06
2017,10,8,12,0,940.0,102.0,1.6,30.0,856.0,1039.79,727.84
2017,10,8,12,15,939.5,102.0,1.65,30.0,856.5,1042.41,729.95
2017,10,8,12,30,939.0,102.0,1.7,30.0,857.0,1041.28,729.99
2017,10,8,12,45,935.0,102.5,1.75,30.5,848.5,1033.53,724.68
2017,10,8,13,0,931.0,103.0,1.8,31.0,840.0,1022.13,717.34
2017,10,8,13,15,926.0,102.0,1.85,31.0,823.0,1004.63,707.79
2017,10,8,13,30,921.0,101.0,1.9,31.0,806.0,983.67,696.2
2017,10,8,13,45,912.0,101.0,2.0,31.0,780.0,956.76,681.44
2017,10,8,14,0,903.0,101.0,2.1,31.0,754.0,926.83,664.67
2017,10,8,14,15,892.5,99.0,2.15,31.0,720.5,890.66,643.21
2017,10,8,14,30,882.0,97.0,2.2,31.0,687.0,851.94,619.92
2017,10,8,14,45,865.0,95.5,2.3,31.0,646.5,806.21,592.07
2017,10,8,15,0,848.0,94.0,2.4,31.0,606.0,766.49,567.82
2017,10,8,15,15,828.5,91.0,2.45,30.5,559.5,713.59,534.64
2017,10,8,15,30,809.0,88.0,2.5,30.0,513.0,659.86,498.58
2017,10,8,15,45,779.0,85.0,2.55,30.0,461.5,598.97,455.2
2017,10,8,16,0,749.0,82.0,2.6,30.0,410.0,538.84,411.05
2017,10,8,16,15,711.0,77.0,2.4,29.5,356.0,474.79,362.66
2017,10,8,16,30,673.0,72.0,2.2,29.0,302.0,411.9,313.63
2017,10,8,16,45,612.5,66.0,2.05,28.5,246.5,341.3,257.44
2017,10,8,17,0,552.0,60.0,1.9,28.0,191.0,276.38,204.11
2017,10,8,17,15,460.5,50.0,1.9,27.0,139.5,204.19,145.25
2017,10,8,17,30,369.0,40.0,1.9,26.0,88.0,142.27,94.21
2017,10,8,17,45,217.5,25.0,1.9,25.0,49.5,74.17,36.67
2017,10,8,18,0,66.0,10.0,1.9,24.0,11.0,16.23,0.0
2017,10,8,18,15,33.0,5.0,1.95,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,114.5,16.5,2.3,20.5,27.5,30.07,0.0
2017,10,9,7,0,229.0,33.0,2.6,21.0,55.0,90.12,55.16
2017,10,9,7,15,337.0,46.0,2.8,21.5,102.0,149.0,104.86
2017,10,9,7,30,445.0,59.0,3.0,22.0,149.0,219.39,163.62
2017,10,9,7,45,517.0,67.0,3.25,23.0,202.5,283.36,217.73
2017,10,9,8,0,589.0,75.0,3.5,24.0,256.0,354.63,276.49
2017,10,9,8,15,633.0,81.0,3.6,24.5,309.0,416.84,327.27
2017,10,9,8,30,677.0,87.0,3.7,25.0,362.0,482.46,379.1
2017,10,9,8,45,709.5,91.0,3.8,25.5,412.5,542.05,424.85
2017,10,9,9,0,742.0,95.0,3.9,26.0,463.0,601.0,468.86
2017,10,9,9,15,763.5,99.0,4.0,26.5,509.5,655.26,508.14
2017,10,9,9,30,785.0,103.0,4.1,27.0,556.0,709.18,546.19
2017,10,9,9,45,800.0,106.0,4.2,28.0,596.0,756.35,576.27
2017,10,9,10,0,815.0,109.0,4.3,29.0,636.0,802.05,604.68
2017,10,9,10,15,826.5,111.0,4.3,29.0,670.0,841.98,630.76
2017,10,9,10,30,838.0,113.0,4.3,29.0,704.0,879.72,655.17
2017,10,9,10,45,845.0,115.5,4.35,29.5,730.0,911.5,674.33
2017,10,9,11,0,852.0,118.0,4.4,30.0,756.0,940.44,691.52
2017,10,9,11,15,857.0,119.0,4.4,30.0,774.5,949.84,696.86
2017,10,9,11,30,862.0,120.0,4.4,30.0,793.0,968.56,708.64
2017,10,9,11,45,866.0,119.5,4.4,30.5,803.0,981.54,715.23
2017,10,9,12,0,870.0,119.0,4.4,31.0,813.0,991.18,719.75
2017,10,9,12,15,870.0,119.0,4.4,31.0,814.0,993.99,721.4
2017,10,9,12,30,870.0,119.0,4.4,31.0,815.0,993.34,720.98
2017,10,9,12,45,867.0,119.0,4.4,31.5,807.0,986.29,715.1
2017,10,9,13,0,864.0,119.0,4.4,32.0,799.0,975.86,707.21
2017,10,9,13,15,859.5,118.0,4.35,32.0,783.0,959.63,696.86
2017,10,9,13,30,855.0,117.0,4.3,32.0,767.0,940.2,684.54
2017,10,9,13,45,846.5,116.0,4.3,32.0,742.5,926.09,676.11
2017,10,9,14,0,838.0,115.0,4.3,32.0,718.0,896.42,657.37
2017,10,9,14,15,827.5,113.0,4.25,32.0,686.0,861.25,634.76
2017,10,9,14,30,817.0,111.0,4.2,32.0,654.0,823.69,610.47
2017,10,9,14,45,800.5,109.0,4.2,32.0,615.0,779.15,581.44
2017,10,9,15,0,784.0,107.0,4.2,32.0,576.0,733.1,551.09
2017,10,9,15,15,764.0,103.5,4.15,31.5,531.5,681.74,516.71
2017,10,9,15,30,744.0,100.0,4.1,31.0,487.0,629.73,480.46
2017,10,9,15,45,714.5,96.0,4.05,31.0,437.5,573.12,438.87
2017,10,9,16,0,685.0,92.0,4.0,31.0,388.0,515.07,395.25
2017,10,9,16,15,645.0,86.0,3.7,30.5,336.0,450.64,346.05
2017,10,9,16,30,605.0,80.0,3.4,30.0,284.0,388.98,297.56
2017,10,9,16,45,543.5,72.5,3.15,29.5,231.0,319.87,242.19
2017,10,9,17,0,482.0,65.0,2.9,29.0,178.0,256.63,190.13
2017,10,9,17,15,390.0,53.5,2.65,28.0,128.5,186.64,133.05
2017,10,9,17,30,298.0,42.0,2.4,27.0,79.0,125.26,82.85
2017,10,9,17,45,149.0,21.0,2.15,26.0,39.5,55.3,24.34
2017,10,9,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,19.5,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,13.0,6.35,13.0,13.0,10.23,0.0
2017,10,10,7,0,0.0,26.0,6.4,13.0,26.0,20.21,10.19
2017,10,10,7,15,7.0,48.5,6.45,13.0,50.0,41.11,28.73
2017,10,10,7,30,14.0,71.0,6.5,13.0,74.0,62.59,47.54
2017,10,10,7,45,27.5,93.5,6.55,13.5,101.0,92.7,73.46
