Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,8,0,41.0,116.0,6.6,14.0,128.0,120.34,97.06
2017,10,10,8,15,23.0,126.5,6.55,14.0,134.0,114.53,92.19
2017,10,10,8,30,5.0,137.0,6.5,14.0,140.0,113.73,91.18
2017,10,10,8,45,2.5,109.5,6.5,14.5,111.0,87.51,68.63
2017,10,10,9,0,0.0,82.0,6.5,15.0,82.0,63.04,47.67
2017,10,10,9,15,3.5,133.5,6.4,15.0,135.5,107.97,85.18
2017,10,10,9,30,7.0,185.0,6.3,15.0,189.0,154.99,123.89
2017,10,10,9,45,20.5,222.0,6.2,15.5,235.0,198.24,159.07
2017,10,10,10,0,34.0,259.0,6.1,16.0,281.0,260.08,208.7
2017,10,10,10,15,130.5,296.5,6.0,16.5,387.0,399.07,321.05
2017,10,10,10,30,227.0,334.0,5.9,17.0,493.0,526.62,421.03
2017,10,10,10,45,192.0,350.0,5.8,17.5,488.0,517.52,411.07
2017,10,10,11,0,157.0,366.0,5.7,18.0,483.0,506.1,399.77
2017,10,10,11,15,476.0,260.0,5.6,18.5,628.0,747.38,588.77
2017,10,10,11,30,795.0,154.0,5.5,19.0,773.0,955.4,740.28
2017,10,10,11,45,821.0,142.0,5.45,19.5,787.5,977.78,752.63
2017,10,10,12,0,847.0,130.0,5.4,20.0,802.0,996.73,763.64
2017,10,10,12,15,847.0,130.0,5.3,20.0,803.0,999.5,764.59
2017,10,10,12,30,847.0,130.0,5.2,20.0,804.0,998.78,763.36
2017,10,10,12,45,846.0,129.0,5.1,20.5,796.5,992.51,756.96
2017,10,10,13,0,845.0,128.0,5.0,21.0,789.0,982.8,748.38
2017,10,10,13,15,840.0,127.0,4.9,21.0,773.0,965.84,736.44
2017,10,10,13,30,835.0,126.0,4.8,21.0,757.0,945.66,722.46
2017,10,10,13,45,827.5,124.0,4.7,21.5,733.0,919.02,702.7
2017,10,10,14,0,820.0,122.0,4.6,22.0,709.0,889.52,681.13
2017,10,10,14,15,809.0,120.0,4.5,22.0,677.0,854.3,656.97
2017,10,10,14,30,798.0,118.0,4.4,22.0,645.0,816.79,631.17
2017,10,10,14,45,785.0,114.0,4.35,22.0,607.0,773.5,601.56
2017,10,10,15,0,772.0,110.0,4.3,22.0,569.0,728.54,570.47
2017,10,10,15,15,751.5,106.5,4.2,22.0,524.5,677.2,533.3
2017,10,10,15,30,731.0,103.0,4.1,22.0,480.0,628.04,496.53
2017,10,10,15,45,705.5,97.5,4.0,22.0,431.5,570.46,452.71
2017,10,10,16,0,680.0,92.0,3.9,22.0,383.0,513.52,408.33
2017,10,10,16,15,640.0,86.0,3.65,21.5,331.0,449.27,357.56
2017,10,10,16,30,600.0,80.0,3.4,21.0,279.0,387.81,307.52
2017,10,10,16,45,541.5,72.0,3.2,21.0,226.5,319.64,250.41
2017,10,10,17,0,483.0,64.0,3.0,21.0,174.0,257.05,196.63
2017,10,10,17,15,389.5,52.0,2.75,20.0,125.0,185.97,136.78
2017,10,10,17,30,296.0,40.0,2.5,19.0,76.0,123.64,84.12
2017,10,10,17,45,148.0,20.0,2.25,18.5,38.0,54.12,21.9
2017,10,10,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,6,45,120.0,15.0,2.95,12.5,26.0,30.63,0.0
2017,10,11,7,0,240.0,30.0,3.1,13.0,52.0,93.71,58.42
2017,10,11,7,15,346.0,42.5,3.25,13.5,98.5,151.53,110.17
2017,10,11,7,30,452.0,55.0,3.4,14.0,145.0,221.95,171.16
2017,10,11,7,45,518.5,63.5,3.6,14.5,197.0,284.92,226.86
2017,10,11,8,0,585.0,72.0,3.8,15.0,249.0,354.63,287.03
2017,10,11,8,15,629.0,78.0,3.8,15.5,301.0,416.76,339.53
2017,10,11,8,30,673.0,84.0,3.8,16.0,353.0,482.3,393.05
2017,10,11,8,45,705.0,88.0,3.8,16.5,403.5,541.41,439.88
2017,10,11,9,0,737.0,92.0,3.8,17.0,454.0,599.91,484.86
2017,10,11,9,15,759.0,95.5,3.7,17.5,499.5,653.75,524.62
2017,10,11,9,30,781.0,99.0,3.6,18.0,545.0,707.29,562.76
2017,10,11,9,45,798.5,101.5,3.55,18.5,585.5,755.63,595.11
2017,10,11,10,0,816.0,104.0,3.5,19.0,626.0,802.71,625.97
2017,10,11,10,15,827.5,106.0,3.35,19.5,659.5,842.56,650.64
2017,10,11,10,30,839.0,108.0,3.2,20.0,693.0,880.21,673.34
2017,10,11,10,45,847.5,109.0,3.1,20.5,719.5,900.18,683.82
2017,10,11,11,0,856.0,110.0,3.0,21.0,746.0,928.22,699.87
2017,10,11,11,15,861.0,111.0,2.9,21.5,764.0,950.04,711.5
2017,10,11,11,30,866.0,112.0,2.8,22.0,782.0,968.72,721.0
2017,10,11,11,45,860.0,117.5,2.7,22.5,789.5,978.07,724.31
2017,10,11,12,0,854.0,123.0,2.6,23.0,797.0,983.86,725.44
2017,10,11,12,15,854.5,123.0,2.5,23.0,798.0,986.99,726.35
2017,10,11,12,30,855.0,123.0,2.4,23.0,799.0,986.72,725.18
2017,10,11,12,45,853.0,122.0,2.3,23.5,791.5,979.58,718.29
2017,10,11,13,0,851.0,121.0,2.2,24.0,784.0,969.1,709.44
2017,10,11,13,15,846.5,120.0,2.1,24.0,768.0,952.92,698.43
2017,10,11,13,30,842.0,119.0,2.0,24.0,752.0,946.49,693.97
2017,10,11,13,45,834.5,117.5,1.9,24.5,727.5,920.21,675.23
2017,10,11,14,0,827.0,116.0,1.8,25.0,703.0,891.06,654.95
2017,10,11,14,15,816.0,113.5,1.75,25.0,671.5,855.09,632.03
2017,10,11,14,30,805.0,111.0,1.7,25.0,640.0,816.83,607.54
2017,10,11,14,45,772.5,115.5,1.65,25.0,598.0,766.52,574.72
2017,10,11,15,0,740.0,120.0,1.6,25.0,556.0,719.7,543.87
2017,10,11,15,15,718.0,116.0,1.6,25.0,512.0,667.64,508.19
2017,10,11,15,30,696.0,112.0,1.6,25.0,468.0,615.29,471.46
2017,10,11,15,45,669.0,106.0,1.6,25.0,420.0,557.69,429.96
2017,10,11,16,0,642.0,100.0,1.6,25.0,372.0,500.92,387.86
2017,10,11,16,15,600.5,93.0,1.5,24.5,320.5,436.56,339.05
2017,10,11,16,30,559.0,86.0,1.4,24.0,269.0,375.2,290.97
2017,10,11,16,45,502.0,76.0,1.3,23.5,217.5,307.75,236.75
2017,10,11,17,0,445.0,66.0,1.2,23.0,166.0,245.83,185.37
2017,10,11,17,15,353.5,53.0,1.1,22.0,118.5,173.55,125.94
2017,10,11,17,30,262.0,40.0,1.0,21.0,71.0,116.09,78.06
2017,10,11,17,45,131.0,20.0,0.95,20.5,35.5,50.98,16.96
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,45,100.5,15.5,1.0,16.5,24.0,28.33,0.0
2017,10,12,7,0,201.0,31.0,1.1,17.0,48.0,85.96,52.34
2017,10,12,7,15,303.5,45.0,1.1,17.5,93.5,140.97,100.89
2017,10,12,7,30,406.0,59.0,1.1,18.0,139.0,211.83,160.42
2017,10,12,7,45,476.5,68.5,1.1,19.0,190.0,275.15,213.77
2017,10,12,8,0,547.0,78.0,1.1,20.0,241.0,345.68,271.27
2017,10,12,8,15,592.5,84.5,1.1,21.0,293.0,407.34,320.05
2017,10,12,8,30,638.0,91.0,1.1,22.0,345.0,472.59,369.56
2017,10,12,8,45,673.5,95.0,1.15,23.0,395.0,532.31,413.34
2017,10,12,9,0,709.0,99.0,1.2,24.0,445.0,593.79,456.78
2017,10,12,9,15,731.5,103.0,1.3,24.5,490.0,647.51,494.52
2017,10,12,9,30,754.0,107.0,1.4,25.0,535.0,698.05,529.23
2017,10,12,9,45,772.5,109.5,1.55,25.5,575.0,746.22,560.87
2017,10,12,10,0,791.0,112.0,1.7,26.0,615.0,793.24,591.22
2017,10,12,10,15,803.0,114.0,1.75,26.5,648.5,832.73,615.26
2017,10,12,10,30,815.0,116.0,1.8,27.0,682.0,870.13,637.72
2017,10,12,10,45,824.0,117.0,1.9,27.5,708.0,901.37,656.52
2017,10,12,11,0,833.0,118.0,2.0,28.0,734.0,929.93,673.57
2017,10,12,11,15,838.5,119.5,2.1,28.0,752.0,952.84,688.37
2017,10,12,11,30,844.0,121.0,2.2,28.0,770.0,972.63,701.3
2017,10,12,11,45,857.0,115.5,2.3,28.5,782.0,975.19,701.95
2017,10,12,12,0,870.0,110.0,2.4,29.0,794.0,988.24,709.59
2017,10,12,12,15,870.0,110.0,2.45,29.0,795.0,990.86,711.51
2017,10,12,12,30,870.0,110.0,2.5,29.0,796.0,990.03,711.48
2017,10,12,12,45,866.0,111.0,2.6,29.5,787.5,982.87,706.62
2017,10,12,13,0,862.0,112.0,2.7,30.0,779.0,972.34,699.76
2017,10,12,13,15,857.0,111.0,2.8,30.0,763.0,955.47,690.32
2017,10,12,13,30,852.0,110.0,2.9,30.0,747.0,935.43,678.88
2017,10,12,13,45,841.0,110.5,3.0,30.0,722.0,908.35,662.81
2017,10,12,14,0,830.0,111.0,3.1,30.0,697.0,889.96,652.48
2017,10,12,14,15,819.5,109.0,3.15,30.0,665.5,854.86,630.57
2017,10,12,14,30,809.0,107.0,3.2,30.0,634.0,817.43,607.04
2017,10,12,14,45,786.0,107.5,3.25,30.0,594.0,770.48,576.74
2017,10,12,15,0,763.0,108.0,3.3,30.0,554.0,722.47,545.32
2017,10,12,15,15,742.0,104.0,3.3,29.5,510.0,670.54,510.73
2017,10,12,15,30,721.0,100.0,3.3,29.0,466.0,620.83,476.19
2017,10,12,15,45,687.0,97.0,3.3,29.0,417.0,560.96,432.29
2017,10,12,16,0,653.0,94.0,3.3,29.0,368.0,502.47,388.3
2017,10,12,16,15,611.5,87.5,3.1,28.5,316.5,438.11,339.05
2017,10,12,16,30,570.0,81.0,2.9,28.0,265.0,376.74,290.62
2017,10,12,16,45,509.0,72.5,2.7,27.5,213.5,308.44,235.54
2017,10,12,17,0,448.0,64.0,2.5,27.0,162.0,246.03,183.77
2017,10,12,17,15,355.5,51.0,2.2,26.0,115.0,176.08,126.31
2017,10,12,17,30,263.0,38.0,1.9,25.0,68.0,115.17,75.89
2017,10,12,17,45,131.5,19.0,1.65,24.5,34.0,50.04,11.67
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,14.5,1.8,19.5,24.5,30.21,0.0
2017,10,13,7,0,229.0,29.0,2.0,20.0,49.0,91.17,53.87
2017,10,13,7,15,336.5,42.5,2.1,20.5,95.0,151.89,107.68
2017,10,13,7,30,444.0,56.0,2.2,21.0,141.0,223.89,168.2
2017,10,13,7,45,525.5,62.5,2.35,22.0,195.0,290.95,224.78
2017,10,13,8,0,607.0,69.0,2.5,23.0,249.0,366.21,286.52
2017,10,13,8,15,651.0,74.5,2.65,23.5,301.5,429.11,337.73
2017,10,13,8,30,695.0,80.0,2.8,24.0,354.0,495.38,389.88
2017,10,13,8,45,734.5,81.5,3.0,25.0,406.0,555.81,435.49
2017,10,13,9,0,774.0,83.0,3.2,26.0,458.0,619.89,482.28
2017,10,13,9,15,795.0,86.0,3.25,26.5,504.0,674.02,520.8
2017,10,13,9,30,816.0,89.0,3.3,27.0,550.0,727.69,557.07
2017,10,13,9,45,834.0,90.5,3.35,27.5,590.5,776.54,588.67
2017,10,13,10,0,852.0,92.0,3.4,28.0,631.0,815.28,612.83
2017,10,13,10,15,862.5,93.5,3.4,28.0,665.0,854.05,637.8
2017,10,13,10,30,873.0,95.0,3.4,28.0,699.0,890.49,661.02
2017,10,13,10,45,881.5,96.0,3.45,28.5,725.0,922.03,679.81
2017,10,13,11,0,890.0,97.0,3.5,29.0,751.0,950.73,696.66
2017,10,13,11,15,894.5,98.0,3.5,29.5,769.0,972.62,708.68
2017,10,13,11,30,899.0,99.0,3.5,30.0,787.0,991.23,718.63
2017,10,13,11,45,898.0,101.0,3.5,30.5,796.0,1002.13,723.66
2017,10,13,12,0,897.0,103.0,3.5,31.0,805.0,1009.49,726.58
2017,10,13,12,15,897.0,103.0,3.5,31.0,805.5,1012.13,728.11
2017,10,13,12,30,897.0,103.0,3.5,31.0,806.0,1011.22,727.55
2017,10,13,12,45,895.5,102.0,3.5,31.0,798.0,1004.2,723.24
2017,10,13,13,0,894.0,101.0,3.5,31.0,790.0,993.68,716.85
2017,10,13,13,15,889.5,100.5,3.5,31.0,773.5,977.34,706.86
2017,10,13,13,30,885.0,100.0,3.5,31.0,757.0,957.7,694.86
2017,10,13,13,45,878.0,98.0,3.5,31.0,732.5,930.94,678.28
2017,10,13,14,0,871.0,96.0,3.5,31.0,708.0,901.22,659.79
2017,10,13,14,15,861.0,94.5,3.5,31.0,676.0,866.63,638.02
2017,10,13,14,30,851.0,93.0,3.5,31.0,644.0,829.61,614.53
2017,10,13,14,45,822.0,96.0,3.5,31.0,602.0,788.49,588.07
2017,10,13,15,0,793.0,99.0,3.5,31.0,560.0,737.43,554.46
2017,10,13,15,15,772.5,96.0,3.45,30.5,515.5,685.74,520.56
2017,10,13,15,30,752.0,93.0,3.4,30.0,471.0,633.45,484.24
2017,10,13,15,45,722.0,89.0,3.4,30.0,421.5,575.87,442.2
2017,10,13,16,0,692.0,85.0,3.4,30.0,372.0,517.1,398.2
2017,10,13,16,15,651.5,79.0,3.15,29.5,320.0,451.91,348.38
2017,10,13,16,30,611.0,73.0,2.9,29.0,268.0,389.58,299.23
2017,10,13,16,45,550.5,65.5,2.65,28.5,216.0,320.36,243.43
2017,10,13,17,0,490.0,58.0,2.4,28.0,164.0,256.95,190.77
2017,10,13,17,15,394.0,46.5,2.15,27.0,115.5,184.87,131.61
2017,10,13,17,30,298.0,35.0,1.9,26.0,67.0,123.8,80.66
2017,10,13,17,45,149.0,17.5,1.65,25.5,33.5,53.69,6.27
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,108.5,14.5,1.55,20.5,23.5,29.61,0.0
2017,10,14,7,0,217.0,29.0,1.7,21.0,47.0,89.28,51.75
2017,10,14,7,15,327.5,42.5,1.95,21.5,93.0,150.75,106.59
2017,10,14,7,30,438.0,56.0,2.2,22.0,139.0,223.6,167.57
2017,10,14,7,45,511.0,64.0,2.45,23.0,191.5,288.64,222.53
2017,10,14,8,0,584.0,72.0,2.7,24.0,244.0,361.02,282.0
2017,10,14,8,15,629.0,78.5,2.8,24.5,296.0,424.45,333.36
2017,10,14,8,30,674.0,85.0,2.9,25.0,348.0,491.39,385.74
2017,10,14,8,45,709.5,88.0,3.05,25.5,399.0,551.78,431.76
2017,10,14,9,0,745.0,91.0,3.2,26.0,450.0,611.62,476.14
2017,10,14,9,15,475.0,172.0,3.25,26.5,409.5,533.16,413.63
2017,10,14,9,30,205.0,253.0,3.3,27.0,369.0,401.26,309.96
2017,10,14,9,45,207.0,272.0,3.35,27.5,396.0,430.16,330.86
2017,10,14,10,0,209.0,291.0,3.4,28.0,423.0,458.76,350.63
2017,10,14,10,15,166.5,310.0,3.4,28.0,418.5,448.7,341.36
2017,10,14,10,30,124.0,329.0,3.4,28.0,414.0,435.57,329.93
2017,10,14,10,45,206.0,336.0,3.4,28.5,484.0,521.28,393.35
2017,10,14,11,0,288.0,343.0,3.4,29.0,554.0,631.91,471.97
2017,10,14,11,15,575.0,229.0,3.4,29.5,663.0,817.49,605.6
2017,10,14,11,30,862.0,115.0,3.4,30.0,772.0,974.39,708.4
2017,10,14,11,45,860.5,117.5,3.45,30.5,780.0,984.81,712.39
2017,10,14,12,0,859.0,120.0,3.5,31.0,788.0,991.8,715.48
2017,10,14,12,15,523.5,254.0,3.5,31.0,661.5,814.93,595.97
2017,10,14,12,30,188.0,388.0,3.5,31.0,535.0,574.26,422.74
2017,10,14,12,45,180.5,384.5,3.55,31.0,524.5,562.15,415.46
2017,10,14,13,0,173.0,381.0,3.6,31.0,514.0,549.4,406.63
2017,10,14,13,15,217.0,367.0,3.6,31.0,530.0,574.71,426.21
2017,10,14,13,30,261.0,353.0,3.6,31.0,546.0,619.75,459.01
2017,10,14,13,45,153.5,326.0,3.6,31.0,438.5,464.46,346.87
2017,10,14,14,0,46.0,299.0,3.6,31.0,331.0,315.21,235.81
2017,10,14,14,15,132.0,300.0,3.6,31.0,386.0,410.49,309.3
2017,10,14,14,30,218.0,301.0,3.6,31.0,441.0,480.06,362.19
2017,10,14,14,45,474.0,210.5,3.65,31.0,491.0,622.84,470.76
2017,10,14,15,0,730.0,120.0,3.7,31.0,541.0,716.47,541.64
2017,10,14,15,15,707.5,115.5,3.65,30.5,497.0,663.77,504.89
2017,10,14,15,30,685.0,111.0,3.6,30.0,453.0,610.87,467.95
2017,10,14,15,45,650.0,106.5,3.55,30.0,404.0,550.08,423.28
2017,10,14,16,0,615.0,102.0,3.5,30.0,355.0,490.86,378.71
2017,10,14,16,15,570.5,94.5,3.3,29.5,304.0,425.5,328.8
2017,10,14,16,30,526.0,87.0,3.1,29.0,253.0,363.49,280.01
2017,10,14,16,45,456.5,77.5,2.9,28.5,202.0,287.99,219.64
2017,10,14,17,0,387.0,68.0,2.7,28.0,151.0,225.6,168.23
2017,10,14,17,15,291.5,53.0,2.45,27.5,105.0,157.12,112.15
2017,10,14,17,30,196.0,38.0,2.2,27.0,59.0,100.03,64.97
2017,10,14,17,45,98.0,19.0,2.0,26.5,29.5,43.64,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,10,15,6,45,53.5,15.0,6.15,20.0,19.5,20.97,0.0
2017,10,15,7,0,107.0,30.0,6.7,20.0,39.0,60.43,33.94
2017,10,15,7,15,202.5,49.0,6.75,19.5,81.0,120.42,86.85
2017,10,15,7,30,298.0,68.0,6.8,19.0,123.0,185.42,142.44
2017,10,15,7,45,402.0,75.0,6.85,19.0,176.0,252.8,200.53
2017,10,15,8,0,506.0,82.0,6.9,19.0,229.0,336.84,272.17
2017,10,15,8,15,554.5,89.5,6.8,19.0,280.0,399.37,325.58
2017,10,15,8,30,603.0,97.0,6.7,19.0,331.0,465.81,380.9
2017,10,15,8,45,301.5,76.0,6.65,19.0,193.0,279.01,229.6
2017,10,15,9,0,0.0,55.0,6.6,19.0,55.0,42.14,29.53
2017,10,15,9,15,0.0,88.5,6.55,19.0,88.5,68.15,51.04
2017,10,15,9,30,0.0,122.0,6.5,19.0,122.0,95.81,73.62
2017,10,15,9,45,3.5,158.0,6.5,19.5,160.5,129.09,100.51
2017,10,15,10,0,7.0,194.0,6.5,20.0,199.0,163.34,127.81
2017,10,15,10,15,15.0,226.0,6.45,20.5,236.5,198.69,155.81
2017,10,15,10,30,23.0,258.0,6.4,21.0,274.0,234.95,184.19
2017,10,15,10,45,26.0,273.0,6.4,21.5,292.0,251.57,196.69
2017,10,15,11,0,29.0,288.0,6.4,22.0,310.0,289.45,225.68
2017,10,15,11,15,38.0,309.5,6.35,22.0,338.5,320.28,249.58
2017,10,15,11,30,47.0,331.0,6.3,22.0,367.0,351.55,273.7
2017,10,15,11,45,49.5,333.5,6.25,22.5,371.5,356.9,277.14
2017,10,15,12,0,52.0,336.0,6.2,23.0,376.0,362.19,280.6
2017,10,15,12,15,175.5,351.5,6.15,23.0,488.0,524.77,407.71
2017,10,15,12,30,299.0,367.0,6.1,23.0,600.0,686.98,530.14
2017,10,15,12,45,584.5,237.5,6.1,23.5,685.5,863.32,664.3
2017,10,15,13,0,870.0,108.0,6.1,24.0,771.0,981.2,747.39
2017,10,15,13,15,865.5,107.5,6.05,24.0,755.0,965.08,735.75
2017,10,15,13,30,861.0,107.0,6.0,24.0,739.0,945.75,722.7
2017,10,15,13,45,854.0,105.5,5.95,24.0,715.0,919.94,705.19
2017,10,15,14,0,847.0,104.0,5.9,24.0,691.0,891.28,685.75
2017,10,15,14,15,837.0,102.0,5.85,24.0,659.5,867.06,669.53
2017,10,15,14,30,827.0,100.0,5.8,24.0,628.0,829.44,643.67
2017,10,15,14,45,807.0,100.0,5.8,24.0,589.0,783.73,612.08
2017,10,15,15,0,787.0,100.0,5.8,24.0,550.0,736.73,579.27
2017,10,15,15,15,649.0,129.0,5.7,23.5,480.0,636.63,504.79
2017,10,15,15,30,511.0,158.0,5.6,23.0,410.0,532.55,424.91
2017,10,15,15,45,510.0,139.0,5.6,23.0,368.5,487.08,390.26
2017,10,15,16,0,509.0,120.0,5.6,23.0,327.0,440.47,353.61
2017,10,15,16,15,480.5,107.5,5.35,22.5,281.0,384.77,308.84
2017,10,15,16,30,452.0,95.0,5.1,22.0,235.0,331.2,264.59
2017,10,15,16,45,485.5,73.5,4.95,22.0,197.5,302.34,238.03
2017,10,15,17,0,519.0,52.0,4.8,22.0,160.0,263.96,201.81
2017,10,15,17,15,418.0,41.5,4.45,21.0,111.5,189.47,138.29
2017,10,15,17,30,317.0,31.0,4.1,20.0,63.0,126.64,83.29
2017,10,15,17,45,158.5,15.5,3.75,19.5,31.5,53.49,0.0
2017,10,15,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,16,6,45,188.5,12.0,3.75,9.5,26.0,42.42,0.0
2017,10,16,7,0,377.0,24.0,3.9,10.0,52.0,122.54,70.44
2017,10,16,7,15,498.0,33.0,3.95,10.5,104.0,192.82,141.38
2017,10,16,7,30,619.0,42.0,4.0,11.0,156.0,275.54,215.11
2017,10,16,7,45,686.5,48.0,4.1,12.0,213.5,346.6,279.09
2017,10,16,8,0,754.0,54.0,4.2,13.0,271.0,424.11,346.36
2017,10,16,8,15,795.5,58.0,4.35,13.5,327.5,491.98,404.54
2017,10,16,8,30,837.0,62.0,4.5,14.0,384.0,562.6,462.92
2017,10,16,8,45,865.0,65.0,4.7,15.0,438.0,621.18,509.38
2017,10,16,9,0,893.0,68.0,4.9,16.0,492.0,684.52,557.87
2017,10,16,9,15,913.0,70.5,4.8,16.5,541.0,741.82,599.08
2017,10,16,9,30,933.0,73.0,4.7,17.0,590.0,798.3,637.47
2017,10,16,9,45,946.5,75.0,4.6,17.5,632.5,847.86,669.89
2017,10,16,10,0,960.0,77.0,4.5,18.0,675.0,895.46,700.24
2017,10,16,10,15,970.5,78.0,4.45,18.5,710.5,937.08,726.17
2017,10,16,10,30,981.0,79.0,4.4,19.0,746.0,976.02,749.89
2017,10,16,10,45,987.5,80.5,4.35,19.5,774.0,1008.94,769.39
2017,10,16,11,0,994.0,82.0,4.3,20.0,802.0,1038.56,786.57
2017,10,16,11,15,998.5,82.5,4.2,20.5,821.0,1061.66,798.95
2017,10,16,11,30,1003.0,83.0,4.1,21.0,840.0,1081.1,808.88
2017,10,16,11,45,1004.5,83.5,4.1,21.5,849.5,1093.8,815.12
2017,10,16,12,0,1006.0,84.0,4.1,22.0,859.0,1102.59,818.95
2017,10,16,12,15,1006.0,84.0,4.05,22.0,860.0,1105.37,820.22
2017,10,16,12,30,1006.0,84.0,4.0,22.0,861.0,1104.17,819.08
2017,10,16,12,45,1004.0,84.0,4.0,22.5,852.0,1097.02,813.03
2017,10,16,13,0,1002.0,84.0,4.0,23.0,843.0,1085.95,804.64
2017,10,16,13,15,997.5,83.0,3.95,23.0,825.5,1067.47,792.74
2017,10,16,13,30,993.0,82.0,3.9,23.0,808.0,1045.3,778.57
2017,10,16,13,45,986.5,81.0,3.85,23.5,781.5,1017.68,759.41
2017,10,16,14,0,980.0,80.0,3.8,24.0,755.0,986.72,738.15
2017,10,16,14,15,970.0,79.0,3.75,24.0,721.0,949.5,714.16
2017,10,16,14,30,960.0,78.0,3.7,24.0,687.0,909.49,688.2
2017,10,16,14,45,947.0,76.0,3.7,24.0,645.5,863.36,658.12
2017,10,16,15,0,934.0,74.0,3.7,24.0,604.0,815.14,626.28
2017,10,16,15,15,916.0,71.5,3.65,23.5,556.0,760.86,590.61
2017,10,16,15,30,898.0,69.0,3.6,23.0,508.0,705.46,553.17
2017,10,16,15,45,872.5,66.0,3.55,23.0,455.5,643.89,507.27
2017,10,16,16,0,847.0,63.0,3.5,23.0,403.0,587.0,463.43
2017,10,16,16,15,809.0,59.0,3.05,22.0,347.0,517.66,409.45
2017,10,16,16,30,771.0,55.0,2.6,21.0,291.0,450.57,355.25
2017,10,16,16,45,711.0,49.5,2.2,20.5,233.5,374.97,292.06
2017,10,16,17,0,651.0,44.0,1.8,20.0,176.0,304.8,231.35
2017,10,16,17,15,544.5,35.5,1.7,18.5,122.5,222.81,162.02
2017,10,16,17,30,438.0,27.0,1.6,17.0,69.0,152.67,99.33
2017,10,16,17,45,219.0,13.5,1.5,16.0,34.5,63.54,0.0
2017,10,16,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,17,6,45,171.5,12.0,1.15,8.5,24.5,40.04,0.0
2017,10,17,7,0,343.0,24.0,1.2,9.0,49.0,117.82,66.18
2017,10,17,7,15,464.5,33.5,1.3,9.5,99.5,187.21,137.48
2017,10,17,7,30,586.0,43.0,1.4,10.0,150.0,266.89,207.83
2017,10,17,7,45,653.0,49.5,1.5,11.0,205.5,336.64,269.64
2017,10,17,8,0,720.0,56.0,1.6,12.0,261.0,412.79,334.5
2017,10,17,8,15,762.5,60.5,1.65,13.0,317.0,480.05,389.78
2017,10,17,8,30,805.0,65.0,1.7,14.0,373.0,550.19,444.91
2017,10,17,8,45,833.5,68.5,1.75,15.5,425.5,612.99,491.26
2017,10,17,9,0,862.0,72.0,1.8,17.0,478.0,676.49,536.09
2017,10,17,9,15,882.0,74.5,1.7,17.5,526.0,726.68,569.84
2017,10,17,9,30,902.0,77.0,1.6,18.0,574.0,781.81,604.74
2017,10,17,9,45,917.0,79.0,1.55,18.5,616.0,831.31,635.17
2017,10,17,10,0,932.0,81.0,1.5,19.0,658.0,879.04,663.73
2017,10,17,10,15,942.0,82.5,1.4,19.5,693.0,919.83,686.34
2017,10,17,10,30,952.0,84.0,1.3,20.0,728.0,957.99,706.73
2017,10,17,10,45,959.5,85.0,1.25,20.5,755.5,990.45,723.84
2017,10,17,11,0,967.0,86.0,1.2,21.0,783.0,1019.76,738.77
2017,10,17,11,15,971.5,86.5,1.15,21.5,801.5,1042.31,749.33
2017,10,17,11,30,976.0,87.0,1.1,22.0,820.0,1061.29,757.72
2017,10,17,11,45,979.5,87.0,1.05,22.5,830.0,1075.05,762.94
2017,10,17,12,0,983.0,87.0,1.0,23.0,840.0,1085.04,765.99
2017,10,17,12,15,983.0,87.0,0.95,23.0,841.0,1087.7,766.22
2017,10,17,12,30,983.0,87.0,0.9,23.0,842.0,1086.48,764.36
2017,10,17,12,45,982.0,86.5,0.9,23.5,833.5,1079.82,759.12
2017,10,17,13,0,981.0,86.0,0.9,24.0,825.0,1069.33,751.81
2017,10,17,13,15,976.5,85.5,0.95,24.0,808.0,1051.65,742.89
2017,10,17,13,30,972.0,85.0,1.0,24.0,791.0,1030.36,731.87
2017,10,17,13,45,966.5,83.5,1.05,24.5,765.5,1003.51,716.04
2017,10,17,14,0,961.0,82.0,1.1,25.0,740.0,973.34,698.16
2017,10,17,14,15,951.5,80.5,1.15,25.0,706.0,936.5,677.31
2017,10,17,14,30,942.0,79.0,1.2,25.0,672.0,896.91,654.48
2017,10,17,14,45,929.5,76.5,1.25,25.0,631.5,851.22,627.31
2017,10,17,15,0,917.0,74.0,1.3,25.0,591.0,803.46,598.3
2017,10,17,15,15,899.0,72.0,1.35,24.5,544.0,750.43,566.2
2017,10,17,15,30,881.0,70.0,1.4,24.0,497.0,696.34,532.17
2017,10,17,15,45,856.0,66.5,1.45,24.0,445.0,635.29,489.22
2017,10,17,16,0,831.0,63.0,1.5,24.0,393.0,578.95,447.98
2017,10,17,16,15,793.0,59.0,1.35,23.0,338.0,510.4,396.63
2017,10,17,16,30,755.0,55.0,1.2,22.0,283.0,444.11,344.88
2017,10,17,16,45,695.5,49.5,1.1,21.5,226.5,369.52,284.29
2017,10,17,17,0,636.0,44.0,1.0,21.0,170.0,300.32,225.73
2017,10,17,17,15,529.0,35.5,1.05,20.0,117.5,218.85,157.57
2017,10,17,17,30,422.0,27.0,1.1,19.0,65.0,149.22,95.01
2017,10,17,17,45,211.0,13.5,1.15,18.0,32.5,52.73,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,180.0,11.5,1.25,10.5,24.5,41.77,0.0
2017,10,18,7,0,360.0,23.0,1.3,11.0,49.0,121.87,65.28
2017,10,18,7,15,482.0,32.5,1.55,11.5,99.5,191.08,139.18
2017,10,18,7,30,604.0,42.0,1.8,12.0,150.0,274.39,212.59
2017,10,18,7,45,670.5,48.5,2.05,13.0,206.5,345.07,275.34
2017,10,18,8,0,737.0,55.0,2.3,14.0,263.0,422.08,341.2
2017,10,18,8,15,779.0,59.5,2.4,15.0,319.0,490.02,397.28
2017,10,18,8,30,821.0,64.0,2.5,16.0,375.0,560.77,453.2
2017,10,18,8,45,849.0,67.5,2.65,17.0,428.0,624.04,501.41
2017,10,18,9,0,877.0,71.0,2.8,18.0,481.0,682.2,544.26
2017,10,18,9,15,896.5,73.5,2.9,19.0,529.5,738.37,582.85
2017,10,18,9,30,916.0,76.0,3.0,20.0,578.0,793.71,618.89
2017,10,18,9,45,930.0,78.0,3.1,21.0,620.0,842.92,649.82
2017,10,18,10,0,944.0,80.0,3.2,22.0,662.0,890.24,678.91
2017,10,18,10,15,954.0,81.5,3.2,22.5,697.0,931.37,703.96
2017,10,18,10,30,964.0,83.0,3.2,23.0,732.0,969.83,726.97
2017,10,18,10,45,970.5,84.5,3.2,23.5,759.0,1002.19,745.69
2017,10,18,11,0,977.0,86.0,3.2,24.0,786.0,1031.31,762.2
2017,10,18,11,15,981.0,86.5,3.2,24.5,804.5,1053.5,774.15
2017,10,18,11,30,985.0,87.0,3.2,25.0,823.0,1072.08,783.85
2017,10,18,11,45,983.0,89.5,3.2,25.5,831.5,1083.25,788.88
2017,10,18,12,0,981.0,92.0,3.2,26.0,840.0,1090.53,791.6
2017,10,18,12,15,981.0,92.0,3.2,26.0,840.5,1093.13,793.09
2017,10,18,12,30,981.0,92.0,3.2,26.0,841.0,1091.86,792.31
2017,10,18,12,45,978.5,91.5,3.2,26.5,832.0,1083.69,785.76
2017,10,18,13,0,976.0,91.0,3.2,27.0,823.0,1071.71,777.01
2017,10,18,13,15,971.5,90.5,3.2,27.0,805.5,1054.06,766.34
2017,10,18,13,30,967.0,90.0,3.2,27.0,788.0,1032.82,753.51
2017,10,18,13,45,959.5,89.0,3.2,27.0,762.0,1004.75,736.31
2017,10,18,14,0,952.0,88.0,3.2,27.0,736.0,973.48,717.07
2017,10,18,14,15,942.0,86.5,3.2,27.0,702.0,936.43,693.96
2017,10,18,14,30,932.0,85.0,3.2,27.0,668.0,896.69,668.94
2017,10,18,14,45,905.5,87.0,3.25,27.0,624.5,844.99,635.83
2017,10,18,15,0,879.0,89.0,3.3,27.0,581.0,800.09,607.03
2017,10,18,15,15,858.5,86.0,3.25,26.5,533.5,744.81,571.07
2017,10,18,15,30,838.0,83.0,3.2,26.0,486.0,688.74,532.86
2017,10,18,15,45,807.0,79.5,3.15,26.0,433.5,624.89,486.0
2017,10,18,16,0,776.0,76.0,3.1,26.0,381.0,561.87,438.42
2017,10,18,16,15,733.5,71.0,2.7,25.0,326.0,492.24,385.04
2017,10,18,16,30,691.0,66.0,2.3,24.0,271.0,427.49,333.46
2017,10,18,16,45,622.5,59.0,1.95,23.0,215.0,350.68,270.96
2017,10,18,17,0,554.0,52.0,1.6,22.0,159.0,280.46,211.79
2017,10,18,17,15,440.5,40.5,1.6,21.0,108.5,198.54,143.45
2017,10,18,17,30,327.0,29.0,1.6,20.0,58.0,129.84,81.78
2017,10,18,17,45,163.5,14.5,1.6,19.0,29.0,44.34,0.0
2017,10,18,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,81.0,13.5,0.9,14.5,19.0,25.61,0.0
2017,10,19,7,0,162.0,27.0,0.9,15.0,38.0,77.17,38.48
2017,10,19,7,15,284.0,42.0,1.0,15.5,83.5,142.33,103.06
2017,10,19,7,30,406.0,57.0,1.1,16.0,129.0,221.09,169.78
2017,10,19,7,45,470.5,63.5,1.2,16.5,174.0,280.72,221.62
2017,10,19,8,0,535.0,70.0,1.3,17.0,219.0,346.3,276.99
2017,10,19,8,15,613.0,71.0,1.45,17.5,275.0,419.01,336.47
2017,10,19,8,30,691.0,72.0,1.6,18.0,331.0,496.57,397.96
2017,10,19,8,45,613.5,106.0,1.8,19.0,360.0,522.08,416.27
2017,10,19,9,0,536.0,140.0,2.0,20.0,389.0,527.62,418.86
2017,10,19,9,15,421.0,185.0,2.15,20.5,393.0,516.13,407.74
2017,10,19,9,30,306.0,230.0,2.3,21.0,397.0,477.23,375.72
2017,10,19,9,45,339.5,242.0,2.5,22.0,439.5,529.12,413.66
2017,10,19,10,0,373.0,254.0,2.7,23.0,482.0,582.58,451.47
2017,10,19,10,15,598.5,190.0,2.75,23.5,579.5,754.3,577.24
2017,10,19,10,30,824.0,126.0,2.8,24.0,677.0,904.1,678.63
2017,10,19,10,45,691.0,184.0,2.85,24.5,658.5,871.0,652.89
2017,10,19,11,0,558.0,242.0,2.9,25.0,640.0,811.9,608.8
2017,10,19,11,15,520.5,263.0,2.95,25.5,641.0,808.53,604.44
2017,10,19,11,30,483.0,284.0,3.0,26.0,642.0,801.47,597.2
2017,10,19,11,45,691.5,197.0,3.1,26.5,717.0,934.15,690.13
2017,10,19,12,0,900.0,110.0,3.2,27.0,792.0,1031.26,751.86
2017,10,19,12,15,753.0,180.5,3.3,27.0,751.5,985.47,721.8
2017,10,19,12,30,606.0,251.0,3.4,27.0,711.0,901.1,665.48
2017,10,19,12,45,753.0,178.0,3.5,27.0,744.0,977.4,719.25
2017,10,19,13,0,900.0,105.0,3.6,27.0,777.0,1013.97,743.81
2017,10,19,13,15,644.0,207.5,3.65,27.0,682.5,883.23,657.05
2017,10,19,13,30,388.0,310.0,3.7,27.0,588.0,702.15,527.56
2017,10,19,13,45,631.5,205.0,3.75,27.5,640.0,841.72,631.13
2017,10,19,14,0,875.0,100.0,3.8,28.0,692.0,918.28,682.79
2017,10,19,14,15,670.5,166.0,3.8,27.5,607.0,800.75,604.16
2017,10,19,14,30,466.0,232.0,3.8,27.0,522.0,662.23,505.0
2017,10,19,14,45,582.5,178.5,3.85,27.0,517.5,684.59,525.49
2017,10,19,15,0,699.0,125.0,3.9,27.0,513.0,704.87,543.04
2017,10,19,15,15,661.0,122.0,3.85,26.5,464.5,643.35,499.34
2017,10,19,15,30,623.0,119.0,3.8,26.0,416.0,582.96,455.88
2017,10,19,15,45,579.5,117.0,3.8,26.0,370.0,521.5,409.67
2017,10,19,16,0,536.0,115.0,3.8,26.0,324.0,456.05,359.43
2017,10,19,16,15,572.5,92.5,3.5,25.5,286.0,430.29,338.95
2017,10,19,16,30,609.0,70.0,3.2,25.0,248.0,392.82,307.8
2017,10,19,16,45,534.0,62.5,2.9,24.5,195.5,316.92,245.38
2017,10,19,17,0,459.0,55.0,2.6,24.0,143.0,248.37,187.52
2017,10,19,17,15,345.0,42.5,2.4,23.0,96.0,170.55,122.83
2017,10,19,17,30,231.0,30.0,2.2,22.0,49.0,104.92,64.25
2017,10,19,17,45,115.5,15.0,2.0,21.5,24.5,35.29,0.0
2017,10,19,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
