Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,67.5,12.5,2.15,17.0,17.0,22.55,0.0
2017,10,20,7,0,135.0,25.0,2.3,17.0,34.0,68.69,31.25
2017,10,20,7,15,250.5,40.5,2.35,17.5,76.5,131.8,94.83
2017,10,20,7,30,366.0,56.0,2.4,18.0,119.0,204.73,156.89
2017,10,20,7,45,464.0,62.0,2.45,18.5,171.5,278.2,219.57
2017,10,20,8,0,562.0,68.0,2.5,19.0,224.0,358.93,287.03
2017,10,20,8,15,610.0,74.5,2.55,19.5,275.0,423.21,339.92
2017,10,20,8,30,658.0,81.0,2.6,20.0,326.0,491.31,394.0
2017,10,20,8,45,329.0,66.5,2.7,21.0,189.0,300.37,243.15
2017,10,20,9,0,0.0,52.0,2.8,22.0,52.0,39.82,27.22
2017,10,20,9,15,44.5,146.0,2.9,22.5,170.0,159.46,125.47
2017,10,20,9,30,89.0,240.0,3.0,23.0,288.0,290.05,228.39
2017,10,20,9,45,47.5,213.5,3.15,23.5,239.5,230.78,180.08
2017,10,20,10,0,6.0,187.0,3.3,24.0,191.0,157.25,120.55
2017,10,20,10,15,7.5,196.0,3.3,24.5,201.5,166.28,127.32
2017,10,20,10,30,9.0,205.0,3.3,25.0,212.0,175.47,134.05
2017,10,20,10,45,10.0,216.0,3.35,25.5,223.5,186.14,141.87
2017,10,20,11,0,11.0,227.0,3.4,26.0,235.0,196.91,149.74
2017,10,20,11,15,12.0,232.0,3.4,26.0,241.0,202.33,153.78
2017,10,20,11,30,13.0,237.0,3.4,26.0,247.0,207.81,157.89
2017,10,20,11,45,72.5,304.5,3.45,26.5,359.5,353.3,269.67
2017,10,20,12,0,132.0,372.0,3.5,27.0,472.0,508.61,383.8
2017,10,20,12,15,165.0,373.0,3.55,27.0,498.0,543.11,409.03
2017,10,20,12,30,198.0,374.0,3.6,27.0,524.0,576.99,434.24
2017,10,20,12,45,190.0,370.0,3.7,27.0,512.5,563.65,424.69
2017,10,20,13,0,182.0,366.0,3.8,27.0,501.0,549.68,414.93
2017,10,20,13,15,516.5,236.0,3.8,27.0,607.5,781.21,588.68
2017,10,20,13,30,851.0,106.0,3.8,27.0,714.0,942.74,700.76
2017,10,20,13,45,846.5,103.0,3.85,27.5,690.0,917.67,682.44
2017,10,20,14,0,842.0,100.0,3.9,28.0,666.0,889.67,663.59
2017,10,20,14,15,590.5,182.5,3.9,28.0,570.5,747.91,565.83
2017,10,20,14,30,339.0,265.0,3.9,28.0,475.0,570.89,435.55
2017,10,20,14,45,254.5,258.0,3.95,28.0,410.0,482.25,370.53
2017,10,20,15,0,170.0,251.0,4.0,28.0,345.0,382.03,295.09
2017,10,20,15,15,163.0,229.5,4.0,27.5,313.5,348.02,270.68
2017,10,20,15,30,156.0,208.0,4.0,27.0,282.0,314.37,245.88
2017,10,20,15,45,145.0,186.0,4.0,27.0,248.5,278.05,218.02
2017,10,20,16,0,134.0,164.0,4.0,27.0,215.0,242.67,190.43
2017,10,20,16,15,121.0,141.0,3.65,26.5,182.0,206.14,161.65
2017,10,20,16,30,108.0,118.0,3.3,26.0,149.0,170.92,133.31
2017,10,20,16,45,84.5,94.5,3.0,25.5,116.0,131.9,101.37
2017,10,20,17,0,61.0,71.0,2.7,25.0,83.0,88.57,65.57
2017,10,20,17,15,31.0,48.5,2.55,24.5,54.5,54.72,37.52
2017,10,20,17,30,1.0,26.0,2.4,24.0,26.0,21.32,9.39
2017,10,20,17,45,0.5,13.0,2.25,23.5,13.0,10.33,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,80.0,11.5,3.05,20.5,17.0,24.37,0.0
2017,10,21,7,0,160.0,23.0,3.2,21.0,34.0,72.97,29.53
2017,10,21,7,15,280.5,37.0,3.4,21.0,76.5,140.67,99.74
2017,10,21,7,30,401.0,51.0,3.6,21.0,119.0,216.95,164.65
2017,10,21,7,45,482.5,59.0,3.85,21.5,170.0,284.71,222.99
2017,10,21,8,0,564.0,67.0,4.1,22.0,221.0,360.71,286.88
2017,10,21,8,15,612.0,73.0,4.3,22.5,272.0,424.61,339.77
2017,10,21,8,30,660.0,79.0,4.5,23.0,323.0,492.31,394.12
2017,10,21,8,45,332.5,116.5,4.75,23.5,239.5,350.82,281.71
2017,10,21,9,0,5.0,154.0,5.0,24.0,156.0,129.62,99.9
2017,10,21,9,15,83.0,199.0,5.1,24.5,243.5,241.45,190.63
2017,10,21,9,30,161.0,244.0,5.2,25.0,331.0,366.87,288.99
2017,10,21,9,45,156.5,263.5,5.3,26.0,353.5,389.45,304.16
2017,10,21,10,0,152.0,283.0,5.4,27.0,376.0,411.42,318.86
2017,10,21,10,15,116.5,293.5,5.4,27.0,367.0,395.99,305.56
2017,10,21,10,30,81.0,304.0,5.4,27.0,358.0,357.66,275.12
2017,10,21,10,45,219.0,308.0,5.45,27.5,461.0,512.53,394.16
2017,10,21,11,0,357.0,312.0,5.5,28.0,564.0,675.13,513.94
2017,10,21,11,15,328.0,328.5,5.5,28.0,564.5,671.67,509.4
2017,10,21,11,30,299.0,345.0,5.5,28.0,565.0,665.95,503.97
2017,10,21,11,45,583.5,226.5,5.5,28.5,662.0,858.88,646.73
2017,10,21,12,0,868.0,108.0,5.5,29.0,759.0,1000.45,742.37
2017,10,21,12,15,868.0,108.0,5.45,29.0,759.5,1002.63,742.55
2017,10,21,12,30,868.0,108.0,5.4,29.0,760.0,1001.39,741.41
2017,10,21,12,45,865.0,108.0,5.35,29.5,751.5,993.76,734.64
2017,10,21,13,0,862.0,108.0,5.3,30.0,743.0,982.79,725.86
2017,10,21,13,15,600.5,214.0,5.2,30.0,651.5,849.84,634.48
2017,10,21,13,30,339.0,320.0,5.1,30.0,560.0,668.6,501.76
2017,10,21,13,45,335.5,308.5,5.1,30.0,539.5,645.4,486.65
2017,10,21,14,0,332.0,297.0,5.1,30.0,519.0,621.12,470.02
2017,10,21,14,15,307.5,286.0,5.05,30.0,484.0,577.85,438.99
2017,10,21,14,30,283.0,275.0,5.0,30.0,449.0,535.04,408.09
2017,10,21,14,45,271.0,257.5,5.0,30.0,415.5,496.32,380.38
2017,10,21,15,0,259.0,240.0,5.0,30.0,382.0,457.75,352.43
2017,10,21,15,15,264.0,217.5,4.95,29.5,351.5,426.72,330.77
2017,10,21,15,30,269.0,195.0,4.9,29.0,321.0,394.68,307.85
2017,10,21,15,45,259.5,174.0,4.85,29.0,284.5,353.87,276.86
2017,10,21,16,0,250.0,153.0,4.8,29.0,248.0,313.52,245.64
2017,10,21,16,15,400.5,112.5,4.45,28.5,239.0,353.04,276.89
2017,10,21,16,30,551.0,72.0,4.1,28.0,230.0,368.67,287.19
2017,10,21,16,45,474.5,63.5,3.75,27.5,179.0,293.98,225.93
2017,10,21,17,0,398.0,55.0,3.4,27.0,128.0,226.9,169.77
2017,10,21,17,15,285.0,41.5,3.1,26.5,84.5,149.39,105.8
2017,10,21,17,30,172.0,28.0,2.8,26.0,41.0,87.06,48.65
2017,10,21,17,45,86.0,14.0,2.5,25.5,20.5,28.83,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,6.5,4.25,18.0,6.5,5.11,0.0
2017,10,22,7,0,0.0,13.0,4.5,18.0,13.0,9.89,0.0
2017,10,22,7,15,0.0,32.0,4.7,17.5,32.0,25.21,14.78
2017,10,22,7,30,0.0,51.0,4.9,17.0,51.0,41.26,28.87
2017,10,22,7,45,4.5,74.0,5.1,17.0,75.0,62.95,47.52
2017,10,22,8,0,9.0,97.0,5.3,17.0,99.0,85.05,66.4
2017,10,22,8,15,17.5,117.5,5.35,17.0,123.5,107.3,85.23
2017,10,22,8,30,26.0,138.0,5.4,17.0,148.0,140.06,112.63
2017,10,22,8,45,32.0,159.5,5.5,17.5,173.0,165.18,133.07
2017,10,22,9,0,38.0,181.0,5.6,18.0,198.0,191.01,153.8
2017,10,22,9,15,142.0,207.5,5.6,18.5,282.0,309.4,251.34
2017,10,22,9,30,246.0,234.0,5.6,19.0,366.0,439.58,355.29
2017,10,22,9,45,274.5,249.0,5.65,19.5,406.5,488.42,392.29
2017,10,22,10,0,303.0,264.0,5.7,20.0,447.0,538.67,430.01
2017,10,22,10,15,256.5,288.0,5.7,20.5,448.5,533.83,423.27
2017,10,22,10,30,210.0,312.0,5.7,21.0,450.0,504.6,398.41
2017,10,22,10,45,535.5,214.0,5.7,21.5,585.0,753.1,591.62
2017,10,22,11,0,861.0,116.0,5.7,22.0,720.0,974.44,749.71
2017,10,22,11,15,867.5,117.0,5.65,22.5,738.5,997.82,762.18
2017,10,22,11,30,874.0,118.0,5.6,23.0,757.0,1018.02,773.55
2017,10,22,11,45,899.5,107.0,5.6,23.5,772.0,1026.74,777.43
2017,10,22,12,0,925.0,96.0,5.6,24.0,787.0,1045.9,788.66
2017,10,22,12,15,927.0,96.0,5.5,24.0,788.5,1050.19,790.61
2017,10,22,12,30,929.0,96.0,5.4,24.0,790.0,1050.84,790.31
2017,10,22,12,45,931.5,94.0,5.35,24.5,783.5,1046.09,785.35
2017,10,22,13,0,934.0,92.0,5.3,25.0,777.0,1037.67,778.11
2017,10,22,13,15,931.5,91.5,5.2,25.0,761.5,1022.39,767.6
2017,10,22,13,30,929.0,91.0,5.1,25.0,746.0,1003.64,754.92
2017,10,22,13,45,929.0,87.5,5.1,25.0,723.0,980.44,740.12
2017,10,22,14,0,929.0,84.0,5.1,25.0,700.0,953.83,723.05
2017,10,22,14,15,921.0,82.5,5.0,25.0,668.0,919.1,699.69
2017,10,22,14,30,913.0,81.0,4.9,25.0,636.0,881.68,674.48
2017,10,22,14,45,906.0,77.0,4.8,25.0,598.0,839.7,645.98
2017,10,22,15,0,899.0,73.0,4.7,25.0,560.0,795.33,615.64
2017,10,22,15,15,881.0,70.5,4.5,24.5,514.5,742.42,579.5
2017,10,22,15,30,863.0,68.0,4.3,24.0,469.0,688.52,542.37
2017,10,22,15,45,840.5,64.0,4.15,24.0,418.5,629.3,497.69
2017,10,22,16,0,818.0,60.0,4.0,24.0,368.0,574.79,455.14
2017,10,22,16,15,777.5,56.0,3.5,23.0,313.5,505.43,400.85
2017,10,22,16,30,737.0,52.0,3.0,22.0,259.0,438.63,346.57
2017,10,22,16,45,674.5,46.0,2.55,21.0,204.0,362.92,283.43
2017,10,22,17,0,612.0,40.0,2.1,20.0,149.0,292.99,222.83
2017,10,22,17,15,491.5,31.0,1.95,19.0,99.0,207.45,149.7
2017,10,22,17,30,371.0,22.0,1.8,18.0,49.0,133.34,73.04
2017,10,22,17,45,185.5,11.0,1.7,17.0,24.5,47.48,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,165.0,9.5,0.9,11.0,19.0,40.13,0.0
2017,10,23,7,0,330.0,19.0,0.9,11.0,38.0,112.63,36.29
2017,10,23,7,15,459.0,28.0,1.2,12.0,86.0,187.83,135.92
2017,10,23,7,30,588.0,37.0,1.5,13.0,134.0,273.2,211.26
2017,10,23,7,45,656.5,43.0,1.85,14.0,188.0,343.74,273.98
2017,10,23,8,0,725.0,49.0,2.2,15.0,242.0,420.86,340.03
2017,10,23,8,15,767.0,53.0,2.3,15.5,296.5,487.65,395.83
2017,10,23,8,30,809.0,57.0,2.4,16.0,351.0,557.27,451.67
2017,10,23,8,45,836.5,60.0,2.5,17.0,402.0,613.69,494.67
2017,10,23,9,0,864.0,63.0,2.6,18.0,453.0,675.28,539.8
2017,10,23,9,15,883.0,65.5,2.75,19.0,500.0,730.35,577.01
2017,10,23,9,30,902.0,68.0,2.9,20.0,547.0,784.59,612.65
2017,10,23,9,45,915.0,70.5,3.05,21.0,587.5,832.82,643.32
2017,10,23,10,0,928.0,73.0,3.2,22.0,628.0,879.15,672.17
2017,10,23,10,15,937.5,74.0,3.2,22.5,661.5,918.49,696.15
2017,10,23,10,30,947.0,75.0,3.2,23.0,695.0,955.21,718.13
2017,10,23,10,45,952.0,77.0,3.25,23.5,720.5,986.08,736.39
2017,10,23,11,0,957.0,79.0,3.3,24.0,746.0,1013.73,752.48
2017,10,23,11,15,961.0,79.5,3.15,24.0,763.5,1035.29,764.42
2017,10,23,11,30,965.0,80.0,3.0,24.0,781.0,1053.34,774.05
2017,10,23,11,45,962.5,82.5,2.95,24.5,789.5,1063.61,778.1
2017,10,23,12,0,960.0,85.0,2.9,25.0,798.0,1070.09,779.88
2017,10,23,12,15,959.5,85.0,2.75,25.0,798.0,1071.91,779.37
2017,10,23,12,30,959.0,85.0,2.6,25.0,798.0,1069.97,776.59
2017,10,23,12,45,955.0,85.5,2.5,25.5,789.0,1061.36,768.74
2017,10,23,13,0,951.0,86.0,2.4,26.0,780.0,1049.09,758.81
2017,10,23,13,15,946.5,85.5,2.2,26.0,762.5,1031.61,746.07
2017,10,23,13,30,942.0,85.0,2.0,26.0,745.0,1010.66,731.24
2017,10,23,13,45,932.5,84.5,1.85,26.5,718.5,981.68,710.59
2017,10,23,14,0,923.0,84.0,1.7,27.0,692.0,949.71,688.23
2017,10,23,14,15,912.5,82.5,1.5,27.0,659.0,912.94,663.56
2017,10,23,14,30,902.0,81.0,1.3,27.0,626.0,873.64,637.22
2017,10,23,14,45,885.5,79.5,1.15,27.0,585.5,827.15,606.74
2017,10,23,15,0,869.0,78.0,1.0,27.0,545.0,779.04,575.05
2017,10,23,15,15,849.0,75.0,0.85,26.5,499.0,732.25,545.02
2017,10,23,15,30,829.0,72.0,0.7,26.0,453.0,677.04,508.44
2017,10,23,15,45,799.0,69.0,0.55,26.0,402.5,614.89,463.77
2017,10,23,16,0,769.0,66.0,0.4,26.0,352.0,553.56,418.57
2017,10,23,16,15,726.0,61.0,0.45,25.5,299.0,484.03,368.72
2017,10,23,16,30,683.0,56.0,0.5,25.0,246.0,417.41,318.5
2017,10,23,16,45,614.5,49.5,0.55,24.5,192.5,341.23,258.64
2017,10,23,17,0,546.0,43.0,0.6,24.0,139.0,274.01,203.11
2017,10,23,17,15,423.0,33.0,0.7,22.5,91.0,190.48,134.75
2017,10,23,17,30,300.0,23.0,0.8,21.0,43.0,117.67,59.32
2017,10,23,17,45,150.0,11.5,0.95,20.0,21.5,40.74,0.0
2017,10,23,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,24,6,45,153.0,9.0,3.15,10.5,17.5,37.83,0.0
2017,10,24,7,0,306.0,18.0,3.4,11.0,35.0,106.26,25.94
2017,10,24,7,15,437.0,27.5,3.45,11.5,82.0,181.84,132.22
2017,10,24,7,30,568.0,37.0,3.5,12.0,129.0,267.44,209.16
2017,10,24,7,45,639.0,43.0,3.6,13.0,183.0,338.09,272.71
2017,10,24,8,0,710.0,49.0,3.7,14.0,237.0,415.58,339.76
2017,10,24,8,15,753.5,53.5,3.85,15.0,291.0,483.0,396.44
2017,10,24,8,30,797.0,58.0,4.0,16.0,345.0,553.44,453.2
2017,10,24,8,45,825.5,61.0,4.2,17.0,396.0,609.87,497.22
2017,10,24,9,0,854.0,64.0,4.4,18.0,447.0,671.62,543.91
2017,10,24,9,15,874.0,66.5,4.55,18.5,493.5,726.93,583.39
2017,10,24,9,30,894.0,69.0,4.7,19.0,540.0,781.54,621.58
2017,10,24,9,45,907.5,71.5,4.85,20.0,580.5,829.82,653.32
2017,10,24,10,0,921.0,74.0,5.0,21.0,621.0,876.26,683.28
2017,10,24,10,15,931.0,75.5,5.05,21.0,655.0,916.35,710.46
2017,10,24,10,30,941.0,77.0,5.1,21.0,689.0,953.87,735.76
2017,10,24,10,45,947.0,78.0,5.15,21.5,714.5,984.3,754.55
2017,10,24,11,0,953.0,79.0,5.2,22.0,740.0,1011.58,771.15
2017,10,24,11,15,957.5,80.0,5.25,22.0,758.0,1034.1,786.07
2017,10,24,11,30,962.0,81.0,5.3,22.0,776.0,1053.13,798.74
2017,10,24,11,45,960.5,83.5,5.35,22.5,784.5,1064.32,804.6
2017,10,24,12,0,959.0,86.0,5.4,23.0,793.0,1071.75,808.09
2017,10,24,12,15,959.5,86.0,5.45,23.0,794.0,1074.54,810.25
2017,10,24,12,30,960.0,86.0,5.5,23.0,795.0,1073.58,810.05
2017,10,24,12,45,960.5,84.5,5.6,23.5,787.0,1067.13,805.1
2017,10,24,13,0,961.0,83.0,5.7,24.0,779.0,1056.94,797.77
2017,10,24,13,15,957.5,82.5,5.7,23.5,763.0,1040.27,788.61
2017,10,24,13,30,954.0,82.0,5.7,23.0,747.0,1020.08,777.12
2017,10,24,13,45,950.5,79.5,5.75,23.0,722.5,994.14,760.5
2017,10,24,14,0,947.0,77.0,5.8,23.0,698.0,964.88,741.59
2017,10,24,14,15,938.5,75.5,5.8,23.0,665.5,929.18,717.8
2017,10,24,14,30,930.0,74.0,5.8,23.0,633.0,890.77,692.0
2017,10,24,14,45,919.5,71.5,5.85,23.0,593.5,847.03,662.44
2017,10,24,15,0,909.0,69.0,5.9,23.0,554.0,801.15,631.01
2017,10,24,15,15,891.0,67.0,5.8,22.5,508.5,748.41,594.67
2017,10,24,15,30,873.0,65.0,5.7,22.0,463.0,694.68,557.0
2017,10,24,15,45,847.0,61.5,5.65,22.0,412.0,633.3,509.97
2017,10,24,16,0,821.0,58.0,5.6,22.0,361.0,577.04,465.11
2017,10,24,16,15,780.0,54.0,5.2,21.0,306.5,507.25,409.24
2017,10,24,16,30,739.0,50.0,4.8,20.0,252.0,440.08,353.45
2017,10,24,16,45,670.5,44.5,4.4,19.5,197.0,362.06,286.52
2017,10,24,17,0,602.0,39.0,4.0,19.0,142.0,290.43,223.07
2017,10,24,17,15,476.0,30.0,3.6,18.0,93.0,203.33,147.31
2017,10,24,17,30,350.0,21.0,3.2,17.0,44.0,126.88,59.29
2017,10,24,17,45,175.0,10.5,2.8,16.0,22.0,45.61,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,159.5,9.0,2.15,8.5,17.0,39.62,0.0
2017,10,25,7,0,319.0,18.0,2.3,9.0,34.0,110.08,16.82
2017,10,25,7,15,454.5,27.5,2.6,10.0,82.5,188.73,137.48
2017,10,25,7,30,590.0,37.0,2.9,11.0,131.0,277.34,217.34
2017,10,25,7,45,660.5,43.0,3.2,12.0,185.5,349.18,282.26
2017,10,25,8,0,731.0,49.0,3.5,13.0,240.0,427.74,350.58
2017,10,25,8,15,774.0,53.0,3.3,14.0,294.5,495.49,406.99
2017,10,25,8,30,817.0,57.0,3.1,15.0,349.0,566.13,462.86
2017,10,25,8,45,845.5,60.0,2.95,16.0,400.5,623.48,506.16
2017,10,25,9,0,874.0,63.0,2.8,17.0,452.0,686.14,551.24
2017,10,25,9,15,894.0,65.5,2.85,18.0,499.5,742.32,588.7
2017,10,25,9,30,914.0,68.0,2.9,19.0,547.0,797.72,624.65
2017,10,25,9,45,928.0,70.0,2.95,20.0,588.0,846.55,655.09
2017,10,25,10,0,942.0,72.0,3.0,21.0,629.0,893.52,683.66
2017,10,25,10,15,952.0,73.5,3.0,21.5,663.0,934.24,708.44
2017,10,25,10,30,962.0,75.0,3.0,22.0,697.0,972.34,731.19
2017,10,25,10,45,968.5,76.0,3.05,22.5,723.0,1003.72,749.68
2017,10,25,11,0,975.0,77.0,3.1,23.0,749.0,1031.9,766.04
2017,10,25,11,15,979.5,77.5,3.1,23.0,767.0,1054.19,779.61
2017,10,25,11,30,984.0,78.0,3.1,23.0,785.0,1072.91,791.0
2017,10,25,11,45,978.5,82.5,3.15,23.5,793.0,1082.65,795.61
2017,10,25,12,0,973.0,87.0,3.2,24.0,801.0,1088.44,797.89
2017,10,25,12,15,973.0,87.0,3.15,24.0,801.0,1090.74,798.75
2017,10,25,12,30,973.0,87.0,3.1,24.0,801.0,1089.22,797.35
2017,10,25,12,45,971.0,86.5,3.05,24.5,792.5,1081.33,790.49
2017,10,25,13,0,969.0,86.0,3.0,25.0,784.0,1069.7,781.47
2017,10,25,13,15,964.5,85.0,2.9,25.0,766.5,1051.36,769.38
2017,10,25,13,30,960.0,84.0,2.8,25.0,749.0,1029.5,755.19
2017,10,25,13,45,953.5,82.5,2.7,25.5,723.0,1001.77,735.87
2017,10,25,14,0,947.0,81.0,2.6,26.0,697.0,970.87,714.65
2017,10,25,14,15,936.5,79.5,2.5,26.0,663.5,933.4,690.58
2017,10,25,14,30,926.0,78.0,2.4,26.0,630.0,893.34,664.78
2017,10,25,14,45,896.5,81.0,2.3,26.0,586.5,840.54,630.22
2017,10,25,15,0,867.0,84.0,2.2,26.0,543.0,794.89,600.32
2017,10,25,15,15,845.0,81.0,2.0,25.5,496.5,738.94,563.23
2017,10,25,15,30,823.0,78.0,1.8,25.0,450.0,682.4,524.74
2017,10,25,15,45,792.0,74.0,1.6,25.0,399.0,618.6,477.74
2017,10,25,16,0,761.0,70.0,1.4,25.0,348.0,555.72,430.22
2017,10,25,16,15,715.0,65.0,1.2,24.0,294.0,484.74,376.76
2017,10,25,16,30,669.0,60.0,1.0,23.0,240.0,419.42,325.39
2017,10,25,16,45,595.0,52.5,0.85,22.5,186.0,340.44,261.34
2017,10,25,17,0,521.0,45.0,0.7,22.0,132.0,268.76,201.07
2017,10,25,17,15,389.0,33.5,0.8,21.0,85.0,181.78,128.95
2017,10,25,17,30,257.0,22.0,0.9,20.0,38.0,104.91,41.7
2017,10,25,17,45,128.5,11.0,1.05,19.0,19.0,36.35,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,106.5,9.5,3.5,10.5,15.0,29.51,0.0
2017,10,26,7,0,213.0,19.0,3.7,11.0,30.0,85.48,1.54
2017,10,26,7,15,354.5,31.5,3.85,11.5,75.5,164.78,119.6
2017,10,26,7,30,496.0,44.0,4.0,12.0,121.0,253.06,198.65
2017,10,26,7,45,575.0,51.5,4.15,13.0,174.5,325.02,263.11
2017,10,26,8,0,654.0,59.0,4.3,14.0,228.0,404.89,332.24
2017,10,26,8,15,702.5,64.5,4.55,15.0,282.0,471.0,388.38
2017,10,26,8,30,751.0,70.0,4.8,16.0,336.0,543.32,447.38
2017,10,26,8,45,783.5,74.0,5.05,17.0,387.0,606.83,497.48
2017,10,26,9,0,816.0,78.0,5.3,18.0,438.0,671.46,546.87
2017,10,26,9,15,838.0,81.0,5.65,19.0,485.0,727.99,588.01
2017,10,26,9,30,860.0,84.0,6.0,20.0,532.0,783.99,627.27
2017,10,26,9,45,875.5,86.5,6.35,21.0,572.5,833.28,660.92
2017,10,26,10,0,891.0,89.0,6.7,22.0,613.0,871.57,686.12
2017,10,26,10,15,902.0,91.0,6.65,22.5,646.5,912.05,712.38
2017,10,26,10,30,913.0,93.0,6.6,23.0,680.0,950.11,736.59
2017,10,26,10,45,919.5,94.5,6.6,23.5,705.5,980.77,755.59
2017,10,26,11,0,926.0,96.0,6.6,24.0,731.0,1008.4,772.4
2017,10,26,11,15,930.5,97.0,6.55,24.5,748.5,1030.32,784.93
2017,10,26,11,30,935.0,98.0,6.5,25.0,766.0,1048.88,795.16
2017,10,26,11,45,947.0,93.5,6.5,25.5,777.5,1065.25,804.27
2017,10,26,12,0,959.0,89.0,6.5,26.0,789.0,1078.08,811.07
2017,10,26,12,15,958.5,89.0,6.45,26.0,788.5,1079.81,811.75
2017,10,26,12,30,958.0,89.0,6.4,26.0,788.0,1077.79,810.11
2017,10,26,12,45,952.5,89.5,6.4,26.5,778.5,1067.6,801.78
2017,10,26,13,0,947.0,90.0,6.4,27.0,769.0,1053.8,791.23
2017,10,26,13,15,941.5,89.5,6.35,27.0,751.0,1035.34,778.96
2017,10,26,13,30,936.0,89.0,6.3,27.0,733.0,1013.49,764.5
2017,10,26,13,45,925.5,88.5,6.3,27.0,706.5,983.65,744.92
2017,10,26,14,0,915.0,88.0,6.3,27.0,680.0,950.92,723.37
2017,10,26,14,15,904.0,86.0,6.2,27.0,646.5,913.34,697.88
2017,10,26,14,30,893.0,84.0,6.1,27.0,613.0,873.32,670.61
2017,10,26,14,45,875.5,82.5,6.05,27.0,572.5,826.31,638.45
2017,10,26,15,0,858.0,81.0,6.0,27.0,532.0,785.69,610.69
2017,10,26,15,15,836.0,78.0,5.8,26.5,486.0,730.14,572.29
2017,10,26,15,30,814.0,75.0,5.6,26.0,440.0,674.05,532.64
2017,10,26,15,45,781.5,71.5,5.45,26.0,389.0,610.29,483.87
2017,10,26,16,0,749.0,68.0,5.3,26.0,338.0,547.61,434.74
2017,10,26,16,15,702.0,63.0,4.85,25.0,285.0,476.71,378.83
2017,10,26,16,30,655.0,58.0,4.4,24.0,232.0,411.5,325.44
2017,10,26,16,45,576.5,51.0,4.0,23.5,179.0,331.81,258.72
2017,10,26,17,0,498.0,44.0,3.6,23.0,126.0,259.91,196.73
2017,10,26,17,15,367.5,32.5,3.45,22.0,80.0,174.62,124.1
2017,10,26,17,30,237.0,21.0,3.3,21.0,34.0,98.44,31.33
2017,10,26,17,45,118.5,10.5,3.15,20.0,17.0,34.05,0.0
2017,10,26,18,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,75.5,9.0,6.9,10.0,12.5,22.92,0.0
2017,10,27,7,0,151.0,18.0,7.1,10.0,25.0,68.32,0.0
2017,10,27,7,15,280.5,32.0,7.25,10.0,67.0,142.42,103.7
2017,10,27,7,30,410.0,46.0,7.4,10.0,109.0,223.58,177.91
2017,10,27,7,45,485.0,56.5,7.6,10.0,159.5,292.36,241.49
2017,10,27,8,0,560.0,67.0,7.8,10.0,210.0,368.82,310.72
2017,10,27,8,15,611.0,74.0,7.8,10.5,261.5,435.74,369.87
2017,10,27,8,30,662.0,81.0,7.8,11.0,313.0,506.71,430.6
2017,10,27,8,45,692.5,87.5,7.8,11.5,362.0,567.55,481.19
2017,10,27,9,0,723.0,94.0,7.8,12.0,411.0,629.63,531.36
2017,10,27,9,15,748.0,98.0,7.75,12.0,456.5,685.73,576.45
2017,10,27,9,30,773.0,102.0,7.7,12.0,502.0,737.8,616.19
2017,10,27,9,45,783.5,108.5,7.7,12.5,540.0,784.17,649.74
2017,10,27,10,0,794.0,115.0,7.7,13.0,578.0,828.79,681.51
2017,10,27,10,15,807.0,117.5,7.6,13.0,611.0,869.44,710.86
2017,10,27,10,30,820.0,120.0,7.5,13.0,644.0,907.99,738.42
2017,10,27,10,45,823.0,124.5,7.45,13.5,668.5,937.02,757.4
2017,10,27,11,0,826.0,129.0,7.4,14.0,693.0,963.09,774.13
2017,10,27,11,15,832.0,130.5,7.35,14.0,710.5,985.82,789.86
2017,10,27,11,30,838.0,132.0,7.3,14.0,728.0,1005.46,803.39
2017,10,27,11,45,534.5,242.5,7.25,14.5,624.0,826.92,665.37
2017,10,27,12,0,231.0,353.0,7.2,15.0,520.0,595.46,478.69
2017,10,27,12,15,161.5,350.0,7.15,15.0,467.0,522.46,420.28
2017,10,27,12,30,92.0,347.0,7.1,15.0,414.0,424.71,341.49
2017,10,27,12,45,66.5,324.5,7.05,15.5,373.0,374.13,300.34
2017,10,27,13,0,41.0,302.0,7.0,16.0,332.0,324.17,259.42
2017,10,27,13,15,32.5,282.0,6.9,16.0,305.0,294.39,235.61
2017,10,27,13,30,24.0,262.0,6.8,16.0,278.0,244.02,195.16
2017,10,27,13,45,72.5,283.0,6.7,16.0,330.0,333.33,268.89
2017,10,27,14,0,121.0,304.0,6.6,16.0,382.0,421.22,340.22
2017,10,27,14,15,212.0,280.5,6.55,15.5,409.0,473.61,385.65
2017,10,27,14,30,303.0,257.0,6.5,15.0,436.0,539.68,441.28
2017,10,27,14,45,213.5,246.0,6.45,15.0,368.0,424.8,348.69
2017,10,27,15,0,124.0,235.0,6.4,15.0,300.0,335.64,275.28
2017,10,27,15,15,201.0,208.5,6.3,14.5,302.5,360.27,298.56
2017,10,27,15,30,278.0,182.0,6.2,14.0,305.0,393.23,327.78
2017,10,27,15,45,261.5,165.0,6.15,14.0,270.5,351.61,293.54
2017,10,27,16,0,245.0,148.0,6.1,14.0,236.0,311.18,259.85
2017,10,27,16,15,379.5,112.5,5.9,13.5,224.0,347.67,290.78
2017,10,27,16,30,514.0,77.0,5.7,13.0,212.0,361.49,300.42
2017,10,27,16,45,457.0,64.0,5.55,12.5,163.5,292.43,239.34
2017,10,27,17,0,400.0,51.0,5.4,12.0,115.0,229.08,181.8
2017,10,27,17,15,278.5,35.5,5.0,11.5,72.0,148.41,109.73
2017,10,27,17,30,157.0,20.0,4.6,11.0,29.0,73.78,16.28
2017,10,27,17,45,78.5,10.0,4.25,10.5,14.5,25.13,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,45,131.5,8.0,3.05,1.5,14.0,6.29,0.0
2017,10,28,7,0,263.0,16.0,3.2,2.0,28.0,94.9,0.0
2017,10,28,7,15,408.5,26.5,3.25,2.5,74.5,176.66,130.69
2017,10,28,7,30,554.0,37.0,3.3,3.0,121.0,268.19,216.73
2017,10,28,7,45,625.5,44.5,3.35,4.0,174.5,340.47,283.92
2017,10,28,8,0,697.0,52.0,3.4,5.0,228.0,419.64,354.58
2017,10,28,8,15,743.5,57.0,3.65,6.0,282.0,488.91,414.81
2017,10,28,8,30,790.0,62.0,3.9,7.0,336.0,561.44,475.33
2017,10,28,8,45,817.0,66.5,4.15,8.0,386.5,623.66,525.58
2017,10,28,9,0,844.0,71.0,4.4,9.0,437.0,686.47,574.76
2017,10,28,9,15,865.0,73.5,4.4,9.5,484.0,742.74,615.64
2017,10,28,9,30,886.0,76.0,4.4,10.0,531.0,790.64,649.04
2017,10,28,9,45,897.0,80.0,4.4,10.5,571.0,838.13,681.56
2017,10,28,10,0,908.0,84.0,4.4,11.0,611.0,883.61,712.08
2017,10,28,10,15,919.0,85.5,4.3,11.5,644.5,923.98,737.6
2017,10,28,10,30,930.0,87.0,4.2,12.0,678.0,961.9,760.92
2017,10,28,10,45,934.5,89.5,4.15,12.5,703.0,992.19,779.31
2017,10,28,11,0,939.0,92.0,4.1,13.0,728.0,1019.29,795.36
2017,10,28,11,15,943.5,92.5,4.05,13.0,746.0,1040.82,808.98
2017,10,28,11,30,948.0,93.0,4.0,13.0,764.0,1058.92,820.34
2017,10,28,11,45,949.0,94.0,4.0,13.5,772.5,1070.58,826.21
2017,10,28,12,0,950.0,95.0,4.0,14.0,781.0,1078.58,829.77
2017,10,28,12,15,949.5,95.0,4.0,14.0,781.0,1080.23,830.73
2017,10,28,12,30,949.0,95.0,4.0,14.0,781.0,1078.19,829.39
2017,10,28,12,45,946.5,94.5,4.0,14.5,772.0,1069.88,822.44
2017,10,28,13,0,944.0,94.0,4.0,15.0,763.0,1057.95,813.24
2017,10,28,13,15,939.5,93.0,4.0,15.0,745.5,1039.92,801.57
2017,10,28,13,30,935.0,92.0,4.0,15.0,728.0,1018.48,787.69
2017,10,28,13,45,928.5,90.5,4.0,15.0,702.5,991.28,769.9
2017,10,28,14,0,922.0,89.0,4.0,15.0,677.0,961.01,750.01
2017,10,28,14,15,911.0,87.0,3.95,15.0,644.0,923.24,724.49
2017,10,28,14,30,900.0,85.0,3.9,15.0,611.0,883.02,697.14
2017,10,28,14,45,884.5,82.5,3.9,15.5,570.5,836.28,663.89
2017,10,28,15,0,869.0,80.0,3.9,16.0,530.0,795.81,635.03
2017,10,28,15,15,847.0,77.0,3.8,15.5,484.0,739.82,596.19
2017,10,28,15,30,825.0,74.0,3.7,15.0,438.0,683.27,556.15
2017,10,28,15,45,794.0,70.0,3.65,15.0,387.0,619.42,506.76
2017,10,28,16,0,763.0,66.0,3.6,15.0,336.0,556.5,456.63
2017,10,28,16,15,715.5,61.0,3.1,14.0,282.5,484.59,398.24
2017,10,28,16,30,668.0,56.0,2.6,13.0,229.0,415.98,340.42
2017,10,28,16,45,592.5,48.5,2.15,12.5,175.5,338.72,273.2
2017,10,28,17,0,517.0,41.0,1.7,12.0,122.0,266.54,208.55
2017,10,28,17,15,379.5,30.0,1.55,11.0,76.5,178.09,130.17
2017,10,28,17,30,242.0,19.0,1.4,10.0,31.0,97.94,10.72
2017,10,28,17,45,121.0,9.5,1.3,9.0,15.5,34.36,0.0
2017,10,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,125.5,8.0,2.2,4.5,13.0,6.29,0.0
2017,10,29,7,0,251.0,16.0,2.4,5.0,26.0,93.69,0.0
2017,10,29,7,15,398.5,26.5,2.7,6.0,71.5,177.82,129.11
2017,10,29,7,30,546.0,37.0,3.0,7.0,117.0,266.43,212.06
2017,10,29,7,45,624.5,43.5,3.4,8.0,171.0,340.52,280.01
2017,10,29,8,0,703.0,50.0,3.8,9.0,225.0,422.13,352.19
2017,10,29,8,15,749.5,54.5,3.75,10.0,279.0,491.11,411.03
2017,10,29,8,30,796.0,59.0,3.7,11.0,333.0,563.34,469.84
2017,10,29,8,45,827.5,62.5,3.7,12.0,385.0,627.53,519.94
2017,10,29,9,0,859.0,66.0,3.7,13.0,437.0,686.51,563.93
2017,10,29,9,15,880.0,68.5,3.75,14.0,483.5,742.61,602.56
2017,10,29,9,30,901.0,71.0,3.8,15.0,530.0,798.08,639.71
2017,10,29,9,45,916.0,73.5,3.85,16.0,571.0,847.64,671.69
2017,10,29,10,0,931.0,76.0,3.9,17.0,612.0,895.46,701.81
2017,10,29,10,15,941.0,77.5,3.75,17.5,646.0,935.65,726.19
2017,10,29,10,30,951.0,79.0,3.6,18.0,680.0,973.25,748.36
2017,10,29,10,45,957.5,80.0,3.45,19.0,705.5,1004.19,764.14
2017,10,29,11,0,964.0,81.0,3.3,20.0,731.0,1031.97,777.5
2017,10,29,11,15,968.0,82.0,3.25,20.0,748.5,1054.0,790.71
2017,10,29,11,30,972.0,83.0,3.2,20.0,766.0,1072.52,801.69
2017,10,29,11,45,972.5,84.0,3.15,20.5,774.5,1083.9,806.54
2017,10,29,12,0,973.0,85.0,3.1,21.0,783.0,1091.54,809.12
2017,10,29,12,15,972.5,85.0,3.05,21.0,783.0,1093.23,809.55
2017,10,29,12,30,972.0,85.0,3.0,21.0,783.0,1091.14,807.75
2017,10,29,12,45,970.0,84.0,3.0,21.5,774.0,1082.59,800.91
2017,10,29,13,0,968.0,83.0,3.0,22.0,765.0,1070.33,791.89
2017,10,29,13,15,963.5,82.5,2.95,22.0,748.0,1052.55,780.5
2017,10,29,13,30,959.0,82.0,2.9,22.0,731.0,1031.27,767.0
2017,10,29,13,45,952.0,80.5,2.9,22.5,705.0,1003.07,748.04
2017,10,29,14,0,945.0,79.0,2.9,23.0,679.0,971.75,727.13
2017,10,29,14,15,934.5,77.5,2.85,22.5,646.0,934.36,704.5
2017,10,29,14,30,924.0,76.0,2.8,22.0,613.0,894.41,679.97
2017,10,29,14,45,903.5,76.0,2.8,22.0,571.5,845.65,648.14
2017,10,29,15,0,883.0,76.0,2.8,22.0,530.0,795.54,614.99
2017,10,29,15,15,861.5,73.5,2.65,21.5,484.0,747.86,583.33
2017,10,29,15,30,840.0,71.0,2.5,21.0,438.0,691.67,544.9
2017,10,29,15,45,809.5,67.0,2.45,21.0,387.0,627.51,497.38
2017,10,29,16,0,779.0,63.0,2.4,21.0,336.0,564.21,448.89
2017,10,29,16,15,732.5,58.5,2.1,20.0,282.0,492.64,393.02
2017,10,29,16,30,686.0,54.0,1.8,19.0,228.0,424.24,337.39
2017,10,29,16,45,611.0,46.5,1.55,18.0,175.0,343.49,270.14
2017,10,29,17,0,536.0,39.0,1.3,17.0,122.0,273.08,208.87
2017,10,29,17,15,396.5,28.5,1.4,16.0,76.0,183.3,130.54
2017,10,29,17,30,257.0,18.0,1.5,15.0,30.0,101.18,0.0
2017,10,29,17,45,128.5,9.0,1.6,14.0,15.0,35.9,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
