Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,6,45,109.0,7.5,2.6,6.5,12.0,0.0,0.0
2017,10,30,7,0,218.0,15.0,2.7,7.0,24.0,70.94,0.0
2017,10,30,7,15,368.0,26.5,2.9,8.0,68.5,169.01,120.82
2017,10,30,7,30,518.0,38.0,3.1,9.0,113.0,261.16,206.52
2017,10,30,7,45,595.5,45.5,3.3,10.0,165.5,331.04,270.35
2017,10,30,8,0,673.0,53.0,3.5,11.0,218.0,411.86,341.08
2017,10,30,8,15,721.5,58.0,3.45,12.0,271.5,481.14,399.62
2017,10,30,8,30,770.0,63.0,3.4,13.0,325.0,553.87,458.28
2017,10,30,8,45,800.0,67.0,3.4,14.0,375.5,616.51,506.7
2017,10,30,9,0,830.0,71.0,3.4,15.0,426.0,680.03,553.85
2017,10,30,9,15,852.0,74.0,3.7,16.0,472.5,736.97,593.87
2017,10,30,9,30,874.0,77.0,4.0,17.0,519.0,785.57,626.8
2017,10,30,9,45,888.0,80.0,4.35,18.5,559.0,833.82,657.97
2017,10,30,10,0,902.0,83.0,4.7,20.0,599.0,880.32,688.02
2017,10,30,10,15,913.0,84.5,4.65,20.5,632.5,920.43,713.05
2017,10,30,10,30,924.0,86.0,4.6,21.0,666.0,958.1,736.06
2017,10,30,10,45,930.0,88.0,4.55,21.5,691.5,989.01,754.12
2017,10,30,11,0,936.0,90.0,4.5,22.0,717.0,1016.83,769.98
2017,10,30,11,15,940.5,90.5,4.35,22.5,734.5,1038.24,780.96
2017,10,30,11,30,945.0,91.0,4.2,23.0,752.0,1056.25,789.76
2017,10,30,11,45,945.0,92.5,4.1,23.5,760.5,1067.4,794.36
2017,10,30,12,0,945.0,94.0,4.0,24.0,769.0,1074.9,796.69
2017,10,30,12,15,944.5,94.0,3.85,24.0,768.5,1076.51,796.48
2017,10,30,12,30,944.0,94.0,3.7,24.0,768.0,1074.44,794.05
2017,10,30,12,45,939.5,94.5,3.55,24.5,759.0,1065.28,785.58
2017,10,30,13,0,935.0,95.0,3.4,25.0,750.0,1052.55,775.02
2017,10,30,13,15,929.5,94.0,3.25,25.0,732.0,1033.65,762.13
2017,10,30,13,30,924.0,93.0,3.1,25.0,714.0,1011.42,747.22
2017,10,30,13,45,914.0,92.5,3.0,25.0,688.0,982.3,728.31
2017,10,30,14,0,904.0,92.0,2.9,25.0,662.0,950.33,707.6
2017,10,30,14,15,891.5,90.0,2.8,25.0,628.5,911.75,682.46
2017,10,30,14,30,879.0,88.0,2.7,25.0,595.0,870.88,655.73
2017,10,30,14,45,859.5,86.5,2.65,25.0,554.0,831.58,630.3
2017,10,30,15,0,840.0,85.0,2.6,25.0,513.0,781.36,597.0
2017,10,30,15,15,816.0,82.0,2.5,24.5,467.5,725.0,559.76
2017,10,30,15,30,792.0,79.0,2.4,24.0,422.0,668.29,521.24
2017,10,30,15,45,756.5,75.0,2.35,24.0,371.5,602.87,473.03
2017,10,30,16,0,721.0,71.0,2.3,24.0,321.0,538.82,424.39
2017,10,30,16,15,670.5,65.0,2.05,23.0,268.0,468.94,370.46
2017,10,30,16,30,620.0,59.0,1.8,22.0,215.0,400.2,315.34
2017,10,30,16,45,537.5,51.0,1.55,21.0,163.5,319.1,248.63
2017,10,30,17,0,455.0,43.0,1.3,20.0,112.0,246.26,186.57
2017,10,30,17,15,315.5,30.5,1.3,19.0,68.5,158.77,111.1
2017,10,30,17,30,176.0,18.0,1.3,18.0,25.0,78.28,0.0
2017,10,30,17,45,88.0,9.0,1.35,17.0,12.5,27.01,0.0
2017,10,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,31,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,31,7,15,0.0,1.5,3.5,8.0,1.5,1.13,0.0
2017,10,31,7,30,0.0,3.0,3.6,8.0,3.0,2.27,0.0
2017,10,31,7,45,0.0,5.0,3.75,8.5,5.0,3.78,0.0
2017,10,31,8,0,0.0,7.0,3.9,9.0,7.0,5.31,0.0
2017,10,31,8,15,0.0,9.5,3.95,9.5,9.5,7.21,0.66
2017,10,31,8,30,0.0,12.0,4.0,10.0,12.0,9.12,2.32
2017,10,31,8,45,0.0,14.0,4.05,10.5,14.0,10.65,3.62
2017,10,31,9,0,0.0,16.0,4.1,11.0,16.0,12.19,4.91
2017,10,31,9,15,0.0,18.0,4.05,11.0,18.0,13.73,6.21
2017,10,31,9,30,0.0,20.0,4.0,11.0,20.0,15.27,7.5
2017,10,31,9,45,0.0,45.0,4.0,11.5,45.0,34.48,23.88
2017,10,31,10,0,0.0,70.0,4.0,12.0,70.0,53.79,40.15
2017,10,31,10,15,0.0,74.5,3.9,12.5,74.5,57.31,42.92
2017,10,31,10,30,0.0,79.0,3.8,13.0,79.0,60.82,45.69
2017,10,31,10,45,0.0,71.0,3.7,13.5,71.0,54.65,40.35
2017,10,31,11,0,0.0,63.0,3.6,14.0,63.0,48.48,35.05
2017,10,31,11,15,0.0,64.5,3.45,14.5,64.5,49.66,35.92
2017,10,31,11,30,0.0,66.0,3.3,15.0,66.0,50.84,36.79
2017,10,31,11,45,0.0,54.0,3.2,15.5,54.0,41.56,29.0
2017,10,31,12,0,0.0,42.0,3.1,16.0,42.0,32.3,21.25
2017,10,31,12,15,135.5,189.5,3.0,16.0,286.0,326.51,264.29
2017,10,31,12,30,271.0,337.0,2.9,16.0,530.0,647.17,507.96
2017,10,31,12,45,139.5,273.0,2.8,16.5,372.0,418.47,331.35
2017,10,31,13,0,8.0,209.0,2.7,17.0,214.0,179.73,140.74
2017,10,31,13,15,4.0,183.5,2.65,17.0,186.5,152.85,119.62
2017,10,31,13,30,0.0,158.0,2.6,17.0,159.0,126.56,98.37
2017,10,31,13,45,0.0,150.0,2.55,17.0,150.5,119.74,93.01
2017,10,31,14,0,0.0,142.0,2.5,17.0,142.0,112.98,87.66
2017,10,31,14,15,0.0,124.5,2.4,16.5,124.5,98.1,75.82
2017,10,31,14,30,0.0,107.0,2.3,16.0,107.0,83.41,64.02
2017,10,31,14,45,0.0,68.5,2.25,16.0,68.5,52.61,38.57
2017,10,31,15,0,0.0,30.0,2.2,16.0,30.0,22.93,13.75
2017,10,31,15,15,0.0,27.0,2.1,15.5,27.0,20.62,11.88
2017,10,31,15,30,0.0,24.0,2.0,15.0,24.0,18.3,9.99
2017,10,31,15,45,0.0,21.0,1.95,15.0,21.0,16.0,8.06
2017,10,31,16,0,0.0,18.0,1.9,15.0,18.0,13.7,6.12
2017,10,31,16,15,0.0,14.5,1.9,14.5,14.5,11.02,3.84
2017,10,31,16,30,0.0,11.0,1.9,14.0,11.0,8.35,1.54
2017,10,31,16,45,0.0,8.0,1.9,14.0,8.0,6.06,0.0
2017,10,31,17,0,0.0,5.0,1.9,14.0,5.0,3.78,0.0
2017,10,31,17,15,0.0,3.0,1.8,13.5,3.0,2.27,0.0
2017,10,31,17,30,0.0,1.0,1.7,13.0,1.0,0.75,0.0
2017,10,31,17,45,0.0,0.5,1.65,12.5,0.5,0.39,0.0
2017,10,31,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,8.5,1.4,9.5,8.5,0.0,0.0
2017,11,1,7,0,0.0,17.0,1.5,10.0,17.0,13.38,0.0
2017,11,1,7,15,184.0,31.0,1.65,10.5,56.0,112.83,77.64
2017,11,1,7,30,368.0,45.0,1.8,11.0,95.0,211.53,165.8
2017,11,1,7,45,463.0,53.5,1.95,11.5,145.0,285.83,231.71
2017,11,1,8,0,558.0,62.0,2.1,12.0,195.0,369.61,304.03
2017,11,1,8,15,357.5,99.0,2.1,12.5,192.0,323.28,268.06
2017,11,1,8,30,157.0,136.0,2.1,13.0,189.0,235.1,194.77
2017,11,1,8,45,257.5,147.0,2.1,14.0,249.0,332.08,274.9
2017,11,1,9,0,358.0,158.0,2.1,15.0,309.0,425.77,349.28
2017,11,1,9,15,577.5,123.5,2.2,16.0,397.5,593.95,480.06
2017,11,1,9,30,797.0,89.0,2.3,17.0,486.0,749.71,593.3
2017,11,1,9,45,819.5,89.5,2.4,18.0,526.5,799.98,624.85
2017,11,1,10,0,842.0,90.0,2.5,19.0,567.0,849.2,655.94
2017,11,1,10,15,854.5,92.0,2.65,19.5,600.0,889.95,682.32
2017,11,1,10,30,867.0,94.0,2.8,20.0,633.0,917.55,699.56
2017,11,1,10,45,879.5,94.0,2.95,21.0,659.0,950.8,719.35
2017,11,1,11,0,892.0,94.0,3.1,22.0,685.0,981.46,737.18
2017,11,1,11,15,897.5,95.0,3.25,23.0,702.5,1003.59,749.24
2017,11,1,11,30,903.0,96.0,3.4,24.0,720.0,1022.54,759.25
2017,11,1,11,45,900.0,99.0,3.55,25.0,728.0,1031.9,762.99
2017,11,1,12,0,897.0,102.0,3.7,26.0,736.0,1037.74,764.58
2017,11,1,12,15,897.0,102.0,3.7,26.5,736.0,1039.72,764.23
2017,11,1,12,30,897.0,102.0,3.7,27.0,736.0,1038.23,761.81
2017,11,1,12,45,896.0,101.0,3.75,27.5,727.5,1031.14,756.27
2017,11,1,13,0,895.0,100.0,3.8,28.0,719.0,1020.61,748.7
2017,11,1,13,15,889.5,99.0,3.75,28.0,702.0,1002.26,736.96
2017,11,1,13,30,884.0,98.0,3.7,28.0,685.0,980.73,723.31
2017,11,1,13,45,876.0,96.0,3.7,28.5,660.0,952.65,704.3
2017,11,1,14,0,868.0,94.0,3.7,29.0,635.0,921.76,683.54
2017,11,1,14,15,856.0,92.0,3.65,29.0,603.0,895.05,666.7
2017,11,1,14,30,844.0,90.0,3.6,29.0,571.0,855.05,640.77
2017,11,1,14,45,819.0,90.0,3.55,29.0,530.5,804.57,607.47
2017,11,1,15,0,794.0,90.0,3.5,29.0,490.0,753.16,573.18
2017,11,1,15,15,769.5,86.5,3.3,28.5,445.5,697.66,535.95
2017,11,1,15,30,745.0,83.0,3.1,28.0,401.0,641.95,497.39
2017,11,1,15,45,708.5,79.0,2.95,27.5,352.0,581.16,453.03
2017,11,1,16,0,672.0,75.0,2.8,27.0,303.0,518.87,406.26
2017,11,1,16,15,620.0,68.5,2.75,26.0,252.0,447.13,351.6
2017,11,1,16,30,568.0,62.0,2.7,25.0,201.0,379.47,297.8
2017,11,1,16,45,483.0,53.0,2.7,24.0,151.0,298.66,231.73
2017,11,1,17,0,398.0,44.0,2.7,23.0,101.0,226.39,170.5
2017,11,1,17,15,262.0,30.0,2.9,22.0,61.0,141.61,96.45
2017,11,1,17,30,126.0,16.0,3.1,21.0,21.0,48.38,0.0
2017,11,1,17,45,63.0,8.0,3.35,20.5,10.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,2,6,45,33.0,7.0,2.85,16.5,8.0,0.0,0.0
2017,11,2,7,0,66.0,14.0,3.0,17.0,16.0,29.36,0.0
2017,11,2,7,15,197.0,30.5,3.25,17.5,53.5,117.07,77.06
2017,11,2,7,30,328.0,47.0,3.5,18.0,91.0,197.38,151.03
2017,11,2,7,45,414.5,58.5,3.8,19.0,139.5,269.61,213.78
2017,11,2,8,0,501.0,70.0,4.1,20.0,188.0,349.92,281.71
2017,11,2,8,15,557.5,77.5,4.2,20.5,238.5,418.04,338.59
2017,11,2,8,30,614.0,85.0,4.3,21.0,289.0,490.67,397.2
2017,11,2,8,45,651.0,91.5,4.45,22.0,337.0,553.65,445.75
2017,11,2,9,0,688.0,98.0,4.6,23.0,385.0,618.51,494.14
2017,11,2,9,15,715.0,102.5,4.6,23.5,429.5,675.2,535.41
2017,11,2,9,30,742.0,107.0,4.6,24.0,474.0,732.13,574.72
2017,11,2,9,45,766.5,108.5,4.7,24.5,514.0,783.42,609.47
2017,11,2,10,0,791.0,110.0,4.8,25.0,554.0,828.96,639.64
2017,11,2,10,15,804.5,112.5,4.7,25.5,586.5,869.77,664.91
2017,11,2,10,30,818.0,115.0,4.6,26.0,619.0,908.56,688.35
2017,11,2,10,45,831.0,114.5,4.6,26.5,644.5,941.32,708.08
2017,11,2,11,0,844.0,114.0,4.6,27.0,670.0,971.53,725.97
2017,11,2,11,15,849.5,115.5,4.5,27.5,687.0,993.89,738.0
2017,11,2,11,30,855.0,117.0,4.4,28.0,704.0,1013.13,748.03
2017,11,2,11,45,857.5,117.0,4.35,28.5,712.5,1024.42,753.14
2017,11,2,12,0,860.0,117.0,4.3,29.0,721.0,1032.34,756.19
2017,11,2,12,15,859.5,117.0,4.2,29.0,721.0,1033.8,756.38
2017,11,2,12,30,859.0,117.0,4.1,29.0,721.0,1031.81,754.51
2017,11,2,12,45,856.0,116.5,4.05,29.0,712.0,1023.31,748.88
2017,11,2,13,0,853.0,116.0,4.0,29.0,703.0,1011.44,741.26
2017,11,2,13,15,846.5,114.5,3.95,29.0,686.0,991.71,728.62
2017,11,2,13,30,840.0,113.0,3.9,29.0,669.0,968.89,714.1
2017,11,2,13,45,830.5,111.5,3.85,29.5,644.0,940.27,694.41
2017,11,2,14,0,821.0,110.0,3.8,30.0,619.0,908.99,673.07
2017,11,2,14,15,807.5,107.5,3.8,29.5,586.5,870.54,649.8
2017,11,2,14,30,794.0,105.0,3.8,29.0,554.0,830.04,624.9
2017,11,2,14,45,774.0,102.5,3.8,29.0,515.0,782.33,593.42
2017,11,2,15,0,754.0,100.0,3.8,29.0,476.0,737.92,563.91
2017,11,2,15,15,728.0,96.0,3.7,28.5,432.0,682.13,526.49
2017,11,2,15,30,702.0,92.0,3.6,28.0,388.0,626.43,487.33
2017,11,2,15,45,662.0,87.0,3.55,28.0,339.5,560.77,438.49
2017,11,2,16,0,622.0,82.0,3.5,28.0,291.0,497.17,389.88
2017,11,2,16,15,567.5,74.5,3.25,27.0,241.0,425.21,334.4
2017,11,2,16,30,513.0,67.0,3.0,26.0,191.0,357.62,280.29
2017,11,2,16,45,426.0,57.0,2.75,25.5,143.0,277.48,214.23
2017,11,2,17,0,339.0,47.0,2.5,25.0,95.0,204.47,152.61
2017,11,2,17,15,212.0,31.0,2.5,24.0,56.5,124.73,83.0
2017,11,2,17,30,85.0,15.0,2.5,23.0,18.0,36.12,0.0
2017,11,2,17,45,42.5,7.5,2.55,22.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,4.5,0.55,18.5,4.5,0.0,0.0
2017,11,3,7,0,8.0,9.0,0.5,19.0,9.0,9.32,0.0
2017,11,3,7,15,82.5,32.5,0.65,19.5,43.0,73.71,45.86
2017,11,3,7,30,157.0,56.0,0.8,20.0,77.0,134.03,100.76
2017,11,3,7,45,250.0,72.5,0.95,21.0,123.0,200.23,156.2
2017,11,3,8,0,343.0,89.0,1.1,22.0,169.0,287.69,227.46
2017,11,3,8,15,402.5,101.0,1.25,22.5,217.0,352.48,279.88
2017,11,3,8,30,462.0,113.0,1.4,23.0,265.0,422.85,335.14
2017,11,3,8,45,518.5,118.0,1.55,23.5,313.0,488.78,385.57
2017,11,3,9,0,575.0,123.0,1.7,24.0,361.0,565.66,442.49
2017,11,3,9,15,605.5,129.0,1.75,24.5,404.5,622.39,482.52
2017,11,3,9,30,636.0,135.0,1.8,25.0,448.0,679.78,522.08
2017,11,3,9,45,670.0,135.5,1.85,25.5,488.5,734.75,558.8
2017,11,3,10,0,704.0,136.0,1.9,26.0,529.0,789.72,594.09
2017,11,3,10,15,499.0,205.0,1.85,26.5,492.0,694.6,522.93
2017,11,3,10,30,294.0,274.0,1.8,27.0,455.0,574.71,432.97
2017,11,3,10,45,539.0,204.0,1.8,27.5,551.5,760.53,566.9
2017,11,3,11,0,784.0,134.0,1.8,28.0,648.0,936.27,680.72
2017,11,3,11,15,467.0,233.0,1.75,28.0,541.5,743.75,547.78
2017,11,3,11,30,150.0,332.0,1.7,28.0,435.0,495.44,368.62
2017,11,3,11,45,451.5,247.5,1.7,28.5,562.0,756.09,557.38
2017,11,3,12,0,753.0,163.0,1.7,29.0,689.0,984.64,705.66
2017,11,3,12,15,753.0,163.0,1.7,29.0,689.0,986.43,704.08
2017,11,3,12,30,753.0,163.0,1.7,29.0,689.0,985.08,703.29
2017,11,3,12,45,757.0,158.5,1.7,29.5,682.0,979.63,698.72
2017,11,3,13,0,761.0,154.0,1.7,30.0,675.0,970.99,692.35
2017,11,3,13,15,754.0,152.5,1.7,30.0,658.5,951.69,680.83
2017,11,3,13,30,747.0,151.0,1.7,30.0,642.0,929.6,667.72
2017,11,3,13,45,741.5,146.5,1.75,30.0,618.5,902.93,652.32
2017,11,3,14,0,736.0,142.0,1.8,30.0,595.0,873.71,635.22
2017,11,3,14,15,721.0,138.5,1.8,30.0,563.5,834.67,611.05
2017,11,3,14,30,706.0,135.0,1.8,30.0,532.0,793.94,585.63
2017,11,3,14,45,689.0,129.5,1.85,30.0,494.5,747.94,556.75
2017,11,3,15,0,672.0,124.0,1.9,30.0,457.0,700.92,526.67
2017,11,3,15,15,643.5,118.5,1.9,29.5,414.0,644.47,489.08
2017,11,3,15,30,615.0,113.0,1.9,29.0,371.0,588.46,450.68
2017,11,3,15,45,576.5,105.5,1.95,29.0,324.0,524.57,404.62
2017,11,3,16,0,538.0,98.0,2.0,29.0,277.0,462.72,358.59
2017,11,3,16,15,481.0,88.5,1.75,28.0,228.5,386.47,300.66
2017,11,3,16,30,424.0,79.0,1.5,27.0,180.0,321.33,249.2
2017,11,3,16,45,342.5,65.0,1.3,26.5,133.5,245.61,187.72
2017,11,3,17,0,261.0,51.0,1.1,26.0,87.0,178.83,132.14
2017,11,3,17,15,152.0,32.5,1.15,25.0,51.0,106.98,69.49
2017,11,3,17,30,43.0,14.0,1.2,24.0,15.0,23.4,0.0
2017,11,3,17,45,21.5,7.0,1.25,23.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,5.0,2.65,19.5,5.0,0.0,0.0
2017,11,4,7,0,14.0,10.0,2.8,20.0,10.0,11.82,0.0
2017,11,4,7,15,106.0,31.0,2.9,20.0,44.0,79.69,48.16
2017,11,4,7,30,198.0,52.0,3.0,20.0,78.0,145.87,109.97
2017,11,4,7,45,281.0,68.0,3.15,20.5,123.0,219.26,172.57
2017,11,4,8,0,364.0,84.0,3.3,21.0,168.0,294.0,235.6
2017,11,4,8,15,182.0,80.5,3.35,21.5,122.5,193.8,156.01
2017,11,4,8,30,0.0,77.0,3.4,22.0,77.0,60.43,44.61
2017,11,4,8,45,0.0,94.0,3.5,22.5,94.0,74.75,56.3
2017,11,4,9,0,0.0,111.0,3.6,23.0,111.0,89.16,67.8
2017,11,4,9,15,3.5,139.0,3.6,23.0,140.5,116.55,89.92
2017,11,4,9,30,7.0,167.0,3.6,23.0,170.0,144.64,112.34
2017,11,4,9,45,3.5,136.0,3.6,23.5,137.5,112.14,85.64
2017,11,4,10,0,0.0,105.0,3.6,24.0,105.0,81.86,60.84
2017,11,4,10,15,20.5,179.5,3.6,24.5,192.5,165.88,128.29
2017,11,4,10,30,41.0,254.0,3.6,25.0,280.0,277.68,215.18
2017,11,4,10,45,41.0,265.0,3.65,25.5,291.5,289.51,223.19
2017,11,4,11,0,41.0,276.0,3.7,26.0,303.0,301.43,231.5
2017,11,4,11,15,91.5,303.0,3.7,26.0,364.5,381.01,293.04
2017,11,4,11,30,142.0,330.0,3.7,26.0,426.0,486.16,371.76
2017,11,4,11,45,251.5,319.0,3.7,26.5,492.0,609.75,463.11
2017,11,4,12,0,361.0,308.0,3.7,27.0,558.0,710.27,535.6
2017,11,4,12,15,295.5,321.5,3.7,27.0,526.5,659.56,497.35
2017,11,4,12,30,230.0,335.0,3.7,27.0,495.0,583.16,441.61
2017,11,4,12,45,191.0,333.0,3.7,27.5,465.0,540.37,409.35
2017,11,4,13,0,152.0,331.0,3.7,28.0,435.0,497.54,376.74
2017,11,4,13,15,463.5,233.0,3.7,28.0,538.0,742.38,560.84
2017,11,4,13,30,775.0,135.0,3.7,28.0,641.0,939.56,698.38
2017,11,4,13,45,770.0,130.5,3.7,28.0,617.5,912.8,679.77
2017,11,4,14,0,765.0,126.0,3.7,28.0,594.0,883.41,661.08
2017,11,4,14,15,500.0,189.0,3.65,28.0,488.5,681.79,519.61
2017,11,4,14,30,235.0,252.0,3.6,28.0,383.0,464.16,357.35
2017,11,4,14,45,276.5,227.0,3.6,28.0,371.0,482.61,373.51
2017,11,4,15,0,318.0,202.0,3.6,28.0,359.0,477.56,371.46
2017,11,4,15,15,486.0,151.0,3.55,28.0,365.0,553.26,431.29
2017,11,4,15,30,654.0,100.0,3.5,28.0,371.0,603.68,470.82
2017,11,4,15,45,623.0,92.0,3.5,28.0,325.0,542.73,424.99
2017,11,4,16,0,592.0,84.0,3.5,28.0,279.0,483.18,379.46
2017,11,4,16,15,536.5,76.0,3.2,27.0,230.5,411.46,323.9
2017,11,4,16,30,481.0,68.0,2.9,26.0,182.0,344.21,269.89
2017,11,4,16,45,407.5,56.0,2.65,25.5,135.5,269.86,208.24
2017,11,4,17,0,334.0,44.0,2.4,25.0,89.0,203.02,151.17
2017,11,4,17,15,167.0,29.5,2.35,24.5,52.0,108.68,69.52
2017,11,4,17,30,0.0,15.0,2.3,24.0,15.0,11.8,0.0
2017,11,4,17,45,0.0,7.5,2.25,23.5,7.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,4.5,2.65,19.5,4.5,0.0,0.0
2017,11,5,7,0,0.0,9.0,2.7,20.0,9.0,7.08,0.0
2017,11,5,7,15,111.0,28.5,2.95,20.0,42.5,77.9,45.11
2017,11,5,7,30,222.0,48.0,3.2,20.0,76.0,159.65,120.47
2017,11,5,7,45,309.5,62.0,3.5,20.5,121.0,226.43,178.25
2017,11,5,8,0,397.0,76.0,3.8,21.0,166.0,302.97,243.15
2017,11,5,8,15,198.5,92.5,3.85,21.5,137.5,217.81,175.63
2017,11,5,8,30,0.0,109.0,3.9,22.0,109.0,91.1,69.88
2017,11,5,8,45,0.0,88.0,4.0,22.5,88.0,69.43,51.92
2017,11,5,9,0,0.0,67.0,4.1,23.0,67.0,51.38,36.85
2017,11,5,9,15,0.0,75.0,4.1,23.5,75.0,57.59,41.75
2017,11,5,9,30,0.0,83.0,4.1,24.0,83.0,63.81,46.59
2017,11,5,9,45,0.0,46.5,4.1,24.5,46.5,35.62,23.45
2017,11,5,10,0,0.0,10.0,4.1,25.0,10.0,7.64,0.57
2017,11,5,10,15,3.5,102.5,4.05,25.5,104.5,82.77,61.31
2017,11,5,10,30,7.0,195.0,4.0,26.0,199.0,167.96,128.41
2017,11,5,10,45,5.5,190.0,3.95,26.5,193.5,161.46,122.68
2017,11,5,11,0,4.0,185.0,3.9,27.0,188.0,155.12,117.27
2017,11,5,11,15,7.0,202.5,3.85,27.0,207.5,173.87,131.83
2017,11,5,11,30,10.0,220.0,3.8,27.0,227.0,192.93,146.53
2017,11,5,11,45,20.5,250.0,3.8,27.5,264.5,231.81,176.35
2017,11,5,12,0,31.0,280.0,3.8,28.0,302.0,296.12,224.9
2017,11,5,12,15,235.5,280.5,3.75,28.0,443.5,553.66,421.45
2017,11,5,12,30,440.0,281.0,3.7,28.0,585.0,784.3,587.29
2017,11,5,12,45,265.5,300.0,3.7,28.5,483.0,603.96,454.68
2017,11,5,13,0,91.0,319.0,3.7,29.0,381.0,399.98,302.22
2017,11,5,13,15,425.5,229.5,3.65,29.0,507.5,702.0,530.31
2017,11,5,13,30,760.0,140.0,3.6,29.0,634.0,931.83,690.34
2017,11,5,13,45,757.5,134.5,3.6,29.5,611.5,906.63,671.23
2017,11,5,14,0,755.0,129.0,3.6,30.0,589.0,878.72,652.33
2017,11,5,14,15,741.0,126.5,3.55,30.0,558.0,841.34,628.05
2017,11,5,14,30,727.0,124.0,3.5,30.0,527.0,802.16,602.47
2017,11,5,14,45,724.0,114.0,3.5,30.0,492.0,762.13,576.32
2017,11,5,15,0,721.0,104.0,3.5,30.0,457.0,720.01,548.41
2017,11,5,15,15,694.5,99.5,3.35,29.5,414.0,664.56,511.05
2017,11,5,15,30,668.0,95.0,3.2,29.0,371.0,609.32,471.97
2017,11,5,15,45,637.0,88.0,3.05,29.0,324.5,548.88,427.03
2017,11,5,16,0,606.0,81.0,2.9,29.0,278.0,489.8,381.9
2017,11,5,16,15,551.5,73.5,2.6,28.0,229.5,418.5,327.09
2017,11,5,16,30,497.0,66.0,2.3,27.0,181.0,351.54,273.67
2017,11,5,16,45,419.0,54.5,2.0,26.0,134.5,274.67,210.85
2017,11,5,17,0,341.0,43.0,1.7,25.0,88.0,205.77,152.64
2017,11,5,17,15,210.5,27.5,1.75,24.5,51.0,121.28,76.06
2017,11,5,17,30,80.0,12.0,1.8,24.0,14.0,32.82,0.0
2017,11,5,17,45,40.0,6.0,1.9,23.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.0,4.5,2.3,18.5,5.0,0.0,0.0
2017,11,6,7,0,30.0,9.0,2.4,19.0,10.0,15.66,0.0
2017,11,6,7,15,149.0,26.5,2.7,19.5,43.5,95.69,53.89
2017,11,6,7,30,268.0,44.0,3.0,20.0,77.0,174.17,131.18
2017,11,6,7,45,364.5,55.5,3.35,20.5,123.5,244.82,192.6
2017,11,6,8,0,461.0,67.0,3.7,21.0,170.0,330.49,265.01
2017,11,6,8,15,519.5,75.5,3.75,21.5,218.5,398.82,321.92
2017,11,6,8,30,578.0,84.0,3.8,22.0,267.0,471.97,380.75
2017,11,6,8,45,629.5,86.5,3.85,22.5,315.5,538.54,432.72
2017,11,6,9,0,681.0,89.0,3.9,23.0,364.0,608.09,485.33
2017,11,6,9,15,708.5,93.5,3.85,23.5,408.0,664.64,525.94
2017,11,6,9,30,736.0,98.0,3.8,24.0,452.0,721.52,564.72
2017,11,6,9,45,422.0,173.5,3.75,24.5,380.0,564.03,442.52
2017,11,6,10,0,108.0,249.0,3.7,25.0,308.0,332.86,259.73
2017,11,6,10,15,143.0,266.0,3.6,25.5,349.5,404.75,314.73
2017,11,6,10,30,178.0,283.0,3.5,26.0,391.0,459.33,354.87
2017,11,6,10,45,511.0,193.0,3.45,26.5,519.0,724.74,554.35
2017,11,6,11,0,844.0,103.0,3.4,27.0,647.0,962.81,715.54
2017,11,6,11,15,850.0,104.0,3.35,27.5,664.0,984.99,725.72
2017,11,6,11,30,856.0,105.0,3.3,28.0,681.0,1004.1,735.66
2017,11,6,11,45,861.0,104.5,3.25,28.5,690.0,1003.71,732.95
2017,11,6,12,0,866.0,104.0,3.2,29.0,699.0,1013.44,737.15
2017,11,6,12,15,866.0,104.0,3.15,29.0,699.0,1015.36,737.81
2017,11,6,12,30,866.0,104.0,3.1,29.0,699.0,1013.94,736.54
2017,11,6,12,45,615.5,199.5,3.1,29.0,620.0,882.7,650.45
2017,11,6,13,0,365.0,295.0,3.1,29.0,541.0,696.3,518.73
2017,11,6,13,15,606.0,198.5,3.1,29.0,595.0,856.48,636.11
2017,11,6,13,30,847.0,102.0,3.1,29.0,649.0,967.05,709.37
2017,11,6,13,45,835.5,101.0,3.1,29.0,624.0,937.12,689.6
2017,11,6,14,0,824.0,100.0,3.1,29.0,599.0,904.62,669.3
2017,11,6,14,15,811.0,98.0,3.05,28.5,567.5,867.26,646.61
2017,11,6,14,30,798.0,96.0,3.0,28.0,536.0,827.85,622.33
2017,11,6,14,45,775.0,94.5,3.0,28.0,497.0,778.83,590.18
2017,11,6,15,0,752.0,93.0,3.0,28.0,458.0,728.9,556.98
2017,11,6,15,15,726.5,89.5,2.85,27.5,415.0,678.29,523.12
2017,11,6,15,30,701.0,86.0,2.7,27.0,372.0,623.78,485.09
2017,11,6,15,45,667.5,80.0,2.55,26.5,325.5,561.43,439.5
2017,11,6,16,0,634.0,74.0,2.4,26.0,279.0,500.63,393.63
2017,11,6,16,15,580.0,67.0,2.2,25.5,230.0,428.93,337.64
2017,11,6,16,30,526.0,60.0,2.0,25.0,181.0,361.56,283.08
2017,11,6,16,45,443.5,50.0,1.8,24.5,134.0,282.65,217.89
2017,11,6,17,0,361.0,40.0,1.6,24.0,87.0,212.17,157.69
2017,11,6,17,15,180.5,27.0,1.55,23.0,50.5,110.24,67.55
2017,11,6,17,30,0.0,14.0,1.5,22.0,14.0,11.02,0.0
2017,11,6,17,45,0.0,7.0,1.45,21.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,16.5,1.3,17.5,16.5,12.58,2.11
2017,11,7,7,30,0.0,33.0,1.6,18.0,33.0,26.19,15.69
2017,11,7,7,45,0.0,53.5,1.95,19.0,53.5,44.46,31.34
2017,11,7,8,0,0.0,74.0,2.3,20.0,74.0,62.38,46.48
2017,11,7,8,15,5.5,93.5,2.4,20.5,95.5,82.19,63.1
2017,11,7,8,30,11.0,113.0,2.5,21.0,117.0,102.58,79.93
2017,11,7,8,45,29.0,137.0,2.65,21.5,148.5,147.81,117.03
2017,11,7,9,0,47.0,161.0,2.8,22.0,180.0,185.56,147.44
2017,11,7,9,15,67.5,184.5,2.65,22.5,215.0,226.31,179.71
2017,11,7,9,30,88.0,208.0,2.5,23.0,250.0,268.87,212.76
2017,11,7,9,45,63.0,214.5,2.4,23.5,246.0,255.91,200.85
2017,11,7,10,0,38.0,221.0,2.3,24.0,242.0,241.47,187.94
2017,11,7,10,15,26.0,217.0,2.05,24.0,232.0,207.51,160.7
2017,11,7,10,30,14.0,213.0,1.8,24.0,222.0,192.08,147.9
2017,11,7,10,45,26.0,239.5,1.6,24.5,256.0,228.62,175.95
2017,11,7,11,0,38.0,266.0,1.4,25.0,290.0,289.41,221.53
2017,11,7,11,15,33.0,265.5,1.3,25.5,286.5,283.74,215.98
2017,11,7,11,30,28.0,265.0,1.2,26.0,283.0,278.05,210.78
2017,11,7,11,45,38.0,281.5,1.1,26.5,307.0,306.11,231.26
2017,11,7,12,0,48.0,298.0,1.0,27.0,331.0,334.56,251.53
2017,11,7,12,15,34.0,276.5,1.15,27.0,300.0,296.5,223.27
2017,11,7,12,30,20.0,255.0,1.3,27.0,269.0,236.7,178.63
2017,11,7,12,45,83.0,289.5,1.45,27.0,346.0,360.52,273.55
2017,11,7,13,0,146.0,324.0,1.6,27.0,423.0,486.4,366.13
2017,11,7,13,15,144.5,315.5,1.75,27.0,411.0,473.69,357.04
2017,11,7,13,30,143.0,307.0,1.9,27.0,399.0,460.64,348.56
2017,11,7,13,45,89.5,276.5,2.1,27.0,333.0,350.62,267.55
2017,11,7,14,0,36.0,246.0,2.3,27.0,267.0,266.14,203.34
2017,11,7,14,15,18.0,189.0,2.45,26.5,199.5,173.25,132.39
2017,11,7,14,30,0.0,132.0,2.6,26.0,132.0,105.4,79.01
2017,11,7,14,45,4.0,149.0,2.8,26.0,151.5,124.77,94.87
2017,11,7,15,0,8.0,166.0,3.0,26.0,171.0,145.18,111.44
2017,11,7,15,15,46.5,168.5,3.15,25.5,188.5,192.43,150.63
2017,11,7,15,30,85.0,171.0,3.3,25.0,206.0,224.15,177.26
2017,11,7,15,45,71.5,151.5,3.45,24.5,178.5,192.82,152.56
2017,11,7,16,0,58.0,132.0,3.6,24.0,151.0,162.85,128.62
2017,11,7,16,15,182.5,110.5,3.7,23.5,154.5,233.16,186.7
2017,11,7,16,30,307.0,89.0,3.8,23.0,158.0,275.9,219.91
2017,11,7,16,45,230.0,70.5,3.95,22.5,114.5,194.33,151.83
2017,11,7,17,0,153.0,52.0,4.1,22.0,71.0,131.73,98.46
2017,11,7,17,15,76.5,29.5,4.2,21.0,39.0,69.3,40.27
2017,11,7,17,30,0.0,7.0,4.3,20.0,7.0,5.51,0.0
2017,11,7,17,45,0.0,3.5,4.45,19.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,4.0,4.5,9.0,4.0,3.02,0.0
2017,11,8,7,30,0.0,8.0,4.5,9.0,8.0,6.06,0.0
2017,11,8,7,45,0.0,14.0,4.5,9.0,14.0,10.62,3.51
2017,11,8,8,0,0.0,20.0,4.5,9.0,20.0,15.2,7.61
2017,11,8,8,15,0.0,26.5,4.5,9.0,26.5,20.18,12.03
2017,11,8,8,30,0.0,33.0,4.5,9.0,33.0,25.16,16.4
2017,11,8,8,45,0.0,33.0,4.5,9.0,33.0,25.17,16.38
2017,11,8,9,0,0.0,33.0,4.5,9.0,33.0,25.19,16.34
2017,11,8,9,15,0.0,35.5,4.55,9.0,35.5,27.12,17.97
2017,11,8,9,30,0.0,38.0,4.6,9.0,38.0,29.06,19.58
2017,11,8,9,45,0.0,52.0,4.7,9.0,52.0,39.85,28.83
2017,11,8,10,0,0.0,66.0,4.8,9.0,66.0,50.68,38.05
2017,11,8,10,15,0.0,39.0,4.9,9.0,39.0,29.88,20.1
2017,11,8,10,30,0.0,12.0,5.0,9.0,12.0,9.18,2.25
2017,11,8,10,45,0.0,28.5,5.15,9.5,28.5,21.84,13.09
2017,11,8,11,0,0.0,45.0,5.3,10.0,45.0,34.55,23.87
2017,11,8,11,15,0.0,68.5,5.2,10.0,68.5,52.72,39.27
2017,11,8,11,30,0.0,92.0,5.1,10.0,92.0,70.97,54.67
2017,11,8,11,45,3.5,147.0,5.1,10.0,149.5,120.79,96.66
2017,11,8,12,0,7.0,202.0,5.1,10.0,207.0,173.58,140.67
2017,11,8,12,15,3.5,162.0,4.95,10.0,164.5,133.9,107.45
2017,11,8,12,30,0.0,122.0,4.8,10.0,122.0,95.8,75.45
2017,11,8,12,45,0.0,108.0,4.7,10.5,108.0,84.08,65.52
2017,11,8,13,0,0.0,94.0,4.6,11.0,94.0,72.52,55.74
2017,11,8,13,15,0.0,95.5,4.5,11.0,95.5,73.74,56.82
2017,11,8,13,30,0.0,97.0,4.4,11.0,97.0,74.98,57.92
2017,11,8,13,45,0.0,107.0,4.35,11.0,107.0,83.32,65.03
2017,11,8,14,0,0.0,117.0,4.3,11.0,117.0,91.87,72.34
2017,11,8,14,15,0.0,108.5,4.2,11.0,108.5,84.77,66.49
2017,11,8,14,30,0.0,100.0,4.1,11.0,100.0,77.72,60.68
2017,11,8,14,45,0.0,92.5,4.1,11.0,92.5,71.56,55.61
2017,11,8,15,0,0.0,85.0,4.1,11.0,85.0,65.44,50.55
2017,11,8,15,15,0.0,93.0,4.05,10.5,93.0,72.61,56.95
2017,11,8,15,30,0.0,101.0,4.0,10.0,101.0,80.4,63.92
2017,11,8,15,45,0.0,87.5,3.95,10.0,87.5,69.15,54.38
2017,11,8,16,0,0.0,74.0,3.9,10.0,74.0,57.96,44.81
2017,11,8,16,15,136.0,84.0,3.8,9.5,114.5,164.18,138.32
2017,11,8,16,30,272.0,94.0,3.7,9.0,155.0,254.59,213.96
2017,11,8,16,45,203.0,72.5,3.65,9.0,111.5,185.42,152.24
2017,11,8,17,0,134.0,51.0,3.6,9.0,68.0,123.52,96.67
2017,11,8,17,15,67.0,28.5,3.55,9.0,37.0,64.66,37.81
2017,11,8,17,30,0.0,6.0,3.5,9.0,6.0,4.72,0.0
2017,11,8,17,45,0.0,3.0,3.5,9.0,3.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,142.5,20.5,2.75,6.5,37.0,85.16,38.57
2017,11,9,7,30,285.0,41.0,2.9,7.0,74.0,180.11,141.37
2017,11,9,7,45,381.5,53.5,3.1,7.5,121.0,255.13,210.16
2017,11,9,8,0,478.0,66.0,3.3,8.0,168.0,340.31,285.81
