Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,8,15,538.0,74.5,3.3,8.5,217.5,410.6,347.14
2017,11,9,8,30,598.0,83.0,3.3,9.0,267.0,485.75,410.28
2017,11,9,8,45,637.5,89.5,3.35,9.5,315.0,549.74,462.33
2017,11,9,9,0,677.0,96.0,3.4,10.0,363.0,615.81,514.33
2017,11,9,9,15,342.5,129.5,3.35,10.5,265.0,423.06,354.91
2017,11,9,9,30,8.0,163.0,3.3,11.0,167.0,142.99,115.98
2017,11,9,9,45,8.5,173.5,3.25,11.5,178.0,152.29,123.68
2017,11,9,10,0,9.0,184.0,3.2,12.0,189.0,161.79,131.02
2017,11,9,10,15,11.0,196.5,3.15,12.0,203.0,174.72,141.46
2017,11,9,10,30,13.0,209.0,3.1,12.0,217.0,187.89,152.05
2017,11,9,10,45,49.5,250.5,3.05,12.5,281.5,284.67,231.33
2017,11,9,11,0,86.0,292.0,3.0,13.0,346.0,366.73,296.56
2017,11,9,11,15,57.5,277.5,2.95,13.5,314.0,322.49,259.51
2017,11,9,11,30,29.0,263.0,2.9,14.0,282.0,277.96,222.55
2017,11,9,11,45,66.0,292.0,2.85,14.5,336.5,347.43,278.25
2017,11,9,12,0,103.0,321.0,2.8,15.0,391.0,418.19,333.34
2017,11,9,12,15,83.0,313.0,2.75,15.0,369.5,388.68,309.45
2017,11,9,12,30,63.0,305.0,2.7,15.0,348.0,359.16,285.91
2017,11,9,12,45,35.5,257.0,2.7,15.5,281.5,277.88,221.16
2017,11,9,13,0,8.0,209.0,2.7,16.0,215.0,181.49,143.33
2017,11,9,13,15,10.5,215.0,2.65,16.0,222.5,189.85,150.48
2017,11,9,13,30,13.0,221.0,2.6,16.0,230.0,198.35,157.54
2017,11,9,13,45,9.0,203.5,2.55,16.0,210.0,178.23,141.35
2017,11,9,14,0,5.0,186.0,2.5,16.0,190.0,158.47,125.44
2017,11,9,14,15,22.5,204.0,2.45,16.0,217.0,192.26,153.82
2017,11,9,14,30,40.0,222.0,2.4,16.0,244.0,245.52,197.46
2017,11,9,14,45,41.5,208.0,2.35,16.0,229.5,231.97,186.89
2017,11,9,15,0,43.0,194.0,2.3,16.0,215.0,218.49,176.52
2017,11,9,15,15,49.5,178.5,2.25,15.5,200.5,207.16,168.28
2017,11,9,15,30,56.0,163.0,2.2,15.0,186.0,195.48,159.57
2017,11,9,15,45,47.5,144.0,2.15,15.0,161.5,169.25,137.98
2017,11,9,16,0,39.0,125.0,2.1,15.0,137.0,143.96,116.89
2017,11,9,16,15,241.0,99.5,1.9,14.5,154.5,255.18,211.29
2017,11,9,16,30,443.0,74.0,1.7,14.0,172.0,332.35,271.93
2017,11,9,16,45,356.5,60.0,1.55,13.5,125.5,252.74,202.96
2017,11,9,17,0,270.0,46.0,1.4,13.0,79.0,182.66,141.0
2017,11,9,17,15,135.0,23.0,1.3,12.5,39.5,88.96,50.35
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,104.0,22.0,2.05,7.0,33.5,73.78,27.76
2017,11,10,7,30,208.0,44.0,2.0,7.0,67.0,153.56,119.77
2017,11,10,7,45,304.0,59.5,2.0,7.5,113.0,225.35,184.99
2017,11,10,8,0,400.0,75.0,2.0,8.0,159.0,307.89,257.52
2017,11,10,8,15,200.0,73.0,2.0,8.5,115.0,198.81,167.77
2017,11,10,8,30,0.0,71.0,2.0,9.0,71.0,55.57,42.82
2017,11,10,8,45,0.0,97.0,2.05,10.0,97.0,78.39,62.39
2017,11,10,9,0,0.0,123.0,2.1,11.0,123.0,101.6,81.75
2017,11,10,9,15,1.5,139.0,2.1,11.5,139.5,116.43,93.91
2017,11,10,9,30,3.0,155.0,2.1,12.0,156.0,131.5,106.11
2017,11,10,9,45,12.0,178.0,2.1,12.5,184.0,159.9,129.5
2017,11,10,10,0,21.0,201.0,2.1,13.0,212.0,189.16,153.24
2017,11,10,10,15,30.0,222.0,2.05,13.0,239.0,236.47,191.52
2017,11,10,10,30,39.0,243.0,2.0,13.0,266.0,267.4,216.09
2017,11,10,10,45,21.0,211.5,1.95,13.5,224.0,197.59,158.59
2017,11,10,11,0,3.0,180.0,1.9,14.0,182.0,150.35,119.19
2017,11,10,11,15,34.0,238.5,1.85,14.5,261.0,256.88,205.78
2017,11,10,11,30,65.0,297.0,1.8,15.0,340.0,352.75,280.66
2017,11,10,11,45,89.0,309.5,1.8,15.5,369.0,391.36,309.97
2017,11,10,12,0,113.0,322.0,1.8,16.0,398.0,430.37,339.46
2017,11,10,12,15,62.5,274.0,1.75,16.0,316.0,324.54,256.72
2017,11,10,12,30,12.0,226.0,1.7,16.0,234.0,201.55,158.81
2017,11,10,12,45,8.0,206.5,1.7,16.5,212.0,179.2,140.99
2017,11,10,13,0,4.0,187.0,1.7,17.0,190.0,157.27,123.14
2017,11,10,13,15,2.0,165.5,1.65,17.0,167.0,135.94,106.04
2017,11,10,13,30,0.0,144.0,1.6,17.0,144.0,115.05,89.18
2017,11,10,13,45,0.0,155.0,1.55,17.5,155.0,125.04,97.27
2017,11,10,14,0,0.0,166.0,1.5,18.0,166.0,135.43,105.6
2017,11,10,14,15,3.0,171.5,1.45,18.0,173.0,143.88,112.72
2017,11,10,14,30,6.0,177.0,1.4,18.0,180.0,152.57,120.07
2017,11,10,14,45,3.0,130.0,1.4,18.0,131.5,106.96,83.17
2017,11,10,15,0,0.0,83.0,1.4,18.0,83.0,63.8,47.75
2017,11,10,15,15,2.5,110.5,1.4,17.5,111.5,90.22,70.1
2017,11,10,15,30,5.0,138.0,1.4,17.0,140.0,119.65,94.85
2017,11,10,15,45,292.5,112.0,1.4,17.0,203.5,325.07,267.67
2017,11,10,16,0,580.0,86.0,1.4,17.0,267.0,484.51,392.85
2017,11,10,16,15,521.5,77.0,1.25,16.5,218.5,410.2,331.79
2017,11,10,16,30,463.0,68.0,1.1,16.0,170.0,340.58,274.2
2017,11,10,16,45,377.5,55.5,0.95,15.5,123.5,258.37,204.87
2017,11,10,17,0,292.0,43.0,0.8,15.0,77.0,189.15,144.1
2017,11,10,17,15,146.0,21.5,0.8,14.5,38.5,90.89,48.39
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,156.5,17.5,2.05,11.5,34.5,88.67,25.88
2017,11,11,7,30,313.0,35.0,2.3,12.0,69.0,187.59,143.25
2017,11,11,7,45,407.5,45.5,2.6,12.5,114.5,261.01,210.45
2017,11,11,8,0,502.0,56.0,2.9,13.0,160.0,344.36,283.49
2017,11,11,8,15,561.0,63.0,3.05,13.5,208.5,413.15,342.83
2017,11,11,8,30,620.0,70.0,3.2,14.0,257.0,486.82,404.05
2017,11,11,8,45,358.0,116.5,3.35,15.0,228.5,388.05,321.87
2017,11,11,9,0,96.0,163.0,3.5,16.0,200.0,225.37,184.67
2017,11,11,9,15,97.5,183.5,3.6,16.5,225.0,250.61,205.02
2017,11,11,9,30,99.0,204.0,3.7,17.0,250.0,275.99,224.7
2017,11,11,9,45,101.0,221.5,3.8,18.0,271.5,298.41,241.29
2017,11,11,10,0,103.0,239.0,3.9,19.0,293.0,321.0,257.75
2017,11,11,10,15,69.5,238.5,3.95,19.0,276.5,291.09,232.57
2017,11,11,10,30,36.0,238.0,4.0,19.0,260.0,259.62,206.14
2017,11,11,10,45,36.5,248.0,4.05,19.5,270.5,270.72,214.27
2017,11,11,11,0,37.0,258.0,4.1,20.0,281.0,281.97,222.39
2017,11,11,11,15,37.0,265.0,4.1,20.0,288.5,289.49,227.98
2017,11,11,11,30,37.0,272.0,4.1,20.0,296.0,297.09,233.67
2017,11,11,11,45,18.5,209.0,4.2,20.5,221.0,192.38,150.35
2017,11,11,12,0,0.0,146.0,4.3,21.0,146.0,116.52,88.9
2017,11,11,12,15,0.0,118.0,4.35,21.0,118.0,92.48,69.63
2017,11,11,12,30,0.0,90.0,4.4,21.0,90.0,69.42,51.0
2017,11,11,12,45,0.0,87.0,4.45,21.5,87.0,67.08,49.04
2017,11,11,13,0,0.0,84.0,4.5,22.0,84.0,64.74,47.07
2017,11,11,13,15,27.0,179.5,4.5,22.0,196.5,188.63,147.6
2017,11,11,13,30,54.0,275.0,4.5,22.0,309.0,317.7,249.45
2017,11,11,13,45,88.5,274.5,4.55,22.0,328.0,350.39,276.09
2017,11,11,14,0,123.0,274.0,4.6,22.0,347.0,403.0,317.99
2017,11,11,14,15,77.0,243.0,4.55,22.0,288.0,303.1,239.67
2017,11,11,14,30,31.0,212.0,4.5,22.0,229.0,227.6,179.29
2017,11,11,14,45,376.5,155.5,4.5,22.0,333.5,513.3,412.38
2017,11,11,15,0,722.0,99.0,4.5,22.0,438.0,721.96,573.28
2017,11,11,15,15,361.0,96.5,4.35,21.5,266.0,403.12,327.41
2017,11,11,15,30,0.0,94.0,4.2,21.0,94.0,74.34,56.01
2017,11,11,15,45,0.0,81.5,4.05,21.0,81.5,63.97,47.76
2017,11,11,16,0,0.0,69.0,3.9,21.0,69.0,53.66,39.26
2017,11,11,16,15,0.0,56.5,3.45,20.5,56.5,43.4,30.76
2017,11,11,16,30,0.0,44.0,3.0,20.0,44.0,33.65,22.54
2017,11,11,16,45,0.0,31.5,2.55,19.5,31.5,24.04,14.32
2017,11,11,17,0,0.0,19.0,2.1,19.0,19.0,14.46,6.05
2017,11,11,17,15,0.0,9.5,1.95,18.5,9.5,7.21,0.0
2017,11,11,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.0,18.5,1.35,15.0,31.5,75.32,12.8
2017,11,12,7,30,246.0,37.0,1.5,15.0,63.0,161.86,121.21
2017,11,12,7,45,346.5,48.5,1.7,15.5,107.0,236.13,187.61
2017,11,12,8,0,447.0,60.0,1.9,16.0,151.0,320.57,260.04
2017,11,12,8,15,223.5,35.0,1.8,16.5,80.5,186.74,153.27
2017,11,12,8,30,0.0,10.0,1.7,17.0,10.0,7.59,0.81
2017,11,12,8,45,322.5,50.0,1.65,17.5,173.5,294.52,244.92
2017,11,12,9,0,645.0,90.0,1.6,18.0,337.0,588.64,473.87
2017,11,12,9,15,322.5,71.0,1.55,18.5,194.5,351.2,285.9
2017,11,12,9,30,0.0,52.0,1.5,19.0,52.0,39.82,27.52
2017,11,12,9,45,0.0,56.5,1.45,19.5,56.5,43.31,30.49
2017,11,12,10,0,0.0,61.0,1.4,20.0,61.0,46.8,33.22
2017,11,12,10,15,0.0,103.5,1.4,20.0,103.5,80.66,60.89
2017,11,12,10,30,0.0,146.0,1.4,20.0,146.0,117.58,90.6
2017,11,12,10,45,0.0,152.5,1.4,20.5,152.5,123.05,94.57
2017,11,12,11,0,0.0,159.0,1.4,21.0,159.0,128.59,98.65
2017,11,12,11,15,0.0,145.0,1.45,21.5,145.0,115.93,88.26
2017,11,12,11,30,0.0,131.0,1.5,22.0,131.0,103.65,78.25
2017,11,12,11,45,0.0,135.5,1.55,22.5,135.5,107.48,81.11
2017,11,12,12,0,0.0,140.0,1.6,23.0,140.0,111.35,83.98
2017,11,12,12,15,0.0,143.5,1.7,23.0,143.5,114.38,86.37
2017,11,12,12,30,0.0,147.0,1.8,23.0,147.0,117.44,88.82
2017,11,12,12,45,18.5,209.0,1.9,23.0,221.0,192.58,148.78
2017,11,12,13,0,37.0,271.0,2.0,23.0,295.0,296.55,229.4
2017,11,12,13,15,18.5,182.5,2.05,23.0,194.5,168.0,129.41
2017,11,12,13,30,0.0,94.0,2.1,23.0,94.0,72.51,53.13
2017,11,12,13,45,0.0,71.0,2.15,23.0,71.0,54.6,38.85
2017,11,12,14,0,0.0,48.0,2.2,23.0,48.0,36.82,24.47
2017,11,12,14,15,0.0,51.5,2.25,23.0,51.5,39.5,26.72
2017,11,12,14,30,0.0,55.0,2.3,23.0,55.0,42.18,28.98
2017,11,12,14,45,0.0,70.5,2.35,23.0,70.5,54.13,38.83
2017,11,12,15,0,0.0,86.0,2.4,23.0,86.0,66.37,48.95
2017,11,12,15,15,291.5,98.0,2.35,22.5,212.0,352.72,285.77
2017,11,12,15,30,583.0,110.0,2.3,22.0,338.0,572.04,455.91
2017,11,12,15,45,539.5,102.5,2.3,22.0,292.5,506.03,404.08
2017,11,12,16,0,496.0,95.0,2.3,22.0,247.0,437.74,351.05
2017,11,12,16,15,435.5,84.5,2.0,21.5,200.5,366.09,293.53
2017,11,12,16,30,375.0,74.0,1.7,21.0,154.0,300.01,238.8
2017,11,12,16,45,290.0,59.0,1.45,20.5,110.5,223.32,174.47
2017,11,12,17,0,205.0,44.0,1.2,20.0,67.0,156.07,116.35
2017,11,12,17,15,102.5,22.0,1.15,19.5,33.5,76.16,34.04
2017,11,12,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,2.0,17.0,1.35,13.5,17.0,14.06,0.0
2017,11,13,7,30,4.0,34.0,1.6,14.0,34.0,30.97,19.26
2017,11,13,7,45,21.5,54.5,1.9,14.5,58.5,63.42,47.56
2017,11,13,8,0,39.0,75.0,2.2,15.0,83.0,93.21,73.53
2017,11,13,8,15,51.5,95.5,2.15,15.5,109.0,121.75,98.16
2017,11,13,8,30,64.0,116.0,2.1,16.0,135.0,151.5,123.32
2017,11,13,8,45,35.5,125.0,2.1,16.5,136.0,141.58,114.29
2017,11,13,9,0,7.0,134.0,2.1,17.0,137.0,118.35,93.94
2017,11,13,9,15,31.5,162.0,2.05,17.5,176.5,177.12,142.51
2017,11,13,9,30,56.0,190.0,2.0,18.0,216.0,226.86,182.59
2017,11,13,9,45,92.0,213.5,2.0,18.5,259.5,283.03,227.37
2017,11,13,10,0,128.0,237.0,2.0,19.0,303.0,361.05,287.9
2017,11,13,10,15,141.5,253.0,1.95,19.5,330.5,394.17,312.03
2017,11,13,10,30,155.0,269.0,1.9,20.0,358.0,427.88,336.42
2017,11,13,10,45,173.5,280.5,1.85,20.5,385.0,461.51,360.58
2017,11,13,11,0,192.0,292.0,1.8,21.0,412.0,495.61,384.71
2017,11,13,11,15,295.5,281.0,1.8,21.5,470.5,611.81,470.28
2017,11,13,11,30,399.0,270.0,1.8,22.0,529.0,707.24,538.09
2017,11,13,11,45,449.5,256.0,1.85,22.5,551.0,770.36,580.77
2017,11,13,12,0,500.0,242.0,1.9,23.0,573.0,810.3,607.83
2017,11,13,12,15,411.5,270.5,1.9,23.0,543.0,728.19,549.25
2017,11,13,12,30,323.0,299.0,1.9,23.0,513.0,669.8,506.7
2017,11,13,12,45,466.0,248.5,1.95,23.5,553.0,780.22,586.89
2017,11,13,13,0,609.0,198.0,2.0,24.0,593.0,873.0,651.7
2017,11,13,13,15,504.0,227.5,1.95,23.5,549.0,783.96,589.45
2017,11,13,13,30,399.0,257.0,1.9,23.0,505.0,681.67,518.35
2017,11,13,13,45,378.0,250.5,1.9,23.0,478.5,646.07,494.32
2017,11,13,14,0,357.0,244.0,1.9,23.0,452.0,610.12,469.24
2017,11,13,14,15,261.5,242.5,1.9,23.0,390.5,512.42,397.12
2017,11,13,14,30,166.0,241.0,1.9,23.0,329.0,399.66,312.3
2017,11,13,14,45,172.0,222.5,1.9,23.0,308.0,379.39,298.46
2017,11,13,15,0,178.0,204.0,1.9,23.0,287.0,358.43,283.41
2017,11,13,15,15,166.5,186.5,1.85,23.0,258.5,324.58,257.65
2017,11,13,15,30,155.0,169.0,1.8,23.0,230.0,291.53,232.18
2017,11,13,15,45,143.5,148.5,1.8,23.0,199.0,255.77,204.2
2017,11,13,16,0,132.0,128.0,1.8,23.0,168.0,220.98,176.4
2017,11,13,16,15,253.0,101.0,1.6,22.0,160.5,267.63,214.75
2017,11,13,16,30,374.0,74.0,1.4,21.0,153.0,300.53,239.16
2017,11,13,16,45,294.5,58.5,1.2,20.5,110.0,225.83,176.09
2017,11,13,17,0,215.0,43.0,1.0,20.0,67.0,159.94,118.91
2017,11,13,17,15,107.5,21.5,1.0,19.5,33.5,77.38,31.59
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,147.0,16.5,2.2,13.5,31.0,83.1,0.0
2017,11,14,7,30,294.0,33.0,2.6,14.0,62.0,179.33,133.49
2017,11,14,7,45,398.5,43.0,3.0,15.0,107.0,255.91,204.01
2017,11,14,8,0,503.0,53.0,3.4,16.0,152.0,343.48,279.81
2017,11,14,8,15,563.5,59.5,3.55,16.5,200.0,412.55,339.2
2017,11,14,8,30,624.0,66.0,3.7,17.0,248.0,486.64,400.56
2017,11,14,8,45,667.0,70.5,3.85,18.0,295.0,551.31,451.6
2017,11,14,9,0,710.0,75.0,4.0,19.0,342.0,618.43,502.67
2017,11,14,9,15,737.0,78.5,4.05,19.5,385.0,670.83,540.32
2017,11,14,9,30,764.0,82.0,4.1,20.0,428.0,726.98,579.74
2017,11,14,9,45,785.0,84.5,4.2,20.5,466.5,776.81,613.84
2017,11,14,10,0,806.0,87.0,4.3,21.0,505.0,825.68,646.74
2017,11,14,10,15,819.5,89.0,4.35,21.5,536.5,865.98,672.84
2017,11,14,10,30,833.0,91.0,4.4,22.0,568.0,904.32,697.32
2017,11,14,10,45,500.5,191.5,4.5,22.5,482.0,718.5,560.71
2017,11,14,11,0,168.0,292.0,4.6,23.0,396.0,473.07,369.47
2017,11,14,11,15,153.0,300.0,4.6,23.5,397.0,469.75,366.2
2017,11,14,11,30,138.0,308.0,4.6,24.0,398.0,465.58,361.49
2017,11,14,11,45,137.5,312.5,4.7,24.5,402.5,471.31,365.01
2017,11,14,12,0,137.0,317.0,4.8,25.0,407.0,476.68,368.27
2017,11,14,12,15,133.0,317.0,4.8,25.0,404.5,472.84,365.2
2017,11,14,12,30,129.0,317.0,4.8,25.0,402.0,468.63,361.96
2017,11,14,12,45,199.5,308.5,4.85,25.0,438.5,529.83,410.18
2017,11,14,13,0,270.0,300.0,4.9,25.0,475.0,613.7,473.86
2017,11,14,13,15,553.0,201.0,4.9,25.0,547.0,804.39,619.69
2017,11,14,13,30,836.0,102.0,4.9,25.0,619.0,963.48,731.67
2017,11,14,13,45,823.5,101.5,4.9,25.0,594.5,933.7,710.96
2017,11,14,14,0,811.0,101.0,4.9,25.0,570.0,901.43,689.75
2017,11,14,14,15,797.0,99.0,4.85,25.0,539.0,863.81,664.37
2017,11,14,14,30,783.0,97.0,4.8,25.0,508.0,824.23,637.52
2017,11,14,14,45,752.5,97.5,4.75,25.0,469.0,776.66,604.71
2017,11,14,15,0,722.0,98.0,4.7,25.0,430.0,724.21,568.0
2017,11,14,15,15,694.0,93.5,4.6,24.5,388.0,667.83,528.68
2017,11,14,15,30,666.0,89.0,4.5,24.0,346.0,611.79,488.19
2017,11,14,15,45,622.5,84.0,4.4,24.0,299.5,545.32,436.91
2017,11,14,16,0,579.0,79.0,4.3,24.0,253.0,481.2,386.17
2017,11,14,16,15,519.5,70.5,3.85,23.0,206.0,406.89,326.83
2017,11,14,16,30,460.0,62.0,3.4,22.0,159.0,337.4,269.33
2017,11,14,16,45,369.0,50.5,3.0,21.5,114.0,255.4,199.85
2017,11,14,17,0,278.0,39.0,2.6,21.0,69.0,182.39,135.69
2017,11,14,17,15,139.0,19.5,2.45,20.5,34.5,86.19,31.8
2017,11,14,17,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,115.5,17.5,3.05,16.5,28.5,70.89,0.0
2017,11,15,7,30,231.0,35.0,3.2,17.0,57.0,155.57,113.33
2017,11,15,7,45,337.0,47.0,3.35,17.5,101.0,229.2,180.89
2017,11,15,8,0,443.0,59.0,3.5,18.0,145.0,318.77,257.85
2017,11,15,8,15,221.5,47.0,3.55,18.5,90.0,195.12,159.5
2017,11,15,8,30,0.0,35.0,3.6,19.0,35.0,26.7,16.88
2017,11,15,8,45,324.5,62.5,3.7,19.5,183.5,303.76,251.87
2017,11,15,9,0,649.0,90.0,3.8,20.0,332.0,593.1,481.39
2017,11,15,9,15,324.5,76.5,3.75,20.5,197.5,349.59,286.32
2017,11,15,9,30,0.0,63.0,3.7,21.0,63.0,48.3,34.37
2017,11,15,9,45,4.0,120.0,3.7,21.5,122.0,99.37,76.35
2017,11,15,10,0,8.0,177.0,3.7,22.0,181.0,155.75,121.57
2017,11,15,10,15,4.0,119.0,3.6,22.0,121.0,97.78,74.45
2017,11,15,10,30,0.0,61.0,3.5,22.0,61.0,46.84,32.79
2017,11,15,10,45,0.0,66.0,3.45,22.5,66.0,50.72,35.84
2017,11,15,11,0,0.0,71.0,3.4,23.0,71.0,54.61,38.85
2017,11,15,11,15,0.0,74.0,3.25,23.5,74.0,56.95,40.6
2017,11,15,11,30,0.0,77.0,3.1,24.0,77.0,59.29,42.35
2017,11,15,11,45,3.5,139.0,3.0,24.5,141.5,114.21,86.2
2017,11,15,12,0,7.0,201.0,2.9,25.0,206.0,173.87,132.89
2017,11,15,12,15,15.5,227.5,2.7,25.0,238.5,207.75,159.37
2017,11,15,12,30,24.0,254.0,2.5,25.0,271.0,242.47,186.27
2017,11,15,12,45,57.5,277.0,2.35,25.5,315.0,325.7,250.17
2017,11,15,13,0,91.0,300.0,2.2,26.0,359.0,386.08,295.38
2017,11,15,13,15,49.0,247.5,2.0,26.0,279.0,284.04,217.49
2017,11,15,13,30,7.0,195.0,1.8,26.0,199.0,169.05,128.28
2017,11,15,13,45,6.5,189.5,1.65,26.0,193.5,163.81,124.59
2017,11,15,14,0,6.0,184.0,1.5,26.0,188.0,158.69,120.74
2017,11,15,14,15,9.0,184.5,1.3,26.0,189.5,162.69,124.14
2017,11,15,14,30,12.0,185.0,1.1,26.0,191.0,166.83,127.63
2017,11,15,14,45,6.0,160.0,0.95,26.0,163.0,138.36,105.34
2017,11,15,15,0,0.0,135.0,0.8,26.0,135.0,110.65,83.52
2017,11,15,15,15,0.0,121.5,0.65,25.5,121.5,99.14,74.78
2017,11,15,15,30,0.0,108.0,0.5,25.0,108.0,87.74,65.97
2017,11,15,15,45,276.0,96.0,0.4,25.0,178.5,316.41,250.78
2017,11,15,16,0,552.0,84.0,0.3,25.0,249.0,470.36,364.37
2017,11,15,16,15,491.5,75.0,0.3,24.5,202.0,396.0,306.39
2017,11,15,16,30,431.0,66.0,0.3,24.0,155.0,326.48,252.1
2017,11,15,16,45,336.5,53.0,0.3,23.5,110.5,241.25,183.78
2017,11,15,17,0,242.0,40.0,0.3,23.0,66.0,169.44,123.15
2017,11,15,17,15,121.0,20.0,0.35,22.5,33.0,80.48,25.19
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,106.0,17.0,0.5,17.5,27.0,66.67,0.0
2017,11,16,7,30,212.0,34.0,0.5,18.0,54.0,147.26,105.04
2017,11,16,7,45,317.0,46.5,0.5,18.5,97.0,219.97,170.7
2017,11,16,8,0,422.0,59.0,0.5,19.0,140.0,308.19,243.93
2017,11,16,8,15,486.5,67.5,0.6,19.5,186.5,378.13,301.25
2017,11,16,8,30,551.0,76.0,0.7,20.0,233.0,453.47,360.73
2017,11,16,8,45,594.5,82.5,0.85,20.5,279.0,517.74,410.11
2017,11,16,9,0,638.0,89.0,1.0,21.0,325.0,584.58,459.86
2017,11,16,9,15,668.5,94.0,1.15,21.0,367.5,642.11,502.18
2017,11,16,9,30,699.0,99.0,1.3,21.0,410.0,700.32,543.23
2017,11,16,9,45,723.5,101.5,1.45,21.5,448.0,750.91,577.2
2017,11,16,10,0,748.0,104.0,1.6,22.0,486.0,800.98,610.35
2017,11,16,10,15,420.5,181.0,1.7,22.5,398.5,607.49,469.31
2017,11,16,10,30,93.0,258.0,1.8,23.0,311.0,338.64,262.79
2017,11,16,10,45,94.0,269.5,1.9,23.5,325.0,353.29,274.39
2017,11,16,11,0,95.0,281.0,2.0,24.0,339.0,368.0,284.62
2017,11,16,11,15,457.0,197.0,2.05,24.5,486.5,703.52,537.37
2017,11,16,11,30,819.0,113.0,2.1,25.0,634.0,982.73,724.04
2017,11,16,11,45,563.5,205.0,2.2,25.5,565.5,832.46,620.2
2017,11,16,12,0,308.0,297.0,2.3,26.0,497.0,654.14,491.45
2017,11,16,12,15,264.0,304.5,2.3,26.0,476.5,618.55,466.39
2017,11,16,12,30,220.0,312.0,2.3,26.0,456.0,557.27,422.2
2017,11,16,12,45,250.5,303.5,2.35,26.5,465.5,577.4,437.43
2017,11,16,13,0,281.0,295.0,2.4,27.0,475.0,620.63,467.99
2017,11,16,13,15,538.5,206.0,2.35,27.0,540.0,796.98,597.09
2017,11,16,13,30,796.0,117.0,2.3,27.0,605.0,943.13,694.75
2017,11,16,13,45,431.5,185.0,2.3,27.0,448.5,649.9,492.22
2017,11,16,14,0,67.0,253.0,2.3,27.0,292.0,308.65,236.0
2017,11,16,14,15,66.0,239.5,2.3,27.0,276.0,292.4,225.37
2017,11,16,14,30,65.0,226.0,2.3,27.0,260.0,276.32,213.6
2017,11,16,14,45,393.5,161.5,2.3,27.0,343.0,538.32,418.84
2017,11,16,15,0,722.0,97.0,2.3,27.0,426.0,725.29,555.98
2017,11,16,15,15,694.0,92.5,2.15,26.5,384.0,668.98,516.05
2017,11,16,15,30,666.0,88.0,2.0,26.0,342.0,613.0,477.01
2017,11,16,15,45,625.0,82.0,1.95,26.0,296.0,547.13,428.33
2017,11,16,16,0,584.0,76.0,1.9,26.0,250.0,483.46,379.79
2017,11,16,16,15,524.5,68.0,1.7,25.0,203.0,409.42,322.49
2017,11,16,16,30,465.0,60.0,1.5,24.0,156.0,340.16,266.72
2017,11,16,16,45,375.5,48.5,1.3,23.5,111.5,258.45,198.98
2017,11,16,17,0,286.0,37.0,1.1,23.0,67.0,185.94,135.87
2017,11,16,17,15,143.0,18.5,1.2,22.5,33.5,86.64,23.15
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,114.5,16.5,3.75,18.5,26.5,53.36,0.0
2017,11,17,7,30,229.0,33.0,3.9,19.0,53.0,153.64,108.58
2017,11,17,7,45,334.0,45.5,4.05,19.5,97.0,229.1,179.1
2017,11,17,8,0,439.0,58.0,4.2,20.0,141.0,316.31,254.06
2017,11,17,8,15,219.5,49.5,4.5,20.5,91.0,198.19,160.94
2017,11,17,8,30,0.0,41.0,4.8,21.0,41.0,31.31,20.56
2017,11,17,8,45,0.0,49.0,5.1,21.5,49.0,37.47,25.69
2017,11,17,9,0,0.0,57.0,5.4,22.0,57.0,43.65,30.71
2017,11,17,9,15,21.0,118.0,5.55,22.5,127.5,122.14,95.73
2017,11,17,9,30,42.0,179.0,5.7,23.0,198.0,205.32,163.05
2017,11,17,9,45,43.5,195.5,5.85,23.5,216.5,224.19,177.39
2017,11,17,10,0,45.0,212.0,6.0,24.0,235.0,243.33,191.87
2017,11,17,10,15,426.5,157.0,6.0,24.5,395.5,586.42,467.49
2017,11,17,10,30,808.0,102.0,6.0,25.0,556.0,895.21,694.34
2017,11,17,10,45,822.5,101.5,6.05,25.5,581.5,928.91,714.49
2017,11,17,11,0,837.0,101.0,6.1,26.0,607.0,960.24,734.23
2017,11,17,11,15,843.0,102.0,6.05,26.0,624.0,982.38,748.43
2017,11,17,11,30,849.0,103.0,6.0,26.0,641.0,1001.54,760.66
2017,11,17,11,45,840.5,109.0,6.0,26.5,647.5,1008.83,763.57
2017,11,17,12,0,832.0,115.0,6.0,27.0,654.0,1012.61,764.28
2017,11,17,12,15,832.0,115.0,5.95,27.0,654.5,1014.8,765.32
2017,11,17,12,30,832.0,115.0,5.9,27.0,655.0,1013.71,764.3
2017,11,17,12,45,835.0,111.5,5.9,27.5,648.5,1008.37,759.33
2017,11,17,13,0,838.0,108.0,5.9,28.0,642.0,999.71,752.3
2017,11,17,13,15,832.0,107.0,5.85,28.0,626.0,981.73,740.27
2017,11,17,13,30,826.0,106.0,5.8,28.0,610.0,960.76,726.36
2017,11,17,13,45,821.0,102.5,5.75,28.5,587.0,934.99,707.78
2017,11,17,14,0,816.0,99.0,5.7,29.0,564.0,906.46,687.43
2017,11,17,14,15,802.5,97.0,5.65,28.5,533.5,869.33,663.86
2017,11,17,14,30,789.0,95.0,5.6,28.0,503.0,830.21,638.69
2017,11,17,14,45,764.5,93.0,5.6,28.0,465.0,780.01,604.22
2017,11,17,15,0,740.0,91.0,5.6,28.0,427.0,733.74,572.22
2017,11,17,15,15,713.0,87.0,5.45,27.5,385.0,678.22,533.45
2017,11,17,15,30,686.0,83.0,5.3,27.0,343.0,622.91,493.97
2017,11,17,15,45,651.5,76.5,5.2,27.0,297.5,560.11,445.76
2017,11,17,16,0,617.0,70.0,5.1,27.0,252.0,498.95,397.47
2017,11,17,16,15,558.5,63.0,4.8,26.5,204.5,425.12,338.12
2017,11,17,16,30,500.0,56.0,4.5,26.0,157.0,355.97,280.6
2017,11,17,16,45,412.0,45.0,4.2,25.5,112.5,273.7,211.31
2017,11,17,17,0,324.0,34.0,3.9,25.0,68.0,200.61,146.4
2017,11,17,17,15,162.0,17.0,3.9,24.5,34.0,94.86,20.48
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,11,18,7,15,110.5,16.5,3.9,17.5,26.0,52.03,0.0
2017,11,18,7,30,221.0,33.0,3.9,18.0,52.0,151.16,105.59
2017,11,18,7,45,329.5,45.5,3.95,18.5,95.5,225.75,176.82
2017,11,18,8,0,438.0,58.0,4.0,19.0,139.0,315.96,254.47
2017,11,18,8,15,504.0,67.0,4.2,19.5,186.5,388.13,316.14
2017,11,18,8,30,570.0,76.0,4.4,20.0,234.0,465.83,380.42
2017,11,18,8,45,629.5,79.0,4.65,21.0,283.0,537.91,437.76
2017,11,18,9,0,689.0,82.0,4.9,22.0,332.0,613.62,496.05
2017,11,18,9,15,720.0,86.0,5.55,22.5,376.0,672.35,541.07
2017,11,18,9,30,751.0,90.0,6.2,23.0,420.0,731.68,585.38
2017,11,18,9,45,786.0,89.0,6.85,23.5,461.5,784.16,624.01
2017,11,18,10,0,821.0,88.0,7.5,24.0,503.0,841.25,665.72
2017,11,18,10,15,836.5,90.0,7.8,24.0,536.0,883.85,696.58
2017,11,18,10,30,852.0,92.0,8.1,24.0,569.0,924.56,726.04
2017,11,18,10,45,868.0,91.5,8.4,24.0,596.0,960.57,752.08
2017,11,18,11,0,884.0,91.0,8.7,24.0,623.0,982.17,767.7
2017,11,18,11,15,891.0,92.0,8.65,23.5,641.0,1005.67,785.16
2017,11,18,11,30,898.0,93.0,8.6,23.0,659.0,1026.15,800.57
2017,11,18,11,45,910.0,90.0,8.6,23.0,670.5,1043.77,812.7
2017,11,18,12,0,922.0,87.0,8.6,23.0,682.0,1058.16,822.65
2017,11,18,12,15,922.5,87.0,8.55,23.0,683.0,1061.04,824.32
2017,11,18,12,30,923.0,87.0,8.5,23.0,684.0,1060.45,823.73
2017,11,18,12,45,925.5,85.0,8.5,23.0,677.5,1055.98,820.79
2017,11,18,13,0,928.0,83.0,8.5,23.0,671.0,1048.01,815.54
2017,11,18,13,15,923.0,82.0,8.45,22.5,655.0,1030.29,804.84
2017,11,18,13,30,918.0,81.0,8.4,22.0,639.0,1009.35,791.92
2017,11,18,13,45,912.5,79.0,8.35,22.0,615.5,983.58,774.02
2017,11,18,14,0,907.0,77.0,8.3,22.0,592.0,954.85,754.05
2017,11,18,14,15,895.5,75.5,8.2,21.5,560.5,918.46,729.7
2017,11,18,14,30,884.0,74.0,8.1,21.0,529.0,879.79,703.51
2017,11,18,14,45,868.5,71.0,8.0,21.0,491.0,833.81,670.26
2017,11,18,15,0,853.0,68.0,7.9,21.0,453.0,786.28,635.57
2017,11,18,15,15,829.5,65.5,7.75,20.5,409.5,739.51,602.13
2017,11,18,15,30,806.0,63.0,7.6,20.0,366.0,684.08,561.29
2017,11,18,15,45,774.5,58.5,7.45,19.5,319.0,620.67,512.96
2017,11,18,16,0,743.0,54.0,7.3,19.0,272.0,558.29,462.28
2017,11,18,16,15,689.0,49.0,7.0,18.5,222.0,483.47,399.4
2017,11,18,16,30,635.0,44.0,6.7,18.0,172.0,412.54,337.52
2017,11,18,16,45,548.5,36.0,6.45,17.5,124.0,327.11,261.92
2017,11,18,17,0,462.0,28.0,6.2,17.0,76.0,250.13,188.96
2017,11,18,17,15,231.0,14.0,6.0,16.5,38.0,115.38,20.67
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,229.0,12.0,1.75,5.5,31.0,90.53,0.0
2017,11,19,7,30,458.0,24.0,2.0,6.0,62.0,234.45,168.58
2017,11,19,7,45,562.0,32.0,2.3,6.5,111.5,318.01,258.35
2017,11,19,8,0,666.0,40.0,2.6,7.0,161.0,411.76,343.21
2017,11,19,8,15,725.0,45.0,2.65,8.0,213.5,486.48,408.57
2017,11,19,8,30,784.0,50.0,2.7,9.0,266.0,565.68,474.37
2017,11,19,8,45,822.0,53.5,2.75,10.0,316.0,633.13,527.89
2017,11,19,9,0,860.0,57.0,2.8,11.0,366.0,695.62,573.8
