Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,9,15,884.5,59.5,2.85,11.5,412.0,753.71,615.28
2017,11,19,9,30,909.0,62.0,2.9,12.0,458.0,811.56,655.49
2017,11,19,9,45,927.0,63.5,2.95,12.5,498.5,862.1,689.46
2017,11,19,10,0,945.0,65.0,3.0,13.0,539.0,911.21,721.83
2017,11,19,10,15,956.5,66.5,2.95,13.5,572.5,952.74,747.53
2017,11,19,10,30,968.0,68.0,2.9,14.0,606.0,991.85,771.2
2017,11,19,10,45,837.0,103.5,2.9,14.5,583.5,945.56,735.89
2017,11,19,11,0,706.0,139.0,2.9,15.0,561.0,884.49,691.0
2017,11,19,11,15,695.5,150.5,2.85,15.0,576.5,900.32,701.56
2017,11,19,11,30,685.0,162.0,2.8,15.0,592.0,912.88,709.2
2017,11,19,11,45,677.0,168.5,2.8,15.5,598.0,919.4,711.84
2017,11,19,12,0,669.0,175.0,2.8,16.0,604.0,922.92,712.61
2017,11,19,12,15,675.5,173.0,2.75,16.0,606.5,929.42,716.56
2017,11,19,12,30,682.0,171.0,2.7,16.0,609.0,933.09,718.67
2017,11,19,12,45,643.5,181.5,2.65,16.0,591.0,901.15,696.25
2017,11,19,13,0,605.0,192.0,2.6,16.0,573.0,866.43,672.24
2017,11,19,13,15,615.0,182.5,2.55,16.0,562.0,858.4,667.06
2017,11,19,13,30,625.0,173.0,2.5,16.0,551.0,847.41,659.7
2017,11,19,13,45,656.5,155.0,2.45,16.0,538.5,845.23,658.74
2017,11,19,14,0,688.0,137.0,2.4,16.0,526.0,838.55,654.68
2017,11,19,14,15,711.0,121.0,2.35,16.0,503.5,821.77,643.61
2017,11,19,14,30,734.0,105.0,2.3,16.0,481.0,800.76,629.69
2017,11,19,14,45,809.5,87.0,2.25,16.0,474.0,813.36,639.97
2017,11,19,15,0,885.0,69.0,2.2,16.0,467.0,814.65,641.92
2017,11,19,15,15,860.5,66.5,2.0,15.5,422.0,765.92,607.87
2017,11,19,15,30,836.0,64.0,1.8,15.0,377.0,708.47,567.23
2017,11,19,15,45,799.5,60.0,1.6,14.5,327.5,640.91,517.95
2017,11,19,16,0,763.0,56.0,1.4,14.0,278.0,574.72,466.29
2017,11,19,16,15,706.5,51.0,1.25,13.5,226.5,497.32,404.18
2017,11,19,16,30,650.0,46.0,1.1,13.0,175.0,423.9,342.62
2017,11,19,16,45,552.0,38.0,0.95,12.5,125.5,331.79,263.88
2017,11,19,17,0,454.0,30.0,0.8,12.0,76.0,248.94,187.5
2017,11,19,17,15,227.0,15.0,0.8,11.5,38.0,117.35,14.56
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,147.5,13.5,0.7,6.5,25.5,62.93,0.0
2017,11,20,7,30,295.0,27.0,0.7,7.0,51.0,174.73,121.75
2017,11,20,7,45,396.0,39.0,0.7,7.5,95.5,252.75,203.02
2017,11,20,8,0,497.0,51.0,0.7,8.0,140.0,340.37,279.8
2017,11,20,8,15,563.0,58.5,0.95,8.5,188.5,413.47,343.38
2017,11,20,8,30,629.0,66.0,1.2,9.0,237.0,492.1,409.3
2017,11,20,8,45,665.5,73.0,1.5,10.0,284.0,555.63,460.56
2017,11,20,9,0,702.0,80.0,1.8,11.0,331.0,621.06,511.54
2017,11,20,9,15,732.0,84.5,2.1,11.5,375.0,680.13,556.1
2017,11,20,9,30,762.0,89.0,2.4,12.0,419.0,739.72,599.78
2017,11,20,9,45,783.0,92.5,2.75,13.0,458.0,785.88,631.92
2017,11,20,10,0,804.0,96.0,3.1,14.0,497.0,836.0,666.49
2017,11,20,10,15,819.5,98.5,3.15,14.5,529.5,878.81,694.6
2017,11,20,10,30,835.0,101.0,3.2,15.0,562.0,919.75,721.1
2017,11,20,10,45,847.0,102.0,3.3,15.5,587.5,953.53,742.69
2017,11,20,11,0,859.0,103.0,3.4,16.0,613.0,984.8,762.5
2017,11,20,11,15,865.5,104.0,3.5,16.0,631.0,1007.93,778.12
2017,11,20,11,30,872.0,105.0,3.6,16.0,649.0,1028.02,791.83
2017,11,20,11,45,889.5,99.5,3.7,16.5,661.0,1048.29,804.32
2017,11,20,12,0,907.0,94.0,3.8,17.0,673.0,1052.05,805.63
2017,11,20,12,15,907.5,94.0,3.85,17.0,674.0,1055.0,807.85
2017,11,20,12,30,908.0,94.0,3.9,17.0,675.0,1054.53,807.93
2017,11,20,12,45,907.0,93.0,3.95,17.5,668.0,1047.93,802.51
2017,11,20,13,0,906.0,92.0,4.0,18.0,661.0,1037.96,795.01
2017,11,20,13,15,901.0,91.0,4.0,18.0,645.0,1020.66,783.83
2017,11,20,13,30,896.0,90.0,4.0,18.0,629.0,1000.22,770.66
2017,11,20,13,45,888.0,88.5,4.0,18.5,605.5,973.27,751.63
2017,11,20,14,0,880.0,87.0,4.0,19.0,582.0,954.67,738.59
2017,11,20,14,15,867.5,85.0,3.95,19.0,551.0,917.03,713.28
2017,11,20,14,30,855.0,83.0,3.9,19.0,520.0,877.18,686.4
2017,11,20,14,45,837.0,80.5,3.9,19.0,482.0,830.08,654.32
2017,11,20,15,0,819.0,78.0,3.9,19.0,444.0,781.6,620.84
2017,11,20,15,15,792.5,74.5,3.75,18.5,400.5,724.29,580.75
2017,11,20,15,30,766.0,71.0,3.6,18.0,357.0,666.87,539.72
2017,11,20,15,45,728.0,66.5,3.5,18.0,309.5,600.64,489.44
2017,11,20,16,0,690.0,62.0,3.4,18.0,262.0,535.97,437.72
2017,11,20,16,15,631.0,56.0,2.95,17.0,212.5,463.51,378.58
2017,11,20,16,30,572.0,50.0,2.5,16.0,163.0,391.8,317.86
2017,11,20,16,45,474.0,40.5,2.1,15.0,116.0,302.33,240.95
2017,11,20,17,0,376.0,31.0,1.7,14.0,69.0,223.06,167.68
2017,11,20,17,15,188.0,15.5,1.7,13.0,34.5,103.52,5.49
2017,11,20,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,36.0,13.5,3.4,9.5,16.5,23.4,0.0
2017,11,21,7,30,72.0,27.0,3.6,10.0,33.0,70.93,45.21
2017,11,21,7,45,116.5,46.5,3.8,10.5,64.0,119.14,93.98
2017,11,21,8,0,161.0,66.0,4.0,11.0,95.0,169.35,139.25
2017,11,21,8,15,185.0,86.0,4.0,11.5,128.5,212.86,178.01
2017,11,21,8,30,209.0,106.0,4.0,12.0,162.0,258.51,217.57
2017,11,21,8,45,230.0,123.5,4.05,13.0,196.0,301.12,253.1
2017,11,21,9,0,251.0,141.0,4.1,14.0,230.0,345.41,288.96
2017,11,21,9,15,250.5,160.5,4.1,14.5,259.0,377.34,313.89
2017,11,21,9,30,250.0,180.0,4.1,15.0,288.0,408.74,337.8
2017,11,21,9,45,312.5,187.5,4.15,16.0,334.5,477.85,392.03
2017,11,21,10,0,375.0,195.0,4.2,17.0,381.0,550.82,447.69
2017,11,21,10,15,363.0,212.5,4.1,17.0,402.0,571.7,461.92
2017,11,21,10,30,351.0,230.0,4.0,17.0,423.0,590.81,474.87
2017,11,21,10,45,424.0,221.5,3.9,17.5,465.0,680.98,542.02
2017,11,21,11,0,497.0,213.0,3.8,18.0,507.0,753.1,594.22
2017,11,21,11,15,695.5,153.5,3.6,18.5,577.5,904.17,701.48
2017,11,21,11,30,894.0,94.0,3.4,19.0,648.0,1024.22,779.86
2017,11,21,11,45,651.0,179.5,3.2,19.5,586.0,905.13,693.62
2017,11,21,12,0,408.0,265.0,3.0,20.0,524.0,722.4,558.55
2017,11,21,12,15,357.5,277.5,2.75,20.0,505.0,686.35,531.28
2017,11,21,12,30,307.0,290.0,2.5,20.0,486.0,648.86,501.87
2017,11,21,12,45,355.5,274.5,2.3,20.0,499.0,678.75,524.31
2017,11,21,13,0,404.0,259.0,2.1,20.0,512.0,706.65,544.48
2017,11,21,13,15,495.0,222.0,2.1,20.0,524.0,774.45,594.59
2017,11,21,13,30,586.0,185.0,2.1,20.0,536.0,814.02,624.42
2017,11,21,13,45,548.5,189.5,2.1,20.5,508.0,770.79,592.85
2017,11,21,14,0,511.0,194.0,2.1,21.0,480.0,726.92,561.15
2017,11,21,14,15,638.5,145.0,2.3,21.0,482.5,783.94,605.86
2017,11,21,14,30,766.0,96.0,2.5,21.0,485.0,814.96,629.91
2017,11,21,14,45,774.5,91.0,2.7,21.0,459.5,790.34,614.95
2017,11,21,15,0,783.0,86.0,2.9,21.0,434.0,762.7,597.97
2017,11,21,15,15,755.5,82.0,2.95,20.5,391.0,705.33,559.15
2017,11,21,15,30,728.0,78.0,3.0,20.0,348.0,652.49,522.8
2017,11,21,15,45,690.0,72.5,3.1,20.0,301.0,586.75,473.59
2017,11,21,16,0,652.0,67.0,3.2,20.0,254.0,522.83,423.49
2017,11,21,16,15,591.0,60.0,3.2,19.0,205.5,445.76,362.2
2017,11,21,16,30,530.0,53.0,3.2,18.0,157.0,373.55,302.11
2017,11,21,16,45,432.5,42.5,3.2,17.0,111.0,285.21,226.71
2017,11,21,17,0,335.0,32.0,3.2,16.0,65.0,207.03,154.77
2017,11,21,17,15,167.5,16.0,3.45,15.5,32.5,96.54,0.0
2017,11,21,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,162.0,12.0,4.2,6.0,24.0,67.02,0.0
2017,11,22,7,30,324.0,24.0,4.4,6.0,48.0,182.18,120.38
2017,11,22,7,45,443.0,33.5,4.6,6.5,94.0,269.36,219.27
2017,11,22,8,0,562.0,43.0,4.8,7.0,140.0,365.83,307.62
2017,11,22,8,15,628.5,49.5,4.9,7.5,190.0,436.79,372.37
2017,11,22,8,30,695.0,56.0,5.0,8.0,240.0,517.79,442.98
2017,11,22,8,45,742.0,59.5,5.1,8.5,289.5,587.36,501.78
2017,11,22,9,0,789.0,63.0,5.2,9.0,339.0,659.39,559.69
2017,11,22,9,15,708.5,84.0,5.1,9.5,356.0,662.09,559.01
2017,11,22,9,30,628.0,105.0,5.0,10.0,373.0,652.07,548.3
2017,11,22,9,45,761.0,89.0,4.95,11.0,443.0,763.81,632.13
2017,11,22,10,0,894.0,73.0,4.9,12.0,513.0,877.39,713.47
2017,11,22,10,15,908.5,74.5,4.8,12.5,547.0,920.0,740.74
2017,11,22,10,30,923.0,76.0,4.7,13.0,581.0,960.56,766.44
2017,11,22,10,45,936.0,76.5,4.6,13.5,608.0,996.14,788.14
2017,11,22,11,0,949.0,77.0,4.5,14.0,635.0,1029.09,807.68
2017,11,22,11,15,956.0,78.0,4.4,14.0,654.0,1053.88,822.87
2017,11,22,11,30,963.0,79.0,4.3,14.0,673.0,1075.45,835.83
2017,11,22,11,45,966.0,79.5,4.25,14.5,683.0,1088.98,842.53
2017,11,22,12,0,969.0,80.0,4.2,15.0,693.0,1098.98,846.99
2017,11,22,12,15,969.5,80.0,4.15,15.5,694.5,1102.21,847.0
2017,11,22,12,30,970.0,80.0,4.1,16.0,696.0,1101.8,844.78
2017,11,22,12,45,970.0,79.0,4.1,16.5,688.5,1096.01,839.51
2017,11,22,13,0,970.0,78.0,4.1,17.0,681.0,1086.61,832.02
2017,11,22,13,15,964.5,77.0,4.1,17.0,665.0,1068.15,820.13
2017,11,22,13,30,959.0,76.0,4.1,17.0,649.0,1046.33,806.12
2017,11,22,13,45,952.0,74.5,4.1,17.0,624.5,1019.21,788.55
2017,11,22,14,0,945.0,73.0,4.1,17.0,600.0,989.07,768.94
2017,11,22,14,15,673.5,134.0,4.1,17.0,499.0,804.9,638.43
2017,11,22,14,30,402.0,195.0,4.1,17.0,398.0,580.82,469.3
2017,11,22,14,45,640.5,131.0,4.1,17.0,427.0,727.86,586.59
2017,11,22,15,0,879.0,67.0,4.1,17.0,456.0,810.89,648.92
2017,11,22,15,15,853.0,64.5,4.0,16.5,411.5,761.49,613.97
2017,11,22,15,30,827.0,62.0,3.9,16.0,367.0,703.46,572.6
2017,11,22,15,45,790.5,58.0,3.8,16.0,318.5,636.43,522.16
2017,11,22,16,0,754.0,54.0,3.7,16.0,270.0,570.79,469.45
2017,11,22,16,15,696.5,49.0,3.2,15.0,219.0,493.25,405.85
2017,11,22,16,30,639.0,44.0,2.7,14.0,168.0,419.84,343.03
2017,11,22,16,45,540.0,36.0,2.2,13.0,119.5,327.59,262.77
2017,11,22,17,0,441.0,28.0,1.7,12.0,71.0,244.91,184.45
2017,11,22,17,15,220.5,14.0,1.6,11.0,35.5,114.67,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,182.5,11.0,1.25,4.0,24.0,73.58,0.0
2017,11,23,7,30,365.0,22.0,1.4,5.0,48.0,191.44,120.8
2017,11,23,7,45,479.0,31.0,1.55,6.0,94.0,278.83,224.64
2017,11,23,8,0,593.0,40.0,1.7,7.0,140.0,374.34,310.29
2017,11,23,8,15,657.0,46.0,1.65,7.5,190.0,449.38,376.04
2017,11,23,8,30,721.0,52.0,1.6,8.0,240.0,529.49,442.76
2017,11,23,8,45,755.5,57.0,1.55,9.0,288.0,593.47,492.77
2017,11,23,9,0,790.0,62.0,1.5,10.0,336.0,658.91,540.48
2017,11,23,9,15,817.5,65.0,1.4,10.5,381.0,717.72,580.78
2017,11,23,9,30,845.0,68.0,1.3,11.0,426.0,776.61,619.54
2017,11,23,9,45,863.5,70.5,1.2,12.0,465.0,827.12,649.68
2017,11,23,10,0,882.0,73.0,1.1,13.0,504.0,866.99,671.37
2017,11,23,10,15,895.0,75.0,1.1,14.0,537.0,908.52,695.2
2017,11,23,10,30,908.0,77.0,1.1,15.0,570.0,947.95,717.09
2017,11,23,10,45,917.0,78.0,1.15,16.0,595.5,979.99,734.67
2017,11,23,11,0,926.0,79.0,1.2,17.0,621.0,1009.3,750.42
2017,11,23,11,15,931.0,79.5,1.2,17.5,638.5,1031.12,761.77
2017,11,23,11,30,936.0,80.0,1.2,18.0,656.0,1049.75,771.22
2017,11,23,11,45,941.5,79.5,1.2,18.5,665.5,1064.35,778.23
2017,11,23,12,0,947.0,79.0,1.2,19.0,675.0,1075.55,783.27
2017,11,23,12,15,946.5,79.0,1.2,19.0,675.5,1077.75,784.35
2017,11,23,12,30,946.0,79.0,1.2,19.0,676.0,1076.41,783.52
2017,11,23,12,45,944.0,78.0,1.2,19.5,668.5,1068.77,777.49
2017,11,23,13,0,942.0,77.0,1.2,20.0,661.0,1057.64,769.55
2017,11,23,13,15,936.5,76.5,1.2,20.0,645.0,1040.22,759.31
2017,11,23,13,30,931.0,76.0,1.2,20.0,629.0,1019.55,747.21
2017,11,23,13,45,922.5,74.5,1.2,20.5,605.0,991.62,729.16
2017,11,23,14,0,914.0,73.0,1.2,21.0,581.0,960.83,709.41
2017,11,23,14,15,901.5,71.5,1.15,21.0,549.5,923.72,686.04
2017,11,23,14,30,889.0,70.0,1.1,21.0,518.0,884.36,661.14
2017,11,23,14,45,870.5,68.0,1.05,21.0,480.0,837.25,630.86
2017,11,23,15,0,852.0,66.0,1.0,21.0,442.0,788.81,599.35
2017,11,23,15,15,827.0,63.5,0.85,20.5,398.5,741.33,567.72
2017,11,23,15,30,802.0,61.0,0.7,20.0,355.0,685.19,529.35
2017,11,23,15,45,765.5,57.0,0.6,20.0,308.0,619.31,482.79
2017,11,23,16,0,729.0,53.0,0.5,20.0,261.0,554.89,434.23
2017,11,23,16,15,672.0,48.0,0.5,19.0,211.5,478.88,377.32
2017,11,23,16,30,615.0,43.0,0.5,18.0,162.0,407.02,320.45
2017,11,23,16,45,517.5,35.0,0.5,17.5,115.0,316.72,245.88
2017,11,23,17,0,420.0,27.0,0.5,17.0,68.0,235.97,172.25
2017,11,23,17,15,210.0,13.5,0.65,16.0,34.0,110.32,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,175.5,10.5,2.3,7.0,22.5,70.73,0.0
2017,11,24,7,30,351.0,21.0,2.6,8.0,45.0,184.14,108.5
2017,11,24,7,45,464.5,29.5,2.95,9.0,90.0,270.74,216.34
2017,11,24,8,0,578.0,38.0,3.3,10.0,135.0,364.57,301.22
2017,11,24,8,15,642.5,43.5,3.15,10.5,183.5,438.37,366.62
2017,11,24,8,30,707.0,49.0,3.0,11.0,232.0,517.34,433.3
2017,11,24,8,45,747.5,53.0,2.9,12.0,280.0,583.32,485.92
2017,11,24,9,0,788.0,57.0,2.8,13.0,328.0,651.33,536.49
2017,11,24,9,15,815.0,60.0,3.0,14.0,372.0,709.54,578.16
2017,11,24,9,30,842.0,63.0,3.2,15.0,416.0,759.84,612.83
2017,11,24,9,45,860.5,65.0,3.45,16.5,455.0,808.88,644.89
2017,11,24,10,0,879.0,67.0,3.7,18.0,494.0,856.75,675.34
2017,11,24,10,15,892.0,69.0,3.75,18.5,526.5,898.22,702.15
2017,11,24,10,30,905.0,71.0,3.8,19.0,559.0,937.61,727.23
2017,11,24,10,45,913.0,72.5,3.9,20.0,584.5,969.3,745.61
2017,11,24,11,0,921.0,74.0,4.0,21.0,610.0,998.23,762.0
2017,11,24,11,15,926.5,74.5,4.05,21.0,627.5,1020.5,776.43
2017,11,24,11,30,932.0,75.0,4.1,21.0,645.0,1039.61,788.89
2017,11,24,11,45,929.5,77.5,4.15,21.5,653.5,1049.86,793.96
2017,11,24,12,0,927.0,80.0,4.2,22.0,662.0,1056.62,796.89
2017,11,24,12,15,927.0,80.0,4.25,22.0,663.0,1059.34,798.86
2017,11,24,12,30,927.0,80.0,4.3,22.0,664.0,1058.6,798.71
2017,11,24,12,45,923.0,80.5,4.35,22.5,656.0,1050.95,792.56
2017,11,24,13,0,919.0,81.0,4.4,23.0,648.0,1039.92,784.37
2017,11,24,13,15,913.5,80.0,4.45,23.0,632.5,1022.24,773.37
2017,11,24,13,30,908.0,79.0,4.5,23.0,617.0,1001.39,760.37
2017,11,24,13,45,899.0,78.0,4.55,23.0,593.0,974.14,743.2
2017,11,24,14,0,890.0,77.0,4.6,23.0,569.0,944.14,724.13
2017,11,24,14,15,805.0,92.0,4.6,23.0,518.5,872.15,674.96
2017,11,24,14,30,720.0,107.0,4.6,23.0,468.0,795.67,621.92
2017,11,24,14,45,760.5,92.0,4.65,23.0,448.5,782.58,614.53
2017,11,24,15,0,801.0,77.0,4.7,23.0,429.0,770.34,607.38
2017,11,24,15,15,774.5,73.5,4.45,22.5,386.5,713.93,567.13
2017,11,24,15,30,748.0,70.0,4.2,22.0,344.0,657.44,526.6
2017,11,24,15,45,709.0,65.5,4.0,21.5,297.5,591.4,477.6
2017,11,24,16,0,670.0,61.0,3.8,21.0,251.0,531.11,430.06
2017,11,24,16,15,611.0,55.0,3.4,20.0,203.0,455.61,369.17
2017,11,24,16,30,552.0,49.0,3.0,19.0,155.0,384.75,309.64
2017,11,24,16,45,454.0,39.5,2.65,18.0,109.5,295.85,233.69
2017,11,24,17,0,356.0,30.0,2.3,17.0,64.0,217.14,160.21
2017,11,24,17,15,178.0,15.0,2.4,16.5,32.0,100.21,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,113.5,12.0,1.35,7.5,19.5,49.86,0.0
2017,11,25,7,30,227.0,24.0,1.5,8.0,39.0,139.42,75.23
2017,11,25,7,45,344.0,36.0,1.7,9.0,81.0,226.19,179.57
2017,11,25,8,0,461.0,48.0,1.9,10.0,123.0,319.06,262.31
2017,11,25,8,15,532.5,56.5,1.7,10.5,171.0,394.39,327.63
2017,11,25,8,30,604.0,65.0,1.5,11.0,219.0,475.92,394.86
2017,11,25,8,45,653.0,70.0,1.35,12.0,266.5,544.22,447.78
2017,11,25,9,0,702.0,75.0,1.2,13.0,314.0,615.49,500.01
2017,11,25,9,15,733.5,79.5,1.1,14.0,358.0,675.54,540.26
2017,11,25,9,30,765.0,84.0,1.0,15.0,402.0,731.6,575.63
2017,11,25,9,45,787.5,87.0,0.95,16.0,441.5,783.42,607.2
2017,11,25,10,0,810.0,90.0,0.9,17.0,481.0,834.4,637.12
2017,11,25,10,15,825.0,92.5,0.9,17.5,513.5,876.95,662.51
2017,11,25,10,30,840.0,95.0,0.9,18.0,546.0,917.63,686.34
2017,11,25,10,45,850.0,96.5,0.9,19.0,571.5,950.29,703.29
2017,11,25,11,0,860.0,98.0,0.9,20.0,597.0,980.39,718.47
2017,11,25,11,15,866.5,99.0,1.0,20.5,614.5,1003.7,732.62
2017,11,25,11,30,873.0,100.0,1.1,21.0,632.0,1024.0,745.01
2017,11,25,11,45,895.0,93.0,1.25,22.0,645.0,1034.07,750.55
2017,11,25,12,0,917.0,86.0,1.4,23.0,658.0,1054.05,762.44
2017,11,25,12,15,916.5,86.0,1.5,23.0,659.0,1056.29,765.16
2017,11,25,12,30,916.0,86.0,1.6,23.0,660.0,1055.12,766.08
2017,11,25,12,45,912.0,86.5,1.7,23.5,652.5,1047.58,761.63
2017,11,25,13,0,908.0,87.0,1.8,24.0,645.0,1036.71,755.22
2017,11,25,13,15,902.0,86.0,1.85,24.0,629.0,1018.75,745.14
2017,11,25,13,30,896.0,85.0,1.9,24.0,613.0,997.69,733.19
2017,11,25,13,45,885.5,84.0,2.0,24.5,589.0,969.31,715.7
2017,11,25,14,0,875.0,83.0,2.1,25.0,565.0,938.29,696.42
2017,11,25,14,15,861.5,81.5,2.1,25.0,534.0,911.97,680.48
2017,11,25,14,30,848.0,80.0,2.1,25.0,503.0,872.43,655.54
2017,11,25,14,45,827.5,77.5,2.15,25.0,465.5,823.79,624.63
2017,11,25,15,0,807.0,75.0,2.2,25.0,428.0,773.98,592.37
2017,11,25,15,15,780.0,72.0,2.05,24.5,385.5,717.62,554.5
2017,11,25,15,30,753.0,69.0,1.9,24.0,343.0,661.2,515.75
2017,11,25,15,45,712.5,65.0,1.75,23.5,296.5,594.5,468.12
2017,11,25,16,0,672.0,61.0,1.6,23.0,250.0,533.71,421.8
2017,11,25,16,15,612.0,54.5,1.55,22.0,202.0,456.88,362.64
2017,11,25,16,30,552.0,48.0,1.5,21.0,154.0,384.83,304.42
2017,11,25,16,45,451.0,39.0,1.45,20.0,108.5,294.89,229.64
2017,11,25,17,0,350.0,30.0,1.4,19.0,63.0,215.39,156.74
2017,11,25,17,15,175.0,15.0,1.5,18.5,31.5,99.35,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,120.0,11.0,1.9,9.5,18.5,51.4,0.0
2017,11,26,7,30,240.0,22.0,2.2,10.0,37.0,142.17,68.61
2017,11,26,7,45,358.5,33.5,2.5,10.5,79.5,230.58,181.83
2017,11,26,8,0,477.0,45.0,2.8,11.0,122.0,324.3,266.34
2017,11,26,8,15,547.0,52.5,2.65,11.5,169.0,398.22,331.35
2017,11,26,8,30,617.0,60.0,2.5,12.0,216.0,478.21,398.57
2017,11,26,8,45,662.5,65.5,2.4,13.0,263.0,545.13,451.81
2017,11,26,9,0,708.0,71.0,2.3,14.0,310.0,614.8,504.63
2017,11,26,9,15,738.5,75.0,2.15,15.0,353.5,669.5,541.98
2017,11,26,9,30,769.0,79.0,2.0,16.0,397.0,729.03,581.27
2017,11,26,9,45,790.5,82.0,1.9,17.0,435.5,780.05,613.17
2017,11,26,10,0,812.0,85.0,1.8,18.0,474.0,830.19,643.38
2017,11,26,10,15,827.0,87.5,1.65,18.5,506.5,872.74,668.02
2017,11,26,10,30,842.0,90.0,1.5,19.0,539.0,913.46,690.66
2017,11,26,10,45,852.5,91.5,1.4,20.0,564.5,946.62,706.95
2017,11,26,11,0,863.0,93.0,1.3,21.0,590.0,977.26,721.21
2017,11,26,11,15,869.5,94.0,1.3,21.5,608.0,1000.63,733.59
2017,11,26,11,30,876.0,95.0,1.3,22.0,626.0,1021.0,744.16
2017,11,26,11,45,875.0,97.5,1.35,22.5,634.5,1032.51,750.1
2017,11,26,12,0,874.0,100.0,1.4,23.0,643.0,1040.67,754.18
2017,11,26,12,15,874.5,100.0,1.45,23.0,644.5,1043.95,756.85
2017,11,26,12,30,875.0,100.0,1.5,23.0,646.0,1043.89,757.64
2017,11,26,12,45,872.5,99.5,1.55,23.5,639.0,1036.79,752.72
2017,11,26,13,0,870.0,99.0,1.6,24.0,632.0,1026.4,745.95
2017,11,26,13,15,864.0,98.0,1.6,24.0,616.5,1008.66,735.35
2017,11,26,13,30,858.0,97.0,1.6,24.0,601.0,987.87,722.98
2017,11,26,13,45,849.5,95.5,1.6,24.0,578.0,961.12,706.86
2017,11,26,14,0,841.0,94.0,1.6,24.0,555.0,931.67,689.03
2017,11,26,14,15,827.5,91.5,1.55,24.0,525.0,893.93,665.05
2017,11,26,14,30,814.0,89.0,1.5,24.0,495.0,854.13,639.64
2017,11,26,14,45,776.0,92.0,1.45,24.0,455.5,797.8,602.77
2017,11,26,15,0,738.0,95.0,1.4,24.0,416.0,747.08,569.34
2017,11,26,15,15,709.5,90.5,1.3,23.5,374.5,690.14,531.43
2017,11,26,15,30,681.0,86.0,1.2,23.0,333.0,633.47,492.83
2017,11,26,15,45,643.0,79.5,1.15,22.5,287.5,568.52,446.23
2017,11,26,16,0,605.0,73.0,1.1,22.0,242.0,505.39,399.08
2017,11,26,16,15,543.5,64.5,1.05,21.0,195.0,428.19,339.8
2017,11,26,16,30,482.0,56.0,1.0,20.0,148.0,355.87,281.64
2017,11,26,16,45,387.5,44.5,1.0,19.0,104.0,269.66,210.24
2017,11,26,17,0,293.0,33.0,1.0,18.0,60.0,193.23,140.48
2017,11,26,17,15,146.5,16.5,1.05,17.5,30.0,90.09,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,95.5,11.5,1.6,10.0,17.0,43.07,0.0
2017,11,27,7,30,191.0,23.0,1.9,11.0,34.0,121.78,49.95
2017,11,27,7,45,306.0,36.5,2.2,12.0,75.0,208.74,162.81
2017,11,27,8,0,421.0,50.0,2.5,13.0,116.0,299.89,244.11
2017,11,27,8,15,493.5,59.0,2.65,13.5,163.0,374.55,309.52
2017,11,27,8,30,566.0,68.0,2.8,14.0,210.0,455.43,377.8
2017,11,27,8,45,615.0,74.5,2.95,15.0,256.5,523.83,433.02
2017,11,27,9,0,664.0,81.0,3.1,16.0,303.0,595.28,488.48
2017,11,27,9,15,697.0,85.5,3.35,16.5,346.5,655.02,533.65
2017,11,27,9,30,730.0,90.0,3.6,17.0,390.0,715.6,577.78
2017,11,27,9,45,753.0,93.5,3.9,18.0,428.5,767.16,613.37
2017,11,27,10,0,776.0,97.0,4.2,19.0,467.0,818.11,647.88
2017,11,27,10,15,792.5,100.0,4.2,19.5,499.5,856.01,672.34
2017,11,27,10,30,809.0,103.0,4.2,20.0,532.0,897.89,699.42
2017,11,27,10,45,820.5,104.5,4.25,20.5,557.5,931.4,720.5
2017,11,27,11,0,832.0,106.0,4.3,21.0,583.0,962.49,739.82
2017,11,27,11,15,839.5,107.0,4.35,21.5,601.0,986.46,754.15
2017,11,27,11,30,847.0,108.0,4.4,22.0,619.0,1007.54,766.58
2017,11,27,11,45,527.0,201.0,4.45,22.5,520.5,794.99,614.94
2017,11,27,12,0,207.0,294.0,4.5,23.0,422.0,529.6,412.57
2017,11,27,12,15,549.0,194.0,4.5,23.0,535.0,815.35,631.77
2017,11,27,12,30,891.0,94.0,4.5,23.0,648.0,1039.93,786.55
2017,11,27,12,45,889.0,93.5,4.55,23.0,641.0,1033.48,781.14
2017,11,27,13,0,887.0,93.0,4.6,23.0,634.0,1023.76,775.46
2017,11,27,13,15,881.5,92.0,4.6,23.0,619.0,1006.72,764.49
2017,11,27,13,30,876.0,91.0,4.6,23.0,604.0,998.88,760.02
2017,11,27,13,45,868.0,89.5,4.6,23.5,581.0,972.39,741.3
2017,11,27,14,0,860.0,88.0,4.6,24.0,558.0,943.13,720.88
2017,11,27,14,15,847.0,86.0,4.55,23.5,528.0,906.08,697.49
2017,11,27,14,30,834.0,84.0,4.5,23.0,498.0,866.9,672.42
2017,11,27,14,45,816.0,81.0,4.45,23.0,461.5,820.33,640.47
2017,11,27,15,0,798.0,78.0,4.4,23.0,425.0,772.44,607.28
2017,11,27,15,15,771.5,75.0,4.2,22.5,383.0,716.84,568.53
2017,11,27,15,30,745.0,72.0,4.0,22.0,341.0,661.11,528.87
2017,11,27,15,45,707.5,67.0,3.85,22.0,295.0,595.66,479.71
2017,11,27,16,0,670.0,62.0,3.7,22.0,249.0,536.24,432.28
2017,11,27,16,15,610.0,55.5,3.25,21.0,201.0,459.4,370.55
2017,11,27,16,30,550.0,49.0,2.8,20.0,153.0,387.28,310.21
2017,11,27,16,45,452.5,39.5,2.4,19.0,108.0,298.32,234.46
2017,11,27,17,0,355.0,30.0,2.0,18.0,63.0,219.43,160.14
2017,11,27,17,15,177.5,15.0,2.0,17.5,31.5,101.01,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,114.5,10.5,2.5,9.5,17.0,49.04,0.0
2017,11,28,7,30,229.0,21.0,2.8,10.0,34.0,134.87,45.29
2017,11,28,7,45,359.0,32.0,3.15,11.0,76.5,229.31,179.16
2017,11,28,8,0,489.0,43.0,3.5,12.0,119.0,328.24,268.51
2017,11,28,8,15,562.0,50.0,3.7,13.0,166.5,403.71,335.05
2017,11,28,8,30,635.0,57.0,3.9,14.0,214.0,485.54,404.21
2017,11,28,8,45,686.0,61.0,4.15,15.0,262.0,550.93,457.87
2017,11,28,9,0,737.0,65.0,4.4,16.0,310.0,623.92,515.15
2017,11,28,9,15,767.5,68.5,4.7,17.0,354.0,683.44,559.14
2017,11,28,9,30,798.0,72.0,5.0,18.0,398.0,743.39,602.41
2017,11,28,9,45,822.0,74.0,5.3,19.0,437.5,796.23,639.42
2017,11,28,10,0,846.0,76.0,5.6,20.0,477.0,848.3,675.25
2017,11,28,10,15,860.5,78.0,5.6,20.5,509.5,890.79,703.32
2017,11,28,10,30,875.0,80.0,5.6,21.0,542.0,920.7,721.99
2017,11,28,10,45,887.0,80.5,5.7,21.5,568.0,954.31,743.87
2017,11,28,11,0,899.0,81.0,5.8,22.0,594.0,985.46,763.89
2017,11,28,11,15,905.0,82.0,5.8,22.0,612.0,1008.63,779.16
2017,11,28,11,30,911.0,83.0,5.8,22.0,630.0,1028.78,792.43
2017,11,28,11,45,909.0,85.5,5.8,22.5,638.5,1039.5,797.67
2017,11,28,12,0,907.0,88.0,5.8,23.0,647.0,1046.84,800.75
2017,11,28,12,15,907.0,88.0,5.7,23.0,648.5,1049.78,801.85
2017,11,28,12,30,907.0,88.0,5.6,23.0,650.0,1049.34,800.8
2017,11,28,12,45,902.0,88.5,5.55,23.5,642.5,1041.06,793.33
2017,11,28,13,0,897.0,89.0,5.5,24.0,635.0,1029.5,783.85
2017,11,28,13,15,891.5,88.5,5.4,24.0,619.5,1013.03,772.38
2017,11,28,13,30,886.0,88.0,5.3,24.0,604.0,993.49,758.98
2017,11,28,13,45,873.5,87.5,5.2,24.5,580.5,975.95,745.62
2017,11,28,14,0,861.0,87.0,5.1,25.0,557.0,943.66,722.16
2017,11,28,14,15,847.0,85.0,5.0,25.0,526.5,905.76,696.35
2017,11,28,14,30,833.0,83.0,4.9,25.0,496.0,865.78,669.01
2017,11,28,14,45,807.0,82.5,4.8,25.0,458.0,815.45,634.09
2017,11,28,15,0,781.0,82.0,4.7,25.0,420.0,764.24,598.21
2017,11,28,15,15,752.5,78.5,4.4,24.5,378.0,707.11,557.7
2017,11,28,15,30,724.0,75.0,4.1,24.0,336.0,654.58,520.3
2017,11,28,15,45,680.5,70.5,3.8,23.5,289.5,586.57,469.63
2017,11,28,16,0,637.0,66.0,3.5,23.0,243.0,520.78,418.16
2017,11,28,16,15,574.5,59.0,3.0,22.0,195.5,443.25,356.05
2017,11,28,16,30,512.0,52.0,2.5,21.0,148.0,370.64,295.58
2017,11,28,16,45,407.5,41.5,2.05,20.0,103.5,278.78,218.05
2017,11,28,17,0,303.0,31.0,1.6,19.0,59.0,197.76,143.22
2017,11,28,17,15,151.5,15.5,1.55,18.5,29.5,91.61,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,92.0,10.5,3.4,9.0,15.5,41.02,0.0
2017,11,29,7,30,184.0,21.0,3.6,9.0,31.0,115.42,26.9
2017,11,29,7,45,315.5,33.0,3.8,9.5,72.0,210.0,164.17
2017,11,29,8,0,447.0,45.0,4.0,10.0,113.0,308.4,254.29
2017,11,29,8,15,523.0,53.0,4.1,10.5,160.0,384.78,322.81
2017,11,29,8,30,599.0,61.0,4.2,11.0,207.0,467.82,394.6
2017,11,29,8,45,651.5,66.0,4.3,12.0,255.0,537.96,452.68
2017,11,29,9,0,704.0,71.0,4.4,13.0,303.0,611.45,511.16
2017,11,29,9,15,736.5,75.0,4.35,13.5,347.0,667.18,552.6
2017,11,29,9,30,769.0,79.0,4.3,14.0,391.0,728.24,596.81
2017,11,29,9,45,793.5,82.0,4.25,15.0,430.5,781.8,632.91
