Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,10,0,818.0,85.0,4.2,16.0,470.0,834.7,667.67
2017,11,29,10,15,834.0,87.0,4.15,16.5,503.0,877.83,695.83
2017,11,29,10,30,850.0,89.0,4.1,17.0,536.0,919.16,722.3
2017,11,29,10,45,862.5,90.0,4.1,17.5,562.0,953.92,744.05
2017,11,29,11,0,875.0,91.0,4.1,18.0,588.0,986.23,763.95
2017,11,29,11,15,882.0,92.0,4.0,18.0,606.5,1010.45,778.98
2017,11,29,11,30,889.0,93.0,3.9,18.0,625.0,1018.94,783.22
2017,11,29,11,45,894.5,93.0,3.85,18.5,635.5,1034.02,791.11
2017,11,29,12,0,900.0,93.0,3.8,19.0,646.0,1045.92,796.87
2017,11,29,12,15,901.0,93.0,3.75,19.0,648.0,1049.93,798.95
2017,11,29,12,30,902.0,93.0,3.7,19.0,650.0,1050.61,799.01
2017,11,29,12,45,902.5,92.0,3.65,19.5,643.5,1046.21,794.33
2017,11,29,13,0,903.0,91.0,3.6,20.0,637.0,1038.47,787.64
2017,11,29,13,15,898.0,90.0,3.5,20.0,622.5,1021.91,776.3
2017,11,29,13,30,893.0,89.0,3.4,20.0,608.0,1002.24,763.07
2017,11,29,13,45,888.0,86.5,3.35,20.5,585.5,977.74,745.64
2017,11,29,14,0,883.0,84.0,3.3,21.0,563.0,961.51,734.06
2017,11,29,14,15,870.5,82.0,3.15,21.0,533.0,924.52,708.88
2017,11,29,14,30,858.0,80.0,3.0,21.0,503.0,885.31,682.26
2017,11,29,14,45,842.0,77.0,2.9,21.0,466.5,839.86,651.44
2017,11,29,15,0,826.0,74.0,2.8,21.0,430.0,792.89,619.25
2017,11,29,15,15,800.0,71.0,2.55,20.5,388.0,736.82,580.25
2017,11,29,15,30,774.0,68.0,2.3,20.0,346.0,680.52,540.33
2017,11,29,15,45,739.0,63.0,2.05,20.0,299.5,615.73,492.1
2017,11,29,16,0,704.0,58.0,1.8,20.0,253.0,552.2,442.04
2017,11,29,16,15,644.0,52.0,1.6,19.0,204.5,474.03,380.5
2017,11,29,16,30,584.0,46.0,1.4,18.0,156.0,405.15,323.43
2017,11,29,16,45,484.0,37.5,1.2,17.0,110.0,314.16,246.65
2017,11,29,17,0,384.0,29.0,1.0,16.0,64.0,233.44,170.19
2017,11,29,17,15,192.0,14.5,1.0,15.5,32.0,106.98,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,96.5,10.0,1.1,8.5,14.5,42.21,0.0
2017,11,30,7,30,193.0,20.0,1.2,9.0,29.0,117.36,13.23
2017,11,30,7,45,317.5,32.5,1.35,10.0,69.5,210.34,162.22
2017,11,30,8,0,442.0,45.0,1.5,11.0,110.0,305.58,248.45
2017,11,30,8,15,517.5,53.0,1.55,11.5,157.0,381.44,314.84
2017,11,30,8,30,593.0,61.0,1.6,12.0,204.0,463.88,383.98
2017,11,30,8,45,639.5,67.0,1.7,13.0,250.5,530.93,437.71
2017,11,30,9,0,686.0,73.0,1.8,14.0,297.0,600.86,491.43
2017,11,30,9,15,422.0,123.0,1.6,15.0,266.5,482.29,393.75
2017,11,30,9,30,158.0,173.0,1.4,16.0,236.0,313.75,255.22
2017,11,30,9,45,155.0,192.5,1.2,17.0,260.0,338.11,273.24
2017,11,30,10,0,152.0,212.0,1.0,18.0,284.0,362.07,289.24
2017,11,30,10,15,249.0,214.0,1.0,18.5,340.5,474.41,375.32
2017,11,30,10,30,346.0,216.0,1.0,19.0,397.0,572.76,447.45
2017,11,30,10,45,341.0,231.0,1.0,20.0,416.5,594.02,459.01
2017,11,30,11,0,336.0,246.0,1.0,21.0,436.0,613.98,470.22
2017,11,30,11,15,233.5,263.5,0.95,21.0,397.5,515.6,396.53
2017,11,30,11,30,131.0,281.0,0.9,21.0,359.0,436.47,335.86
2017,11,30,11,45,179.0,284.5,0.9,21.5,393.0,490.16,376.22
2017,11,30,12,0,227.0,288.0,0.9,22.0,427.0,544.28,414.97
2017,11,30,12,15,218.0,289.5,0.9,22.0,423.5,537.47,409.24
2017,11,30,12,30,209.0,291.0,0.9,22.0,420.0,530.01,403.72
2017,11,30,12,45,308.5,269.0,0.9,22.5,457.0,629.35,475.67
2017,11,30,13,0,408.0,247.0,0.9,23.0,494.0,701.78,526.42
2017,11,30,13,15,635.0,171.0,0.95,23.0,544.5,872.22,644.38
2017,11,30,13,30,862.0,95.0,1.0,23.0,595.0,991.93,720.63
2017,11,30,13,45,853.5,93.5,1.05,23.0,572.5,965.45,703.94
2017,11,30,14,0,845.0,92.0,1.1,23.0,550.0,936.27,687.48
2017,11,30,14,15,831.0,90.0,1.2,23.0,520.0,898.89,666.31
2017,11,30,14,30,817.0,88.0,1.3,23.0,490.0,859.45,643.37
2017,11,30,14,45,787.0,88.0,1.4,23.0,452.0,806.74,610.84
2017,11,30,15,0,757.0,88.0,1.5,23.0,414.0,758.57,580.65
2017,11,30,15,15,728.5,84.0,1.45,22.5,372.0,701.8,543.17
2017,11,30,15,30,700.0,80.0,1.4,22.0,330.0,645.26,504.89
2017,11,30,15,45,659.5,74.5,1.4,22.0,285.0,579.08,457.02
2017,11,30,16,0,619.0,69.0,1.4,22.0,240.0,514.88,408.22
2017,11,30,16,15,556.5,61.5,1.3,20.5,193.0,437.43,348.86
2017,11,30,16,30,494.0,54.0,1.2,19.0,146.0,364.85,290.46
2017,11,30,16,45,396.5,42.5,1.2,18.0,102.5,276.08,216.45
2017,11,30,17,0,299.0,31.0,1.2,17.0,59.0,197.51,143.53
2017,11,30,17,15,149.5,15.5,1.3,16.5,29.5,91.49,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,58.5,10.0,0.95,9.5,13.0,28.67,0.0
2017,12,1,7,30,117.0,20.0,1.1,10.0,26.0,84.68,0.0
2017,12,1,7,45,234.0,36.0,1.3,10.5,64.5,174.85,133.4
2017,12,1,8,0,351.0,52.0,1.5,11.0,103.0,264.49,215.06
2017,12,1,8,15,427.5,63.0,1.55,11.5,148.0,339.52,280.73
2017,12,1,8,30,504.0,74.0,1.6,12.0,193.0,421.84,350.06
2017,12,1,8,45,560.0,80.5,1.65,13.0,239.5,492.54,406.93
2017,12,1,9,0,616.0,87.0,1.7,14.0,286.0,566.74,464.17
2017,12,1,9,15,651.0,92.5,1.85,15.0,329.0,627.35,509.29
2017,12,1,9,30,686.0,98.0,2.0,16.0,372.0,689.04,552.75
2017,12,1,9,45,714.5,101.0,2.2,17.0,410.5,743.21,589.87
2017,12,1,10,0,743.0,104.0,2.4,18.0,449.0,797.2,626.11
2017,12,1,10,15,760.0,107.0,2.4,18.5,481.5,840.41,653.76
2017,12,1,10,30,777.0,110.0,2.4,19.0,514.0,882.14,680.0
2017,12,1,10,45,791.5,111.0,2.45,20.0,540.0,910.36,695.72
2017,12,1,11,0,806.0,112.0,2.5,21.0,566.0,943.48,714.75
2017,12,1,11,15,813.5,113.0,2.5,21.5,583.5,967.28,728.2
2017,12,1,11,30,821.0,114.0,2.5,22.0,601.0,988.27,739.87
2017,12,1,11,45,843.5,107.0,2.55,22.5,614.5,1012.34,754.14
2017,12,1,12,0,866.0,100.0,2.6,23.0,628.0,1033.21,766.32
2017,12,1,12,15,866.0,100.0,2.55,23.0,629.5,1036.34,767.45
2017,12,1,12,30,866.0,100.0,2.5,23.0,631.0,1036.15,766.77
2017,12,1,12,45,864.0,99.5,2.5,23.0,624.5,1030.01,762.95
2017,12,1,13,0,862.0,99.0,2.5,23.0,618.0,1020.61,757.23
2017,12,1,13,15,855.5,98.0,2.45,23.0,603.0,1002.88,745.71
2017,12,1,13,30,849.0,97.0,2.4,23.0,588.0,982.15,732.4
2017,12,1,13,45,839.5,95.5,2.4,23.5,565.5,955.02,714.08
2017,12,1,14,0,830.0,94.0,2.4,24.0,543.0,925.27,694.11
2017,12,1,14,15,816.0,92.0,2.35,23.5,513.5,888.33,671.49
2017,12,1,14,30,802.0,90.0,2.3,23.0,484.0,849.37,647.31
2017,12,1,14,45,779.5,88.0,2.25,23.0,447.5,801.3,615.26
2017,12,1,15,0,757.0,86.0,2.2,23.0,411.0,752.2,582.12
2017,12,1,15,15,729.0,82.0,1.9,22.5,370.0,700.88,546.2
2017,12,1,15,30,701.0,78.0,1.6,22.0,329.0,644.78,506.09
2017,12,1,15,45,661.0,72.5,1.3,22.0,284.0,578.97,456.41
2017,12,1,16,0,621.0,67.0,1.0,22.0,239.0,515.12,406.11
2017,12,1,16,15,560.0,60.0,1.0,21.0,192.5,439.07,348.14
2017,12,1,16,30,499.0,53.0,1.0,20.0,146.0,367.73,290.95
2017,12,1,16,45,401.0,42.0,1.05,19.0,102.5,278.83,217.49
2017,12,1,17,0,303.0,31.0,1.1,18.0,59.0,200.1,144.67
2017,12,1,17,15,151.5,15.5,1.15,17.5,29.5,92.65,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,7,15,78.0,9.0,1.75,10.5,12.5,34.79,0.0
2017,12,2,7,30,156.0,18.0,2.0,11.0,25.0,98.76,0.0
2017,12,2,7,45,282.5,31.5,2.3,12.0,64.5,192.96,145.78
2017,12,2,8,0,409.0,45.0,2.6,13.0,104.0,287.97,233.08
2017,12,2,8,15,486.5,54.5,2.6,13.5,150.0,364.86,300.74
2017,12,2,8,30,564.0,64.0,2.6,14.0,196.0,448.64,371.55
2017,12,2,8,45,610.0,71.0,2.65,15.0,242.0,515.3,425.44
2017,12,2,9,0,656.0,78.0,2.7,16.0,288.0,584.8,479.27
2017,12,2,9,15,690.0,83.0,2.9,16.5,331.5,645.46,525.13
2017,12,2,9,30,724.0,88.0,3.1,17.0,375.0,707.11,569.94
2017,12,2,9,45,751.0,91.0,3.35,18.0,414.5,761.16,607.23
2017,12,2,10,0,778.0,94.0,3.6,19.0,454.0,809.3,639.47
2017,12,2,10,15,795.0,96.5,3.55,19.5,486.5,852.94,667.67
2017,12,2,10,30,812.0,99.0,3.5,20.0,519.0,894.94,694.24
2017,12,2,10,45,825.0,100.5,3.5,21.0,545.5,930.12,714.6
2017,12,2,11,0,838.0,102.0,3.5,22.0,572.0,962.98,733.13
2017,12,2,11,15,845.5,103.0,3.45,22.0,590.0,987.3,748.2
2017,12,2,11,30,853.0,104.0,3.4,22.0,608.0,1008.76,761.41
2017,12,2,11,45,869.0,100.0,3.35,22.5,620.5,1029.83,772.95
2017,12,2,12,0,885.0,96.0,3.3,23.0,633.0,1047.78,782.42
2017,12,2,12,15,885.5,96.0,3.25,23.0,635.0,1051.55,784.15
2017,12,2,12,30,886.0,96.0,3.2,23.0,637.0,1051.96,783.96
2017,12,2,12,45,882.5,96.0,3.2,23.5,630.5,1044.92,777.97
2017,12,2,13,0,879.0,96.0,3.2,24.0,624.0,1034.57,770.07
2017,12,2,13,15,873.5,95.0,3.15,24.0,609.0,1017.76,759.15
2017,12,2,13,30,868.0,94.0,3.1,24.0,594.0,997.84,746.37
2017,12,2,13,45,858.0,93.0,3.1,24.0,571.5,970.59,729.19
2017,12,2,14,0,848.0,92.0,3.1,24.0,549.0,940.67,710.27
2017,12,2,14,15,834.5,89.5,3.05,24.0,519.0,903.24,685.81
2017,12,2,14,30,821.0,87.0,3.0,24.0,489.0,863.73,659.83
2017,12,2,14,45,695.0,104.5,3.0,24.0,427.5,754.65,584.67
2017,12,2,15,0,569.0,122.0,3.0,24.0,366.0,643.87,506.29
2017,12,2,15,15,538.0,117.0,2.8,23.5,329.5,583.06,462.57
2017,12,2,15,30,507.0,112.0,2.6,23.0,293.0,531.93,424.54
2017,12,2,15,45,483.5,99.0,2.45,23.0,253.0,478.13,383.11
2017,12,2,16,0,460.0,86.0,2.3,23.0,213.0,425.39,341.34
2017,12,2,16,15,415.5,73.5,2.0,21.5,171.5,361.84,291.01
2017,12,2,16,30,371.0,61.0,1.7,20.0,130.0,302.12,241.71
2017,12,2,16,45,299.0,46.5,1.4,19.0,91.5,230.17,180.37
2017,12,2,17,0,227.0,32.0,1.1,18.0,53.0,166.09,119.82
2017,12,2,17,15,113.5,16.0,1.1,17.5,26.5,76.04,0.0
2017,12,2,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.15,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,6.07,0.0
2017,12,3,7,45,0.0,22.5,1.6,15.5,22.5,17.18,7.77
2017,12,3,8,0,0.0,37.0,1.9,16.0,37.0,29.36,18.78
2017,12,3,8,15,0.0,54.5,1.95,16.5,54.5,45.02,32.32
2017,12,3,8,30,0.0,72.0,2.0,17.0,72.0,60.46,45.54
2017,12,3,8,45,0.0,90.5,2.15,17.5,90.5,76.9,59.38
2017,12,3,9,0,0.0,109.0,2.3,18.0,109.0,93.35,72.98
2017,12,3,9,15,0.0,83.5,2.4,18.5,83.5,65.96,49.89
2017,12,3,9,30,0.0,58.0,2.5,19.0,58.0,44.42,31.71
2017,12,3,9,45,40.5,129.0,2.65,19.5,147.5,151.99,121.83
2017,12,3,10,0,81.0,200.0,2.8,20.0,237.0,268.46,215.84
2017,12,3,10,15,81.5,214.5,2.9,20.5,254.5,285.81,228.39
2017,12,3,10,30,82.0,229.0,3.0,21.0,272.0,303.31,241.23
2017,12,3,10,45,44.5,208.0,3.1,21.5,231.5,242.66,191.64
2017,12,3,11,0,7.0,187.0,3.2,22.0,191.0,164.78,128.06
2017,12,3,11,15,12.0,201.5,3.2,22.0,208.5,183.44,143.07
2017,12,3,11,30,17.0,216.0,3.2,22.0,226.0,202.49,158.16
2017,12,3,11,45,161.0,244.0,3.2,22.5,341.5,424.63,334.65
2017,12,3,12,0,305.0,272.0,3.2,23.0,457.0,630.63,488.81
2017,12,3,12,15,353.0,262.0,3.2,23.0,476.5,669.07,516.66
2017,12,3,12,30,401.0,252.0,3.2,23.0,496.0,706.4,544.56
2017,12,3,12,45,232.5,259.5,3.25,23.0,401.0,516.88,402.69
2017,12,3,13,0,64.0,267.0,3.3,23.0,306.0,329.74,256.99
2017,12,3,13,15,171.5,263.0,3.35,23.0,362.5,456.56,357.99
2017,12,3,13,30,279.0,259.0,3.4,23.0,419.0,579.74,452.37
2017,12,3,13,45,384.0,226.0,3.5,23.0,437.5,637.41,498.07
2017,12,3,14,0,489.0,193.0,3.6,23.0,456.0,713.17,556.18
2017,12,3,14,15,386.5,201.0,3.65,23.0,402.0,592.7,466.61
2017,12,3,14,30,284.0,209.0,3.7,23.0,348.0,500.41,396.26
2017,12,3,14,45,214.5,198.0,3.75,23.0,298.5,399.86,319.17
2017,12,3,15,0,145.0,187.0,3.8,23.0,249.0,324.25,259.34
2017,12,3,15,15,388.5,137.5,3.7,22.5,281.0,489.66,394.67
2017,12,3,15,30,632.0,88.0,3.6,22.0,313.0,607.19,488.43
2017,12,3,15,45,594.0,81.0,3.5,22.0,270.0,543.81,438.56
2017,12,3,16,0,556.0,74.0,3.4,22.0,227.0,482.3,389.65
2017,12,3,16,15,493.5,65.5,3.0,21.5,182.5,406.4,327.92
2017,12,3,16,30,431.0,57.0,2.6,21.0,138.0,335.39,268.24
2017,12,3,16,45,334.0,45.0,2.2,20.5,96.5,249.0,194.76
2017,12,3,17,0,237.0,33.0,1.8,20.0,55.0,172.82,124.13
2017,12,3,17,15,118.5,16.5,1.85,19.5,27.5,79.15,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,51.0,8.5,3.8,18.0,10.5,6.69,0.0
2017,12,4,7,30,102.0,17.0,3.9,18.0,21.0,72.92,0.0
2017,12,4,7,45,231.0,31.0,4.05,18.5,57.5,167.29,120.68
2017,12,4,8,0,360.0,45.0,4.2,19.0,94.0,262.04,207.53
2017,12,4,8,15,439.5,54.5,4.35,19.0,138.5,337.6,274.09
2017,12,4,8,30,519.0,64.0,4.5,19.0,183.0,420.24,344.74
2017,12,4,8,45,455.0,85.0,4.65,19.5,206.0,421.76,347.11
2017,12,4,9,0,391.0,106.0,4.8,20.0,229.0,421.96,346.92
2017,12,4,9,15,396.5,124.5,5.05,20.5,264.5,464.47,380.44
2017,12,4,9,30,402.0,143.0,5.3,21.0,300.0,506.35,412.51
2017,12,4,9,45,323.5,171.0,5.6,22.0,305.5,470.74,381.49
2017,12,4,10,0,245.0,199.0,5.9,23.0,311.0,447.02,359.26
2017,12,4,10,15,249.5,213.0,5.9,23.5,334.0,474.6,379.37
2017,12,4,10,30,254.0,227.0,5.9,24.0,357.0,501.84,398.81
2017,12,4,10,45,127.0,124.5,5.95,24.5,189.5,247.51,197.99
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,16.82,8.02
2017,12,4,11,15,137.5,144.5,5.9,25.0,225.0,284.48,227.23
2017,12,4,11,30,275.0,267.0,5.8,25.0,428.0,589.43,461.82
2017,12,4,11,45,328.0,261.0,5.7,25.5,456.5,638.96,497.59
2017,12,4,12,0,381.0,255.0,5.6,26.0,485.0,688.34,533.55
2017,12,4,12,15,257.0,272.0,5.45,26.0,427.5,582.9,451.82
2017,12,4,12,30,133.0,289.0,5.3,26.0,370.0,451.52,350.03
2017,12,4,12,45,82.0,264.5,5.2,26.5,314.5,345.31,267.86
2017,12,4,13,0,31.0,240.0,5.1,27.0,259.0,264.72,203.91
2017,12,4,13,15,249.0,228.0,4.95,27.0,371.5,517.24,403.05
2017,12,4,13,30,467.0,216.0,4.8,27.0,484.0,738.77,568.66
2017,12,4,13,45,466.5,207.0,4.7,27.0,466.0,718.98,553.63
2017,12,4,14,0,466.0,198.0,4.6,27.0,448.0,697.45,538.63
2017,12,4,14,15,631.5,142.0,4.45,27.0,461.0,784.17,603.66
2017,12,4,14,30,797.0,86.0,4.3,27.0,474.0,842.96,645.43
2017,12,4,14,45,777.0,83.5,4.15,27.0,439.0,796.9,613.22
2017,12,4,15,0,757.0,81.0,4.0,27.0,404.0,749.71,580.54
2017,12,4,15,15,729.0,77.5,3.75,26.5,363.5,694.18,542.08
2017,12,4,15,30,701.0,74.0,3.5,26.0,323.0,643.37,506.35
2017,12,4,15,45,661.5,69.0,3.25,26.0,278.5,578.65,458.05
2017,12,4,16,0,622.0,64.0,3.0,26.0,234.0,515.83,408.8
2017,12,4,16,15,560.5,57.0,2.6,25.0,188.5,439.42,348.57
2017,12,4,16,30,499.0,50.0,2.2,24.0,143.0,367.85,289.89
2017,12,4,16,45,402.0,40.0,1.85,23.0,100.5,280.19,216.69
2017,12,4,17,0,305.0,30.0,1.5,22.0,58.0,202.55,144.56
2017,12,4,17,15,152.5,15.0,1.55,21.5,29.0,93.74,0.0
2017,12,4,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,5.2,10.5,4.5,3.54,0.0
2017,12,5,7,30,0.0,9.0,5.3,10.0,9.0,7.08,0.0
2017,12,5,7,45,0.0,27.5,5.4,10.0,27.5,23.34,12.48
2017,12,5,8,0,0.0,46.0,5.5,10.0,46.0,40.74,28.81
2017,12,5,8,15,11.5,65.5,5.65,10.0,68.0,64.99,50.43
2017,12,5,8,30,23.0,85.0,5.8,10.0,90.0,98.98,80.47
2017,12,5,8,45,34.0,104.0,6.0,10.5,113.5,125.75,103.94
2017,12,5,9,0,45.0,123.0,6.2,11.0,137.0,153.57,127.97
2017,12,5,9,15,93.0,145.0,6.15,11.0,179.0,213.9,180.55
2017,12,5,9,30,141.0,167.0,6.1,11.0,221.0,294.64,249.39
2017,12,5,9,45,106.0,181.0,6.1,11.5,224.5,285.17,239.43
2017,12,5,10,0,71.0,195.0,6.1,12.0,228.0,254.49,211.95
2017,12,5,10,15,35.5,152.5,6.05,12.5,169.0,173.17,142.4
2017,12,5,10,30,0.0,110.0,6.0,13.0,110.0,86.95,68.14
2017,12,5,10,45,0.0,116.0,5.95,13.5,116.0,91.96,72.13
2017,12,5,11,0,0.0,122.0,5.9,14.0,122.0,97.03,76.11
2017,12,5,11,15,0.0,126.0,5.85,14.0,126.0,100.37,78.79
2017,12,5,11,30,0.0,130.0,5.8,14.0,130.0,103.76,81.52
2017,12,5,11,45,17.5,189.0,5.8,14.5,199.5,176.23,142.02
2017,12,5,12,0,35.0,248.0,5.8,15.0,269.0,278.12,225.13
2017,12,5,12,15,35.0,248.5,5.8,15.0,270.0,278.57,225.26
2017,12,5,12,30,35.0,249.0,5.8,15.0,271.0,279.15,225.73
2017,12,5,12,45,17.5,194.5,5.85,15.5,205.5,181.43,145.48
2017,12,5,13,0,0.0,140.0,5.9,16.0,140.0,112.58,88.05
2017,12,5,13,15,1.0,157.0,5.9,16.0,158.0,129.35,102.04
2017,12,5,13,30,2.0,174.0,5.9,16.0,176.0,146.81,116.55
2017,12,5,13,45,1.0,168.5,5.95,16.0,169.5,141.11,111.95
2017,12,5,14,0,0.0,163.0,6.0,16.0,163.0,135.57,107.52
2017,12,5,14,15,60.0,191.0,6.0,16.0,220.0,238.49,194.87
2017,12,5,14,30,120.0,219.0,6.0,16.0,277.0,346.46,284.61
2017,12,5,14,45,115.5,203.5,6.0,16.0,256.5,322.2,265.18
2017,12,5,15,0,111.0,188.0,6.0,16.0,236.0,298.2,246.06
2017,12,5,15,15,107.5,170.0,5.95,15.5,212.5,272.18,225.53
2017,12,5,15,30,104.0,152.0,5.9,15.0,189.0,246.43,204.87
2017,12,5,15,45,97.0,132.0,5.85,15.0,163.0,215.91,179.4
2017,12,5,16,0,90.0,112.0,5.8,15.0,137.0,185.97,153.98
2017,12,5,16,15,77.5,91.5,5.55,14.5,110.0,152.54,125.24
2017,12,5,16,30,65.0,71.0,5.3,14.0,83.0,120.1,96.81
2017,12,5,16,45,42.5,51.0,5.05,13.5,58.0,74.82,57.22
2017,12,5,17,0,20.0,31.0,4.8,13.0,33.0,41.05,26.54
2017,12,5,17,15,10.0,15.5,4.7,12.5,16.5,17.98,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.15,4.0,1.0,0.0,0.0
2017,12,6,7,30,0.0,2.0,3.1,4.0,2.0,1.57,0.0
2017,12,6,7,45,0.0,6.5,3.1,4.0,6.5,4.92,0.0
2017,12,6,8,0,0.0,11.0,3.1,4.0,11.0,8.34,1.56
2017,12,6,8,15,0.0,17.0,3.05,4.0,17.0,12.91,5.74
2017,12,6,8,30,0.0,23.0,3.0,4.0,23.0,17.5,9.92
2017,12,6,8,45,0.0,28.5,2.95,4.0,28.5,21.71,13.73
2017,12,6,9,0,0.0,34.0,2.9,4.0,34.0,25.93,17.5
2017,12,6,9,15,0.0,48.0,2.9,4.0,48.0,36.7,27.04
2017,12,6,9,30,0.0,62.0,2.9,4.0,62.0,47.51,36.54
2017,12,6,9,45,0.0,79.0,2.95,4.0,79.0,60.81,48.15
2017,12,6,10,0,0.0,96.0,3.0,4.0,96.0,75.35,60.74
2017,12,6,10,15,0.0,106.5,3.05,4.0,106.5,84.27,68.36
2017,12,6,10,30,0.0,117.0,3.1,4.0,117.0,93.27,76.01
2017,12,6,10,45,0.0,121.0,3.2,4.5,121.0,96.48,78.49
2017,12,6,11,0,0.0,125.0,3.3,5.0,125.0,99.76,81.04
2017,12,6,11,15,0.0,125.0,3.4,5.0,125.0,99.52,80.72
2017,12,6,11,30,0.0,125.0,3.5,5.0,125.0,99.35,80.49
2017,12,6,11,45,0.0,104.5,3.6,5.0,104.5,81.45,65.04
2017,12,6,12,0,0.0,84.0,3.7,5.0,84.0,64.67,50.57
2017,12,6,12,15,0.0,94.5,3.8,5.0,94.5,72.96,57.71
2017,12,6,12,30,0.0,105.0,3.9,5.0,105.0,81.83,65.34
2017,12,6,12,45,0.0,100.0,4.0,5.5,100.0,77.59,61.59
2017,12,6,13,0,0.0,95.0,4.1,6.0,95.0,73.4,57.9
2017,12,6,13,15,0.0,78.0,4.1,6.0,78.0,60.0,46.41
2017,12,6,13,30,0.0,61.0,4.1,6.0,61.0,46.84,35.09
2017,12,6,13,45,0.0,112.5,4.15,6.0,112.5,88.64,71.24
2017,12,6,14,0,0.0,164.0,4.2,6.0,164.0,136.61,112.43
2017,12,6,14,15,0.0,99.5,4.15,6.0,99.5,77.7,61.97
2017,12,6,14,30,0.0,35.0,4.1,6.0,35.0,26.76,17.81
2017,12,6,14,45,0.0,54.0,4.05,6.0,54.0,41.36,30.66
2017,12,6,15,0,0.0,73.0,4.0,6.0,73.0,56.03,43.58
2017,12,6,15,15,0.0,65.5,3.9,5.5,65.5,50.22,38.66
2017,12,6,15,30,0.0,58.0,3.8,5.0,58.0,44.42,33.71
2017,12,6,15,45,0.0,50.0,3.75,5.0,50.0,38.24,28.31
2017,12,6,16,0,0.0,42.0,3.7,5.0,42.0,32.08,22.85
2017,12,6,16,15,0.0,34.0,3.45,5.0,34.0,25.93,17.33
2017,12,6,16,30,0.0,26.0,3.2,5.0,26.0,19.8,11.77
2017,12,6,16,45,0.0,18.0,2.95,5.0,18.0,13.68,6.19
2017,12,6,17,0,0.0,10.0,2.7,5.0,10.0,7.58,0.47
2017,12,6,17,15,0.0,5.0,2.45,4.5,5.0,3.78,0.0
2017,12,6,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,0.5,2.65,5.0,0.5,0.0,0.0
2017,12,7,7,30,0.0,1.0,2.6,5.0,1.0,0.79,0.0
2017,12,7,7,45,0.0,4.5,2.6,5.0,4.5,3.4,0.0
2017,12,7,8,0,0.0,8.0,2.6,5.0,8.0,6.06,0.0
2017,12,7,8,15,0.0,12.0,2.7,5.0,12.0,9.1,2.34
2017,12,7,8,30,0.0,16.0,2.8,5.0,16.0,12.15,5.12
2017,12,7,8,45,0.0,20.0,2.9,5.0,20.0,15.21,7.88
2017,12,7,9,0,0.0,24.0,3.0,5.0,24.0,18.27,10.61
2017,12,7,9,15,0.0,73.0,3.15,5.0,73.0,56.61,44.5
2017,12,7,9,30,0.0,122.0,3.3,5.0,122.0,102.36,84.4
2017,12,7,9,45,0.0,89.5,3.5,5.0,89.5,70.11,56.06
2017,12,7,10,0,0.0,57.0,3.7,5.0,57.0,43.67,32.82
2017,12,7,10,15,0.0,52.5,3.9,5.0,52.5,40.22,29.72
2017,12,7,10,30,0.0,48.0,4.1,5.0,48.0,36.76,26.63
2017,12,7,10,45,0.0,89.0,4.35,5.5,89.0,68.57,54.16
2017,12,7,11,0,0.0,130.0,4.6,6.0,130.0,104.31,84.73
2017,12,7,11,15,0.0,123.5,4.75,6.0,123.5,98.22,79.36
2017,12,7,11,30,0.0,117.0,4.9,6.0,117.0,92.33,74.24
2017,12,7,11,45,9.5,170.5,5.05,6.0,176.0,150.55,124.36
2017,12,7,12,0,19.0,224.0,5.2,6.0,235.0,212.66,177.11
2017,12,7,12,15,9.5,184.0,5.3,6.0,189.5,163.21,134.88
2017,12,7,12,30,0.0,144.0,5.4,6.0,144.0,116.12,94.41
2017,12,7,12,45,27.5,201.5,5.5,6.0,217.5,218.01,182.21
2017,12,7,13,0,55.0,259.0,5.6,6.0,291.0,312.32,262.03
2017,12,7,13,15,27.5,202.5,5.65,6.0,218.5,219.43,183.38
2017,12,7,13,30,0.0,146.0,5.7,6.0,146.0,118.56,96.72
2017,12,7,13,45,0.0,90.5,5.8,6.0,90.5,69.73,54.92
2017,12,7,14,0,0.0,35.0,5.9,6.0,35.0,26.78,17.73
2017,12,7,14,15,0.0,92.5,5.85,5.5,92.5,71.66,56.93
2017,12,7,14,30,0.0,150.0,5.8,5.0,150.0,125.06,103.47
2017,12,7,14,45,0.0,142.0,5.75,5.0,142.0,118.51,97.99
2017,12,7,15,0,0.0,134.0,5.7,5.0,134.0,112.14,92.7
2017,12,7,15,15,0.0,120.5,5.5,4.5,120.5,100.44,82.86
2017,12,7,15,30,0.0,107.0,5.3,4.0,107.0,88.86,73.03
2017,12,7,15,45,0.0,92.5,5.15,4.0,92.5,76.37,62.14
2017,12,7,16,0,0.0,78.0,5.0,4.0,78.0,63.97,51.18
2017,12,7,16,15,0.0,63.0,4.8,3.5,63.0,51.08,39.73
2017,12,7,16,30,0.0,48.0,4.6,3.0,48.0,38.17,28.09
2017,12,7,16,45,0.0,33.5,4.4,2.5,33.5,25.64,16.69
2017,12,7,17,0,0.0,19.0,4.2,2.0,19.0,14.48,6.17
2017,12,7,17,15,0.0,9.5,3.95,1.5,9.5,7.22,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,107.5,6.5,1.7,-0.5,10.0,0.0,0.0
2017,12,8,7,30,215.0,13.0,1.8,0.0,20.0,96.49,0.0
2017,12,8,7,45,370.5,24.0,1.9,0.0,61.0,222.83,161.71
2017,12,8,8,0,526.0,35.0,2.0,0.0,102.0,329.27,275.37
2017,12,8,8,15,607.0,42.0,1.95,0.5,151.0,411.19,351.37
2017,12,8,8,30,688.0,49.0,1.9,1.0,200.0,499.79,429.22
2017,12,8,8,45,739.5,53.5,1.85,1.5,249.5,572.71,490.79
2017,12,8,9,0,791.0,58.0,1.8,2.0,299.0,648.58,551.03
2017,12,8,9,15,824.0,61.5,1.75,2.5,345.0,712.11,597.83
2017,12,8,9,30,857.0,65.0,1.7,3.0,391.0,776.24,643.35
2017,12,8,9,45,880.5,67.0,1.7,4.0,432.5,830.9,679.61
2017,12,8,10,0,904.0,69.0,1.7,5.0,474.0,875.54,707.59
2017,12,8,10,15,920.0,71.0,1.8,5.5,509.0,920.88,738.07
2017,12,8,10,30,936.0,73.0,1.9,6.0,544.0,964.34,766.84
2017,12,8,10,45,947.0,74.5,2.05,6.5,572.0,1000.31,790.77
2017,12,8,11,0,958.0,76.0,2.2,7.0,600.0,1033.64,812.84
2017,12,8,11,15,965.0,77.0,2.3,7.5,620.0,1059.56,829.12
2017,12,8,11,30,972.0,78.0,2.4,8.0,640.0,1082.33,843.38
2017,12,8,11,45,973.5,79.5,2.5,8.5,651.0,1096.88,852.14
2017,12,8,12,0,975.0,81.0,2.6,9.0,662.0,1107.93,858.76
2017,12,8,12,15,975.5,81.0,2.65,9.0,664.5,1112.51,862.13
2017,12,8,12,30,976.0,81.0,2.7,9.0,667.0,1113.51,863.35
2017,12,8,12,45,973.5,81.0,2.8,9.5,661.0,1107.86,859.3
2017,12,8,13,0,971.0,81.0,2.9,10.0,655.0,1098.66,853.05
2017,12,8,13,15,965.0,80.0,2.95,10.0,640.0,1081.21,842.32
2017,12,8,13,30,959.0,79.0,3.0,10.0,625.0,1060.44,829.48
2017,12,8,13,45,948.5,78.5,3.1,10.0,601.5,1032.74,812.35
2017,12,8,14,0,938.0,78.0,3.2,10.0,578.0,1002.17,793.17
2017,12,8,14,15,925.0,76.5,3.2,10.0,547.0,965.36,768.57
2017,12,8,14,30,912.0,75.0,3.2,10.0,516.0,926.23,742.19
2017,12,8,14,45,889.5,73.5,3.25,10.0,478.0,886.12,715.19
2017,12,8,15,0,867.0,72.0,3.3,10.0,440.0,834.69,679.39
2017,12,8,15,15,839.5,69.0,3.1,9.5,396.5,776.46,637.58
2017,12,8,15,30,812.0,66.0,2.9,9.0,353.0,717.96,594.69
2017,12,8,15,45,773.0,61.5,2.7,9.0,305.5,649.58,541.97
2017,12,8,16,0,734.0,57.0,2.5,9.0,258.0,582.63,488.11
2017,12,8,16,15,673.0,51.5,2.1,8.0,209.0,502.68,421.68
2017,12,8,16,30,612.0,46.0,1.7,7.0,160.0,426.87,355.98
2017,12,8,16,45,512.5,37.0,1.35,6.5,113.0,338.27,276.79
2017,12,8,17,0,413.0,28.0,1.0,6.0,66.0,254.49,193.33
2017,12,8,17,15,206.5,14.0,0.95,5.5,33.0,117.06,0.0
2017,12,8,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,125.0,6.0,4.0,0.5,9.5,0.0,0.0
2017,12,9,7,30,250.0,12.0,4.1,1.0,19.0,109.5,0.0
2017,12,9,7,45,397.0,21.5,4.2,1.5,59.0,225.95,160.0
2017,12,9,8,0,544.0,31.0,4.3,2.0,99.0,334.51,279.5
2017,12,9,8,15,622.5,37.0,4.15,3.0,147.0,414.07,354.24
2017,12,9,8,30,701.0,43.0,4.0,4.0,195.0,500.33,430.59
2017,12,9,8,45,740.5,48.5,3.9,5.0,242.5,566.75,487.05
2017,12,9,9,0,780.0,54.0,3.8,6.0,290.0,635.29,541.75
2017,12,9,9,15,812.5,57.0,3.85,7.0,335.5,697.19,588.22
2017,12,9,9,30,845.0,60.0,3.9,8.0,381.0,759.74,633.56
2017,12,9,9,45,868.5,62.0,3.95,9.5,421.5,805.36,663.4
2017,12,9,10,0,892.0,64.0,4.0,11.0,462.0,858.08,697.75
2017,12,9,10,15,907.0,66.0,4.3,11.5,496.0,902.21,729.14
2017,12,9,10,30,922.0,68.0,4.6,12.0,530.0,944.47,759.45
2017,12,9,10,45,934.0,68.5,4.9,13.0,557.5,979.8,783.09
2017,12,9,11,0,946.0,69.0,5.2,14.0,585.0,1012.6,804.78
2017,12,9,11,15,952.5,70.0,5.2,14.5,604.5,1037.9,820.14
2017,12,9,11,30,959.0,71.0,5.2,15.0,624.0,1060.09,833.33
2017,12,9,11,45,964.0,70.5,5.25,15.5,635.5,1075.57,842.31
2017,12,9,12,0,969.0,70.0,5.3,16.0,647.0,1087.67,849.08
2017,12,9,12,15,969.5,70.0,5.25,16.0,649.5,1092.32,851.57
2017,12,9,12,30,970.0,70.0,5.2,16.0,652.0,1093.43,851.82
2017,12,9,12,45,969.0,69.5,5.2,16.5,646.0,1088.79,847.08
2017,12,9,13,0,968.0,69.0,5.2,17.0,640.0,1080.61,840.12
2017,12,9,13,15,963.0,68.0,5.15,17.0,625.5,1064.26,828.86
2017,12,9,13,30,958.0,67.0,5.1,17.0,611.0,1044.59,815.46
2017,12,9,13,45,950.5,66.0,5.05,17.0,589.0,1019.26,798.23
2017,12,9,14,0,943.0,65.0,5.0,17.0,567.0,990.95,778.98
2017,12,9,14,15,931.5,64.0,4.85,16.5,537.5,956.12,755.78
2017,12,9,14,30,920.0,63.0,4.7,16.0,508.0,918.86,730.76
2017,12,9,14,45,897.5,63.0,4.6,16.0,471.0,871.2,696.95
2017,12,9,15,0,875.0,63.0,4.5,16.0,434.0,822.32,661.97
2017,12,9,15,15,850.5,60.5,4.1,15.5,392.0,767.7,621.89
2017,12,9,15,30,826.0,58.0,3.7,15.0,350.0,719.98,586.93
2017,12,9,15,45,790.5,54.5,3.35,15.0,304.0,654.95,536.95
2017,12,9,16,0,755.0,51.0,3.0,15.0,258.0,591.07,486.24
2017,12,9,16,15,699.0,46.0,2.65,13.5,209.5,514.13,424.41
