Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,16,30,643.0,41.0,2.3,12.0,161.0,441.02,362.74
2017,12,9,16,45,546.5,33.5,1.95,11.0,114.5,348.36,281.87
2017,12,9,17,0,450.0,26.0,1.6,10.0,68.0,264.81,199.56
2017,12,9,17,15,225.0,13.0,1.6,9.5,34.0,122.04,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,10,7,15,129.5,6.0,1.45,2.0,9.0,0.0,0.0
2017,12,10,7,30,259.0,12.0,1.5,3.0,18.0,112.84,0.0
2017,12,10,7,45,417.0,21.5,1.55,4.0,60.0,233.67,158.47
2017,12,10,8,0,575.0,31.0,1.6,5.0,102.0,349.44,284.84
2017,12,10,8,15,654.0,37.0,1.85,6.0,151.5,430.85,359.61
2017,12,10,8,30,733.0,43.0,2.1,7.0,201.0,518.92,435.96
2017,12,10,8,45,779.5,47.5,2.35,8.0,250.5,590.21,495.73
2017,12,10,9,0,826.0,52.0,2.6,9.0,300.0,664.13,553.89
2017,12,10,9,15,856.0,55.0,2.45,10.0,346.0,719.05,592.13
2017,12,10,9,30,886.0,58.0,2.3,11.0,392.0,780.63,633.58
2017,12,10,9,45,907.5,59.5,2.15,12.0,433.0,833.32,666.64
2017,12,10,10,0,929.0,61.0,2.0,13.0,474.0,885.08,697.69
2017,12,10,10,15,712.5,116.0,1.95,13.5,446.5,804.85,636.77
2017,12,10,10,30,496.0,171.0,1.9,14.0,419.0,680.5,543.15
2017,12,10,10,45,737.5,118.5,1.9,15.0,508.5,872.5,680.35
2017,12,10,11,0,979.0,66.0,1.9,16.0,598.0,1040.08,788.54
2017,12,10,11,15,985.5,67.0,1.9,16.0,618.0,1066.1,802.61
2017,12,10,11,30,992.0,68.0,1.9,16.0,638.0,1088.89,816.37
2017,12,10,11,45,991.5,70.0,1.9,16.5,649.5,1102.55,822.78
2017,12,10,12,0,991.0,72.0,1.9,17.0,661.0,1112.6,827.11
2017,12,10,12,15,992.0,72.5,1.9,17.0,664.0,1118.61,830.62
2017,12,10,12,30,993.0,73.0,1.9,17.0,667.0,1121.0,832.03
2017,12,10,12,45,992.0,72.0,1.9,17.5,661.0,1115.75,827.23
2017,12,10,13,0,991.0,71.0,1.9,18.0,655.0,1106.89,820.41
2017,12,10,13,15,986.5,70.5,1.9,18.0,641.0,1091.57,811.2
2017,12,10,13,30,982.0,70.0,1.9,18.0,627.0,1072.83,799.99
2017,12,10,13,45,975.5,68.5,1.9,18.5,604.5,1047.52,783.15
2017,12,10,14,0,969.0,67.0,1.9,19.0,582.0,1019.1,764.42
2017,12,10,14,15,712.5,120.0,1.85,19.0,488.0,839.25,643.78
2017,12,10,14,30,456.0,173.0,1.8,19.0,394.0,637.58,500.72
2017,12,10,14,45,678.5,119.0,1.8,19.0,420.5,764.06,596.95
2017,12,10,15,0,901.0,65.0,1.8,19.0,447.0,847.76,655.93
2017,12,10,15,15,877.0,62.0,1.55,18.5,404.0,792.01,615.93
2017,12,10,15,30,853.0,59.0,1.3,18.0,361.0,742.99,581.43
2017,12,10,15,45,817.5,55.5,1.05,17.5,314.0,676.82,533.56
2017,12,10,16,0,782.0,52.0,0.8,17.0,267.0,611.71,484.82
2017,12,10,16,15,725.5,47.0,0.75,16.0,217.0,533.12,425.19
2017,12,10,16,30,669.0,42.0,0.7,15.0,167.0,458.29,365.26
2017,12,10,16,45,572.0,34.5,0.7,14.5,119.0,363.83,286.51
2017,12,10,17,0,475.0,27.0,0.7,14.0,71.0,278.27,205.25
2017,12,10,17,15,237.5,13.5,0.8,13.5,35.5,128.43,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.9,5.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,3.1,6.0,16.0,12.59,0.0
2017,12,11,7,45,259.0,25.0,3.3,7.0,56.0,169.35,109.71
2017,12,11,8,0,518.0,34.0,3.5,8.0,96.0,322.03,261.7
2017,12,11,8,15,602.0,41.0,3.45,8.5,145.0,405.08,338.27
2017,12,11,8,30,686.0,48.0,3.4,9.0,194.0,495.05,416.87
2017,12,11,8,45,734.5,53.5,3.4,9.5,243.0,566.94,477.79
2017,12,11,9,0,783.0,59.0,3.4,10.0,292.0,641.62,537.73
2017,12,11,9,15,786.0,59.0,3.2,10.5,323.0,678.42,563.82
2017,12,11,9,30,789.0,59.0,3.0,11.0,354.0,713.06,587.32
2017,12,11,9,45,844.5,64.0,2.9,12.0,410.5,795.24,644.89
2017,12,11,10,0,900.0,69.0,2.8,13.0,467.0,869.98,694.39
2017,12,11,10,15,811.0,87.5,2.6,14.0,466.0,852.25,675.39
2017,12,11,10,30,722.0,106.0,2.4,15.0,465.0,822.95,649.18
2017,12,11,10,45,565.0,160.0,2.25,16.5,450.0,746.2,588.46
2017,12,11,11,0,408.0,214.0,2.1,18.0,435.0,646.65,508.84
2017,12,11,11,15,559.0,175.0,2.15,18.5,489.5,782.4,609.1
2017,12,11,11,30,710.0,136.0,2.2,19.0,544.0,909.43,694.84
2017,12,11,11,45,594.5,179.0,2.25,20.0,525.0,839.16,642.51
2017,12,11,12,0,479.0,222.0,2.3,21.0,506.0,775.25,593.92
2017,12,11,12,15,728.0,150.5,2.4,21.0,584.0,963.15,726.69
2017,12,11,12,30,977.0,79.0,2.5,21.0,662.0,1112.38,824.2
2017,12,11,12,45,975.0,78.5,2.7,21.5,656.5,1106.93,819.96
2017,12,11,13,0,973.0,78.0,2.9,22.0,651.0,1097.93,815.13
2017,12,11,13,15,772.0,128.0,2.95,22.0,576.0,966.7,729.02
2017,12,11,13,30,571.0,178.0,3.0,22.0,501.0,802.2,617.52
2017,12,11,13,45,502.0,190.5,3.1,22.0,467.0,738.65,573.53
2017,12,11,14,0,433.0,203.0,3.2,22.0,433.0,675.2,527.56
2017,12,11,14,15,511.0,171.0,3.1,22.0,428.0,700.58,548.99
2017,12,11,14,30,589.0,139.0,3.0,22.0,423.0,728.17,570.28
2017,12,11,14,45,585.5,128.5,2.95,22.0,394.0,694.06,546.18
2017,12,11,15,0,582.0,118.0,2.9,22.0,365.0,658.23,521.02
2017,12,11,15,15,570.0,107.5,2.55,21.0,330.0,614.05,489.99
2017,12,11,15,30,558.0,97.0,2.2,20.0,295.0,569.14,457.2
2017,12,11,15,45,539.0,86.0,1.85,19.0,256.5,518.18,418.69
2017,12,11,16,0,520.0,75.0,1.5,18.0,218.0,467.57,379.09
2017,12,11,16,15,478.0,65.0,1.5,16.5,177.5,404.21,329.63
2017,12,11,16,30,436.0,55.0,1.5,15.0,137.0,343.92,280.09
2017,12,11,16,45,365.5,43.0,1.55,14.0,98.0,270.23,216.77
2017,12,11,17,0,295.0,31.0,1.6,13.0,59.0,203.92,152.83
2017,12,11,17,15,147.5,15.5,1.6,12.5,29.5,95.8,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,12,7,15,113.5,5.5,3.15,4.5,7.5,0.0,0.0
2017,12,12,7,30,227.0,11.0,3.4,5.0,15.0,98.77,0.0
2017,12,12,7,45,386.5,21.0,3.7,5.5,55.0,216.84,136.58
2017,12,12,8,0,546.0,31.0,4.0,6.0,95.0,333.18,272.21
2017,12,12,8,15,627.0,37.0,4.25,6.5,143.5,414.23,349.1
2017,12,12,8,30,708.0,43.0,4.5,7.0,192.0,502.06,427.97
2017,12,12,8,45,756.5,47.5,4.8,8.0,241.0,573.44,489.85
2017,12,12,9,0,805.0,52.0,5.1,9.0,290.0,647.68,550.66
2017,12,12,9,15,836.0,55.0,5.15,9.5,335.5,709.52,598.49
2017,12,12,9,30,867.0,58.0,5.2,10.0,381.0,764.09,639.24
2017,12,12,9,45,890.0,59.5,5.3,10.5,422.0,817.34,678.23
2017,12,12,10,0,913.0,61.0,5.4,11.0,463.0,869.84,715.9
2017,12,12,10,15,928.0,62.5,5.3,11.5,497.5,914.16,745.54
2017,12,12,10,30,943.0,64.0,5.2,12.0,532.0,956.56,773.22
2017,12,12,10,45,955.0,64.0,5.1,12.5,560.0,991.98,795.31
2017,12,12,11,0,967.0,64.0,5.0,13.0,588.0,1024.83,815.26
2017,12,12,11,15,974.0,65.0,4.9,13.0,608.0,1051.3,832.03
2017,12,12,11,30,981.0,66.0,4.8,13.0,628.0,1074.61,846.55
2017,12,12,11,45,972.0,73.0,4.75,13.5,638.5,1086.26,851.76
2017,12,12,12,0,963.0,80.0,4.7,14.0,649.0,1094.05,854.48
2017,12,12,12,15,964.5,80.0,4.6,14.0,652.5,1100.02,857.25
2017,12,12,12,30,966.0,80.0,4.5,14.0,656.0,1102.47,857.73
2017,12,12,12,45,967.5,78.5,4.45,14.5,651.5,1099.47,853.57
2017,12,12,13,0,969.0,77.0,4.4,15.0,647.0,1092.92,847.21
2017,12,12,13,15,965.0,76.5,4.35,15.0,633.0,1078.57,837.34
2017,12,12,13,30,961.0,76.0,4.3,15.0,619.0,1060.85,825.37
2017,12,12,13,45,955.5,74.0,4.25,15.0,597.5,1036.49,809.19
2017,12,12,14,0,950.0,72.0,4.2,15.0,576.0,1009.04,790.88
2017,12,12,14,15,938.5,70.5,4.1,15.0,547.0,973.7,766.72
2017,12,12,14,30,927.0,69.0,4.0,15.0,518.0,935.91,740.79
2017,12,12,14,45,894.0,71.5,3.9,15.0,479.0,882.31,703.25
2017,12,12,15,0,861.0,74.0,3.8,15.0,440.0,836.67,671.21
2017,12,12,15,15,835.5,71.0,3.5,14.5,398.0,780.45,631.01
2017,12,12,15,30,810.0,68.0,3.2,14.0,356.0,723.77,589.72
2017,12,12,15,45,773.5,63.5,2.9,14.0,309.0,657.3,538.91
2017,12,12,16,0,737.0,59.0,2.6,14.0,262.0,591.97,487.11
2017,12,12,16,15,678.0,53.5,2.25,12.5,213.0,512.87,423.69
2017,12,12,16,30,619.0,48.0,1.9,11.0,164.0,443.47,364.97
2017,12,12,16,45,518.5,39.0,1.6,10.0,117.0,347.99,282.22
2017,12,12,17,0,418.0,30.0,1.3,9.0,70.0,262.5,199.76
2017,12,12,17,15,209.0,15.0,1.3,8.5,35.0,121.95,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.0,1.7,3.5,2.0,0.0,0.0
2017,12,13,7,30,0.0,4.0,1.8,4.0,4.0,3.15,0.0
2017,12,13,7,45,0.0,16.5,1.95,4.5,16.5,12.58,2.42
2017,12,13,8,0,0.0,29.0,2.1,5.0,29.0,22.24,13.26
2017,12,13,8,15,0.0,44.5,2.3,5.5,44.5,36.01,25.74
2017,12,13,8,30,0.0,60.0,2.5,6.0,60.0,49.5,37.85
2017,12,13,8,45,0.0,75.5,2.75,7.0,75.5,62.89,49.62
2017,12,13,9,0,0.0,91.0,3.0,8.0,91.0,76.3,61.14
2017,12,13,9,15,52.0,124.0,3.0,8.0,143.5,159.36,134.33
2017,12,13,9,30,104.0,157.0,3.0,8.0,196.0,254.94,216.38
2017,12,13,9,45,171.5,172.0,3.0,8.5,244.0,329.43,279.25
2017,12,13,10,0,239.0,187.0,3.0,9.0,292.0,427.94,359.75
2017,12,13,10,15,349.5,182.5,3.15,9.5,349.0,526.83,440.2
2017,12,13,10,30,460.0,178.0,3.3,10.0,406.0,654.45,540.04
2017,12,13,10,45,440.0,194.0,3.45,10.5,421.5,666.36,546.36
2017,12,13,11,0,420.0,210.0,3.6,11.0,437.0,675.61,551.39
2017,12,13,11,15,550.0,177.5,3.7,11.5,485.5,776.04,629.29
2017,12,13,11,30,680.0,145.0,3.8,12.0,534.0,889.22,710.75
2017,12,13,11,45,660.5,155.0,3.9,12.5,539.0,889.47,708.7
2017,12,13,12,0,641.0,165.0,4.0,13.0,544.0,886.43,705.33
2017,12,13,12,15,791.5,125.0,4.0,13.0,595.0,998.24,785.37
2017,12,13,12,30,942.0,85.0,4.0,13.0,646.0,1084.25,844.69
2017,12,13,12,45,640.0,170.5,4.0,13.0,550.0,893.44,708.78
2017,12,13,13,0,338.0,256.0,4.0,13.0,454.0,646.23,520.99
2017,12,13,13,15,377.0,241.0,3.95,13.0,457.5,664.26,537.57
2017,12,13,13,30,416.0,226.0,3.9,13.0,461.0,680.06,550.95
2017,12,13,13,45,370.5,226.0,3.9,13.0,430.0,628.83,511.34
2017,12,13,14,0,325.0,226.0,3.9,13.0,399.0,578.17,472.1
2017,12,13,14,15,322.5,214.5,3.9,13.0,378.5,554.77,454.98
2017,12,13,14,30,320.0,203.0,3.9,13.0,358.0,530.58,436.99
2017,12,13,14,45,408.0,170.0,3.9,13.0,353.0,579.06,477.87
2017,12,13,15,0,496.0,137.0,3.9,13.0,348.0,601.02,497.77
2017,12,13,15,15,481.5,126.5,3.55,12.5,315.0,558.51,464.78
2017,12,13,15,30,467.0,116.0,3.2,12.0,282.0,515.86,431.38
2017,12,13,15,45,451.0,102.0,2.85,12.0,245.0,468.12,392.42
2017,12,13,16,0,435.0,88.0,2.5,12.0,208.0,420.78,352.83
2017,12,13,16,15,398.5,75.0,2.35,11.0,169.5,362.4,304.34
2017,12,13,16,30,362.0,62.0,2.2,10.0,131.0,306.99,256.42
2017,12,13,16,45,303.5,47.0,2.05,9.5,93.5,240.69,197.18
2017,12,13,17,0,245.0,32.0,1.9,9.0,56.0,180.46,138.1
2017,12,13,17,15,122.5,16.0,1.95,8.5,28.0,83.94,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,14,7,45,66.5,21.0,3.05,5.5,28.5,62.78,32.29
2017,12,14,8,0,133.0,42.0,3.4,6.0,57.0,130.21,104.19
2017,12,14,8,15,170.0,61.0,3.3,6.5,90.0,178.38,149.2
2017,12,14,8,30,207.0,80.0,3.2,7.0,123.0,229.82,195.63
2017,12,14,8,45,245.0,94.5,3.15,8.0,157.0,279.18,238.87
2017,12,14,9,0,283.0,109.0,3.1,9.0,191.0,332.06,283.67
2017,12,14,9,15,367.0,115.0,3.15,10.0,239.5,429.03,363.85
2017,12,14,9,30,451.0,121.0,3.2,11.0,288.0,516.79,434.11
2017,12,14,9,45,492.0,128.0,3.25,12.0,328.0,576.15,479.21
2017,12,14,10,0,533.0,135.0,3.3,13.0,368.0,637.22,524.51
2017,12,14,10,15,669.5,116.0,3.4,13.5,431.5,764.41,619.15
2017,12,14,10,30,806.0,97.0,3.5,14.0,495.0,881.06,702.1
2017,12,14,10,45,819.0,99.0,3.65,14.5,522.0,917.38,725.65
2017,12,14,11,0,832.0,101.0,3.8,15.0,549.0,951.49,748.14
2017,12,14,11,15,631.0,163.0,3.85,15.0,509.5,848.11,672.85
2017,12,14,11,30,430.0,225.0,3.9,15.0,470.0,718.34,573.97
2017,12,14,11,45,278.5,251.5,4.0,15.5,412.0,579.03,465.1
2017,12,14,12,0,127.0,278.0,4.1,16.0,354.0,434.39,348.74
2017,12,14,12,15,154.5,280.5,4.1,16.0,372.5,465.91,374.61
2017,12,14,12,30,182.0,283.0,4.1,16.0,391.0,497.28,399.57
2017,12,14,12,45,227.0,275.5,4.2,16.5,409.5,533.79,428.51
2017,12,14,13,0,272.0,268.0,4.3,17.0,428.0,593.77,474.63
2017,12,14,13,15,312.0,254.0,4.35,17.0,434.0,614.71,492.0
2017,12,14,13,30,352.0,240.0,4.4,17.0,440.0,633.64,508.08
2017,12,14,13,45,268.5,242.5,4.45,17.0,391.5,549.48,442.35
2017,12,14,14,0,185.0,245.0,4.5,17.0,343.0,445.56,360.64
2017,12,14,14,15,211.5,229.0,4.45,16.5,335.5,447.83,364.91
2017,12,14,14,30,238.0,213.0,4.4,16.0,328.0,448.33,367.39
2017,12,14,14,45,257.5,194.5,4.35,16.0,311.0,457.43,375.48
2017,12,14,15,0,277.0,176.0,4.3,16.0,294.0,443.93,365.95
2017,12,14,15,15,263.5,161.5,4.0,15.5,265.0,406.86,336.92
2017,12,14,15,30,250.0,147.0,3.7,15.0,236.0,370.35,308.04
2017,12,14,15,45,237.0,129.0,3.4,14.5,204.5,330.51,275.91
2017,12,14,16,0,224.0,111.0,3.1,14.0,173.0,291.43,243.62
2017,12,14,16,15,202.5,92.0,2.95,13.0,140.0,246.53,205.96
2017,12,14,16,30,181.0,73.0,2.8,12.0,107.0,203.37,168.56
2017,12,14,16,45,143.0,53.5,2.65,11.5,76.0,152.45,123.21
2017,12,14,17,0,105.0,34.0,2.5,11.0,45.0,104.57,78.13
2017,12,14,17,15,52.5,17.0,2.7,11.0,22.5,48.31,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,15,7,45,17.5,19.5,3.35,4.5,21.5,25.41,8.84
2017,12,15,8,0,35.0,39.0,3.5,5.0,43.0,57.93,43.45
2017,12,15,8,15,50.5,59.0,3.6,5.5,68.0,89.01,72.13
2017,12,15,8,30,66.0,79.0,3.7,6.0,93.0,120.8,101.0
2017,12,15,8,45,79.0,98.0,3.85,6.5,118.5,163.14,138.47
2017,12,15,9,0,92.0,117.0,4.0,7.0,144.0,195.52,166.78
2017,12,15,9,15,142.5,135.5,4.15,7.5,184.0,255.97,219.41
2017,12,15,9,30,193.0,154.0,4.3,8.0,224.0,320.57,274.51
2017,12,15,9,45,409.0,132.5,4.45,9.0,303.5,513.21,436.57
2017,12,15,10,0,625.0,111.0,4.6,10.0,383.0,697.04,582.67
2017,12,15,10,15,736.0,98.0,4.55,10.0,442.0,801.33,660.75
2017,12,15,10,30,847.0,85.0,4.5,10.0,501.0,903.82,735.6
2017,12,15,10,45,496.5,166.5,4.45,10.5,414.0,688.03,567.52
2017,12,15,11,0,146.0,248.0,4.4,11.0,327.0,412.65,340.4
2017,12,15,11,15,275.0,239.0,4.3,11.5,393.5,553.25,455.29
2017,12,15,11,30,404.0,230.0,4.2,12.0,460.0,675.25,550.57
2017,12,15,11,45,503.5,203.0,4.1,12.5,495.5,774.27,624.82
2017,12,15,12,0,603.0,176.0,4.0,13.0,531.0,858.77,686.1
2017,12,15,12,15,588.0,182.5,3.85,13.0,530.0,844.77,674.25
2017,12,15,12,30,573.0,189.0,3.7,13.0,529.0,837.76,668.4
2017,12,15,12,45,736.0,140.5,3.55,13.0,574.0,959.07,755.16
2017,12,15,13,0,899.0,92.0,3.4,13.0,619.0,1041.44,811.1
2017,12,15,13,15,894.0,91.5,3.2,13.0,606.0,1039.82,807.97
2017,12,15,13,30,889.0,91.0,3.0,13.0,593.0,1022.07,794.59
2017,12,15,13,45,881.5,89.5,2.9,13.5,572.0,997.56,776.29
2017,12,15,14,0,874.0,88.0,2.8,14.0,551.0,970.2,756.22
2017,12,15,14,15,861.5,86.0,2.65,13.5,522.5,934.85,732.96
2017,12,15,14,30,849.0,84.0,2.5,13.0,494.0,897.24,708.02
2017,12,15,14,45,832.0,81.0,2.35,13.0,459.0,852.43,676.46
2017,12,15,15,0,815.0,78.0,2.2,13.0,424.0,806.09,643.58
2017,12,15,15,15,789.0,74.5,1.95,12.5,383.5,750.65,603.9
2017,12,15,15,30,763.0,71.0,1.7,12.0,343.0,694.87,563.26
2017,12,15,15,45,728.0,66.0,1.45,12.0,298.0,630.89,514.47
2017,12,15,16,0,693.0,61.0,1.2,12.0,253.0,567.98,464.69
2017,12,15,16,15,635.5,55.0,1.05,11.5,206.0,496.4,406.78
2017,12,15,16,30,578.0,49.0,0.9,11.0,159.0,424.19,346.16
2017,12,15,16,45,485.5,39.5,0.8,10.5,114.0,334.02,269.05
2017,12,15,17,0,393.0,30.0,0.7,10.0,69.0,253.12,192.8
2017,12,15,17,15,196.5,15.0,0.6,10.0,34.5,118.7,0.66
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,16,7,45,5.0,18.5,1.3,6.0,19.0,16.53,3.04
2017,12,16,8,0,10.0,37.0,1.4,7.0,38.0,37.89,26.16
2017,12,16,8,15,24.5,57.0,1.45,7.5,61.5,72.12,56.77
2017,12,16,8,30,39.0,77.0,1.5,8.0,85.0,102.12,83.58
2017,12,16,8,45,45.0,95.5,1.6,8.5,106.5,125.65,104.36
2017,12,16,9,0,51.0,114.0,1.7,9.0,128.0,149.77,125.18
2017,12,16,9,15,25.5,100.5,1.9,9.0,107.5,112.13,92.43
2017,12,16,9,30,0.0,87.0,2.1,9.0,87.0,69.05,54.46
2017,12,16,9,45,0.0,68.0,2.35,9.5,68.0,52.16,39.7
2017,12,16,10,0,0.0,49.0,2.6,10.0,49.0,37.5,26.88
2017,12,16,10,15,0.0,52.5,2.75,9.5,52.5,40.21,29.22
2017,12,16,10,30,0.0,56.0,2.9,9.0,56.0,42.92,31.55
2017,12,16,10,45,0.0,75.5,3.05,9.0,75.5,58.01,44.45
2017,12,16,11,0,0.0,95.0,3.2,9.0,95.0,73.65,57.74
2017,12,16,11,15,0.0,69.0,3.2,9.0,69.0,53.01,40.0
2017,12,16,11,30,0.0,43.0,3.2,9.0,43.0,32.96,22.77
2017,12,16,11,45,0.0,37.0,3.2,9.0,37.0,28.35,18.79
2017,12,16,12,0,0.0,31.0,3.2,9.0,31.0,23.74,14.81
2017,12,16,12,15,0.0,51.5,3.2,8.5,51.5,39.52,28.42
2017,12,16,12,30,0.0,72.0,3.2,8.0,72.0,55.37,42.07
2017,12,16,12,45,0.0,102.0,3.2,8.0,102.0,79.34,62.55
2017,12,16,13,0,0.0,132.0,3.2,8.0,132.0,105.62,84.9
2017,12,16,13,15,0.0,76.0,3.05,8.0,76.0,58.45,44.72
2017,12,16,13,30,0.0,20.0,2.9,8.0,20.0,15.29,7.6
2017,12,16,13,45,0.0,16.5,2.8,8.0,16.5,12.61,5.3
2017,12,16,14,0,0.0,13.0,2.7,8.0,13.0,9.92,2.98
2017,12,16,14,15,0.0,22.0,2.6,8.0,22.0,16.8,8.99
2017,12,16,14,30,0.0,31.0,2.5,8.0,31.0,23.69,15.01
2017,12,16,14,45,0.0,21.5,2.4,8.0,21.5,16.4,8.69
2017,12,16,15,0,0.0,12.0,2.3,8.0,12.0,9.14,2.36
2017,12,16,15,15,0.0,11.0,2.15,7.5,11.0,8.37,1.71
2017,12,16,15,30,0.0,10.0,2.0,7.0,10.0,7.6,1.06
2017,12,16,15,45,0.0,8.5,1.95,7.0,8.5,6.45,0.06
2017,12,16,16,0,0.0,7.0,1.9,7.0,7.0,5.31,0.0
2017,12,16,16,15,0.0,5.5,1.75,7.0,5.5,4.17,0.0
2017,12,16,16,30,0.0,4.0,1.6,7.0,4.0,3.03,0.0
2017,12,16,16,45,0.0,2.5,1.5,7.0,2.5,1.89,0.0
2017,12,16,17,0,0.0,1.0,1.4,7.0,1.0,0.75,0.0
2017,12,16,17,15,0.0,0.5,1.4,6.5,0.5,0.38,0.0
2017,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,169.0,19.5,0.6,4.0,37.5,117.48,50.42
2017,12,17,8,0,338.0,39.0,0.6,4.0,75.0,238.53,191.34
2017,12,17,8,15,432.5,50.0,0.65,4.0,120.5,321.5,267.71
2017,12,17,8,30,527.0,61.0,0.7,4.0,166.0,413.26,347.49
2017,12,17,8,45,263.5,68.0,0.8,4.5,120.5,272.26,232.38
2017,12,17,9,0,0.0,75.0,0.9,5.0,75.0,60.4,47.55
2017,12,17,9,15,0.0,88.0,1.0,5.5,88.0,71.43,57.44
2017,12,17,9,30,0.0,101.0,1.1,6.0,101.0,82.53,66.88
2017,12,17,9,45,21.0,138.5,1.2,6.5,147.5,135.69,113.11
2017,12,17,10,0,42.0,176.0,1.3,7.0,194.0,209.43,175.43
2017,12,17,10,15,41.5,190.5,1.3,7.5,209.5,224.72,187.08
2017,12,17,10,30,41.0,205.0,1.3,8.0,225.0,240.18,198.98
2017,12,17,10,45,177.5,217.5,1.3,8.5,311.5,403.07,334.07
2017,12,17,11,0,314.0,230.0,1.3,9.0,398.0,574.82,467.57
2017,12,17,11,15,283.0,244.5,1.25,9.5,400.0,567.61,457.67
2017,12,17,11,30,252.0,259.0,1.2,10.0,402.0,558.4,448.09
2017,12,17,11,45,578.5,177.0,1.15,11.0,514.0,819.93,643.37
2017,12,17,12,0,905.0,95.0,1.1,12.0,626.0,1065.89,801.93
2017,12,17,12,15,699.5,156.0,1.1,12.5,568.5,939.94,713.51
2017,12,17,12,30,494.0,217.0,1.1,13.0,511.0,788.57,608.61
2017,12,17,12,45,521.5,205.5,1.1,14.0,513.5,802.7,619.01
2017,12,17,13,0,549.0,194.0,1.1,15.0,516.0,814.32,625.58
2017,12,17,13,15,539.0,194.5,1.1,15.0,505.0,799.2,615.14
2017,12,17,13,30,529.0,195.0,1.1,15.0,494.0,782.18,603.78
2017,12,17,13,45,403.5,214.5,1.15,15.5,438.0,648.57,507.32
2017,12,17,14,0,278.0,234.0,1.2,16.0,382.0,544.17,429.25
2017,12,17,14,15,192.5,225.5,1.3,15.5,325.5,426.48,341.7
2017,12,17,14,30,107.0,217.0,1.4,15.0,269.0,315.21,255.04
2017,12,17,14,45,174.5,199.0,1.5,15.0,276.5,371.37,302.6
2017,12,17,15,0,242.0,181.0,1.6,15.0,284.0,421.71,344.06
2017,12,17,15,15,231.0,166.0,1.5,14.5,257.0,387.35,317.49
2017,12,17,15,30,220.0,151.0,1.4,14.0,230.0,353.45,291.31
2017,12,17,15,45,209.5,132.5,1.35,13.5,200.0,316.07,261.92
2017,12,17,16,0,199.0,114.0,1.3,13.0,170.0,279.29,232.19
2017,12,17,16,15,180.5,95.0,1.25,12.0,138.5,237.45,197.58
2017,12,17,16,30,162.0,76.0,1.2,11.0,107.0,197.13,163.05
2017,12,17,16,45,131.5,56.0,1.2,10.5,76.5,150.42,121.73
2017,12,17,17,0,101.0,36.0,1.2,10.0,46.0,106.0,80.21
2017,12,17,17,15,50.5,18.0,1.2,9.5,23.0,49.54,3.42
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,13.0,1.15,6.5,13.0,9.89,0.0
2017,12,18,8,0,0.0,26.0,1.3,7.0,26.0,19.86,10.91
2017,12,18,8,15,0.0,43.0,1.35,7.0,43.0,35.15,24.75
2017,12,18,8,30,0.0,60.0,1.4,7.0,60.0,50.32,38.37
2017,12,18,8,45,0.0,77.0,1.45,7.5,77.0,65.32,51.61
2017,12,18,9,0,0.0,94.0,1.5,8.0,94.0,80.28,64.58
2017,12,18,9,15,1.0,110.0,1.55,8.0,110.5,94.94,77.23
2017,12,18,9,30,2.0,126.0,1.6,8.0,127.0,109.8,89.88
2017,12,18,9,45,1.0,101.0,1.7,8.5,101.5,82.07,65.7
2017,12,18,10,0,0.0,76.0,1.8,9.0,76.0,58.36,45.04
2017,12,18,10,15,0.0,109.5,1.85,9.5,109.5,87.48,69.8
2017,12,18,10,30,0.0,143.0,1.9,10.0,143.0,118.31,95.56
2017,12,18,10,45,0.0,127.0,1.95,10.5,127.0,102.42,81.78
2017,12,18,11,0,0.0,111.0,2.0,11.0,111.0,87.6,69.03
2017,12,18,11,15,0.0,108.0,2.0,11.0,108.0,84.77,66.56
2017,12,18,11,30,0.0,105.0,2.0,11.0,105.0,82.05,64.19
2017,12,18,11,45,5.5,155.0,2.0,11.5,158.5,132.41,106.37
2017,12,18,12,0,11.0,205.0,2.0,12.0,212.0,186.27,150.54
2017,12,18,12,15,7.0,192.5,2.0,12.0,197.0,169.57,136.49
2017,12,18,12,30,3.0,180.0,2.0,12.0,182.0,153.24,122.91
2017,12,18,12,45,1.5,159.0,2.05,12.5,160.0,131.81,105.02
2017,12,18,13,0,0.0,138.0,2.1,13.0,138.0,111.05,87.67
2017,12,18,13,15,8.5,174.0,2.1,13.0,179.0,153.5,123.25
2017,12,18,13,30,17.0,210.0,2.1,13.0,220.0,198.29,160.27
2017,12,18,13,45,12.0,195.0,2.15,13.5,201.5,178.71,143.87
2017,12,18,14,0,7.0,180.0,2.2,14.0,183.0,159.55,127.96
2017,12,18,14,15,3.5,115.5,2.2,14.0,117.0,95.23,74.84
2017,12,18,14,30,0.0,51.0,2.2,14.0,51.0,39.06,27.61
2017,12,18,14,45,0.0,54.0,2.25,14.0,54.0,41.36,29.66
2017,12,18,15,0,0.0,57.0,2.3,14.0,57.0,43.66,31.69
2017,12,18,15,15,0.0,51.5,2.2,13.5,51.5,39.41,28.21
2017,12,18,15,30,0.0,46.0,2.1,13.0,46.0,35.16,24.69
2017,12,18,15,45,0.0,40.0,2.05,13.0,40.0,30.54,20.75
2017,12,18,16,0,0.0,34.0,2.0,13.0,34.0,25.93,16.78
2017,12,18,16,15,0.0,27.5,1.75,12.5,27.5,20.94,12.47
2017,12,18,16,30,0.0,21.0,1.5,12.0,21.0,15.97,8.11
2017,12,18,16,45,0.0,15.0,1.3,11.5,15.0,11.39,4.04
2017,12,18,17,0,0.0,9.0,1.1,11.0,9.0,6.82,0.0
2017,12,18,17,15,0.0,4.5,1.1,10.5,4.5,3.4,0.0
2017,12,18,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,13.5,2.7,12.5,13.5,10.28,0.0
2017,12,19,8,0,0.0,27.0,2.9,13.0,27.0,20.85,11.28
2017,12,19,8,15,0.0,44.0,2.95,13.5,44.0,36.47,25.1
2017,12,19,8,30,0.0,61.0,3.0,14.0,61.0,51.62,38.34
2017,12,19,8,45,0.0,78.0,3.1,14.5,78.0,66.59,51.25
2017,12,19,9,0,0.0,95.0,3.2,15.0,95.0,81.52,63.91
2017,12,19,9,15,2.5,111.5,3.2,15.0,112.0,97.79,77.69
2017,12,19,9,30,5.0,128.0,3.2,15.0,129.0,114.38,91.59
2017,12,19,9,45,2.5,110.0,3.25,15.5,110.5,91.98,72.36
2017,12,19,10,0,0.0,92.0,3.3,16.0,92.0,72.2,55.41
2017,12,19,10,15,5.5,133.0,3.35,16.5,136.0,114.58,90.7
2017,12,19,10,30,11.0,174.0,3.4,17.0,180.0,159.42,127.36
2017,12,19,10,45,5.5,112.0,3.45,17.5,115.0,93.94,72.91
2017,12,19,11,0,0.0,50.0,3.5,18.0,50.0,38.32,26.39
2017,12,19,11,15,4.5,121.5,3.6,18.5,124.5,101.12,78.36
2017,12,19,11,30,9.0,193.0,3.7,19.0,199.0,173.06,136.59
2017,12,19,11,45,9.0,195.5,3.8,19.5,201.0,175.09,137.73
2017,12,19,12,0,9.0,198.0,3.9,20.0,203.0,177.26,139.12
2017,12,19,12,15,4.5,177.5,4.0,20.0,180.0,152.44,118.97
2017,12,19,12,30,0.0,157.0,4.1,20.0,157.0,128.38,99.39
2017,12,19,12,45,0.0,155.5,4.25,20.0,155.5,127.02,98.35
2017,12,19,13,0,0.0,154.0,4.4,20.0,154.0,125.74,97.37
2017,12,19,13,15,0.0,119.5,4.35,20.0,119.5,94.61,72.15
2017,12,19,13,30,0.0,85.0,4.3,20.0,85.0,65.42,48.36
2017,12,19,13,45,0.0,98.5,4.3,20.0,98.5,76.56,57.58
2017,12,19,14,0,0.0,112.0,4.3,20.0,112.0,88.5,67.45
2017,12,19,14,15,0.0,81.0,4.2,19.5,81.0,62.27,46.09
2017,12,19,14,30,0.0,50.0,4.1,19.0,50.0,38.29,26.37
2017,12,19,14,45,0.0,46.0,4.0,19.0,46.0,35.2,23.85
2017,12,19,15,0,0.0,42.0,3.9,19.0,42.0,32.11,21.33
2017,12,19,15,15,0.0,38.0,3.8,18.5,38.0,29.02,18.84
2017,12,19,15,30,0.0,34.0,3.7,18.0,34.0,25.94,16.33
2017,12,19,15,45,0.0,29.0,3.6,18.0,29.0,22.1,13.11
2017,12,19,16,0,0.0,24.0,3.5,18.0,24.0,18.27,9.86
2017,12,19,16,15,0.0,19.5,3.45,17.5,19.5,14.82,6.93
2017,12,19,16,30,0.0,15.0,3.4,17.0,15.0,11.39,3.97
2017,12,19,16,45,0.0,10.5,3.35,17.0,10.5,7.96,0.97
2017,12,19,17,0,0.0,6.0,3.3,17.0,6.0,4.54,0.0
2017,12,19,17,15,0.0,3.0,3.3,16.5,3.0,2.27,0.0
2017,12,19,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
