Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,241.5,14.5,3.9,7.5,39.0,138.16,35.44
2017,12,20,8,0,483.0,29.0,4.1,8.0,78.0,292.92,232.12
2017,12,20,8,15,573.5,36.0,4.0,8.5,125.5,376.31,312.68
2017,12,20,8,30,664.0,43.0,3.9,9.0,173.0,467.63,393.74
2017,12,20,8,45,717.0,47.5,3.85,9.5,221.0,539.72,456.1
2017,12,20,9,0,770.0,52.0,3.8,10.0,269.0,615.13,518.08
2017,12,20,9,15,804.5,55.5,3.8,11.0,314.5,678.78,565.72
2017,12,20,9,30,839.0,59.0,3.8,12.0,360.0,743.36,612.24
2017,12,20,9,45,863.5,61.0,3.85,13.0,401.5,790.19,644.01
2017,12,20,10,0,888.0,63.0,3.9,14.0,443.0,844.03,680.19
2017,12,20,10,15,904.0,65.0,3.85,14.5,478.0,889.56,710.14
2017,12,20,10,30,920.0,67.0,3.8,15.0,513.0,933.37,738.33
2017,12,20,10,45,931.5,68.0,3.75,16.0,541.5,969.67,759.32
2017,12,20,11,0,943.0,69.0,3.7,17.0,570.0,1003.51,778.27
2017,12,20,11,15,950.5,70.0,3.55,17.5,591.0,1030.75,793.14
2017,12,20,11,30,958.0,71.0,3.4,18.0,612.0,1054.98,805.83
2017,12,20,11,45,961.5,71.5,3.3,18.5,624.5,1071.37,813.57
2017,12,20,12,0,965.0,72.0,3.2,19.0,637.0,1084.39,819.16
2017,12,20,12,15,966.5,72.0,3.1,19.5,641.0,1091.27,820.77
2017,12,20,12,30,968.0,72.0,3.0,20.0,645.0,1094.64,820.26
2017,12,20,12,45,965.5,72.5,2.9,20.5,640.5,1091.02,815.33
2017,12,20,13,0,963.0,73.0,2.8,21.0,636.0,1083.9,808.36
2017,12,20,13,15,958.5,72.5,2.65,21.0,623.5,1070.01,798.17
2017,12,20,13,30,954.0,72.0,2.5,21.0,611.0,1052.78,786.0
2017,12,20,13,45,945.5,71.5,2.4,21.0,590.0,1028.4,769.83
2017,12,20,14,0,937.0,71.0,2.3,21.0,569.0,1001.06,751.86
2017,12,20,14,15,926.0,69.5,2.15,21.0,540.5,967.28,729.11
2017,12,20,14,30,915.0,68.0,2.0,21.0,512.0,931.03,704.72
2017,12,20,14,45,898.0,66.0,1.85,21.0,477.0,886.58,674.69
2017,12,20,15,0,881.0,64.0,1.7,21.0,442.0,840.48,643.35
2017,12,20,15,15,857.5,61.5,1.5,20.5,401.0,787.1,607.21
2017,12,20,15,30,834.0,59.0,1.3,20.0,360.0,740.68,575.32
2017,12,20,15,45,798.0,56.0,1.1,19.5,314.0,675.87,529.36
2017,12,20,16,0,762.0,53.0,0.9,19.0,268.0,612.07,482.92
2017,12,20,16,15,708.5,48.0,0.95,18.0,220.0,536.06,426.97
2017,12,20,16,30,655.0,43.0,1.0,17.0,172.0,463.48,370.06
2017,12,20,16,45,562.5,36.0,1.05,16.0,125.0,371.44,294.59
2017,12,20,17,0,470.0,29.0,1.1,15.0,78.0,287.59,219.25
2017,12,20,17,15,235.0,14.5,1.15,14.5,39.0,136.16,41.09
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,14.5,3.15,11.0,37.0,132.28,23.94
2017,12,21,8,0,449.0,29.0,3.4,12.0,74.0,275.27,213.8
2017,12,21,8,15,540.0,36.5,3.45,12.5,120.0,357.61,292.31
2017,12,21,8,30,631.0,44.0,3.5,13.0,166.0,448.05,371.51
2017,12,21,8,45,682.0,49.5,3.55,14.0,213.0,518.51,430.96
2017,12,21,9,0,733.0,55.0,3.6,15.0,260.0,592.21,490.21
2017,12,21,9,15,630.0,79.5,3.55,15.5,276.5,583.72,481.95
2017,12,21,9,30,527.0,104.0,3.5,16.0,293.0,551.36,454.63
2017,12,21,9,45,513.5,121.0,3.5,16.5,322.5,581.44,476.52
2017,12,21,10,0,500.0,138.0,3.5,17.0,352.0,608.95,495.46
2017,12,21,10,15,495.5,153.5,3.75,17.5,379.5,640.11,517.67
2017,12,21,10,30,491.0,169.0,4.0,18.0,407.0,669.37,538.11
2017,12,21,10,45,687.5,124.0,4.25,19.0,477.5,826.13,653.0
2017,12,21,11,0,884.0,79.0,4.5,20.0,548.0,959.17,744.86
2017,12,21,11,15,890.5,80.0,4.6,20.0,567.5,984.33,761.36
2017,12,21,11,30,897.0,81.0,4.7,20.0,587.0,1006.65,776.77
2017,12,21,11,45,881.0,89.0,4.85,20.5,595.0,1024.71,788.26
2017,12,21,12,0,865.0,97.0,5.0,21.0,603.0,1026.83,788.85
2017,12,21,12,15,865.0,97.5,5.0,21.0,606.5,1032.5,792.46
2017,12,21,12,30,865.0,98.0,5.0,21.0,610.0,1034.92,793.99
2017,12,21,12,45,850.5,102.5,5.0,21.5,603.0,1024.07,784.98
2017,12,21,13,0,836.0,107.0,5.0,22.0,596.0,1009.96,773.99
2017,12,21,13,15,829.5,106.0,4.9,22.0,583.0,994.45,762.96
2017,12,21,13,30,823.0,105.0,4.8,22.0,570.0,975.97,750.04
2017,12,21,13,45,797.0,109.0,4.7,22.0,547.0,941.19,725.85
2017,12,21,14,0,771.0,113.0,4.6,22.0,524.0,911.87,705.64
2017,12,21,14,15,756.0,110.5,4.35,21.5,496.5,876.22,681.38
2017,12,21,14,30,741.0,108.0,4.1,21.0,469.0,838.72,656.14
2017,12,21,14,45,644.5,119.0,3.95,21.0,417.0,743.19,587.59
2017,12,21,15,0,548.0,130.0,3.8,21.0,365.0,642.08,513.65
2017,12,21,15,15,510.5,126.5,3.45,20.5,329.5,587.46,473.05
2017,12,21,15,30,473.0,123.0,3.1,20.0,294.0,534.22,432.36
2017,12,21,15,45,426.5,113.5,2.8,20.0,253.0,469.29,381.15
2017,12,21,16,0,380.0,104.0,2.5,20.0,212.0,407.41,331.31
2017,12,21,16,15,334.0,89.5,2.3,19.5,172.5,343.66,279.64
2017,12,21,16,30,288.0,75.0,2.1,19.0,133.0,283.82,229.57
2017,12,21,16,45,209.5,58.5,1.95,18.5,94.5,196.75,156.35
2017,12,21,17,0,131.0,42.0,1.8,18.0,56.0,130.55,98.07
2017,12,21,17,15,65.5,21.0,1.8,17.5,28.0,61.78,18.66
2017,12,21,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,13.0,1.0,16.5,13.0,9.9,0.0
2017,12,22,8,0,0.0,26.0,1.1,17.0,26.0,20.08,10.29
2017,12,22,8,15,0.0,46.0,1.25,17.0,46.0,39.38,27.09
2017,12,22,8,30,0.0,66.0,1.4,17.0,66.0,58.01,43.18
2017,12,22,8,45,8.5,85.5,1.55,17.5,88.0,81.11,62.94
2017,12,22,9,0,17.0,105.0,1.7,18.0,110.0,104.88,83.02
2017,12,22,9,15,25.5,122.5,1.6,18.0,131.0,139.63,111.99
2017,12,22,9,30,34.0,140.0,1.5,18.0,152.0,164.36,132.3
2017,12,22,9,45,24.0,148.5,1.45,18.5,158.0,149.24,119.1
2017,12,22,10,0,14.0,157.0,1.4,19.0,164.0,147.92,117.2
2017,12,22,10,15,7.0,87.5,1.25,19.0,91.0,73.97,56.27
2017,12,22,10,30,0.0,18.0,1.1,19.0,18.0,13.73,5.87
2017,12,22,10,45,0.0,28.0,1.0,19.5,28.0,21.4,12.26
2017,12,22,11,0,0.0,38.0,0.9,20.0,38.0,29.09,18.58
2017,12,22,11,15,0.0,31.0,1.05,20.0,31.0,23.72,14.09
2017,12,22,11,30,0.0,24.0,1.2,20.0,24.0,18.36,9.61
2017,12,22,11,45,0.0,34.5,1.4,20.5,34.5,26.42,16.24
2017,12,22,12,0,0.0,45.0,1.6,21.0,45.0,34.51,22.83
2017,12,22,12,15,0.0,45.0,2.05,20.5,45.0,34.51,22.86
2017,12,22,12,30,0.0,45.0,2.5,20.0,45.0,34.51,22.9
2017,12,22,12,45,0.0,56.5,3.0,20.0,56.5,43.38,30.2
2017,12,22,13,0,0.0,68.0,3.5,20.0,68.0,52.26,37.51
2017,12,22,13,15,0.0,66.5,3.95,19.5,66.5,51.1,36.65
2017,12,22,13,30,0.0,65.0,4.4,19.0,65.0,49.93,35.8
2017,12,22,13,45,0.0,62.5,4.85,18.5,62.5,47.98,34.31
2017,12,22,14,0,0.0,60.0,5.3,18.0,60.0,46.04,32.81
2017,12,22,14,15,23.5,132.0,5.45,17.0,144.0,141.03,112.99
2017,12,22,14,30,47.0,204.0,5.6,16.0,228.0,244.57,199.43
2017,12,22,14,45,23.5,141.5,5.85,15.5,153.5,151.89,122.89
2017,12,22,15,0,0.0,79.0,6.1,15.0,79.0,60.71,45.91
2017,12,22,15,15,0.0,71.0,6.2,13.5,71.0,54.48,41.03
2017,12,22,15,30,0.0,63.0,6.3,12.0,63.0,48.28,36.04
2017,12,22,15,45,0.0,54.5,6.4,11.0,54.5,41.72,30.57
2017,12,22,16,0,0.0,46.0,6.5,10.0,46.0,35.16,25.01
2017,12,22,16,15,0.0,37.5,6.55,9.0,37.5,28.62,19.36
2017,12,22,16,30,0.0,29.0,6.6,8.0,29.0,22.1,13.62
2017,12,22,16,45,0.0,20.5,6.65,7.5,20.5,15.59,7.79
2017,12,22,17,0,0.0,12.0,6.7,7.0,12.0,9.1,1.93
2017,12,22,17,15,0.0,6.0,6.7,6.5,6.0,4.54,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,7,45,164.5,16.0,2.85,0.5,32.0,106.73,3.2
2017,12,23,8,0,329.0,32.0,3.0,1.0,64.0,224.82,179.95
2017,12,23,8,15,406.5,43.0,2.95,1.5,105.5,296.34,251.53
2017,12,23,8,30,484.0,54.0,2.9,2.0,147.0,375.66,324.05
2017,12,23,8,45,535.5,61.5,2.9,3.0,189.5,441.7,382.27
2017,12,23,9,0,587.0,69.0,2.9,4.0,232.0,511.45,441.03
2017,12,23,9,15,623.5,73.5,2.8,4.5,272.5,570.13,488.91
2017,12,23,9,30,660.0,78.0,2.7,5.0,313.0,630.32,534.96
2017,12,23,9,45,692.5,80.5,2.65,6.0,352.0,685.97,575.0
2017,12,23,10,0,725.0,83.0,2.6,7.0,391.0,742.08,614.08
2017,12,23,10,15,818.0,77.5,2.4,7.5,451.5,836.94,680.78
2017,12,23,10,30,911.0,72.0,2.2,8.0,512.0,929.11,742.13
2017,12,23,10,45,923.5,73.5,2.0,8.5,541.0,967.0,762.8
2017,12,23,11,0,936.0,75.0,1.8,9.0,570.0,1002.52,781.62
2017,12,23,11,15,943.5,76.0,1.6,9.0,591.5,1029.92,795.62
2017,12,23,11,30,951.0,77.0,1.4,9.0,613.0,1054.34,807.17
2017,12,23,11,45,948.5,80.5,1.25,9.5,625.0,1068.73,811.18
2017,12,23,12,0,946.0,84.0,1.1,10.0,637.0,1079.64,812.88
2017,12,23,12,15,948.0,84.0,1.05,10.0,642.0,1087.27,816.19
2017,12,23,12,30,950.0,84.0,1.0,10.0,647.0,1091.46,817.47
2017,12,23,12,45,950.0,83.5,0.95,10.5,643.5,1089.5,813.55
2017,12,23,13,0,950.0,83.0,0.9,11.0,640.0,1084.07,807.69
2017,12,23,13,15,945.5,82.5,0.95,11.0,627.5,1070.65,800.82
2017,12,23,13,30,941.0,82.0,1.0,11.0,615.0,1053.93,792.03
2017,12,23,13,45,814.5,105.5,1.1,11.5,555.5,955.37,728.73
2017,12,23,14,0,688.0,129.0,1.2,12.0,496.0,852.19,661.08
2017,12,23,14,15,649.0,132.0,1.2,12.0,464.5,802.04,628.35
2017,12,23,14,30,610.0,135.0,1.2,12.0,433.0,751.05,593.81
2017,12,23,14,45,604.5,126.0,1.25,12.0,404.5,716.84,571.43
2017,12,23,15,0,599.0,117.0,1.3,12.0,376.0,680.96,547.23
2017,12,23,15,15,571.5,112.5,1.15,12.0,341.5,630.34,509.78
2017,12,23,15,30,544.0,108.0,1.0,12.0,307.0,579.82,471.27
2017,12,23,15,45,524.0,96.5,0.9,12.0,268.5,528.5,431.87
2017,12,23,16,0,504.0,85.0,0.8,12.0,230.0,477.52,391.59
2017,12,23,16,15,463.5,74.0,0.8,11.0,189.0,414.37,342.07
2017,12,23,16,30,423.0,63.0,0.8,10.0,148.0,354.0,292.45
2017,12,23,16,45,362.5,49.5,0.85,9.5,108.5,283.72,232.04
2017,12,23,17,0,302.0,36.0,0.9,9.0,69.0,219.5,172.88
2017,12,23,17,15,151.0,18.0,0.95,8.5,34.5,108.52,48.32
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.0,3.4,4.5,35.0,125.2,0.0
2017,12,24,8,0,430.0,28.0,3.7,5.0,70.0,262.55,206.76
2017,12,24,8,15,526.0,35.5,3.8,5.5,115.5,346.13,289.83
2017,12,24,8,30,622.0,43.0,3.9,6.0,161.0,438.4,373.13
2017,12,24,8,45,678.5,48.0,4.0,7.0,208.5,511.2,436.75
2017,12,24,9,0,735.0,53.0,4.1,8.0,256.0,587.76,500.66
2017,12,24,9,15,600.5,83.0,4.7,9.0,267.0,563.33,480.19
2017,12,24,9,30,466.0,113.0,5.3,10.0,278.0,513.24,437.52
2017,12,24,9,45,413.5,138.0,5.9,11.0,297.0,518.58,439.99
2017,12,24,10,0,361.0,163.0,6.5,12.0,316.0,499.24,422.02
2017,12,24,10,15,428.5,163.5,6.65,12.0,360.0,591.07,497.04
2017,12,24,10,30,496.0,164.0,6.8,12.0,404.0,666.69,558.1
2017,12,24,10,45,700.5,119.0,7.0,12.5,478.5,830.58,686.2
2017,12,24,11,0,905.0,74.0,7.2,13.0,553.0,970.91,791.08
2017,12,24,11,15,757.5,119.0,7.2,12.5,530.5,918.83,751.38
2017,12,24,11,30,610.0,164.0,7.2,12.0,508.0,836.25,688.72
2017,12,24,11,45,349.5,216.5,7.25,12.0,414.5,607.99,505.04
2017,12,24,12,0,89.0,269.0,7.3,12.0,321.0,361.01,297.83
2017,12,24,12,15,503.0,176.0,7.25,12.0,474.0,749.69,621.8
2017,12,24,12,30,917.0,83.0,7.2,12.0,627.0,1056.35,854.74
2017,12,24,12,45,909.0,85.5,7.15,12.0,622.0,1050.12,848.44
2017,12,24,13,0,901.0,88.0,7.1,12.0,617.0,1040.6,841.4
2017,12,24,13,15,896.5,87.5,6.95,11.5,605.5,1027.71,833.08
2017,12,24,13,30,892.0,87.0,6.8,11.0,594.0,1011.7,822.59
2017,12,24,13,45,880.0,87.5,6.7,11.0,573.5,998.55,813.13
2017,12,24,14,0,868.0,88.0,6.6,11.0,553.0,970.28,792.44
2017,12,24,14,15,855.5,86.5,6.45,10.5,525.5,936.5,768.9
2017,12,24,14,30,843.0,85.0,6.3,10.0,498.0,900.42,743.52
2017,12,24,14,45,824.0,83.0,6.2,10.0,464.0,855.88,710.36
2017,12,24,15,0,805.0,81.0,6.1,10.0,430.0,809.86,675.82
2017,12,24,15,15,780.0,78.0,5.85,9.5,390.5,756.56,635.77
2017,12,24,15,30,755.0,75.0,5.6,9.0,351.0,702.75,594.67
2017,12,24,15,45,717.5,70.5,5.45,9.0,306.5,642.9,547.14
2017,12,24,16,0,680.0,66.0,5.3,9.0,262.0,579.61,495.12
2017,12,24,16,15,625.0,60.0,4.95,8.0,215.5,504.95,432.2
2017,12,24,16,30,570.0,54.0,4.6,7.0,169.0,434.04,370.12
2017,12,24,16,45,480.0,45.0,4.35,6.5,124.0,344.85,290.02
2017,12,24,17,0,390.0,36.0,4.1,6.0,79.0,264.04,213.54
2017,12,24,17,15,195.0,18.0,3.85,5.5,39.5,128.98,64.6
2017,12,24,17,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,45,179.0,15.5,2.6,-0.5,32.5,110.94,0.0
2017,12,25,8,0,358.0,31.0,2.9,0.0,65.0,236.52,188.41
2017,12,25,8,15,455.5,40.5,3.05,0.5,109.5,318.34,270.59
2017,12,25,8,30,553.0,50.0,3.2,1.0,154.0,409.85,354.27
2017,12,25,8,45,606.5,57.5,3.4,1.5,200.5,480.14,417.48
2017,12,25,9,0,660.0,65.0,3.6,2.0,247.0,554.33,481.59
2017,12,25,9,15,699.5,69.5,3.55,2.5,291.5,618.21,533.86
2017,12,25,9,30,739.0,74.0,3.5,3.0,336.0,678.83,580.51
2017,12,25,9,45,761.5,79.0,3.45,3.5,376.0,732.68,620.37
2017,12,25,10,0,784.0,84.0,3.4,4.0,416.0,786.04,658.79
2017,12,25,10,15,803.0,87.0,3.35,4.5,451.0,833.27,691.61
2017,12,25,10,30,822.0,90.0,3.3,5.0,486.0,879.16,722.79
2017,12,25,10,45,831.0,93.5,3.25,5.5,513.5,914.71,745.78
2017,12,25,11,0,840.0,97.0,3.2,6.0,541.0,947.91,766.83
2017,12,25,11,15,849.0,98.5,3.2,6.5,562.0,976.22,784.57
2017,12,25,11,30,858.0,100.0,3.2,7.0,583.0,1001.82,800.34
2017,12,25,11,45,486.5,187.0,3.2,7.5,462.5,737.11,602.14
2017,12,25,12,0,115.0,274.0,3.2,8.0,342.0,393.53,324.44
2017,12,25,12,15,126.0,277.5,3.25,8.0,352.5,433.34,357.81
2017,12,25,12,30,137.0,281.0,3.3,8.0,363.0,449.07,370.53
2017,12,25,12,45,135.0,280.5,3.4,8.5,360.5,446.33,367.73
2017,12,25,13,0,133.0,280.0,3.5,9.0,358.0,443.35,364.9
2017,12,25,13,15,110.5,271.0,3.55,9.0,335.5,385.22,318.27
2017,12,25,13,30,88.0,262.0,3.6,9.0,313.0,351.59,290.85
2017,12,25,13,45,89.0,252.5,3.65,9.5,302.5,341.14,282.42
2017,12,25,14,0,90.0,243.0,3.7,10.0,292.0,330.74,273.99
2017,12,25,14,15,153.5,231.0,3.65,10.0,309.5,397.35,330.46
2017,12,25,14,30,217.0,219.0,3.6,10.0,327.0,438.55,365.86
2017,12,25,14,45,220.0,203.5,3.6,10.5,306.0,417.95,349.3
2017,12,25,15,0,223.0,188.0,3.6,11.0,285.0,396.78,332.43
2017,12,25,15,15,468.0,136.0,3.4,10.5,315.0,566.16,474.51
2017,12,25,15,30,713.0,84.0,3.2,10.0,345.0,686.9,571.24
2017,12,25,15,45,667.5,80.0,3.05,10.0,300.5,618.38,517.14
2017,12,25,16,0,622.0,76.0,2.9,10.0,256.0,551.8,463.38
2017,12,25,16,15,564.5,68.5,2.45,9.0,210.5,476.03,400.88
2017,12,25,16,30,507.0,61.0,2.0,8.0,165.0,404.21,339.43
2017,12,25,16,45,409.5,50.5,1.6,7.5,120.0,311.92,258.65
2017,12,25,17,0,312.0,40.0,1.2,7.0,75.0,228.65,182.73
2017,12,25,17,15,156.0,20.0,1.2,6.5,37.5,111.12,58.56
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,26,7,45,86.0,19.0,2.15,3.5,27.0,72.85,0.0
2017,12,26,8,0,172.0,38.0,2.3,4.0,54.0,154.64,119.8
2017,12,26,8,15,263.0,53.5,2.25,4.0,95.0,228.03,190.77
2017,12,26,8,30,354.0,69.0,2.2,4.0,136.0,311.31,265.92
2017,12,26,8,45,395.5,84.5,2.2,4.0,177.5,372.2,320.24
2017,12,26,9,0,437.0,100.0,2.2,4.0,219.0,436.51,375.65
2017,12,26,9,15,482.0,109.0,2.2,4.5,261.5,498.9,427.17
2017,12,26,9,30,527.0,118.0,2.2,5.0,304.0,564.18,479.25
2017,12,26,9,45,545.5,129.0,2.25,5.5,341.0,612.95,516.54
2017,12,26,10,0,564.0,140.0,2.3,6.0,378.0,661.71,552.96
2017,12,26,10,15,588.0,145.5,2.35,6.0,412.0,708.65,588.13
2017,12,26,10,30,612.0,151.0,2.4,6.0,446.0,755.34,622.35
2017,12,26,10,45,306.0,123.0,2.45,6.5,270.5,454.19,382.56
2017,12,26,11,0,0.0,95.0,2.5,7.0,95.0,73.69,57.85
2017,12,26,11,15,0.0,99.0,2.55,7.0,99.0,77.0,60.99
2017,12,26,11,30,0.0,103.0,2.6,7.0,103.0,80.34,63.77
2017,12,26,11,45,0.0,81.0,2.65,7.0,81.0,62.32,48.25
2017,12,26,12,0,0.0,59.0,2.7,7.0,59.0,45.31,33.59
2017,12,26,12,15,0.0,59.5,2.75,7.0,59.5,45.7,33.92
2017,12,26,12,30,0.0,60.0,2.8,7.0,60.0,46.09,34.25
2017,12,26,12,45,0.0,59.5,2.85,7.5,59.5,45.7,33.85
2017,12,26,13,0,0.0,59.0,2.9,8.0,59.0,45.31,33.46
2017,12,26,13,15,0.0,58.0,2.95,8.0,58.0,44.53,32.81
2017,12,26,13,30,0.0,57.0,3.0,8.0,57.0,43.75,32.17
2017,12,26,13,45,1.0,114.0,3.05,8.0,115.0,90.97,72.73
2017,12,26,14,0,2.0,171.0,3.1,8.0,173.0,145.49,119.07
2017,12,26,14,15,1.0,163.0,3.15,8.0,164.0,137.56,112.43
2017,12,26,14,30,0.0,155.0,3.2,8.0,155.0,129.82,106.05
2017,12,26,14,45,0.0,143.5,3.25,8.0,143.5,119.71,97.69
2017,12,26,15,0,0.0,132.0,3.3,8.0,132.0,109.74,89.4
2017,12,26,15,15,0.0,119.5,3.3,7.5,119.5,98.91,80.47
2017,12,26,15,30,0.0,107.0,3.3,7.0,107.0,88.2,71.54
2017,12,26,15,45,199.0,112.5,3.35,7.0,170.5,284.67,245.64
2017,12,26,16,0,398.0,118.0,3.4,7.0,234.0,438.12,375.47
2017,12,26,16,15,341.5,103.5,3.45,6.5,191.0,366.55,314.02
2017,12,26,16,30,285.0,89.0,3.5,6.0,148.0,289.88,247.59
2017,12,26,16,45,211.5,69.5,3.55,6.0,107.0,214.4,179.97
2017,12,26,17,0,138.0,50.0,3.6,6.0,66.0,146.29,117.42
2017,12,26,17,15,69.0,25.0,3.7,6.0,33.0,71.08,38.19
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,2.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,5.5,5.15,2.0,5.5,4.16,0.0
2017,12,27,8,0,0.0,11.0,5.2,2.0,11.0,8.34,1.18
2017,12,27,8,15,0.0,19.5,5.25,2.0,19.5,14.83,7.3
2017,12,27,8,30,0.0,28.0,5.3,2.0,28.0,21.33,13.29
2017,12,27,8,45,0.0,37.5,5.35,2.5,37.5,28.63,19.91
2017,12,27,9,0,0.0,47.0,5.4,3.0,47.0,35.94,26.46
2017,12,27,9,15,0.0,56.0,5.3,3.0,56.0,42.88,32.65
2017,12,27,9,30,0.0,65.0,5.2,3.0,65.0,49.83,38.79
2017,12,27,9,45,0.0,82.0,5.15,3.0,82.0,63.93,51.19
2017,12,27,10,0,0.0,99.0,5.1,3.0,99.0,78.7,64.07
2017,12,27,10,15,0.0,87.0,5.0,3.0,87.0,67.43,54.0
2017,12,27,10,30,0.0,75.0,4.9,3.0,75.0,57.6,45.25
2017,12,27,10,45,0.0,104.0,4.85,3.5,104.0,81.73,66.17
2017,12,27,11,0,0.0,133.0,4.8,4.0,133.0,107.57,88.31
2017,12,27,11,15,0.0,139.5,4.7,4.0,139.5,113.14,92.96
2017,12,27,11,30,0.0,146.0,4.6,4.0,146.0,118.8,97.7
2017,12,27,11,45,0.0,116.5,4.55,4.0,116.5,91.97,74.48
2017,12,27,12,0,0.0,87.0,4.5,4.0,87.0,66.99,52.82
2017,12,27,12,15,7.5,151.5,4.45,4.0,156.5,130.94,108.35
2017,12,27,12,30,15.0,216.0,4.4,4.0,226.0,201.07,168.28
2017,12,27,12,45,15.0,214.5,4.35,4.0,224.0,199.58,166.9
2017,12,27,13,0,15.0,213.0,4.3,4.0,222.0,198.23,165.79
2017,12,27,13,15,7.5,156.5,4.2,4.0,161.0,135.73,112.36
2017,12,27,13,30,0.0,100.0,4.1,4.0,100.0,77.73,62.17
2017,12,27,13,45,0.0,101.0,4.1,4.0,101.0,78.66,63.1
2017,12,27,14,0,0.0,102.0,4.1,4.0,102.0,79.65,64.05
2017,12,27,14,15,0.0,117.0,4.0,4.0,117.0,93.17,75.89
2017,12,27,14,30,0.0,132.0,3.9,4.0,132.0,107.53,88.48
2017,12,27,14,45,0.0,129.0,3.85,4.0,129.0,105.54,86.92
2017,12,27,15,0,0.0,126.0,3.8,4.0,126.0,103.77,85.58
2017,12,27,15,15,0.0,114.0,3.75,3.5,114.0,93.42,76.89
2017,12,27,15,30,0.0,102.0,3.7,3.0,102.0,83.19,68.21
2017,12,27,15,45,0.0,89.0,3.65,3.0,89.0,72.07,58.52
2017,12,27,16,0,0.0,76.0,3.6,3.0,76.0,61.03,48.79
2017,12,27,16,15,0.0,62.5,3.45,2.5,62.5,49.55,38.62
2017,12,27,16,30,0.0,49.0,3.3,2.0,49.0,38.08,28.31
2017,12,27,16,45,0.0,36.0,3.2,2.0,36.0,27.52,18.63
2017,12,27,17,0,0.0,23.0,3.1,2.0,23.0,17.53,9.41
2017,12,27,17,15,0.0,13.0,3.0,2.0,13.0,9.88,0.86
2017,12,27,17,30,0.0,3.0,2.9,2.0,3.0,2.36,0.0
2017,12,27,17,45,0.0,1.5,2.85,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,125.5,17.5,1.6,1.5,29.0,86.56,0.0
2017,12,28,8,0,251.0,35.0,1.9,2.0,58.0,187.54,145.7
2017,12,28,8,15,348.0,47.5,1.9,2.0,100.5,264.77,222.63
2017,12,28,8,30,445.0,60.0,1.9,2.0,143.0,353.71,303.18
2017,12,28,8,45,506.5,69.5,1.95,2.5,188.5,426.61,367.42
2017,12,28,9,0,568.0,79.0,2.0,3.0,234.0,504.12,433.07
2017,12,28,9,15,611.0,85.5,1.95,3.5,278.0,569.51,485.97
2017,12,28,9,30,654.0,92.0,1.9,4.0,322.0,636.93,538.04
2017,12,28,9,45,685.0,96.0,1.85,4.5,362.5,693.65,579.11
2017,12,28,10,0,716.0,100.0,1.8,5.0,403.0,750.67,619.18
2017,12,28,10,15,737.5,104.0,1.7,5.5,438.0,799.42,651.44
2017,12,28,10,30,759.0,108.0,1.6,6.0,473.0,847.24,682.13
2017,12,28,10,45,404.0,166.0,1.55,6.5,362.0,595.78,489.19
2017,12,28,11,0,49.0,224.0,1.5,7.0,251.0,268.17,220.84
2017,12,28,11,15,48.0,234.0,1.4,7.0,261.0,278.34,230.16
2017,12,28,11,30,47.0,244.0,1.3,7.0,271.0,288.65,237.94
2017,12,28,11,45,89.0,260.5,1.25,7.5,312.5,350.24,288.12
2017,12,28,12,0,131.0,277.0,1.2,8.0,354.0,436.99,356.04
2017,12,28,12,15,247.5,265.5,1.1,8.0,412.5,567.19,457.64
2017,12,28,12,30,364.0,254.0,1.0,8.0,471.0,673.5,537.23
2017,12,28,12,45,598.0,184.5,0.95,8.5,538.5,857.49,670.32
2017,12,28,13,0,832.0,115.0,0.9,9.0,606.0,1016.23,772.97
2017,12,28,13,15,827.5,114.5,0.9,9.0,595.0,1004.02,762.72
2017,12,28,13,30,823.0,114.0,0.9,9.0,584.0,988.75,753.39
2017,12,28,13,45,817.5,111.0,0.95,9.5,565.5,966.75,739.44
2017,12,28,14,0,812.0,108.0,1.0,10.0,547.0,941.94,723.7
2017,12,28,14,15,799.5,106.0,1.05,10.0,520.5,908.94,703.64
2017,12,28,14,30,787.0,104.0,1.1,10.0,494.0,880.59,686.67
2017,12,28,14,45,742.0,108.5,1.15,10.0,457.0,822.37,648.38
2017,12,28,15,0,697.0,113.0,1.2,10.0,420.0,763.8,609.27
2017,12,28,15,15,669.0,108.0,1.2,9.5,381.0,709.1,572.42
2017,12,28,15,30,641.0,103.0,1.2,9.0,342.0,654.36,534.42
2017,12,28,15,45,602.0,96.5,1.3,9.0,299.0,590.16,487.21
2017,12,28,16,0,563.0,90.0,1.4,9.0,256.0,527.4,438.8
2017,12,28,16,15,506.0,80.5,1.25,8.0,211.0,451.91,378.25
2017,12,28,16,30,449.0,71.0,1.1,7.0,166.0,378.97,317.51
2017,12,28,16,45,366.0,58.0,1.0,6.5,122.5,296.09,245.89
2017,12,28,17,0,283.0,45.0,0.9,6.0,79.0,221.74,178.75
2017,12,28,17,15,166.5,27.5,0.95,5.5,45.0,129.57,80.68
2017,12,28,17,30,50.0,10.0,1.0,5.0,11.0,27.85,0.0
2017,12,28,17,45,25.0,5.0,1.1,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,7,45,137.5,17.0,1.15,1.5,29.5,90.42,0.0
2017,12,29,8,0,275.0,34.0,1.3,2.0,59.0,195.71,151.26
2017,12,29,8,15,374.5,46.0,1.25,2.5,102.5,276.77,231.25
2017,12,29,8,30,474.0,58.0,1.2,3.0,146.0,367.78,312.03
2017,12,29,8,45,541.5,66.0,1.2,3.5,193.0,444.13,377.89
2017,12,29,9,0,609.0,74.0,1.2,4.0,240.0,525.53,445.06
2017,12,29,9,15,651.5,80.0,1.2,4.5,285.0,591.54,497.2
2017,12,29,9,30,694.0,86.0,1.2,5.0,330.0,659.53,547.98
2017,12,29,9,45,724.0,90.0,1.2,5.5,371.0,716.83,588.44
2017,12,29,10,0,754.0,94.0,1.2,6.0,412.0,774.33,627.93
2017,12,29,10,15,774.5,97.5,1.2,6.5,447.5,822.84,659.86
2017,12,29,10,30,795.0,101.0,1.2,7.0,483.0,870.27,690.43
2017,12,29,10,45,397.5,117.0,1.25,7.5,308.0,530.53,436.62
2017,12,29,11,0,0.0,133.0,1.3,8.0,133.0,107.55,85.82
2017,12,29,11,15,3.5,160.5,1.4,8.5,163.0,136.3,110.81
2017,12,29,11,30,7.0,188.0,1.5,9.0,193.0,166.02,135.31
2017,12,29,11,45,3.5,144.0,1.65,9.5,146.5,120.16,96.6
2017,12,29,12,0,0.0,100.0,1.8,10.0,100.0,77.65,60.57
2017,12,29,12,15,0.5,135.0,1.95,10.0,135.5,108.71,86.77
2017,12,29,12,30,1.0,170.0,2.1,10.0,171.0,141.48,114.1
2017,12,29,12,45,9.0,194.5,2.25,10.5,200.0,173.34,140.61
2017,12,29,13,0,17.0,219.0,2.4,11.0,229.0,206.21,167.7
2017,12,29,13,15,437.5,162.0,2.55,11.5,412.5,660.69,538.89
2017,12,29,13,30,858.0,105.0,2.7,12.0,596.0,1013.82,792.45
2017,12,29,13,45,458.5,170.5,2.85,12.5,432.0,678.85,546.64
2017,12,29,14,0,59.0,236.0,3.0,13.0,268.0,291.6,236.62
2017,12,29,14,15,440.5,166.0,3.05,13.0,386.5,636.55,520.54
2017,12,29,14,30,822.0,96.0,3.1,13.0,505.0,897.61,715.06
2017,12,29,14,45,805.5,93.0,3.2,13.0,471.5,854.9,683.83
2017,12,29,15,0,789.0,90.0,3.3,13.0,438.0,810.55,653.61
2017,12,29,15,15,763.5,86.5,3.2,12.5,399.0,762.56,620.21
2017,12,29,15,30,738.0,83.0,3.1,12.0,360.0,708.59,581.61
2017,12,29,15,45,703.0,78.0,3.05,12.0,316.0,645.73,534.38
2017,12,29,16,0,668.0,73.0,3.0,12.0,272.0,583.96,486.09
2017,12,29,16,15,613.5,66.0,2.7,11.0,225.5,508.62,425.29
2017,12,29,16,30,559.0,59.0,2.4,10.0,179.0,436.94,365.12
2017,12,29,16,45,475.0,49.5,2.1,9.5,133.0,350.35,289.83
2017,12,29,17,0,391.0,40.0,1.8,9.0,87.0,271.34,218.08
2017,12,29,17,15,249.0,26.0,1.9,8.5,51.0,166.7,107.77
2017,12,29,17,30,107.0,12.0,2.0,8.0,15.0,52.33,0.0
2017,12,29,17,45,53.5,6.0,2.1,7.5,7.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,153.0,16.0,0.95,7.5,30.0,96.96,0.0
2017,12,30,8,0,306.0,32.0,1.1,8.0,60.0,208.48,156.93
2017,12,30,8,15,408.0,43.0,1.25,8.0,104.0,291.0,238.07
2017,12,30,8,30,510.0,54.0,1.4,8.0,148.0,383.8,319.97
2017,12,30,8,45,569.0,62.0,1.6,8.5,194.0,456.11,382.43
2017,12,30,9,0,628.0,70.0,1.8,9.0,240.0,532.83,446.17
2017,12,30,9,15,314.0,91.0,1.85,9.5,176.0,354.16,299.38
2017,12,30,9,30,0.0,112.0,1.9,10.0,112.0,94.27,75.56
2017,12,30,9,45,0.0,126.5,2.0,11.0,126.5,106.86,86.21
2017,12,30,10,0,0.0,141.0,2.1,12.0,141.0,119.59,96.39
2017,12,30,10,15,24.0,171.0,2.1,12.5,182.5,169.48,138.53
2017,12,30,10,30,48.0,201.0,2.1,13.0,224.0,241.67,197.87
2017,12,30,10,45,59.5,217.5,2.15,13.5,248.0,270.96,220.98
2017,12,30,11,0,71.0,234.0,2.2,14.0,272.0,301.02,244.57
2017,12,30,11,15,210.0,237.5,2.25,14.5,355.0,462.29,374.74
2017,12,30,11,30,349.0,241.0,2.3,15.0,438.0,630.65,503.36
2017,12,30,11,45,343.0,251.0,2.35,15.5,448.5,641.3,508.46
2017,12,30,12,0,337.0,261.0,2.4,16.0,459.0,650.63,513.85
2017,12,30,12,15,226.0,271.5,2.45,16.0,404.5,527.35,419.37
2017,12,30,12,30,115.0,282.0,2.5,16.0,350.0,402.67,321.5
2017,12,30,12,45,113.0,281.5,2.65,16.0,349.0,399.99,320.24
2017,12,30,13,0,111.0,281.0,2.8,16.0,348.0,397.31,318.42
2017,12,30,13,15,55.5,218.0,2.85,16.0,251.5,265.79,213.65
2017,12,30,13,30,0.0,155.0,2.9,16.0,155.0,126.9,99.61
2017,12,30,13,45,1.0,163.0,2.95,16.0,164.0,135.86,107.32
2017,12,30,14,0,2.0,171.0,3.0,16.0,173.0,145.19,115.15
2017,12,30,14,15,4.0,171.0,3.05,16.0,173.5,147.96,117.69
2017,12,30,14,30,6.0,171.0,3.1,16.0,174.0,150.95,120.45
2017,12,30,14,45,3.0,134.5,3.15,16.0,136.0,113.27,89.48
2017,12,30,15,0,0.0,98.0,3.2,16.0,98.0,77.33,59.63
2017,12,30,15,15,0.0,89.0,3.2,15.5,89.0,69.81,53.59
2017,12,30,15,30,0.0,80.0,3.2,15.0,80.0,62.35,47.51
2017,12,30,15,45,315.5,81.0,3.25,14.5,175.5,351.59,296.61
2017,12,30,16,0,631.0,82.0,3.3,14.0,271.0,568.71,472.75
2017,12,30,16,15,576.0,74.0,3.1,13.0,224.5,493.25,410.75
2017,12,30,16,30,521.0,66.0,2.9,12.0,178.0,421.41,350.96
2017,12,30,16,45,424.5,56.0,2.75,11.0,132.0,328.53,271.6
2017,12,30,17,0,328.0,46.0,2.6,10.0,86.0,246.16,198.21
2017,12,30,17,15,202.0,29.5,2.75,9.5,50.0,150.17,99.62
2017,12,30,17,30,76.0,13.0,2.9,9.0,14.0,40.78,0.0
2017,12,30,17,45,38.0,6.5,3.1,8.5,7.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,89.5,18.5,4.2,2.0,26.5,71.59,0.0
2017,12,31,8,0,179.0,37.0,4.4,2.0,53.0,155.11,118.82
2017,12,31,8,15,272.5,53.5,4.5,2.0,95.0,230.37,194.28
2017,12,31,8,30,366.0,70.0,4.6,2.0,137.0,315.86,273.23
2017,12,31,8,45,427.5,82.5,4.75,2.0,182.5,385.95,337.55
2017,12,31,9,0,489.0,95.0,4.9,2.0,228.0,461.47,404.9
2017,12,31,9,15,535.0,104.0,5.0,2.0,272.5,526.7,461.73
2017,12,31,9,30,581.0,113.0,5.1,2.0,317.0,599.17,523.06
2017,12,31,9,45,290.5,99.5,5.25,2.0,201.5,370.7,326.4
2017,12,31,10,0,0.0,86.0,5.4,2.0,86.0,66.96,53.8
2017,12,31,10,15,0.0,84.0,5.5,2.0,84.0,64.82,51.92
2017,12,31,10,30,0.0,82.0,5.6,2.0,82.0,63.03,50.21
2017,12,31,10,45,0.0,69.0,5.7,2.0,69.0,52.97,41.25
2017,12,31,11,0,0.0,56.0,5.8,2.0,56.0,42.95,32.34
2017,12,31,11,15,0.0,35.0,5.8,2.0,35.0,26.79,18.04
2017,12,31,11,30,0.0,14.0,5.8,2.0,14.0,10.7,3.8
2017,12,31,11,45,0.0,77.0,5.85,2.0,77.0,59.22,46.49
2017,12,31,12,0,0.0,140.0,5.9,2.0,140.0,112.77,93.11
2017,12,31,12,15,0.0,108.0,5.85,2.0,108.0,84.45,68.41
2017,12,31,12,30,0.0,76.0,5.8,2.0,76.0,58.47,45.73
2017,12,31,12,45,0.0,51.5,5.8,2.5,51.5,39.53,29.09
2017,12,31,13,0,0.0,27.0,5.8,3.0,27.0,20.67,12.51
2017,12,31,13,15,0.0,64.0,5.8,3.0,64.0,49.17,37.5
2017,12,31,13,30,0.0,101.0,5.8,3.0,101.0,78.55,63.16
2017,12,31,13,45,0.0,71.5,5.8,3.0,71.5,54.95,42.62
2017,12,31,14,0,0.0,42.0,5.8,3.0,42.0,32.17,22.7
2017,12,31,14,15,0.0,49.5,5.8,3.0,49.5,37.93,27.82
2017,12,31,14,30,0.0,57.0,5.8,3.0,57.0,43.7,32.96
2017,12,31,14,45,0.0,74.5,5.8,3.0,74.5,57.21,44.94
2017,12,31,15,0,0.0,92.0,5.8,3.0,92.0,71.92,58.0
2017,12,31,15,15,0.0,83.5,5.75,2.5,83.5,64.86,52.0
2017,12,31,15,30,0.0,75.0,5.7,2.0,75.0,57.84,46.0
2017,12,31,15,45,0.0,66.0,5.7,2.0,66.0,50.61,39.64
2017,12,31,16,0,0.0,57.0,5.7,2.0,57.0,43.65,33.48
2017,12,31,16,15,0.0,47.0,5.6,1.5,47.0,35.94,26.61
2017,12,31,16,30,0.0,37.0,5.5,1.0,37.0,28.25,19.66
2017,12,31,16,45,0.0,27.5,5.4,0.5,27.5,20.96,12.98
2017,12,31,17,0,0.0,18.0,5.3,0.0,18.0,13.69,6.27
2017,12,31,17,15,0.0,10.5,5.3,0.0,10.5,7.97,0.34
2017,12,31,17,30,0.0,3.0,5.3,0.0,3.0,2.36,0.0
2017,12,31,17,45,0.0,1.5,3.25,7.5,1.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
